Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,15.5,2.8,0.0,32.5,11.72,0.0
2016,1,1,8,0,366.0,31.0,3.1,0.0,65.0,44.91,21.13
2016,1,1,8,15,461.5,39.5,3.05,0.5,105.0,82.52,46.27
2016,1,1,8,30,557.0,48.0,3.0,1.0,145.0,129.38,82.49
2016,1,1,8,45,615.5,53.5,2.95,1.5,186.0,174.83,122.19
2016,1,1,9,0,674.0,59.0,2.9,2.0,227.0,225.0,167.68
2016,1,1,9,15,711.5,63.0,2.75,2.5,265.0,272.15,211.74
2016,1,1,9,30,749.0,67.0,2.6,3.0,303.0,320.86,256.69
2016,1,1,9,45,777.0,69.5,2.5,4.0,337.0,366.09,297.58
2016,1,1,10,0,805.0,72.0,2.4,5.0,371.0,411.75,337.61
2016,1,1,10,15,822.5,74.0,2.3,5.5,399.5,452.28,372.95
2016,1,1,10,30,840.0,76.0,2.2,6.0,428.0,491.85,406.43
2016,1,1,10,45,850.5,78.0,2.1,6.5,449.0,526.6,435.07
2016,1,1,11,0,861.0,80.0,2.0,7.0,470.0,559.47,461.35
2016,1,1,11,15,868.0,81.0,1.9,7.0,484.5,587.2,483.75
2016,1,1,11,30,875.0,82.0,1.8,7.0,499.0,612.49,503.74
2016,1,1,11,45,877.5,82.5,1.75,7.5,505.5,631.91,518.18
2016,1,1,12,0,880.0,83.0,1.7,8.0,512.0,648.45,530.14
2016,1,1,12,15,879.5,83.0,1.65,8.0,511.0,659.58,538.73
2016,1,1,12,30,879.0,83.0,1.6,8.0,510.0,667.62,544.89
2016,1,1,12,45,878.0,81.5,1.55,8.0,502.0,670.55,547.15
2016,1,1,13,0,877.0,80.0,1.5,8.0,494.0,670.32,547.0
2016,1,1,13,15,869.0,79.0,1.45,8.0,478.0,662.98,541.39
2016,1,1,13,30,861.0,78.0,1.4,8.0,462.0,652.6,533.44
2016,1,1,13,45,847.5,76.5,1.4,8.0,439.0,635.22,520.5
2016,1,1,14,0,834.0,75.0,1.4,8.0,416.0,615.15,505.33
2016,1,1,14,15,814.5,72.5,1.3,8.0,386.5,587.8,483.54
2016,1,1,14,30,795.0,70.0,1.2,8.0,357.0,558.35,459.8
2016,1,1,14,45,767.0,67.0,1.2,8.0,322.0,521.69,430.6
2016,1,1,15,0,739.0,64.0,1.2,8.0,287.0,483.85,399.7
2016,1,1,15,15,697.5,60.0,1.1,7.0,248.0,437.17,361.61
2016,1,1,15,30,656.0,56.0,1.0,6.0,209.0,394.22,325.11
2016,1,1,15,45,590.5,50.0,0.95,5.5,167.5,336.14,274.8
2016,1,1,16,0,525.0,44.0,0.9,5.0,126.0,281.16,225.66
2016,1,1,16,15,419.0,35.0,0.95,4.5,87.5,211.73,163.53
2016,1,1,16,30,313.0,26.0,1.0,4.0,49.0,147.19,90.98
2016,1,1,16,45,156.5,13.0,1.05,4.0,24.5,57.4,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,75.5,16.5,1.8,1.5,23.5,12.8,0.0
2016,1,2,8,0,151.0,33.0,2.0,2.0,47.0,36.17,19.72
2016,1,2,8,15,190.5,48.5,2.0,2.5,75.5,64.04,41.55
2016,1,2,8,30,230.0,64.0,2.0,3.0,104.0,95.52,67.33
2016,1,2,8,45,255.0,78.5,2.05,3.5,133.5,126.9,94.81
2016,1,2,9,0,280.0,93.0,2.1,4.0,163.0,160.43,124.74
2016,1,2,9,15,293.5,107.0,2.0,4.5,190.5,192.15,153.5
2016,1,2,9,30,307.0,121.0,1.9,5.0,218.0,224.65,182.55
2016,1,2,9,45,328.0,130.0,1.85,5.5,243.5,255.52,209.69
2016,1,2,10,0,349.0,139.0,1.8,6.0,269.0,287.4,237.22
2016,1,2,10,15,239.0,161.0,1.65,6.5,253.0,274.69,227.59
2016,1,2,10,30,129.0,183.0,1.5,7.0,237.0,250.2,207.16
2016,1,2,10,45,371.0,152.0,1.4,7.5,318.5,355.78,294.82
2016,1,2,11,0,613.0,121.0,1.3,8.0,400.0,469.28,385.98
2016,1,2,11,15,413.0,166.5,1.2,8.5,357.0,418.01,342.66
2016,1,2,11,30,213.0,212.0,1.1,9.0,314.0,348.43,284.87
2016,1,2,11,45,250.5,210.5,1.05,9.5,332.0,380.54,310.76
2016,1,2,12,0,288.0,209.0,1.0,10.0,350.0,407.69,331.82
2016,1,2,12,15,286.0,209.0,1.05,10.0,348.5,411.37,334.92
2016,1,2,12,30,284.0,209.0,1.1,10.0,347.0,414.04,337.4
2016,1,2,12,45,167.0,204.0,1.2,10.5,285.0,328.25,267.99
2016,1,2,13,0,50.0,199.0,1.3,11.0,223.0,240.92,195.88
2016,1,2,13,15,49.5,192.5,1.25,11.0,215.5,234.35,191.08
2016,1,2,13,30,49.0,186.0,1.2,11.0,208.0,227.7,185.84
2016,1,2,13,45,38.5,173.5,1.2,11.5,190.0,207.65,169.19
2016,1,2,14,0,28.0,161.0,1.2,12.0,172.0,187.71,152.63
2016,1,2,14,15,14.0,105.0,1.0,11.5,110.5,112.23,90.19
2016,1,2,14,30,0.0,49.0,0.8,11.0,49.0,47.33,35.22
2016,1,2,14,45,0.0,44.5,0.65,11.0,44.5,42.98,31.61
2016,1,2,15,0,0.0,40.0,0.5,11.0,40.0,38.62,27.89
2016,1,2,15,15,0.0,34.5,0.6,10.5,34.5,33.3,23.33
2016,1,2,15,30,0.0,29.0,0.7,10.0,29.0,27.98,18.7
2016,1,2,15,45,0.0,23.0,0.8,9.5,23.0,22.19,13.59
2016,1,2,16,0,0.0,17.0,0.9,9.0,17.0,16.39,8.44
2016,1,2,16,15,0.0,12.0,0.95,8.0,12.0,11.57,4.08
2016,1,2,16,30,0.0,7.0,1.0,7.0,7.0,6.74,0.0
2016,1,2,16,45,0.0,3.5,1.1,6.5,3.5,3.44,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,86.5,16.0,1.0,4.5,24.0,12.39,0.0
2016,1,3,8,0,173.0,32.0,1.0,5.0,48.0,36.05,18.86
2016,1,3,8,15,216.5,47.0,1.0,5.5,77.5,64.9,40.75
2016,1,3,8,30,260.0,62.0,1.0,6.0,107.0,98.1,67.38
2016,1,3,8,45,286.0,76.0,1.0,6.5,137.5,131.05,95.84
2016,1,3,9,0,312.0,90.0,1.0,7.0,168.0,166.22,126.77
2016,1,3,9,15,326.5,103.5,1.1,7.0,196.5,199.61,156.94
2016,1,3,9,30,341.0,117.0,1.2,7.0,225.0,233.8,187.57
2016,1,3,9,45,356.0,126.5,1.3,7.5,249.5,264.82,214.83
2016,1,3,10,0,371.0,136.0,1.4,8.0,274.0,296.31,242.01
2016,1,3,10,15,374.0,147.0,1.55,8.0,295.0,324.23,266.4
2016,1,3,10,30,377.0,158.0,1.7,8.0,316.0,347.62,286.77
2016,1,3,10,45,429.0,156.5,1.85,8.0,345.0,390.31,322.63
2016,1,3,11,0,481.0,155.0,2.0,8.0,374.0,430.9,356.55
2016,1,3,11,15,457.5,165.5,2.15,8.0,379.0,442.39,366.38
2016,1,3,11,30,434.0,176.0,2.3,8.0,384.0,451.37,374.11
2016,1,3,11,45,366.5,192.0,2.5,8.5,369.5,431.3,357.44
2016,1,3,12,0,299.0,208.0,2.7,9.0,355.0,413.62,342.32
2016,1,3,12,15,357.5,197.0,2.8,9.0,372.0,443.92,368.18
2016,1,3,12,30,416.0,186.0,2.9,9.0,389.0,480.92,398.89
2016,1,3,12,45,298.0,200.0,3.05,9.5,344.0,416.29,345.15
2016,1,3,13,0,180.0,214.0,3.2,10.0,299.0,349.84,289.46
2016,1,3,13,15,339.5,181.5,3.15,10.0,336.5,425.3,354.03
2016,1,3,13,30,499.0,149.0,3.1,10.0,374.0,499.28,415.59
2016,1,3,13,45,471.0,146.0,3.05,10.5,350.0,474.79,394.77
2016,1,3,14,0,443.0,143.0,3.0,11.0,326.0,449.2,373.48
2016,1,3,14,15,472.5,127.0,2.8,10.5,310.0,443.16,369.66
2016,1,3,14,30,502.0,111.0,2.6,10.0,294.0,434.2,363.07
2016,1,3,14,45,467.5,106.5,2.4,10.0,264.0,399.23,333.69
2016,1,3,15,0,433.0,102.0,2.2,10.0,234.0,364.45,304.14
2016,1,3,15,15,406.0,91.0,2.0,9.5,202.0,326.47,272.1
2016,1,3,15,30,379.0,80.0,1.8,9.0,170.0,288.9,239.61
2016,1,3,15,45,330.5,68.5,1.65,8.5,136.0,241.84,198.52
2016,1,3,16,0,282.0,57.0,1.5,8.0,102.0,197.48,158.95
2016,1,3,16,15,217.0,42.5,1.55,7.5,71.0,146.38,113.27
2016,1,3,16,30,152.0,28.0,1.6,7.0,40.0,98.42,63.66
2016,1,3,16,45,76.0,14.0,1.65,7.0,20.0,35.76,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,15.5,2.15,7.5,16.5,14.82,0.0
2016,1,4,8,0,21.0,31.0,2.3,8.0,33.0,30.2,17.83
2016,1,4,8,15,37.0,48.0,2.4,8.5,53.5,49.17,34.41
2016,1,4,8,30,53.0,65.0,2.5,9.0,74.0,70.05,52.03
2016,1,4,8,45,62.0,82.0,2.7,9.5,95.5,91.32,70.41
2016,1,4,9,0,71.0,99.0,2.9,10.0,117.0,113.55,89.62
2016,1,4,9,15,76.0,114.5,2.95,10.0,136.5,134.03,107.56
2016,1,4,9,30,81.0,130.0,3.0,10.0,156.0,154.97,125.73
2016,1,4,9,45,83.0,144.0,3.1,10.5,172.5,173.67,141.63
2016,1,4,10,0,85.0,158.0,3.2,11.0,189.0,192.48,157.38
2016,1,4,10,15,43.5,151.0,3.3,11.0,167.0,170.16,139.0
2016,1,4,10,30,2.0,144.0,3.4,11.0,145.0,142.1,115.32
2016,1,4,10,45,174.5,163.0,3.55,11.5,243.0,257.51,212.38
2016,1,4,11,0,347.0,182.0,3.7,12.0,341.0,381.69,314.34
2016,1,4,11,15,269.5,199.0,3.8,12.0,324.5,365.87,300.84
2016,1,4,11,30,192.0,216.0,3.9,12.0,308.0,340.41,279.6
2016,1,4,11,45,222.0,216.0,4.0,12.5,324.0,363.52,298.54
2016,1,4,12,0,252.0,216.0,4.1,13.0,340.0,393.08,322.34
2016,1,4,12,15,232.0,218.0,4.05,13.0,332.5,380.7,312.22
2016,1,4,12,30,212.0,220.0,4.0,13.0,325.0,373.32,306.13
2016,1,4,12,45,173.0,218.0,4.0,13.5,302.5,348.12,284.87
2016,1,4,13,0,134.0,216.0,4.0,14.0,280.0,322.1,262.93
2016,1,4,13,15,283.0,190.0,3.8,13.5,319.5,398.43,327.99
2016,1,4,13,30,432.0,164.0,3.6,13.0,359.0,473.21,390.38
2016,1,4,13,45,341.0,169.0,3.4,13.0,318.5,410.46,338.8
2016,1,4,14,0,250.0,174.0,3.2,13.0,278.0,356.64,294.25
2016,1,4,14,15,125.0,120.0,2.8,12.5,172.0,207.41,171.47
2016,1,4,14,30,0.0,66.0,2.4,12.0,66.0,63.79,49.04
2016,1,4,14,45,0.0,59.5,2.0,12.0,59.5,57.5,43.85
2016,1,4,15,0,0.0,53.0,1.6,12.0,53.0,51.2,38.51
2016,1,4,15,15,0.0,46.0,1.55,11.5,46.0,44.43,32.76
2016,1,4,15,30,0.0,39.0,1.5,11.0,39.0,37.66,26.92
2016,1,4,15,45,0.0,31.0,1.45,10.5,31.0,29.92,20.17
2016,1,4,16,0,0.0,23.0,1.4,10.0,23.0,22.19,13.35
2016,1,4,16,15,0.0,16.0,1.45,10.0,16.0,15.43,7.28
2016,1,4,16,30,0.0,9.0,1.5,10.0,9.0,8.67,0.81
2016,1,4,16,45,0.0,4.5,1.55,10.0,4.5,4.42,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,197.5,13.5,2.3,8.5,31.5,9.95,0.0
2016,1,5,8,0,395.0,27.0,2.3,9.0,63.0,40.86,16.79
2016,1,5,8,15,485.5,34.0,2.35,9.0,102.5,78.75,40.8
2016,1,5,8,30,576.0,41.0,2.4,9.0,142.0,124.34,74.92
2016,1,5,8,45,633.5,45.5,2.45,9.5,182.5,169.38,113.15
2016,1,5,9,0,691.0,50.0,2.5,10.0,223.0,219.06,157.07
2016,1,5,9,15,345.5,43.0,2.65,10.0,129.5,145.01,109.61
2016,1,5,9,30,0.0,36.0,2.8,10.0,36.0,34.75,24.54
2016,1,5,9,45,0.0,40.5,2.95,10.5,40.5,39.11,28.27
2016,1,5,10,0,0.0,45.0,3.1,11.0,45.0,43.46,31.91
2016,1,5,10,15,17.5,106.5,3.25,11.0,114.0,111.45,89.86
2016,1,5,10,30,35.0,168.0,3.4,11.0,183.0,185.44,151.83
2016,1,5,10,45,17.5,112.0,3.6,11.0,119.5,118.08,95.2
2016,1,5,11,0,0.0,56.0,3.8,11.0,56.0,54.12,40.77
2016,1,5,11,15,0.0,97.5,3.85,11.0,97.5,94.63,75.16
2016,1,5,11,30,0.0,139.0,3.9,11.0,139.0,136.31,110.1
2016,1,5,11,45,0.0,75.0,4.0,11.0,75.0,72.52,56.28
2016,1,5,12,0,0.0,11.0,4.1,11.0,11.0,10.62,3.46
2016,1,5,12,15,108.0,116.0,4.1,10.5,169.0,190.45,158.54
2016,1,5,12,30,216.0,221.0,4.1,10.0,327.0,377.17,313.49
2016,1,5,12,45,108.0,118.5,4.15,10.0,171.5,195.67,162.78
2016,1,5,13,0,0.0,16.0,4.2,10.0,16.0,15.44,7.65
2016,1,5,13,15,0.0,46.5,4.1,10.0,46.5,44.92,33.07
2016,1,5,13,30,0.0,77.0,4.0,10.0,77.0,74.46,58.38
2016,1,5,13,45,160.0,121.5,3.9,10.0,188.5,240.39,202.21
2016,1,5,14,0,320.0,166.0,3.8,10.0,300.0,391.67,328.56
2016,1,5,14,15,200.5,160.5,3.6,10.0,242.5,301.13,252.02
2016,1,5,14,30,81.0,155.0,3.4,10.0,185.0,214.85,178.56
2016,1,5,14,45,75.5,141.5,3.25,10.0,167.5,196.12,163.02
2016,1,5,15,0,70.0,128.0,3.1,10.0,150.0,177.49,147.23
2016,1,5,15,15,63.5,112.0,2.85,9.5,130.0,155.37,128.49
2016,1,5,15,30,57.0,96.0,2.6,9.0,110.0,133.46,109.62
2016,1,5,15,45,47.0,79.0,2.35,8.5,89.0,108.89,88.13
2016,1,5,16,0,37.0,62.0,2.1,8.0,68.0,84.75,66.75
2016,1,5,16,15,18.5,45.0,2.0,7.5,48.0,57.74,42.82
2016,1,5,16,30,0.0,28.0,1.9,7.0,28.0,29.05,16.58
2016,1,5,16,45,0.0,14.0,1.8,7.0,14.0,13.52,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.35,9.0,6.0,5.78,0.0
2016,1,6,8,0,0.0,12.0,3.2,9.0,12.0,11.57,3.53
2016,1,6,8,15,0.0,20.5,3.2,9.0,20.5,19.78,11.09
2016,1,6,8,30,0.0,29.0,3.2,9.0,29.0,27.99,18.45
2016,1,6,8,45,0.0,38.0,3.25,9.5,38.0,36.69,26.13
2016,1,6,9,0,0.0,47.0,3.3,10.0,47.0,45.4,33.73
2016,1,6,9,15,0.0,56.0,3.3,10.0,56.0,54.11,41.32
2016,1,6,9,30,0.0,65.0,3.3,10.0,65.0,62.83,48.83
2016,1,6,9,45,0.0,72.0,3.35,10.0,72.0,69.64,54.63
2016,1,6,10,0,0.0,79.0,3.4,10.0,79.0,76.47,60.4
2016,1,6,10,15,0.0,52.5,3.4,10.0,52.5,50.72,38.22
2016,1,6,10,30,0.0,26.0,3.4,10.0,26.0,25.1,16.08
2016,1,6,10,45,0.0,66.5,3.4,10.0,66.5,64.28,49.75
2016,1,6,11,0,0.0,107.0,3.4,10.0,107.0,104.07,83.5
2016,1,6,11,15,21.0,153.0,3.35,10.0,163.5,162.41,132.81
2016,1,6,11,30,42.0,199.0,3.3,10.0,220.0,227.98,187.36
2016,1,6,11,45,95.5,212.5,3.25,10.0,260.0,276.83,228.31
2016,1,6,12,0,149.0,226.0,3.2,10.0,300.0,333.51,275.24
2016,1,6,12,15,116.0,222.5,3.2,9.5,280.0,311.61,257.24
2016,1,6,12,30,83.0,219.0,3.2,9.0,260.0,282.06,233.09
2016,1,6,12,45,155.5,216.0,3.2,9.0,291.5,334.6,277.85
2016,1,6,13,0,228.0,213.0,3.2,9.0,323.0,380.64,316.72
2016,1,6,13,15,114.0,173.0,3.1,9.0,228.0,261.49,217.48
2016,1,6,13,30,0.0,133.0,3.0,9.0,133.0,131.64,106.87
2016,1,6,13,45,15.0,149.0,2.95,9.0,155.5,158.81,130.51
2016,1,6,14,0,30.0,165.0,2.9,9.0,178.0,193.25,159.83
2016,1,6,14,15,155.5,156.5,2.7,9.0,215.0,268.96,225.58
2016,1,6,14,30,281.0,148.0,2.5,9.0,252.0,340.18,285.75
2016,1,6,14,45,268.5,138.0,2.35,9.0,230.0,316.78,265.76
2016,1,6,15,0,256.0,128.0,2.2,9.0,208.0,293.2,245.72
2016,1,6,15,15,238.5,113.0,2.05,8.5,180.0,260.83,218.44
2016,1,6,15,30,221.0,98.0,1.9,8.0,152.0,228.79,190.85
2016,1,6,15,45,197.5,81.5,1.75,8.0,123.5,192.59,158.84
2016,1,6,16,0,174.0,65.0,1.6,8.0,95.0,157.44,127.22
2016,1,6,16,15,130.0,48.5,1.55,7.5,67.0,115.74,90.04
2016,1,6,16,30,86.0,32.0,1.5,7.0,39.0,76.97,52.56
2016,1,6,16,45,43.0,16.0,1.45,7.0,19.5,34.76,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,19.0,1.1,6.5,28.0,14.88,0.0
2016,1,7,8,0,197.0,38.0,1.2,7.0,56.0,41.87,22.91
2016,1,7,8,15,291.0,50.0,1.15,7.0,93.0,73.98,45.16
2016,1,7,8,30,385.0,62.0,1.1,7.0,130.0,115.35,76.22
2016,1,7,8,45,471.0,67.0,1.05,7.5,171.0,158.3,110.88
2016,1,7,9,0,557.0,72.0,1.0,8.0,212.0,207.99,152.69
2016,1,7,9,15,385.5,103.0,0.8,8.0,207.0,215.55,167.47
2016,1,7,9,30,214.0,134.0,0.6,8.0,202.0,206.4,165.71
2016,1,7,9,45,249.5,141.5,0.45,8.5,229.5,237.53,191.58
2016,1,7,10,0,285.0,149.0,0.3,9.0,257.0,271.02,218.65
2016,1,7,10,15,251.0,165.5,0.35,9.0,265.5,284.58,230.57
2016,1,7,10,30,217.0,182.0,0.4,9.0,274.0,291.64,236.92
2016,1,7,10,45,184.5,194.0,0.45,9.5,275.0,295.28,239.75
2016,1,7,11,0,152.0,206.0,0.5,10.0,276.0,296.58,240.39
2016,1,7,11,15,502.5,143.0,0.6,10.0,385.0,445.38,361.6
2016,1,7,11,30,853.0,80.0,0.7,10.0,494.0,600.72,482.42
2016,1,7,11,45,855.5,81.0,0.85,10.0,501.0,620.87,497.97
2016,1,7,12,0,858.0,82.0,1.0,10.0,508.0,638.23,512.91
2016,1,7,12,15,857.5,82.0,1.1,10.0,508.0,649.68,522.85
2016,1,7,12,30,857.0,82.0,1.2,10.0,508.0,658.12,530.5
2016,1,7,12,45,855.0,81.0,1.3,10.0,500.0,661.4,534.29
2016,1,7,13,0,853.0,80.0,1.4,10.0,492.0,661.6,535.73
2016,1,7,13,15,845.5,79.0,1.45,10.0,477.0,655.12,531.65
2016,1,7,13,30,838.0,78.0,1.5,10.0,462.0,645.66,525.28
2016,1,7,13,45,825.0,76.5,1.6,10.0,440.0,629.18,513.83
2016,1,7,14,0,812.0,75.0,1.7,10.0,418.0,610.06,500.1
2016,1,7,14,15,794.0,73.0,1.6,10.0,389.5,584.79,480.1
2016,1,7,14,30,776.0,71.0,1.5,10.0,361.0,557.4,458.15
2016,1,7,14,45,753.5,67.5,1.4,10.0,327.5,523.83,431.0
2016,1,7,15,0,731.0,64.0,1.3,10.0,294.0,488.84,402.14
2016,1,7,15,15,693.5,60.0,1.15,9.5,256.0,444.31,365.4
2016,1,7,15,30,656.0,56.0,1.0,9.0,218.0,402.85,329.98
2016,1,7,15,45,603.0,50.0,0.85,8.5,178.0,349.82,284.25
2016,1,7,16,0,550.0,44.0,0.7,8.0,138.0,298.96,239.02
2016,1,7,16,15,457.0,36.0,0.7,7.5,99.0,233.24,181.28
2016,1,7,16,30,364.0,28.0,0.7,7.0,60.0,174.32,123.05
2016,1,7,16,45,182.0,14.0,0.75,7.0,30.0,79.63,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,32.0,16.5,0.95,3.5,19.0,14.96,0.0
2016,1,8,8,0,64.0,33.0,1.0,4.0,38.0,33.11,19.57
2016,1,8,8,15,86.0,50.0,0.95,4.0,62.0,55.23,38.26
2016,1,8,8,30,108.0,67.0,0.9,4.0,86.0,79.81,59.03
2016,1,8,8,45,122.0,84.0,0.9,4.5,110.5,105.14,81.12
2016,1,8,9,0,136.0,101.0,0.9,5.0,135.0,131.85,104.52
2016,1,8,9,15,143.5,117.0,0.8,5.0,158.5,156.98,126.82
2016,1,8,9,30,151.0,133.0,0.7,5.0,182.0,182.67,149.31
2016,1,8,9,45,152.0,147.0,0.6,5.5,200.5,204.42,167.89
2016,1,8,10,0,153.0,161.0,0.5,6.0,219.0,226.05,185.87
2016,1,8,10,15,316.5,151.0,0.4,6.5,282.0,299.18,245.06
2016,1,8,10,30,480.0,141.0,0.3,7.0,345.0,384.44,312.43
2016,1,8,10,45,302.5,173.5,0.25,7.5,304.5,338.93,275.23
2016,1,8,11,0,125.0,206.0,0.2,8.0,264.0,281.84,228.46
2016,1,8,11,15,186.5,209.5,0.2,8.5,299.0,325.08,263.62
2016,1,8,11,30,248.0,213.0,0.2,9.0,334.0,376.14,303.37
2016,1,8,11,45,124.0,183.5,0.2,9.5,244.0,268.54,216.99
2016,1,8,12,0,0.0,154.0,0.2,10.0,154.0,151.77,121.18
2016,1,8,12,15,26.5,183.0,0.25,10.0,196.0,204.49,165.41
2016,1,8,12,30,53.0,212.0,0.3,10.0,238.0,254.64,205.9
2016,1,8,12,45,62.0,211.5,0.4,10.5,242.0,261.34,211.1
2016,1,8,13,0,71.0,211.0,0.5,11.0,246.0,268.03,216.65
2016,1,8,13,15,178.5,202.5,0.55,11.0,286.0,337.67,274.31
2016,1,8,13,30,286.0,194.0,0.6,11.0,326.0,406.54,329.68
2016,1,8,13,45,374.5,169.0,0.7,11.0,333.5,434.23,353.01
2016,1,8,14,0,463.0,144.0,0.8,11.0,341.0,466.98,380.19
2016,1,8,14,15,295.0,152.5,0.75,10.5,275.0,358.66,293.81
2016,1,8,14,30,127.0,161.0,0.7,10.0,209.0,256.67,210.77
2016,1,8,14,45,116.5,148.0,0.65,10.0,189.0,234.51,193.23
2016,1,8,15,0,106.0,135.0,0.6,10.0,169.0,212.54,175.08
2016,1,8,15,15,98.5,118.5,0.6,9.5,147.0,188.06,155.0
2016,1,8,15,30,91.0,102.0,0.6,9.0,125.0,163.7,134.56
2016,1,8,15,45,77.5,84.5,0.65,9.0,101.5,135.45,110.15
2016,1,8,16,0,64.0,67.0,0.7,9.0,78.0,107.79,85.85
2016,1,8,16,15,43.5,49.5,0.75,8.5,56.0,72.85,55.33
2016,1,8,16,30,23.0,32.0,0.8,8.0,34.0,44.23,29.15
2016,1,8,16,45,11.5,16.0,0.85,7.5,17.0,19.9,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,16.0,3.15,6.5,16.0,15.44,0.0
2016,1,9,8,0,8.0,32.0,3.3,7.0,32.0,30.71,18.76
2016,1,9,8,15,24.0,48.5,3.3,7.0,52.5,48.28,34.45
2016,1,9,8,30,40.0,65.0,3.3,7.0,73.0,68.01,51.3
2016,1,9,8,45,48.5,82.0,3.35,7.0,93.5,88.52,69.27
2016,1,9,9,0,57.0,99.0,3.4,7.0,114.0,109.96,88.08
2016,1,9,9,15,62.5,115.0,3.35,7.0,133.5,130.44,106.1
2016,1,9,9,30,68.0,131.0,3.3,7.0,153.0,151.45,124.42
2016,1,9,9,45,67.0,144.0,3.3,7.5,167.5,167.5,138.18
2016,1,9,10,0,66.0,157.0,3.3,8.0,182.0,183.42,151.6
2016,1,9,10,15,59.5,167.0,3.2,8.0,191.0,193.66,160.29
2016,1,9,10,30,53.0,177.0,3.1,8.0,200.0,203.36,168.37
2016,1,9,10,45,35.5,175.5,3.05,8.0,191.5,194.86,161.03
2016,1,9,11,0,18.0,174.0,3.0,8.0,183.0,181.48,149.51
2016,1,9,11,15,23.5,183.5,2.9,8.0,195.0,195.02,160.81
2016,1,9,11,30,29.0,193.0,2.8,8.0,207.0,213.66,176.27
2016,1,9,11,45,35.5,200.0,2.7,8.5,217.5,226.34,186.43
2016,1,9,12,0,42.0,207.0,2.6,9.0,228.0,239.29,196.78
2016,1,9,12,15,91.5,217.5,2.45,9.0,263.5,284.1,234.48
2016,1,9,12,30,141.0,228.0,2.3,9.0,299.0,336.6,277.78
2016,1,9,12,45,120.5,223.0,2.2,9.0,283.0,319.67,263.51
2016,1,9,13,0,100.0,218.0,2.1,9.0,267.0,295.17,243.41
2016,1,9,13,15,64.0,200.0,2.0,9.0,231.5,252.07,207.7
2016,1,9,13,30,28.0,182.0,1.9,9.0,196.0,208.94,171.63
2016,1,9,13,45,14.0,117.5,1.85,9.0,124.5,124.77,101.47
2016,1,9,14,0,0.0,53.0,1.8,9.0,53.0,51.21,38.68
2016,1,9,14,15,0.0,69.0,1.75,9.0,69.0,66.7,52.15
2016,1,9,14,30,0.0,85.0,1.7,9.0,85.0,82.93,66.15
2016,1,9,14,45,0.0,77.5,1.7,9.0,77.5,75.48,59.83
2016,1,9,15,0,0.0,70.0,1.7,9.0,70.0,68.05,53.5
2016,1,9,15,15,0.0,61.0,1.65,8.5,61.0,59.06,45.85
2016,1,9,15,30,0.0,52.0,1.6,8.0,52.0,50.24,38.24
2016,1,9,15,45,0.0,42.0,1.55,8.0,42.0,40.56,29.7
2016,1,9,16,0,0.0,32.0,1.5,8.0,32.0,30.89,21.08
2016,1,9,16,15,0.0,23.0,1.45,8.0,23.0,22.19,13.26
2016,1,9,16,30,0.0,14.0,1.4,8.0,14.0,13.5,5.22
2016,1,9,16,45,0.0,7.0,1.4,8.0,7.0,6.75,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,16.0,1.75,6.5,32.0,12.16,0.0
2016,1,10,8,0,341.0,32.0,2.0,7.0,64.0,42.57,20.12
2016,1,10,8,15,434.0,40.5,1.95,7.0,103.5,78.49,43.18
2016,1,10,8,30,527.0,49.0,1.9,7.0,143.0,123.59,77.03
2016,1,10,8,45,591.5,54.0,1.9,7.5,184.5,168.49,114.84
2016,1,10,9,0,656.0,59.0,1.9,8.0,226.0,218.84,158.99
2016,1,10,9,15,693.5,63.5,1.85,8.0,264.5,265.93,202.15
2016,1,10,9,30,731.0,68.0,1.8,8.0,303.0,315.34,246.99
2016,1,10,9,45,764.5,69.0,1.8,8.5,338.0,361.04,287.78
2016,1,10,10,0,798.0,70.0,1.8,9.0,373.0,407.7,328.42
2016,1,10,10,15,516.0,127.5,1.7,9.5,329.5,369.02,300.49
2016,1,10,10,30,234.0,185.0,1.6,10.0,286.0,306.81,250.82
2016,1,10,10,45,241.0,193.0,1.55,10.5,301.0,327.77,267.99
2016,1,10,11,0,248.0,201.0,1.5,11.0,316.0,348.54,284.28
2016,1,10,11,15,245.0,209.0,1.4,11.0,326.0,363.28,295.85
2016,1,10,11,30,242.0,217.0,1.3,11.0,336.0,371.87,302.47
2016,1,10,11,45,243.0,220.5,1.25,11.5,341.5,387.93,314.43
2016,1,10,12,0,244.0,224.0,1.2,12.0,347.0,391.82,316.88
2016,1,10,12,15,390.5,194.0,1.15,12.0,390.5,464.54,375.73
2016,1,10,12,30,537.0,164.0,1.1,12.0,434.0,540.25,435.02
2016,1,10,12,45,538.0,160.5,1.1,12.0,427.5,541.69,435.82
2016,1,10,13,0,539.0,157.0,1.1,12.0,421.0,541.13,435.82
2016,1,10,13,15,586.0,138.5,1.1,12.0,418.0,555.54,447.91
2016,1,10,13,30,633.0,120.0,1.1,12.0,415.0,564.85,456.01
2016,1,10,13,45,639.5,112.0,1.15,12.0,398.5,555.96,450.06
2016,1,10,14,0,646.0,104.0,1.2,12.0,382.0,544.52,442.21
2016,1,10,14,15,728.5,84.0,1.15,12.0,378.0,564.14,457.93
2016,1,10,14,30,811.0,64.0,1.1,12.0,374.0,575.85,466.93
2016,1,10,14,45,786.5,61.5,1.1,12.0,340.0,541.53,439.98
2016,1,10,15,0,762.0,59.0,1.1,12.0,306.0,505.79,411.67
2016,1,10,15,15,727.0,55.5,1.0,11.5,267.5,462.2,376.51
2016,1,10,15,30,692.0,52.0,0.9,11.0,229.0,418.45,340.13
2016,1,10,15,45,639.0,47.0,0.85,10.5,188.5,364.85,294.97
2016,1,10,16,0,586.0,42.0,0.8,10.0,148.0,313.16,249.87
2016,1,10,16,15,499.5,35.0,0.85,9.5,108.5,248.69,193.65
2016,1,10,16,30,413.0,28.0,0.9,9.0,69.0,194.13,141.21
2016,1,10,16,45,206.5,14.0,1.0,8.5,34.5,89.83,18.44
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,98.0,16.0,1.0,6.5,25.5,12.37,0.0
2016,1,11,8,0,196.0,32.0,1.0,7.0,51.0,36.02,18.54
2016,1,11,8,15,243.5,46.5,1.1,7.0,82.0,65.91,40.41
2016,1,11,8,30,291.0,61.0,1.2,7.0,113.0,100.58,67.94
2016,1,11,8,45,321.5,74.0,1.35,7.5,145.0,135.08,97.55
2016,1,11,9,0,352.0,87.0,1.5,8.0,177.0,172.22,130.21
2016,1,11,9,15,368.0,100.0,1.45,8.0,207.0,207.6,162.2
2016,1,11,9,30,384.0,113.0,1.4,8.0,237.0,243.87,194.63
2016,1,11,9,45,400.5,122.5,1.4,8.5,264.0,277.54,224.08
2016,1,11,10,0,417.0,132.0,1.4,9.0,291.0,311.74,253.35
2016,1,11,10,15,283.5,160.0,1.45,9.5,272.0,293.92,240.29
2016,1,11,10,30,150.0,188.0,1.5,10.0,253.0,265.48,217.26
2016,1,11,10,45,132.0,198.0,1.55,10.5,257.0,272.41,222.77
2016,1,11,11,0,114.0,208.0,1.6,11.0,261.0,277.97,226.78
2016,1,11,11,15,178.0,212.0,1.65,11.0,298.5,323.16,264.08
2016,1,11,11,30,242.0,216.0,1.7,11.0,336.0,376.34,307.23
2016,1,11,11,45,186.0,223.0,1.75,11.5,316.0,349.85,284.86
2016,1,11,12,0,130.0,230.0,1.8,12.0,296.0,326.19,264.84
2016,1,11,12,15,176.0,228.0,1.8,12.0,317.5,356.8,290.3
2016,1,11,12,30,222.0,226.0,1.8,12.0,339.0,387.87,315.72
2016,1,11,12,45,251.5,219.0,1.85,12.5,345.0,409.39,332.71
2016,1,11,13,0,281.0,212.0,1.9,13.0,351.0,423.44,343.95
2016,1,11,13,15,308.5,201.0,1.9,13.0,349.0,430.62,350.38
2016,1,11,13,30,336.0,190.0,1.9,13.0,347.0,436.43,355.77
2016,1,11,13,45,246.0,190.0,1.9,13.0,302.5,376.47,307.37
2016,1,11,14,0,156.0,190.0,1.9,13.0,258.0,310.04,253.43
2016,1,11,14,15,126.5,177.0,1.8,13.0,229.5,275.89,225.86
2016,1,11,14,30,97.0,164.0,1.7,13.0,201.0,235.15,192.56
2016,1,11,14,45,93.5,150.0,1.6,13.0,183.0,216.64,177.59
2016,1,11,15,0,90.0,136.0,1.5,13.0,165.0,198.07,162.28
2016,1,11,15,15,386.0,94.5,1.35,12.5,197.5,327.04,270.23
2016,1,11,15,30,682.0,53.0,1.2,12.0,230.0,416.4,340.0
2016,1,11,15,45,633.0,47.5,1.05,11.5,189.5,364.33,294.65
2016,1,11,16,0,584.0,42.0,0.9,11.0,149.0,313.92,250.34
2016,1,11,16,15,499.5,35.5,0.95,10.5,109.5,250.63,195.19
