Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,904.0,73.0,3.4,10.0,511.5,713.71,587.1
2016,2,1,14,30,890.0,71.0,3.2,10.0,482.0,686.68,566.72
2016,2,1,14,45,873.5,68.0,3.0,10.0,446.5,658.42,544.74
2016,2,1,15,0,857.0,65.0,2.8,10.0,411.0,623.77,516.9
2016,2,1,15,15,830.0,62.5,2.35,9.5,370.0,581.46,482.34
2016,2,1,15,30,803.0,60.0,1.9,9.0,329.0,538.09,446.07
2016,2,1,15,45,765.5,56.0,1.5,8.5,284.5,486.64,402.59
2016,2,1,16,0,728.0,52.0,1.1,8.0,240.0,435.58,358.12
2016,2,1,16,15,668.5,46.5,1.1,7.5,193.5,373.54,305.25
2016,2,1,16,30,609.0,41.0,1.1,7.0,147.0,314.52,252.93
2016,2,1,16,45,512.0,33.0,1.1,6.5,103.5,242.48,188.59
2016,2,1,17,0,415.0,25.0,1.1,6.0,60.0,178.24,122.12
2016,2,1,17,15,207.5,12.5,1.15,5.5,30.0,70.75,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,58.0,9.5,1.6,5.0,12.0,9.34,0.0
2016,2,2,7,30,116.0,19.0,1.7,5.0,24.0,14.97,0.0
2016,2,2,7,45,240.5,32.5,1.85,5.5,60.5,27.54,17.48
2016,2,2,8,0,365.0,46.0,2.0,6.0,97.0,63.68,36.21
2016,2,2,8,15,445.5,55.5,2.05,6.0,140.0,103.29,63.94
2016,2,2,8,30,526.0,65.0,2.1,6.0,183.0,151.23,102.46
2016,2,2,8,45,361.5,95.5,2.15,6.5,184.5,172.15,129.66
2016,2,2,9,0,197.0,126.0,2.2,7.0,186.0,176.08,140.54
2016,2,2,9,15,216.0,140.0,2.2,7.0,214.5,206.98,167.73
2016,2,2,9,30,235.0,154.0,2.2,7.0,243.0,239.39,195.94
2016,2,2,9,45,504.5,122.0,2.25,7.0,336.5,332.8,272.63
2016,2,2,10,0,774.0,90.0,2.3,7.0,430.0,447.59,367.09
2016,2,2,10,15,428.5,153.0,2.2,7.0,343.5,371.41,307.08
2016,2,2,10,30,83.0,216.0,2.1,7.0,257.0,259.39,214.0
2016,2,2,10,45,109.0,230.0,2.05,7.5,287.0,292.12,241.03
2016,2,2,11,0,135.0,244.0,2.0,8.0,317.0,330.69,271.89
2016,2,2,11,15,77.0,227.5,1.9,8.0,269.5,277.53,227.71
2016,2,2,11,30,19.0,211.0,1.8,8.0,222.0,220.53,180.01
2016,2,2,11,45,172.0,230.5,1.7,8.0,330.0,355.3,292.68
2016,2,2,12,0,325.0,250.0,1.6,8.0,438.0,492.55,402.19
2016,2,2,12,15,386.0,236.5,1.4,8.0,460.0,527.61,428.67
2016,2,2,12,30,447.0,223.0,1.2,8.0,482.0,569.62,460.42
2016,2,2,12,45,449.5,221.5,1.0,8.5,479.5,575.04,462.03
2016,2,2,13,0,452.0,220.0,0.8,9.0,477.0,578.73,462.47
2016,2,2,13,15,668.5,153.5,0.9,9.0,524.0,669.57,535.42
2016,2,2,13,30,885.0,87.0,1.0,9.0,571.0,749.8,596.16
2016,2,2,13,45,876.5,85.5,1.15,9.5,549.5,736.62,587.12
2016,2,2,14,0,868.0,84.0,1.3,10.0,528.0,720.36,576.91
2016,2,2,14,15,854.0,82.0,1.45,9.5,499.5,696.75,563.16
2016,2,2,14,30,840.0,80.0,1.6,9.0,471.0,670.53,547.13
2016,2,2,14,45,822.0,77.0,1.75,9.0,436.0,638.13,524.01
2016,2,2,15,0,804.0,74.0,1.9,9.0,401.0,603.73,498.56
2016,2,2,15,15,776.5,70.5,1.85,8.5,361.5,561.29,465.77
2016,2,2,15,30,749.0,67.0,1.8,8.0,322.0,517.95,431.34
2016,2,2,15,45,696.5,65.0,1.75,8.0,277.0,464.99,387.21
2016,2,2,16,0,644.0,63.0,1.7,8.0,232.0,411.28,341.35
2016,2,2,16,15,581.5,56.5,1.65,7.5,187.0,349.86,288.47
2016,2,2,16,30,519.0,50.0,1.6,7.0,142.0,291.97,236.91
2016,2,2,16,45,415.5,40.5,1.55,6.5,100.0,219.46,172.44
2016,2,2,17,0,312.0,31.0,1.5,6.0,58.0,155.61,109.76
2016,2,2,17,15,156.0,15.5,1.5,5.5,29.0,70.23,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,0.5,2.5,14.5,14.25,0.0
2016,2,3,7,30,0.0,29.0,0.5,3.0,29.0,25.55,0.0
2016,2,3,7,45,226.5,35.0,0.55,3.5,66.5,30.06,17.4
2016,2,3,8,0,453.0,41.0,0.6,4.0,104.0,65.06,34.47
2016,2,3,8,15,527.5,48.0,0.75,4.0,148.5,106.57,63.52
2016,2,3,8,30,602.0,55.0,0.9,4.0,193.0,155.62,103.5
2016,2,3,8,45,648.5,60.5,1.05,4.5,237.0,204.09,146.67
2016,2,3,9,0,695.0,66.0,1.2,5.0,281.0,256.41,194.08
2016,2,3,9,15,727.5,70.0,1.3,5.5,322.0,306.86,240.16
2016,2,3,9,30,760.0,74.0,1.4,6.0,363.0,358.23,286.25
2016,2,3,9,45,777.5,78.5,1.5,7.0,399.5,405.29,327.41
2016,2,3,10,0,795.0,83.0,1.6,8.0,436.0,452.12,367.09
2016,2,3,10,15,812.0,85.5,1.65,8.5,467.0,496.14,403.88
2016,2,3,10,30,829.0,88.0,1.7,9.0,498.0,539.32,438.99
2016,2,3,10,45,841.0,89.5,1.75,9.5,523.0,577.5,469.38
2016,2,3,11,0,853.0,91.0,1.8,10.0,548.0,613.96,497.74
2016,2,3,11,15,861.0,92.0,1.75,10.0,566.0,645.44,522.04
2016,2,3,11,30,869.0,93.0,1.7,10.0,584.0,674.55,544.1
2016,2,3,11,45,871.5,94.5,1.7,10.5,594.0,697.95,560.87
2016,2,3,12,0,874.0,96.0,1.7,11.0,604.0,718.46,574.67
2016,2,3,12,15,876.0,96.0,1.65,11.0,606.5,733.97,585.24
2016,2,3,12,30,878.0,96.0,1.6,11.0,609.0,746.37,593.64
2016,2,3,12,45,585.0,175.0,1.6,11.5,515.5,625.24,500.27
2016,2,3,13,0,292.0,254.0,1.6,12.0,422.0,492.92,394.76
2016,2,3,13,15,270.5,251.0,1.5,12.0,403.5,475.69,382.08
2016,2,3,13,30,249.0,248.0,1.4,12.0,385.0,457.5,367.77
2016,2,3,13,45,140.0,227.0,1.35,12.0,303.5,346.92,280.25
2016,2,3,14,0,31.0,206.0,1.3,12.0,222.0,237.68,191.51
2016,2,3,14,15,64.0,206.0,1.2,11.5,237.0,261.87,212.95
2016,2,3,14,30,97.0,206.0,1.1,11.0,252.0,285.19,232.91
2016,2,3,14,45,54.0,177.5,1.0,11.0,202.5,223.65,182.39
2016,2,3,15,0,11.0,149.0,0.9,11.0,153.0,157.63,127.73
2016,2,3,15,15,7.0,135.0,0.85,10.5,137.5,140.91,114.43
2016,2,3,15,30,3.0,121.0,0.8,10.0,122.0,124.44,100.96
2016,2,3,15,45,1.5,105.0,0.75,10.0,105.5,107.34,86.64
2016,2,3,16,0,0.0,89.0,0.7,10.0,89.0,90.34,72.18
2016,2,3,16,15,0.0,71.5,0.75,9.5,71.5,72.36,56.81
2016,2,3,16,30,0.0,54.0,0.8,9.0,54.0,54.25,41.03
2016,2,3,16,45,0.0,38.0,0.85,9.0,38.0,37.67,26.3
2016,2,3,17,0,0.0,22.0,0.9,9.0,22.0,21.24,11.23
2016,2,3,17,15,0.0,11.0,0.9,8.5,11.0,10.61,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,4.0,15.5,15.24,0.0
2016,2,4,7,30,0.0,31.0,2.5,4.0,31.0,27.14,0.0
2016,2,4,7,45,244.0,35.0,2.75,4.5,70.0,30.76,17.57
2016,2,4,8,0,488.0,39.0,3.0,5.0,109.0,66.34,33.92
2016,2,4,8,15,560.5,46.0,2.95,5.5,154.0,109.72,64.52
2016,2,4,8,30,633.0,53.0,2.9,6.0,199.0,160.38,106.06
2016,2,4,8,45,677.0,58.5,2.9,6.5,243.5,211.02,151.5
2016,2,4,9,0,721.0,64.0,2.9,7.0,288.0,264.09,199.96
2016,2,4,9,15,752.5,67.5,2.85,7.0,330.0,314.29,246.63
2016,2,4,9,30,784.0,71.0,2.8,7.0,372.0,366.09,293.94
2016,2,4,9,45,799.0,75.5,2.8,7.5,408.0,413.28,336.15
2016,2,4,10,0,814.0,80.0,2.8,8.0,444.0,459.97,376.69
2016,2,4,10,15,830.0,82.5,2.7,8.0,475.5,504.34,414.69
2016,2,4,10,30,846.0,85.0,2.6,8.0,507.0,547.74,450.87
2016,2,4,10,45,856.5,86.5,2.55,8.5,532.0,585.72,481.2
2016,2,4,11,0,867.0,88.0,2.5,9.0,557.0,621.83,509.28
2016,2,4,11,15,874.0,89.0,2.45,9.0,574.5,653.13,533.93
2016,2,4,11,30,881.0,90.0,2.4,9.0,592.0,681.98,556.26
2016,2,4,11,45,887.0,90.0,2.35,9.5,602.0,706.42,573.74
2016,2,4,12,0,893.0,90.0,2.3,10.0,612.0,724.96,585.74
2016,2,4,12,15,894.0,90.0,2.2,10.0,614.0,739.78,595.76
2016,2,4,12,30,895.0,90.0,2.1,10.0,616.0,751.43,603.48
2016,2,4,12,45,894.0,89.0,2.05,10.5,610.0,757.27,606.32
2016,2,4,13,0,893.0,88.0,2.0,11.0,604.0,759.81,606.92
2016,2,4,13,15,887.5,87.5,2.0,11.0,590.0,756.3,604.76
2016,2,4,13,30,882.0,87.0,2.0,11.0,576.0,753.75,603.51
2016,2,4,13,45,736.5,118.5,2.05,11.5,517.0,680.62,549.33
2016,2,4,14,0,591.0,150.0,2.1,12.0,458.0,603.99,489.51
2016,2,4,14,15,544.0,153.5,2.05,12.0,425.5,564.22,459.33
2016,2,4,14,30,497.0,157.0,2.0,12.0,393.0,527.4,430.67
2016,2,4,14,45,433.0,156.0,2.0,12.0,350.5,474.3,389.06
2016,2,4,15,0,369.0,155.0,2.0,12.0,308.0,414.47,341.68
2016,2,4,15,15,351.5,143.5,1.7,11.5,278.0,381.72,315.63
2016,2,4,15,30,334.0,132.0,1.4,11.0,248.0,348.92,288.88
2016,2,4,15,45,321.0,115.5,1.15,10.5,215.5,312.71,259.03
2016,2,4,16,0,308.0,99.0,0.9,10.0,183.0,283.65,234.13
2016,2,4,16,15,280.0,83.0,0.9,9.5,148.5,240.82,197.7
2016,2,4,16,30,252.0,67.0,0.9,9.0,114.0,199.53,161.52
2016,2,4,16,45,210.0,50.0,0.95,8.5,81.5,153.48,120.6
2016,2,4,17,0,168.0,33.0,1.0,8.0,49.0,110.77,79.86
2016,2,4,17,15,84.0,16.5,1.0,7.5,24.5,51.12,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,105.5,10.5,0.95,3.5,16.0,10.32,0.0
2016,2,5,7,30,211.0,21.0,1.1,4.0,32.0,16.87,0.0
2016,2,5,7,45,332.5,32.5,1.25,5.0,71.5,30.78,16.54
2016,2,5,8,0,454.0,44.0,1.4,6.0,111.0,69.88,37.81
2016,2,5,8,15,529.5,52.0,1.5,6.5,156.5,112.94,68.33
2016,2,5,8,30,605.0,60.0,1.6,7.0,202.0,163.7,109.6
2016,2,5,8,45,654.5,65.0,1.7,7.5,247.5,212.9,153.11
2016,2,5,9,0,704.0,70.0,1.8,8.0,293.0,266.26,201.01
2016,2,5,9,15,737.0,74.5,1.9,8.5,335.0,317.48,247.45
2016,2,5,9,30,770.0,79.0,2.0,9.0,377.0,371.0,294.96
2016,2,5,9,45,798.0,80.5,2.1,10.0,416.0,420.14,337.38
2016,2,5,10,0,826.0,82.0,2.2,11.0,455.0,469.87,379.03
2016,2,5,10,15,842.0,84.5,2.2,11.5,487.0,514.84,416.18
2016,2,5,10,30,858.0,87.0,2.2,12.0,519.0,558.82,451.46
2016,2,5,10,45,869.5,88.5,2.2,12.5,544.5,597.9,482.04
2016,2,5,11,0,881.0,90.0,2.2,13.0,570.0,635.14,510.45
2016,2,5,11,15,888.0,91.0,2.15,13.0,587.5,666.94,534.83
2016,2,5,11,30,895.0,92.0,2.1,13.0,605.0,696.22,556.88
2016,2,5,11,45,896.0,94.0,2.1,13.5,614.5,719.82,573.37
2016,2,5,12,0,897.0,96.0,2.1,14.0,624.0,740.37,586.82
2016,2,5,12,15,897.0,96.0,1.95,14.0,625.5,754.89,595.86
2016,2,5,12,30,897.0,96.0,1.8,14.0,627.0,766.16,602.57
2016,2,5,12,45,687.5,156.0,1.7,14.0,560.5,687.55,543.39
2016,2,5,13,0,478.0,216.0,1.6,14.0,494.0,598.22,473.88
2016,2,5,13,15,560.0,183.0,1.55,14.0,501.5,624.89,496.5
2016,2,5,13,30,642.0,150.0,1.5,14.0,509.0,652.25,518.3
2016,2,5,13,45,753.0,119.5,1.45,14.0,525.5,696.38,552.23
2016,2,5,14,0,864.0,89.0,1.4,14.0,542.0,732.32,578.1
2016,2,5,14,15,851.0,86.5,1.5,14.0,513.5,708.78,562.56
2016,2,5,14,30,838.0,84.0,1.6,14.0,485.0,682.58,545.52
2016,2,5,14,45,826.5,79.5,1.75,14.0,451.0,652.64,525.28
2016,2,5,15,0,815.0,75.0,1.9,14.0,417.0,620.36,502.21
2016,2,5,15,15,790.0,72.0,1.7,13.5,377.0,579.38,470.58
2016,2,5,15,30,765.0,69.0,1.5,13.0,337.0,537.3,437.35
2016,2,5,15,45,728.0,64.5,1.35,12.5,293.5,486.15,396.4
2016,2,5,16,0,691.0,60.0,1.2,12.0,250.0,435.41,354.52
2016,2,5,16,15,634.0,54.0,1.2,11.0,204.0,377.47,306.57
2016,2,5,16,30,577.0,48.0,1.2,10.0,158.0,319.77,256.9
2016,2,5,16,45,473.5,40.0,1.2,9.5,113.5,245.36,192.06
2016,2,5,17,0,370.0,32.0,1.2,9.0,69.0,179.46,130.93
2016,2,5,17,15,185.0,16.0,1.2,8.5,34.5,82.56,11.14
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,129.5,10.0,1.6,4.5,17.5,9.83,0.0
2016,2,6,7,30,259.0,20.0,1.8,5.0,35.0,15.69,0.76
2016,2,6,7,45,377.5,30.5,2.05,6.0,75.0,30.2,15.1
2016,2,6,8,0,496.0,41.0,2.3,7.0,115.0,70.91,36.78
2016,2,6,8,15,566.0,47.5,2.2,7.5,160.5,114.37,67.73
2016,2,6,8,30,636.0,54.0,2.1,8.0,206.0,164.85,109.15
2016,2,6,8,45,685.5,58.0,2.05,8.5,251.5,215.79,154.3
2016,2,6,9,0,735.0,62.0,2.0,9.0,297.0,269.69,202.74
2016,2,6,9,15,765.0,65.5,1.95,9.5,339.0,320.35,248.73
2016,2,6,9,30,795.0,69.0,1.9,10.0,381.0,372.45,294.9
2016,2,6,9,45,814.0,72.0,1.9,10.5,417.5,420.49,336.8
2016,2,6,10,0,833.0,75.0,1.9,11.0,454.0,468.32,377.25
2016,2,6,10,15,847.5,77.0,1.85,11.5,485.5,512.34,413.32
2016,2,6,10,30,862.0,79.0,1.8,12.0,517.0,555.23,447.35
2016,2,6,10,45,873.0,80.5,1.8,12.5,542.0,592.76,476.59
2016,2,6,11,0,884.0,82.0,1.8,13.0,567.0,629.49,504.43
2016,2,6,11,15,890.5,83.0,1.95,13.0,584.0,660.73,529.46
2016,2,6,11,30,897.0,84.0,2.1,13.0,601.0,689.43,552.32
2016,2,6,11,45,903.0,83.0,2.3,13.5,611.5,712.92,569.49
2016,2,6,12,0,909.0,82.0,2.5,14.0,622.0,733.53,584.32
2016,2,6,12,15,909.5,82.0,2.55,14.0,623.5,748.25,595.1
2016,2,6,12,30,910.0,82.0,2.6,14.0,625.0,759.72,603.67
2016,2,6,12,45,742.0,132.5,2.65,14.0,572.5,704.89,563.62
2016,2,6,13,0,574.0,183.0,2.7,14.0,520.0,635.57,509.58
2016,2,6,13,15,731.5,132.5,2.7,14.0,552.0,703.01,564.14
2016,2,6,13,30,889.0,82.0,2.7,14.0,584.0,755.28,602.83
2016,2,6,13,45,881.0,80.5,2.7,14.5,562.5,742.25,592.43
2016,2,6,14,0,873.0,79.0,2.7,15.0,541.0,726.14,580.41
2016,2,6,14,15,834.5,79.5,2.55,14.5,502.5,692.09,556.44
2016,2,6,14,30,796.0,80.0,2.4,14.0,464.0,651.95,527.83
2016,2,6,14,45,660.0,104.5,2.3,14.0,407.5,575.12,467.96
2016,2,6,15,0,524.0,129.0,2.2,14.0,351.0,495.64,404.88
2016,2,6,15,15,504.5,120.5,1.9,13.5,317.5,460.19,377.22
2016,2,6,15,30,485.0,112.0,1.6,13.0,284.0,424.25,348.3
2016,2,6,15,45,593.0,83.5,1.35,12.5,267.0,438.51,359.4
2016,2,6,16,0,701.0,55.0,1.1,12.0,250.0,437.36,356.4
2016,2,6,16,15,645.5,50.0,1.1,11.5,204.5,377.67,306.31
2016,2,6,16,30,590.0,45.0,1.1,11.0,159.0,320.73,256.99
2016,2,6,16,45,502.5,37.0,1.1,10.5,115.5,254.63,198.93
2016,2,6,17,0,415.0,29.0,1.1,10.0,72.0,192.8,141.34
2016,2,6,17,15,207.5,14.5,1.1,9.5,36.0,88.39,23.85
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,170.5,9.5,2.45,6.5,20.0,9.34,0.0
2016,2,7,7,30,341.0,19.0,2.8,7.0,40.0,15.86,2.32
2016,2,7,7,45,459.5,27.0,3.15,8.0,82.0,30.71,13.81
2016,2,7,8,0,578.0,35.0,3.5,9.0,124.0,73.66,35.52
2016,2,7,8,15,643.5,40.5,3.55,9.5,170.5,120.03,68.66
2016,2,7,8,30,709.0,46.0,3.6,10.0,217.0,172.9,112.47
2016,2,7,8,45,752.5,49.5,3.7,10.5,263.0,224.74,159.09
2016,2,7,9,0,796.0,53.0,3.8,11.0,309.0,279.96,209.44
2016,2,7,9,15,824.0,55.5,3.7,11.5,352.0,332.5,257.61
2016,2,7,9,30,852.0,58.0,3.6,12.0,395.0,385.41,305.08
2016,2,7,9,45,865.0,62.0,3.55,12.5,432.0,434.22,348.17
2016,2,7,10,0,878.0,66.0,3.5,13.0,469.0,482.18,389.2
2016,2,7,10,15,892.5,68.0,3.45,13.0,501.5,527.73,427.85
2016,2,7,10,30,907.0,70.0,3.4,13.0,534.0,572.01,464.5
2016,2,7,10,45,916.5,71.0,3.35,13.5,559.0,610.8,495.14
2016,2,7,11,0,926.0,72.0,3.3,14.0,584.0,647.48,523.33
2016,2,7,11,15,932.5,73.0,3.3,14.5,602.0,679.91,547.81
2016,2,7,11,30,939.0,74.0,3.3,15.0,620.0,709.67,569.28
2016,2,7,11,45,942.0,74.5,3.35,15.5,630.0,733.64,585.61
2016,2,7,12,0,945.0,75.0,3.4,16.0,640.0,754.48,599.65
2016,2,7,12,15,945.5,75.0,3.4,16.0,641.5,769.72,610.54
2016,2,7,12,30,946.0,75.0,3.4,16.0,643.0,781.59,619.11
2016,2,7,12,45,945.5,74.0,3.4,16.5,637.0,788.15,622.79
2016,2,7,13,0,945.0,73.0,3.4,17.0,631.0,791.21,624.09
2016,2,7,13,15,939.5,72.5,3.3,17.0,617.0,787.61,621.39
2016,2,7,13,30,934.0,72.0,3.2,17.0,603.0,780.54,616.35
2016,2,7,13,45,926.0,71.0,3.15,17.0,581.0,767.67,607.51
2016,2,7,14,0,918.0,70.0,3.1,17.0,559.0,751.56,596.43
2016,2,7,14,15,906.0,68.5,2.9,17.0,530.0,728.91,579.87
2016,2,7,14,30,894.0,67.0,2.7,17.0,501.0,703.42,561.27
2016,2,7,14,45,876.5,65.0,2.55,17.0,466.0,671.02,537.76
2016,2,7,15,0,859.0,63.0,2.4,17.0,431.0,636.46,512.09
2016,2,7,15,15,835.5,60.5,2.05,16.5,390.5,595.71,480.33
2016,2,7,15,30,812.0,58.0,1.7,16.0,350.0,557.55,449.64
2016,2,7,15,45,777.5,54.5,1.35,15.5,305.5,507.13,408.75
2016,2,7,16,0,743.0,51.0,1.0,15.0,261.0,456.89,366.83
2016,2,7,16,15,691.0,46.5,1.05,14.5,214.5,397.66,318.54
2016,2,7,16,30,639.0,42.0,1.1,14.0,168.0,340.86,270.13
2016,2,7,16,45,551.0,35.5,1.15,13.5,123.0,270.58,209.45
2016,2,7,17,0,463.0,29.0,1.2,13.0,78.0,207.03,151.27
2016,2,7,17,15,231.5,14.5,1.2,12.5,39.0,96.7,35.74
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,8.5,20.0,10.81,0.0
2016,2,8,7,30,280.0,22.0,1.4,9.0,40.0,17.3,4.35
2016,2,8,7,45,398.0,32.0,1.5,10.0,81.5,33.71,16.48
2016,2,8,8,0,516.0,42.0,1.6,11.0,123.0,75.66,38.96
2016,2,8,8,15,587.0,48.5,1.7,11.5,170.0,120.79,71.16
2016,2,8,8,30,658.0,55.0,1.8,12.0,217.0,174.24,114.73
2016,2,8,8,45,700.5,60.0,1.95,12.5,262.5,224.88,159.46
2016,2,8,9,0,743.0,65.0,2.1,13.0,308.0,278.92,207.72
2016,2,8,9,15,773.5,68.5,2.1,13.5,350.5,330.46,253.78
2016,2,8,9,30,804.0,72.0,2.1,14.0,393.0,383.47,300.03
2016,2,8,9,45,832.5,72.5,2.1,14.5,432.5,433.69,342.93
2016,2,8,10,0,861.0,73.0,2.1,15.0,472.0,484.45,385.01
2016,2,8,10,15,875.5,75.0,2.1,15.5,504.0,529.08,421.17
2016,2,8,10,30,890.0,77.0,2.1,16.0,536.0,572.87,455.6
2016,2,8,10,45,899.5,78.5,2.15,16.5,561.0,611.74,485.62
2016,2,8,11,0,909.0,80.0,2.2,17.0,586.0,648.55,513.37
2016,2,8,11,15,915.0,81.0,2.2,17.0,604.0,680.31,537.53
2016,2,8,11,30,921.0,82.0,2.2,17.0,622.0,709.41,559.07
2016,2,8,11,45,924.0,82.5,2.2,17.5,632.0,733.09,574.48
2016,2,8,12,0,927.0,83.0,2.2,18.0,642.0,753.7,587.69
2016,2,8,12,15,927.5,83.0,2.15,18.0,643.5,768.77,597.74
2016,2,8,12,30,928.0,83.0,2.1,18.0,645.0,780.51,605.55
2016,2,8,12,45,932.5,80.5,2.05,18.5,640.0,789.08,610.08
2016,2,8,13,0,937.0,78.0,2.0,19.0,635.0,794.22,612.34
2016,2,8,13,15,932.0,77.0,1.9,19.0,621.0,790.45,609.22
2016,2,8,13,30,927.0,76.0,1.8,19.0,607.0,783.23,603.89
2016,2,8,13,45,918.0,75.5,1.75,19.0,585.0,770.25,595.1
2016,2,8,14,0,909.0,75.0,1.7,19.0,563.0,754.06,584.22
2016,2,8,14,15,897.0,73.5,1.55,19.0,534.5,731.52,568.03
2016,2,8,14,30,885.0,72.0,1.4,19.0,506.0,706.18,549.91
2016,2,8,14,45,867.0,70.0,1.3,19.0,470.5,673.58,527.01
2016,2,8,15,0,849.0,68.0,1.2,19.0,435.0,643.0,504.86
2016,2,8,15,15,825.0,65.5,1.1,18.5,394.5,601.98,474.89
2016,2,8,15,30,801.0,63.0,1.0,18.0,354.0,559.72,443.27
2016,2,8,15,45,766.0,59.5,0.9,17.5,309.5,509.21,404.47
2016,2,8,16,0,731.0,56.0,0.8,17.0,265.0,458.91,364.56
2016,2,8,16,15,678.0,51.0,0.85,16.5,218.5,398.8,316.46
2016,2,8,16,30,625.0,46.0,0.9,16.0,172.0,341.16,268.22
2016,2,8,16,45,537.0,38.5,1.0,15.5,126.5,269.95,207.81
2016,2,8,17,0,449.0,31.0,1.1,15.0,81.0,209.38,153.15
2016,2,8,17,15,224.5,15.5,1.1,14.5,40.5,97.21,43.09
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,158.5,11.5,1.55,8.5,22.0,11.3,0.0
2016,2,9,7,30,317.0,23.0,1.7,9.0,44.0,18.09,5.95
2016,2,9,7,45,432.0,32.0,1.9,10.0,86.5,35.41,16.85
2016,2,9,8,0,547.0,41.0,2.1,11.0,129.0,78.39,39.84
2016,2,9,8,15,615.5,47.5,2.2,11.5,176.5,126.45,74.74
2016,2,9,8,30,684.0,54.0,2.3,12.0,224.0,179.82,118.64
2016,2,9,8,45,727.0,58.5,2.4,12.5,270.5,231.62,164.62
2016,2,9,9,0,770.0,63.0,2.5,13.0,317.0,286.84,214.08
2016,2,9,9,15,799.5,66.0,2.5,13.5,360.5,338.99,260.92
2016,2,9,9,30,829.0,69.0,2.5,14.0,404.0,392.47,307.8
2016,2,9,9,45,852.0,71.0,2.5,14.5,443.0,443.1,351.25
2016,2,9,10,0,875.0,73.0,2.5,15.0,482.0,493.77,393.42
2016,2,9,10,15,783.0,96.5,2.45,15.5,480.5,507.09,405.19
2016,2,9,10,30,691.0,120.0,2.4,16.0,479.0,511.61,409.07
2016,2,9,10,45,673.0,133.0,2.35,16.5,496.5,540.23,430.9
2016,2,9,11,0,655.0,146.0,2.3,17.0,514.0,565.71,449.5
2016,2,9,11,15,610.0,166.5,2.15,17.5,517.5,578.2,457.05
2016,2,9,11,30,565.0,187.0,2.0,18.0,521.0,584.2,459.48
2016,2,9,11,45,752.5,135.0,1.9,18.5,587.0,677.38,529.64
2016,2,9,12,0,940.0,83.0,1.8,19.0,653.0,766.25,591.64
2016,2,9,12,15,940.0,83.0,1.65,19.0,654.5,781.19,599.7
2016,2,9,12,30,940.0,83.0,1.5,19.0,656.0,792.72,606.04
2016,2,9,12,45,938.0,82.0,1.4,19.5,649.5,798.22,607.59
2016,2,9,13,0,936.0,81.0,1.3,20.0,643.0,800.21,606.87
2016,2,9,13,15,930.5,80.5,1.2,20.0,628.5,796.63,603.61
2016,2,9,13,30,925.0,80.0,1.1,20.0,614.0,789.62,598.17
2016,2,9,13,45,913.0,80.0,1.0,20.0,591.0,774.98,587.64
2016,2,9,14,0,901.0,80.0,0.9,20.0,568.0,757.21,575.13
2016,2,9,14,15,737.5,112.5,0.9,19.5,498.5,671.24,517.36
2016,2,9,14,30,574.0,145.0,0.9,19.0,429.0,576.45,449.35
2016,2,9,14,45,467.0,156.0,0.9,19.0,376.5,504.78,396.57
2016,2,9,15,0,360.0,167.0,0.9,19.0,324.0,428.17,338.71
2016,2,9,15,15,324.0,155.5,0.9,18.0,287.0,383.75,306.5
2016,2,9,15,30,288.0,144.0,0.9,17.0,250.0,340.45,273.97
2016,2,9,15,45,269.0,129.0,0.9,16.5,218.0,304.07,245.7
2016,2,9,16,0,250.0,114.0,0.9,16.0,186.0,268.28,217.04
2016,2,9,16,15,228.5,96.0,0.95,15.5,153.5,228.35,184.26
2016,2,9,16,30,207.0,78.0,1.0,15.0,121.0,189.53,151.35
2016,2,9,16,45,175.5,59.5,1.05,14.5,89.0,147.32,114.83
2016,2,9,17,0,144.0,41.0,1.1,14.0,57.0,107.32,79.14
2016,2,9,17,15,72.0,24.5,1.1,13.5,32.5,56.83,27.49
2016,2,9,17,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,1.0,1.0,9.5,1.0,0.98,0.0
2016,2,10,7,30,0.0,2.0,1.0,10.0,2.0,1.93,0.0
2016,2,10,7,45,0.0,3.5,1.0,10.5,3.5,3.37,0.0
2016,2,10,8,0,0.0,5.0,1.0,11.0,5.0,4.82,0.0
2016,2,10,8,15,0.0,7.5,1.05,11.0,7.5,7.23,0.6
2016,2,10,8,30,0.0,10.0,1.1,11.0,10.0,9.64,2.73
2016,2,10,8,45,0.0,12.0,1.2,11.5,12.0,11.57,4.4
2016,2,10,9,0,0.0,14.0,1.3,12.0,14.0,13.5,6.05
2016,2,10,9,15,270.0,66.5,1.3,12.5,176.5,159.05,124.78
2016,2,10,9,30,540.0,119.0,1.3,13.0,339.0,330.33,261.65
2016,2,10,9,45,518.5,137.5,1.35,13.5,364.5,365.5,290.89
2016,2,10,10,0,497.0,156.0,1.4,14.0,390.0,397.79,317.49
2016,2,10,10,15,681.5,121.0,1.4,14.0,464.5,482.11,384.79
2016,2,10,10,30,866.0,86.0,1.4,14.0,539.0,575.81,457.92
2016,2,10,10,45,875.0,87.5,1.4,14.5,564.0,614.12,486.38
2016,2,10,11,0,884.0,89.0,1.4,15.0,589.0,650.42,513.05
2016,2,10,11,15,890.5,90.5,1.4,15.0,607.0,680.67,535.75
2016,2,10,11,30,897.0,92.0,1.4,15.0,625.0,710.21,557.33
2016,2,10,11,45,901.0,92.0,1.4,15.5,635.0,733.68,572.34
2016,2,10,12,0,905.0,92.0,1.4,16.0,645.0,754.19,585.25
2016,2,10,12,15,905.5,92.0,1.4,16.0,647.0,769.05,595.34
2016,2,10,12,30,906.0,92.0,1.4,16.0,649.0,780.64,603.3
2016,2,10,12,45,906.0,91.0,1.45,16.5,643.5,787.45,607.48
2016,2,10,13,0,906.0,90.0,1.5,17.0,638.0,790.9,609.5
2016,2,10,13,15,901.0,89.0,1.55,17.0,624.0,787.18,607.82
2016,2,10,13,30,896.0,88.0,1.6,17.0,610.0,780.11,603.99
2016,2,10,13,45,889.5,86.5,1.7,17.0,588.5,768.08,597.25
2016,2,10,14,0,883.0,85.0,1.8,17.0,567.0,757.31,591.46
2016,2,10,14,15,666.5,132.5,1.8,17.0,486.0,644.87,509.79
2016,2,10,14,30,450.0,180.0,1.8,17.0,405.0,530.12,421.97
2016,2,10,14,45,522.0,149.5,1.8,17.0,393.0,536.71,429.8
2016,2,10,15,0,594.0,119.0,1.8,17.0,381.0,541.28,434.81
2016,2,10,15,15,543.0,116.5,1.6,16.5,339.0,489.84,394.97
2016,2,10,15,30,492.0,114.0,1.4,16.0,297.0,437.11,353.85
2016,2,10,15,45,458.0,106.0,1.2,15.5,259.5,392.71,318.57
2016,2,10,16,0,424.0,98.0,1.0,15.0,222.0,349.42,283.24
2016,2,10,16,15,389.0,84.5,1.0,14.5,183.5,300.69,243.27
2016,2,10,16,30,354.0,71.0,1.0,14.0,145.0,253.86,203.52
2016,2,10,16,45,302.5,55.5,1.05,13.5,107.5,200.22,157.21
2016,2,10,17,0,251.0,40.0,1.1,13.0,70.0,150.72,112.96
2016,2,10,17,15,125.5,25.5,1.1,12.5,40.5,80.8,44.82
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,68.5,13.0,0.75,9.5,18.0,12.78,0.0
2016,2,11,7,30,137.0,26.0,0.8,10.0,36.0,20.2,9.09
2016,2,11,7,45,187.5,43.0,0.85,11.0,68.0,40.47,24.51
2016,2,11,8,0,238.0,60.0,0.9,12.0,100.0,72.66,46.49
2016,2,11,8,15,268.0,77.0,0.9,12.0,135.0,107.59,74.01
2016,2,11,8,30,298.0,94.0,0.9,12.0,170.0,145.84,106.02
2016,2,11,8,45,319.5,108.0,0.95,12.5,204.0,181.61,136.86
2016,2,11,9,0,341.0,122.0,1.0,13.0,238.0,219.94,169.85
2016,2,11,9,15,497.5,108.0,1.0,13.5,301.0,279.15,216.95
2016,2,11,9,30,654.0,94.0,1.0,14.0,364.0,353.38,276.51
2016,2,11,9,45,590.5,122.5,1.0,14.5,383.0,385.34,303.89
2016,2,11,10,0,527.0,151.0,1.0,15.0,402.0,408.8,323.35
2016,2,11,10,15,595.5,141.0,1.0,15.0,442.0,459.57,363.88
2016,2,11,10,30,664.0,131.0,1.0,15.0,482.0,512.28,405.07
2016,2,11,10,45,563.0,172.0,1.0,15.5,479.5,516.88,407.04
2016,2,11,11,0,462.0,213.0,1.0,16.0,477.0,515.41,404.11
2016,2,11,11,15,551.0,189.5,1.05,16.0,513.5,565.12,443.03
2016,2,11,11,30,640.0,166.0,1.1,16.0,550.0,619.92,484.73
2016,2,11,11,45,630.0,175.0,1.15,16.5,558.0,638.25,496.96
2016,2,11,12,0,620.0,184.0,1.2,17.0,566.0,653.95,507.51
2016,2,11,12,15,581.5,196.0,1.2,17.0,555.0,646.86,501.86
2016,2,11,12,30,543.0,208.0,1.2,17.0,544.0,639.26,495.95
2016,2,11,12,45,490.0,224.0,1.3,17.0,525.0,622.2,483.67
2016,2,11,13,0,437.0,240.0,1.4,17.0,506.0,602.61,469.43
2016,2,11,13,15,379.5,247.5,1.4,17.0,475.0,561.37,438.86
2016,2,11,13,30,322.0,255.0,1.4,17.0,444.0,526.47,412.6
2016,2,11,13,45,387.5,230.0,1.45,17.0,449.5,547.23,430.68
2016,2,11,14,0,453.0,205.0,1.5,17.0,455.0,573.65,452.19
2016,2,11,14,15,531.0,171.5,1.4,17.0,449.5,588.15,464.45
2016,2,11,14,30,609.0,138.0,1.3,17.0,444.0,601.24,475.41
2016,2,11,14,45,654.5,123.5,1.25,17.0,432.5,604.27,478.24
2016,2,11,15,0,700.0,109.0,1.2,17.0,421.0,602.68,477.51
2016,2,11,15,15,671.0,104.0,1.1,16.5,381.0,559.45,445.38
2016,2,11,15,30,642.0,99.0,1.0,16.0,341.0,515.67,412.47
2016,2,11,15,45,602.5,92.5,0.9,15.5,297.5,464.03,372.66
2016,2,11,16,0,563.0,86.0,0.8,15.0,254.0,413.3,332.43
2016,2,11,16,15,505.5,77.5,0.85,14.5,209.0,352.84,283.97
2016,2,11,16,30,448.0,69.0,0.9,14.0,164.0,295.55,236.29
2016,2,11,16,45,365.0,56.5,0.95,14.0,121.0,227.6,178.41
2016,2,11,17,0,282.0,44.0,1.0,14.0,78.0,167.55,125.83
2016,2,11,17,15,141.0,28.0,1.0,13.5,45.0,90.06,53.48
2016,2,11,17,30,0.0,12.0,1.0,13.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
