Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,14.0,1.0,9.5,24.5,13.76,0.0
2016,2,12,7,30,262.0,28.0,1.1,10.0,49.0,22.39,11.39
2016,2,12,7,45,369.5,39.0,1.2,10.5,91.0,43.5,23.19
2016,2,12,8,0,477.0,50.0,1.3,11.0,133.0,85.29,47.72
2016,2,12,8,15,544.0,57.5,1.2,11.0,179.0,129.62,80.74
2016,2,12,8,30,611.0,65.0,1.1,11.0,225.0,180.79,123.11
2016,2,12,8,45,642.0,67.5,1.05,11.5,263.0,224.63,162.33
2016,2,12,9,0,673.0,70.0,1.0,12.0,301.0,270.72,203.63
2016,2,12,9,15,608.5,95.5,0.95,12.5,324.5,308.3,239.01
2016,2,12,9,30,544.0,121.0,0.9,13.0,348.0,337.2,265.45
2016,2,12,9,45,493.5,146.5,0.9,13.5,366.5,366.6,290.58
2016,2,12,10,0,443.0,172.0,0.9,14.0,385.0,390.64,310.13
2016,2,12,10,15,638.0,133.5,0.95,14.0,462.5,476.35,378.15
2016,2,12,10,30,833.0,95.0,1.0,14.0,540.0,572.39,452.6
2016,2,12,10,45,841.0,98.0,1.05,14.5,564.5,610.74,480.91
2016,2,12,11,0,849.0,101.0,1.1,15.0,589.0,647.11,507.67
2016,2,12,11,15,855.5,102.0,1.15,15.0,606.5,678.22,531.12
2016,2,12,11,30,862.0,103.0,1.2,15.0,624.0,706.87,552.52
2016,2,12,11,45,862.0,105.0,1.25,15.0,633.0,729.37,568.46
2016,2,12,12,0,862.0,107.0,1.3,15.0,642.0,748.87,582.28
2016,2,12,12,15,862.5,107.5,1.3,15.0,644.0,764.05,592.61
2016,2,12,12,30,863.0,108.0,1.3,15.0,646.0,776.08,600.88
2016,2,12,12,45,858.0,108.5,1.3,15.0,639.0,780.73,604.13
2016,2,12,13,0,853.0,109.0,1.3,15.0,632.0,782.09,605.32
2016,2,12,13,15,847.0,108.0,1.25,15.0,618.0,777.8,602.13
2016,2,12,13,30,841.0,107.0,1.2,15.0,604.0,770.3,596.89
2016,2,12,13,45,829.0,106.5,1.2,15.0,581.5,755.68,587.4
2016,2,12,14,0,817.0,106.0,1.2,15.0,559.0,738.14,576.0
2016,2,12,14,15,692.0,129.0,1.05,14.5,499.5,664.47,523.0
2016,2,12,14,30,567.0,152.0,0.9,14.0,440.0,585.38,464.03
2016,2,12,14,45,460.5,163.0,0.8,14.0,387.0,512.93,408.94
2016,2,12,15,0,354.0,174.0,0.7,14.0,334.0,435.58,349.19
2016,2,12,15,15,471.5,136.5,0.7,13.5,328.5,467.52,377.08
2016,2,12,15,30,589.0,99.0,0.7,13.0,323.0,485.67,392.75
2016,2,12,15,45,537.5,97.0,0.75,13.0,282.5,433.7,351.78
2016,2,12,16,0,486.0,95.0,0.8,13.0,242.0,381.76,310.35
2016,2,12,16,15,441.5,83.5,0.85,12.5,200.0,327.85,266.65
2016,2,12,16,30,397.0,72.0,0.9,12.0,158.0,276.54,223.43
2016,2,12,16,45,328.0,58.5,0.95,12.0,118.0,215.85,171.04
2016,2,12,17,0,259.0,45.0,1.0,12.0,78.0,161.04,122.49
2016,2,12,17,15,129.5,29.5,1.0,12.0,46.0,89.56,56.2
2016,2,12,17,30,0.0,14.0,1.0,12.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,1.0,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,13.0,2.05,7.5,27.5,12.78,0.0
2016,2,13,7,30,351.0,26.0,2.1,8.0,55.0,20.17,10.3
2016,2,13,7,45,461.0,35.0,2.2,8.5,99.5,43.66,21.04
2016,2,13,8,0,571.0,44.0,2.3,9.0,144.0,89.2,47.44
2016,2,13,8,15,634.5,49.5,2.15,9.5,192.5,137.9,84.4
2016,2,13,8,30,698.0,55.0,2.0,10.0,241.0,191.33,129.5
2016,2,13,8,45,742.5,59.0,1.9,11.0,288.5,244.48,176.67
2016,2,13,9,0,787.0,63.0,1.8,12.0,336.0,301.18,226.82
2016,2,13,9,15,815.0,66.0,1.9,12.5,379.5,354.23,274.31
2016,2,13,9,30,843.0,69.0,2.0,13.0,423.0,408.44,321.63
2016,2,13,9,45,871.5,68.0,2.15,13.5,463.5,459.57,365.5
2016,2,13,10,0,900.0,67.0,2.3,14.0,504.0,510.85,408.34
2016,2,13,10,15,914.0,69.0,2.3,14.5,536.5,557.63,446.03
2016,2,13,10,30,928.0,71.0,2.3,15.0,569.0,603.04,481.53
2016,2,13,10,45,940.0,71.0,2.35,15.5,595.5,643.51,512.62
2016,2,13,11,0,952.0,71.0,2.4,16.0,622.0,681.92,541.46
2016,2,13,11,15,958.5,72.0,2.45,16.0,640.5,715.49,566.71
2016,2,13,11,30,965.0,73.0,2.5,16.0,659.0,746.27,588.61
2016,2,13,11,45,970.5,72.0,2.6,16.5,670.0,771.21,605.47
2016,2,13,12,0,976.0,71.0,2.7,17.0,681.0,792.98,620.08
2016,2,13,12,15,977.0,71.5,2.7,17.0,683.0,809.75,631.73
2016,2,13,12,30,978.0,72.0,2.7,17.0,685.0,823.01,641.02
2016,2,13,12,45,970.5,74.5,2.7,17.0,678.5,828.44,644.9
2016,2,13,13,0,963.0,77.0,2.7,17.0,672.0,830.2,646.41
2016,2,13,13,15,958.0,76.5,2.75,17.0,657.0,826.92,644.86
2016,2,13,13,30,953.0,76.0,2.8,17.0,642.0,820.07,640.94
2016,2,13,13,45,943.5,75.5,2.85,17.0,619.5,806.31,632.23
2016,2,13,14,0,934.0,75.0,2.9,17.0,597.0,789.24,621.25
2016,2,13,14,15,922.0,73.5,2.9,17.0,567.5,766.02,605.57
2016,2,13,14,30,910.0,72.0,2.9,17.0,538.0,739.89,587.78
2016,2,13,14,45,892.5,70.0,2.95,17.0,501.5,706.63,564.89
2016,2,13,15,0,875.0,68.0,3.0,17.0,465.0,671.14,540.1
2016,2,13,15,15,852.5,65.5,2.65,16.5,423.5,633.98,511.95
2016,2,13,15,30,830.0,63.0,2.3,16.0,382.0,591.18,478.42
2016,2,13,15,45,794.0,60.0,1.95,15.5,336.0,538.91,436.72
2016,2,13,16,0,758.0,57.0,1.6,15.0,290.0,486.84,394.05
2016,2,13,16,15,708.0,52.5,1.55,14.0,242.0,426.66,345.53
2016,2,13,16,30,658.0,48.0,1.5,13.0,194.0,368.68,296.72
2016,2,13,16,45,571.5,41.5,1.45,12.0,146.0,296.08,234.51
2016,2,13,17,0,485.0,35.0,1.4,11.0,98.0,233.64,178.62
2016,2,13,17,15,242.5,28.0,1.4,10.5,59.5,125.06,82.41
2016,2,13,17,30,0.0,21.0,1.4,10.0,21.0,20.64,0.0
2016,2,13,17,45,0.0,10.5,1.45,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,202.5,12.0,1.8,8.5,29.5,11.8,0.0
2016,2,14,7,30,405.0,24.0,2.0,9.0,59.0,19.68,10.26
2016,2,14,7,45,499.5,32.0,2.25,10.0,103.0,45.13,20.65
2016,2,14,8,0,594.0,40.0,2.5,11.0,147.0,90.61,47.11
2016,2,14,8,15,652.0,45.0,2.5,11.5,194.0,137.91,83.14
2016,2,14,8,30,710.0,50.0,2.5,12.0,241.0,190.93,128.15
2016,2,14,8,45,746.0,54.0,2.55,12.5,287.0,242.72,174.89
2016,2,14,9,0,782.0,58.0,2.6,13.0,333.0,297.16,224.06
2016,2,14,9,15,593.5,105.5,2.75,13.5,329.0,316.65,248.01
2016,2,14,9,30,405.0,153.0,2.9,14.0,325.0,316.01,252.33
2016,2,14,9,45,234.0,180.5,3.05,15.0,282.0,284.83,228.82
2016,2,14,10,0,63.0,208.0,3.2,16.0,239.0,235.29,188.27
2016,2,14,10,15,231.5,210.5,3.45,16.5,334.5,336.5,270.34
2016,2,14,10,30,400.0,213.0,3.7,17.0,430.0,445.7,357.26
2016,2,14,10,45,391.5,226.5,4.0,17.5,446.5,470.11,375.8
2016,2,14,11,0,383.0,240.0,4.3,18.0,463.0,492.94,393.19
2016,2,14,11,15,312.0,262.0,4.4,18.0,447.5,481.35,383.28
2016,2,14,11,30,241.0,284.0,4.5,18.0,432.0,459.74,365.5
2016,2,14,11,45,360.5,260.0,4.6,18.0,485.0,532.71,424.51
2016,2,14,12,0,480.0,236.0,4.7,18.0,538.0,609.97,485.8
2016,2,14,12,15,700.5,159.0,4.7,18.0,601.0,706.27,563.16
2016,2,14,12,30,921.0,82.0,4.7,18.0,664.0,794.35,628.94
2016,2,14,12,45,919.5,82.0,4.7,18.5,658.5,801.18,632.36
2016,2,14,13,0,918.0,82.0,4.7,19.0,653.0,804.58,633.87
2016,2,14,13,15,915.0,81.0,4.65,19.0,640.0,802.27,632.31
2016,2,14,13,30,912.0,80.0,4.6,19.0,627.0,796.53,628.44
2016,2,14,13,45,902.0,80.5,4.55,19.0,605.5,783.79,619.59
2016,2,14,14,0,892.0,81.0,4.5,19.0,584.0,767.9,608.59
2016,2,14,14,15,735.5,116.5,4.35,19.0,517.5,687.56,549.22
2016,2,14,14,30,579.0,152.0,4.2,19.0,451.0,597.98,479.66
2016,2,14,14,45,607.5,132.5,4.1,19.0,428.0,588.28,473.61
2016,2,14,15,0,636.0,113.0,4.0,19.0,405.0,571.38,461.54
2016,2,14,15,15,465.0,133.0,3.85,18.5,336.0,462.43,375.52
2016,2,14,15,30,294.0,153.0,3.7,18.0,267.0,358.65,291.91
2016,2,14,15,45,276.5,137.5,3.55,17.5,235.0,321.97,262.97
2016,2,14,16,0,259.0,122.0,3.4,17.0,203.0,285.74,233.48
2016,2,14,16,15,240.0,104.0,3.2,16.0,169.5,246.34,201.02
2016,2,14,16,30,221.0,86.0,3.0,15.0,136.0,207.85,168.33
2016,2,14,16,45,191.0,67.0,2.8,14.5,103.0,164.54,130.54
2016,2,14,17,0,161.0,48.0,2.6,14.0,70.0,123.33,93.88
2016,2,14,17,15,80.5,31.5,2.55,13.5,42.5,71.77,47.12
2016,2,14,17,30,0.0,15.0,2.5,13.0,15.0,14.74,0.0
2016,2,14,17,45,0.0,7.5,2.5,13.0,7.5,7.37,0.0
2016,2,14,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,223.0,12.5,2.45,11.5,33.0,10.01,0.0
2016,2,15,7,30,446.0,25.0,2.6,12.0,66.0,20.5,11.06
2016,2,15,7,45,544.0,32.5,2.8,12.5,112.0,48.75,21.7
2016,2,15,8,0,642.0,40.0,3.0,13.0,158.0,96.88,49.82
2016,2,15,8,15,698.5,44.5,3.05,13.0,207.0,146.35,87.85
2016,2,15,8,30,755.0,49.0,3.1,13.0,256.0,201.32,134.96
2016,2,15,8,45,792.0,52.5,3.2,13.5,303.0,255.42,183.83
2016,2,15,9,0,829.0,56.0,3.3,14.0,350.0,313.01,235.8
2016,2,15,9,15,853.5,58.5,3.25,14.5,393.5,366.39,283.81
2016,2,15,9,30,878.0,61.0,3.2,15.0,437.0,420.45,331.11
2016,2,15,9,45,895.5,62.5,3.2,15.5,475.5,470.71,374.17
2016,2,15,10,0,913.0,64.0,3.2,16.0,514.0,520.39,415.42
2016,2,15,10,15,925.0,65.5,3.2,16.0,546.5,566.26,453.33
2016,2,15,10,30,937.0,67.0,3.2,16.0,579.0,610.57,489.07
2016,2,15,10,45,945.5,68.0,3.25,16.5,604.0,650.4,519.81
2016,2,15,11,0,954.0,69.0,3.3,17.0,629.0,687.95,548.1
2016,2,15,11,15,959.0,69.5,3.3,17.0,647.0,720.12,571.76
2016,2,15,11,30,964.0,70.0,3.3,17.0,665.0,749.4,592.49
2016,2,15,11,45,966.5,70.0,3.35,17.5,675.0,773.32,608.39
2016,2,15,12,0,969.0,70.0,3.4,18.0,685.0,793.96,621.94
2016,2,15,12,15,969.5,70.5,3.4,18.0,687.0,810.26,633.37
2016,2,15,12,30,970.0,71.0,3.4,18.0,689.0,823.07,642.42
2016,2,15,12,45,962.0,73.5,3.4,18.5,682.0,827.98,644.77
2016,2,15,13,0,954.0,76.0,3.4,19.0,675.0,829.25,644.71
2016,2,15,13,15,949.5,75.5,3.35,19.0,660.5,826.28,642.77
2016,2,15,13,30,945.0,75.0,3.3,19.0,646.0,819.77,638.48
2016,2,15,13,45,936.5,74.5,3.3,19.0,624.0,806.72,629.93
2016,2,15,14,0,928.0,74.0,3.3,19.0,602.0,790.36,619.16
2016,2,15,14,15,917.0,72.5,3.15,19.0,572.5,767.81,603.24
2016,2,15,14,30,906.0,71.0,3.0,19.0,543.0,742.33,585.25
2016,2,15,14,45,889.0,69.5,2.9,19.0,507.0,709.88,562.41
2016,2,15,15,0,872.0,68.0,2.8,19.0,471.0,675.2,537.82
2016,2,15,15,15,850.0,65.5,2.45,18.5,430.0,634.11,507.52
2016,2,15,15,30,828.0,63.0,2.1,18.0,389.0,595.58,477.43
2016,2,15,15,45,795.5,60.0,1.8,17.5,343.5,545.08,437.76
2016,2,15,16,0,763.0,57.0,1.5,17.0,298.0,494.54,397.0
2016,2,15,16,15,716.5,52.5,1.4,16.5,250.0,435.53,349.23
2016,2,15,16,30,670.0,48.0,1.3,16.0,202.0,378.43,301.22
2016,2,15,16,45,595.0,41.5,1.25,15.5,154.5,309.54,242.47
2016,2,15,17,0,520.0,35.0,1.2,15.0,107.0,246.12,186.39
2016,2,15,17,15,382.5,25.5,1.2,14.5,66.5,169.48,115.47
2016,2,15,17,30,245.0,16.0,1.2,14.0,26.0,92.95,0.0
2016,2,15,17,45,122.5,8.0,1.25,14.0,13.0,35.62,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,209.5,13.5,1.6,10.5,33.5,10.06,0.0
2016,2,16,7,30,419.0,27.0,1.9,11.0,67.0,22.35,12.93
2016,2,16,7,45,515.5,35.0,2.2,11.5,113.0,51.62,24.28
2016,2,16,8,0,612.0,43.0,2.5,12.0,159.0,98.83,52.69
2016,2,16,8,15,669.5,48.5,2.45,12.5,207.5,147.98,90.71
2016,2,16,8,30,727.0,54.0,2.4,13.0,256.0,202.81,137.4
2016,2,16,8,45,763.5,58.0,2.35,13.5,303.0,255.99,185.12
2016,2,16,9,0,800.0,62.0,2.3,14.0,350.0,311.85,235.08
2016,2,16,9,15,825.5,65.0,2.35,14.5,393.5,365.07,282.44
2016,2,16,9,30,851.0,68.0,2.4,15.0,437.0,419.17,329.3
2016,2,16,9,45,872.0,69.0,2.45,16.0,475.5,469.75,371.45
2016,2,16,10,0,893.0,70.0,2.5,17.0,514.0,519.81,411.76
2016,2,16,10,15,905.5,71.5,2.5,17.0,546.5,565.28,448.75
2016,2,16,10,30,918.0,73.0,2.5,17.0,579.0,609.26,483.66
2016,2,16,10,45,925.0,74.5,2.5,17.5,604.0,648.14,512.97
2016,2,16,11,0,932.0,76.0,2.5,18.0,629.0,684.7,539.82
2016,2,16,11,15,807.0,119.0,2.5,18.5,607.5,675.69,530.7
2016,2,16,11,30,682.0,162.0,2.5,19.0,586.0,656.77,514.17
2016,2,16,11,45,814.0,121.0,2.5,19.5,635.0,724.31,564.66
2016,2,16,12,0,946.0,80.0,2.5,20.0,684.0,791.46,610.52
2016,2,16,12,15,946.5,80.0,2.5,20.0,685.5,806.95,620.69
2016,2,16,12,30,947.0,80.0,2.5,20.0,687.0,819.0,628.99
2016,2,16,12,45,947.0,79.0,2.55,20.0,681.0,826.06,634.33
2016,2,16,13,0,947.0,78.0,2.6,20.0,675.0,829.59,637.38
2016,2,16,13,15,942.5,77.0,2.6,20.0,661.0,826.04,635.31
2016,2,16,13,30,938.0,76.0,2.6,20.0,647.0,818.96,630.97
2016,2,16,13,45,705.0,144.5,2.65,20.0,565.0,717.15,559.56
2016,2,16,14,0,472.0,213.0,2.7,20.0,483.0,604.82,474.08
2016,2,16,14,15,686.0,142.5,2.65,20.0,514.0,684.87,538.62
2016,2,16,14,30,900.0,72.0,2.6,20.0,545.0,742.35,581.36
2016,2,16,14,45,885.5,69.5,2.55,20.0,509.5,710.53,558.77
2016,2,16,15,0,871.0,67.0,2.5,20.0,474.0,676.35,535.01
2016,2,16,15,15,849.5,65.0,2.2,19.5,432.5,636.08,505.89
2016,2,16,15,30,828.0,63.0,1.9,19.0,391.0,598.36,476.77
2016,2,16,15,45,796.5,59.5,1.65,19.0,345.5,547.7,436.67
2016,2,16,16,0,765.0,56.0,1.4,19.0,300.0,496.95,395.59
2016,2,16,16,15,719.0,52.0,1.3,18.0,252.5,438.51,349.45
2016,2,16,16,30,673.0,48.0,1.2,17.0,205.0,381.94,302.86
2016,2,16,16,45,595.0,42.0,1.15,16.5,157.0,311.92,243.67
2016,2,16,17,0,517.0,36.0,1.1,16.0,109.0,247.61,187.37
2016,2,16,17,15,258.5,32.0,1.05,15.5,68.5,136.85,94.57
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,32.58,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,20.0,17.0,3.35,13.0,19.0,15.36,0.0
2016,2,17,7,30,40.0,34.0,3.5,13.0,38.0,29.71,19.13
2016,2,17,7,45,59.0,54.0,3.7,13.5,63.5,50.76,35.16
2016,2,17,8,0,78.0,74.0,3.9,14.0,89.0,75.42,54.83
2016,2,17,8,15,91.5,94.5,4.0,14.0,117.0,102.06,77.01
2016,2,17,8,30,105.0,115.0,4.1,14.0,145.0,130.36,100.93
2016,2,17,8,45,116.5,134.0,4.25,14.5,172.5,158.3,124.51
2016,2,17,9,0,128.0,153.0,4.4,15.0,200.0,187.45,148.95
2016,2,17,9,15,203.5,167.0,4.5,15.5,251.5,236.33,188.45
2016,2,17,9,30,279.0,181.0,4.6,16.0,303.0,293.63,235.01
2016,2,17,9,45,227.0,204.0,4.75,16.5,309.0,305.07,244.87
2016,2,17,10,0,175.0,227.0,4.9,17.0,315.0,313.01,251.11
2016,2,17,10,15,324.0,215.0,5.1,17.0,390.5,393.47,316.92
2016,2,17,10,30,473.0,203.0,5.3,17.0,466.0,485.71,391.67
2016,2,17,10,45,501.5,203.0,5.5,17.0,493.0,522.2,421.29
2016,2,17,11,0,530.0,203.0,5.7,17.0,520.0,559.02,451.13
2016,2,17,11,15,409.5,244.5,5.85,17.0,494.0,532.42,428.73
2016,2,17,11,30,289.0,286.0,6.0,17.0,468.0,503.29,403.74
2016,2,17,11,45,253.5,296.5,6.2,17.0,458.0,491.19,394.01
2016,2,17,12,0,218.0,307.0,6.4,17.0,448.0,482.33,386.52
2016,2,17,12,15,232.5,306.0,6.45,16.5,456.5,497.32,399.52
2016,2,17,12,30,247.0,305.0,6.5,16.0,465.0,511.84,412.18
2016,2,17,12,45,234.0,306.5,6.6,16.0,457.0,507.01,408.35
2016,2,17,13,0,221.0,308.0,6.7,16.0,449.0,501.22,403.82
2016,2,17,13,15,318.5,278.5,6.65,16.0,477.0,555.19,449.04
2016,2,17,13,30,416.0,249.0,6.6,16.0,505.0,599.5,486.42
2016,2,17,13,45,398.0,248.5,6.6,16.0,486.0,583.67,474.01
2016,2,17,14,0,380.0,248.0,6.6,16.0,467.0,566.7,460.87
2016,2,17,14,15,427.0,219.0,6.35,15.5,454.0,573.58,468.61
2016,2,17,14,30,474.0,190.0,6.1,15.0,441.0,569.6,467.85
2016,2,17,14,45,476.5,175.0,5.9,15.0,413.5,545.5,449.25
2016,2,17,15,0,479.0,160.0,5.7,15.0,386.0,519.44,428.96
2016,2,17,15,15,449.5,150.0,5.5,14.5,347.5,476.1,394.79
2016,2,17,15,30,420.0,140.0,5.3,14.0,309.0,433.0,360.3
2016,2,17,15,45,389.0,130.5,5.1,14.0,273.0,390.17,324.74
2016,2,17,16,0,358.0,121.0,4.9,14.0,237.0,348.42,289.48
2016,2,17,16,15,325.5,105.0,4.8,13.5,198.0,299.9,248.63
2016,2,17,16,30,293.0,89.0,4.7,13.0,159.0,253.21,208.29
2016,2,17,16,45,245.5,72.0,4.6,13.0,121.0,194.91,157.2
2016,2,17,17,0,198.0,55.0,4.5,13.0,83.0,147.1,114.38
2016,2,17,17,15,99.0,38.0,4.65,13.0,52.0,86.63,61.08
2016,2,17,17,30,0.0,21.0,4.8,13.0,21.0,21.92,0.0
2016,2,17,17,45,0.0,10.5,4.95,13.0,10.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,15.5,3.75,9.0,15.5,14.96,0.0
2016,2,18,7,30,0.0,31.0,3.8,9.0,31.0,29.39,19.46
2016,2,18,7,45,9.5,51.5,3.9,9.5,53.5,48.76,35.51
2016,2,18,8,0,19.0,72.0,4.0,10.0,76.0,68.92,52.72
2016,2,18,8,15,29.0,92.5,4.1,10.0,100.0,91.36,71.87
2016,2,18,8,30,39.0,113.0,4.2,10.0,124.0,115.14,92.13
2016,2,18,8,45,49.5,131.5,4.35,10.5,148.5,138.47,111.72
2016,2,18,9,0,60.0,150.0,4.5,11.0,173.0,162.96,132.18
2016,2,18,9,15,110.0,172.0,4.55,11.0,219.0,207.32,168.82
2016,2,18,9,30,160.0,194.0,4.6,11.0,265.0,256.19,209.37
2016,2,18,9,45,463.0,153.5,4.7,11.5,383.5,369.31,302.21
2016,2,18,10,0,766.0,113.0,4.8,12.0,502.0,505.89,413.83
2016,2,18,10,15,383.0,135.0,4.8,12.0,329.5,349.69,288.38
2016,2,18,10,30,0.0,157.0,4.8,12.0,157.0,152.63,122.34
2016,2,18,10,45,42.5,216.0,4.8,12.5,241.5,240.73,195.25
2016,2,18,11,0,85.0,275.0,4.8,13.0,326.0,330.9,267.96
2016,2,18,11,15,190.5,281.0,4.75,13.0,400.0,417.39,338.73
2016,2,18,11,30,296.0,287.0,4.7,13.0,474.0,510.24,413.35
2016,2,18,11,45,287.5,297.0,4.7,13.0,480.5,523.26,422.88
2016,2,18,12,0,279.0,307.0,4.7,13.0,487.0,535.02,431.69
2016,2,18,12,15,147.0,268.5,4.7,13.0,363.5,392.56,317.74
2016,2,18,12,30,15.0,230.0,4.7,13.0,240.0,239.18,191.73
2016,2,18,12,45,71.5,268.0,4.7,13.0,314.5,331.05,267.62
2016,2,18,13,0,128.0,306.0,4.7,13.0,389.0,426.32,344.32
2016,2,18,13,15,272.0,278.0,4.6,13.0,448.0,518.99,420.87
2016,2,18,13,30,416.0,250.0,4.5,13.0,507.0,602.01,488.57
2016,2,18,13,45,327.5,258.0,4.45,13.0,456.5,540.68,439.01
2016,2,18,14,0,239.0,266.0,4.4,13.0,406.0,471.39,383.4
2016,2,18,14,15,325.0,236.0,4.25,12.5,416.0,509.13,416.51
2016,2,18,14,30,411.0,206.0,4.1,12.0,426.0,542.46,445.42
2016,2,18,14,45,596.0,151.0,3.95,12.0,446.5,608.57,501.03
2016,2,18,15,0,781.0,96.0,3.8,12.0,467.0,657.87,542.38
2016,2,18,15,15,755.5,92.5,3.5,12.0,426.0,618.23,510.21
2016,2,18,15,30,730.0,89.0,3.2,12.0,385.0,574.87,475.24
2016,2,18,15,45,701.5,83.0,2.9,12.0,341.0,526.21,435.48
2016,2,18,16,0,673.0,77.0,2.6,12.0,297.0,477.49,394.78
2016,2,18,16,15,621.5,70.5,2.3,11.0,249.5,416.6,344.52
2016,2,18,16,30,570.0,64.0,2.0,10.0,202.0,358.3,294.75
2016,2,18,16,45,496.0,55.0,1.7,9.5,155.5,290.65,235.48
2016,2,18,17,0,422.0,46.0,1.4,9.0,109.0,228.69,179.77
2016,2,18,17,15,292.5,33.5,1.35,8.5,69.5,151.18,110.41
2016,2,18,17,30,163.0,21.0,1.3,8.0,30.0,78.72,8.88
2016,2,18,17,45,81.5,10.5,1.3,8.0,15.0,29.36,0.0
2016,2,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,190.0,16.5,2.95,8.5,36.5,12.34,0.0
2016,2,19,7,30,380.0,33.0,3.2,9.0,73.0,25.46,16.29
2016,2,19,7,45,467.0,42.0,3.45,9.5,118.0,58.76,30.17
2016,2,19,8,0,554.0,51.0,3.7,10.0,163.0,104.43,59.91
2016,2,19,8,15,611.5,57.5,3.95,10.5,210.5,152.27,98.14
2016,2,19,8,30,669.0,64.0,4.2,11.0,258.0,205.84,144.56
2016,2,19,8,45,450.5,108.0,4.45,11.5,248.5,225.29,172.26
2016,2,19,9,0,232.0,152.0,4.7,12.0,239.0,221.37,176.82
2016,2,19,9,15,415.5,135.5,4.75,12.0,313.0,288.29,231.42
2016,2,19,9,30,599.0,119.0,4.8,12.0,387.0,372.5,301.45
2016,2,19,9,45,568.5,140.5,4.9,12.5,412.0,407.29,331.72
2016,2,19,10,0,538.0,162.0,5.0,13.0,437.0,439.68,358.95
2016,2,19,10,15,438.0,200.5,4.9,13.0,433.5,446.97,364.89
2016,2,19,10,30,338.0,239.0,4.8,13.0,430.0,442.32,360.35
2016,2,19,10,45,354.5,247.0,4.75,13.0,455.0,474.64,386.37
2016,2,19,11,0,371.0,255.0,4.7,13.0,480.0,507.05,412.07
2016,2,19,11,15,227.0,274.0,4.55,13.0,413.0,435.75,353.15
2016,2,19,11,30,83.0,293.0,4.4,13.0,346.0,355.15,285.9
2016,2,19,11,45,52.0,270.0,4.25,13.0,303.5,311.19,250.25
2016,2,19,12,0,21.0,247.0,4.1,13.0,261.0,259.87,208.3
2016,2,19,12,15,10.5,203.5,3.95,12.5,210.5,208.23,166.79
2016,2,19,12,30,0.0,160.0,3.8,12.0,160.0,156.51,124.64
2016,2,19,12,45,0.0,143.0,3.7,12.0,143.0,139.6,110.86
2016,2,19,13,0,0.0,126.0,3.6,12.0,126.0,122.7,97.01
2016,2,19,13,15,0.0,126.0,3.6,11.5,126.0,122.77,97.34
2016,2,19,13,30,0.0,126.0,3.6,11.0,126.0,122.85,97.68
2016,2,19,13,45,17.5,182.5,3.65,11.0,193.0,194.21,157.39
2016,2,19,14,0,35.0,239.0,3.7,11.0,260.0,276.0,224.56
2016,2,19,14,15,17.5,176.5,3.6,11.0,187.0,188.5,152.86
2016,2,19,14,30,0.0,114.0,3.5,11.0,114.0,111.25,88.54
2016,2,19,14,45,0.0,115.0,3.45,11.0,115.0,112.48,89.86
2016,2,19,15,0,0.0,116.0,3.4,11.0,116.0,113.83,91.21
2016,2,19,15,15,0.0,71.5,3.15,10.5,71.5,69.13,53.7
2016,2,19,15,30,0.0,27.0,2.9,10.0,27.0,26.06,16.94
2016,2,19,15,45,0.0,23.5,2.65,10.0,23.5,22.68,14.07
2016,2,19,16,0,0.0,20.0,2.4,10.0,20.0,19.29,11.16
2016,2,19,16,15,0.0,17.0,2.15,9.5,17.0,16.4,8.67
2016,2,19,16,30,0.0,14.0,1.9,9.0,14.0,13.5,6.14
2016,2,19,16,45,0.0,10.5,1.65,9.0,10.5,10.12,3.14
2016,2,19,17,0,0.0,7.0,1.4,9.0,7.0,6.74,0.12
2016,2,19,17,15,0.0,4.5,1.3,8.5,4.5,4.33,0.0
2016,2,19,17,30,0.0,2.0,1.2,8.0,2.0,1.93,0.0
2016,2,19,17,45,0.0,1.0,1.15,8.0,1.0,0.98,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,127.0,19.5,1.7,4.5,33.5,15.07,2.62
2016,2,20,7,30,254.0,39.0,1.7,5.0,67.0,30.04,20.81
2016,2,20,7,45,316.0,54.5,1.75,5.5,107.5,63.02,38.68
2016,2,20,8,0,378.0,70.0,1.8,6.0,148.0,103.86,67.93
2016,2,20,8,15,423.0,82.0,1.85,6.5,190.0,145.44,101.94
2016,2,20,8,30,468.0,94.0,1.9,7.0,232.0,191.58,141.87
2016,2,20,8,45,513.5,98.5,1.95,7.5,273.0,235.11,180.48
2016,2,20,9,0,559.0,103.0,2.0,8.0,314.0,283.61,223.39
2016,2,20,9,15,574.5,113.0,2.0,8.5,352.0,328.93,263.61
2016,2,20,9,30,590.0,123.0,2.0,9.0,390.0,374.76,303.18
2016,2,20,9,45,609.5,129.0,2.05,9.5,425.0,418.8,340.38
2016,2,20,10,0,629.0,135.0,2.1,10.0,460.0,463.2,376.91
2016,2,20,10,15,750.0,116.5,2.0,10.0,527.5,539.21,438.07
2016,2,20,10,30,871.0,98.0,1.9,10.0,595.0,622.0,502.83
2016,2,20,10,45,874.5,102.0,1.85,10.5,619.0,660.39,531.02
2016,2,20,11,0,878.0,106.0,1.8,11.0,643.0,696.38,556.96
2016,2,20,11,15,720.5,157.5,1.75,11.0,606.5,669.41,534.31
2016,2,20,11,30,563.0,209.0,1.7,11.0,570.0,627.9,500.86
2016,2,20,11,45,479.5,243.0,1.65,11.5,553.5,616.18,489.51
2016,2,20,12,0,396.0,277.0,1.6,12.0,537.0,593.65,469.85
2016,2,20,12,15,378.5,282.5,1.6,12.0,532.0,593.96,470.0
2016,2,20,12,30,361.0,288.0,1.6,12.0,527.0,592.44,468.6
2016,2,20,12,45,457.5,252.0,1.65,12.5,552.0,642.18,507.47
2016,2,20,13,0,554.0,216.0,1.7,13.0,577.0,684.32,540.06
2016,2,20,13,15,732.0,155.0,1.7,13.0,620.5,765.55,602.13
2016,2,20,13,30,910.0,94.0,1.7,13.0,664.0,830.85,648.18
2016,2,20,13,45,903.0,92.0,1.75,13.0,642.0,817.36,639.21
2016,2,20,14,0,896.0,90.0,1.8,13.0,620.0,800.62,628.87
2016,2,20,14,15,885.0,88.5,1.8,13.0,590.5,782.89,617.4
2016,2,20,14,30,874.0,87.0,1.8,13.0,561.0,757.64,600.55
2016,2,20,14,45,861.0,83.5,1.8,13.0,525.5,725.95,579.0
2016,2,20,15,0,848.0,80.0,1.8,13.0,490.0,691.83,555.53
2016,2,20,15,15,827.0,77.0,1.65,12.5,449.0,650.77,526.13
2016,2,20,15,30,806.0,74.0,1.5,12.0,408.0,608.24,493.99
2016,2,20,15,45,779.5,69.5,1.35,12.0,362.5,559.54,455.48
2016,2,20,16,0,753.0,65.0,1.2,12.0,317.0,510.39,415.66
2016,2,20,16,15,708.5,60.0,1.15,11.0,268.5,451.18,368.65
2016,2,20,16,30,664.0,55.0,1.1,10.0,220.0,393.71,321.06
2016,2,20,16,45,596.0,48.0,1.1,9.5,171.5,329.04,265.34
2016,2,20,17,0,528.0,41.0,1.1,9.0,123.0,266.74,209.75
2016,2,20,17,15,404.5,30.5,1.1,8.5,80.0,187.47,138.93
2016,2,20,17,30,281.0,20.0,1.1,8.0,37.0,114.28,41.91
2016,2,20,17,45,140.5,10.0,1.1,8.0,18.5,43.31,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,225.0,16.5,1.3,6.5,43.0,12.04,1.97
2016,2,21,7,30,450.0,33.0,1.5,7.0,86.0,25.17,16.51
2016,2,21,7,45,541.5,41.0,1.7,7.5,134.5,65.16,32.45
2016,2,21,8,0,633.0,49.0,1.9,8.0,183.0,116.92,67.33
2016,2,21,8,15,687.5,54.5,1.9,8.5,233.0,167.9,108.93
2016,2,21,8,30,742.0,60.0,1.9,9.0,283.0,224.25,158.28
2016,2,21,8,45,781.5,63.5,1.9,10.0,332.0,279.44,207.9
2016,2,21,9,0,821.0,67.0,1.9,11.0,381.0,337.61,259.5
2016,2,21,9,15,845.5,70.0,1.9,11.0,425.5,392.19,308.39
2016,2,21,9,30,870.0,73.0,1.9,11.0,470.0,447.52,356.61
2016,2,21,9,45,889.5,74.5,1.95,11.5,510.0,499.4,400.28
2016,2,21,10,0,909.0,76.0,2.0,12.0,550.0,550.56,442.05
2016,2,21,10,15,921.5,78.0,2.0,12.0,583.0,597.62,480.06
2016,2,21,10,30,934.0,80.0,2.0,12.0,616.0,643.15,515.93
2016,2,21,10,45,943.0,81.0,2.0,12.5,642.5,683.64,546.2
2016,2,21,11,0,952.0,82.0,2.0,13.0,669.0,721.85,573.93
2016,2,21,11,15,957.5,83.0,2.0,13.0,687.0,755.15,597.11
2016,2,21,11,30,963.0,84.0,2.0,13.0,705.0,785.58,618.13
2016,2,21,11,45,966.0,84.0,2.05,13.5,715.5,810.05,634.15
2016,2,21,12,0,969.0,84.0,2.1,14.0,726.0,831.24,647.88
2016,2,21,12,15,969.0,84.5,2.15,14.0,727.5,847.26,659.26
2016,2,21,12,30,969.0,85.0,2.2,14.0,729.0,859.73,668.31
2016,2,21,12,45,967.0,84.5,2.25,14.5,722.5,865.9,671.89
2016,2,21,13,0,965.0,84.0,2.3,15.0,716.0,868.42,673.09
2016,2,21,13,15,960.0,83.5,2.35,15.0,701.0,864.89,671.5
2016,2,21,13,30,955.0,83.0,2.4,15.0,686.0,857.75,667.55
2016,2,21,13,45,944.5,83.0,2.45,15.0,663.0,843.29,658.59
2016,2,21,14,0,934.0,83.0,2.5,15.0,640.0,825.51,647.38
2016,2,21,14,15,923.0,81.5,2.5,14.5,609.5,802.48,633.27
2016,2,21,14,30,912.0,80.0,2.5,14.0,579.0,776.46,616.98
2016,2,21,14,45,894.0,78.5,2.5,14.0,542.0,742.58,593.68
2016,2,21,15,0,876.0,77.0,2.5,14.0,505.0,710.82,571.82
2016,2,21,15,15,790.0,80.0,2.25,13.5,441.0,632.16,513.48
2016,2,21,15,30,704.0,83.0,2.0,13.0,377.0,558.39,456.43
2016,2,21,15,45,737.0,74.0,1.75,13.0,351.5,541.47,442.49
2016,2,21,16,0,770.0,65.0,1.5,13.0,326.0,522.4,425.42
2016,2,21,16,15,724.5,60.0,1.45,12.0,276.5,461.79,377.16
2016,2,21,16,30,679.0,55.0,1.4,11.0,227.0,402.99,328.59
2016,2,21,16,45,608.0,48.5,1.35,10.5,177.5,336.56,271.36
2016,2,21,17,0,537.0,42.0,1.3,10.0,128.0,272.84,214.63
2016,2,21,17,15,413.0,32.0,1.3,9.5,84.0,193.08,143.79
2016,2,21,17,30,289.0,22.0,1.3,9.0,40.0,120.18,53.57
2016,2,21,17,45,144.5,11.0,1.35,8.5,20.0,45.58,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,86.5,5.5,1.35,6.5,7.0,0.0,0.0
2016,2,22,7,0,173.0,11.0,1.4,7.0,14.0,10.81,0.0
2016,2,22,7,15,332.0,21.5,1.65,7.5,52.5,16.46,5.77
2016,2,22,7,30,491.0,32.0,1.9,8.0,91.0,28.02,19.02
2016,2,22,7,45,574.0,39.5,2.15,8.5,139.5,69.34,34.23
2016,2,22,8,0,657.0,47.0,2.4,9.0,188.0,119.92,68.51
2016,2,22,8,15,708.5,52.0,2.6,9.5,238.5,171.48,111.0
2016,2,22,8,30,760.0,57.0,2.8,10.0,289.0,228.03,160.96
2016,2,22,8,45,793.0,61.0,3.0,10.5,337.0,283.01,211.39
2016,2,22,9,0,826.0,65.0,3.2,11.0,385.0,340.27,263.47
2016,2,22,9,15,850.5,67.5,3.35,11.5,429.5,394.7,312.46
