Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,875.0,70.0,3.5,12.0,474.0,450.22,361.05
2016,2,22,9,45,891.0,73.0,3.65,12.5,513.5,501.93,405.34
2016,2,22,10,0,907.0,76.0,3.8,13.0,553.0,552.94,447.81
2016,2,22,10,15,919.5,77.5,3.8,13.5,586.0,599.48,485.31
2016,2,22,10,30,932.0,79.0,3.8,14.0,619.0,644.47,520.57
2016,2,22,10,45,939.5,81.0,3.85,14.5,645.0,685.02,551.67
2016,2,22,11,0,947.0,83.0,3.9,15.0,671.0,723.21,580.03
2016,2,22,11,15,953.0,83.5,3.95,15.0,689.5,756.22,603.86
2016,2,22,11,30,959.0,84.0,4.0,15.0,708.0,786.39,625.55
2016,2,22,11,45,961.0,85.0,4.05,15.5,718.0,811.11,642.07
2016,2,22,12,0,963.0,86.0,4.1,16.0,728.0,832.53,656.2
2016,2,22,12,15,964.0,86.0,4.1,16.0,730.0,848.69,667.61
2016,2,22,12,30,965.0,86.0,4.1,16.0,732.0,861.34,676.62
2016,2,22,12,45,960.5,87.0,4.15,16.0,725.0,867.11,681.09
2016,2,22,13,0,956.0,88.0,4.2,16.0,718.0,869.24,683.13
2016,2,22,13,15,952.0,87.5,4.15,16.0,704.0,866.48,681.37
2016,2,22,13,30,948.0,87.0,4.1,16.0,690.0,860.14,677.2
2016,2,22,13,45,816.5,118.5,4.1,16.0,625.5,789.4,626.51
2016,2,22,14,0,685.0,150.0,4.1,16.0,561.0,716.26,573.59
2016,2,22,14,15,652.5,151.0,3.95,16.0,527.0,683.21,548.88
2016,2,22,14,30,620.0,152.0,3.8,16.0,493.0,648.66,522.63
2016,2,22,14,45,655.5,130.5,3.65,16.0,471.0,638.09,515.9
2016,2,22,15,0,691.0,109.0,3.5,16.0,449.0,622.94,505.36
2016,2,22,15,15,623.0,115.0,3.15,15.5,402.0,564.58,459.83
2016,2,22,15,30,555.0,121.0,2.8,15.0,355.0,507.72,414.98
2016,2,22,15,45,672.0,93.0,2.45,14.5,345.5,528.71,432.41
2016,2,22,16,0,789.0,65.0,2.1,14.0,336.0,535.63,437.07
2016,2,22,16,15,746.0,60.5,1.95,13.0,286.0,475.95,388.93
2016,2,22,16,30,703.0,56.0,1.8,12.0,236.0,417.79,340.54
2016,2,22,16,45,633.0,49.5,1.7,11.5,185.5,347.51,280.15
2016,2,22,17,0,563.0,43.0,1.6,11.0,135.0,285.67,224.76
2016,2,22,17,15,440.5,33.0,1.6,10.5,89.5,204.7,153.04
2016,2,22,17,30,318.0,23.0,1.6,10.0,44.0,131.27,66.53
2016,2,22,17,45,159.0,11.5,1.6,9.5,22.0,49.93,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.4,6.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,2,23,7,15,180.5,27.0,1.6,7.0,49.5,21.02,9.98
2016,2,23,7,30,361.0,40.0,1.7,7.0,85.0,34.2,24.68
2016,2,23,7,45,438.0,50.0,1.8,7.5,129.0,70.65,39.73
2016,2,23,8,0,515.0,60.0,1.9,8.0,173.0,115.73,71.39
2016,2,23,8,15,561.0,68.0,1.75,8.5,218.5,161.75,109.53
2016,2,23,8,30,607.0,76.0,1.6,9.0,264.0,212.35,153.78
2016,2,23,8,45,655.0,76.0,1.45,9.5,308.0,260.05,196.27
2016,2,23,9,0,703.0,76.0,1.3,10.0,352.0,311.74,241.79
2016,2,23,9,15,793.0,76.0,1.3,10.5,420.0,384.1,302.57
2016,2,23,9,30,883.0,76.0,1.3,11.0,488.0,462.68,366.85
2016,2,23,9,45,902.0,78.0,1.35,11.5,528.0,515.64,410.44
2016,2,23,10,0,921.0,80.0,1.4,12.0,568.0,567.82,452.21
2016,2,23,10,15,932.5,81.5,1.4,12.5,601.5,614.46,488.24
2016,2,23,10,30,944.0,83.0,1.4,13.0,635.0,659.45,521.92
2016,2,23,10,45,952.5,84.0,1.45,13.5,661.0,700.09,551.91
2016,2,23,11,0,961.0,85.0,1.5,14.0,687.0,738.38,579.08
2016,2,23,11,15,966.0,86.0,1.45,14.5,705.5,771.66,600.04
2016,2,23,11,30,971.0,87.0,1.4,15.0,724.0,802.01,618.69
2016,2,23,11,45,972.0,88.0,1.35,15.5,733.5,826.27,632.95
2016,2,23,12,0,973.0,89.0,1.3,16.0,743.0,847.15,644.84
2016,2,23,12,15,973.0,89.5,1.25,16.0,744.5,863.23,654.68
2016,2,23,12,30,973.0,90.0,1.2,16.0,746.0,875.74,662.2
2016,2,23,12,45,967.5,91.0,1.15,16.5,738.0,880.75,663.58
2016,2,23,13,0,962.0,92.0,1.1,17.0,730.0,882.07,662.7
2016,2,23,13,15,957.0,91.0,1.1,17.0,715.0,877.94,660.37
2016,2,23,13,30,952.0,90.0,1.1,17.0,700.0,870.19,655.85
2016,2,23,13,45,942.0,89.5,1.1,17.0,676.0,855.48,646.82
2016,2,23,14,0,932.0,89.0,1.1,17.0,652.0,837.42,635.7
2016,2,23,14,15,921.0,87.5,1.05,17.0,622.0,814.29,620.49
2016,2,23,14,30,910.0,86.0,1.0,17.0,592.0,788.16,603.31
2016,2,23,14,45,893.5,84.0,0.95,17.0,554.5,759.18,584.16
2016,2,23,15,0,877.0,82.0,0.9,17.0,517.0,723.22,560.06
2016,2,23,15,15,855.0,79.0,0.85,16.5,474.0,680.27,531.82
2016,2,23,15,30,833.0,76.0,0.8,16.0,431.0,635.84,500.67
2016,2,23,15,45,801.0,72.5,0.8,16.0,383.5,583.55,462.22
2016,2,23,16,0,769.0,69.0,0.8,16.0,336.0,531.15,422.48
2016,2,23,16,15,724.0,64.0,0.85,15.0,286.0,470.4,376.69
2016,2,23,16,30,679.0,59.0,0.9,14.0,236.0,414.27,332.14
2016,2,23,16,45,601.5,53.0,1.0,13.5,185.0,342.35,272.68
2016,2,23,17,0,524.0,47.0,1.1,13.0,134.0,276.23,215.69
2016,2,23,17,15,404.0,36.0,1.1,12.5,89.5,196.45,146.39
2016,2,23,17,30,284.0,25.0,1.1,12.0,45.0,124.85,68.53
2016,2,23,17,45,142.0,12.5,1.1,12.0,22.5,47.11,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,45,58.5,6.0,0.3,7.5,8.0,0.0,0.0
2016,2,24,7,0,117.0,12.0,0.3,8.0,16.0,11.8,0.0
2016,2,24,7,15,257.0,25.5,0.35,8.5,53.5,19.8,9.76
2016,2,24,7,30,397.0,39.0,0.4,9.0,91.0,34.79,20.59
2016,2,24,7,45,484.5,48.0,0.45,9.5,138.0,73.39,39.71
2016,2,24,8,0,572.0,57.0,0.5,10.0,185.0,121.76,73.22
2016,2,24,8,15,626.0,63.5,0.55,10.5,234.5,171.17,113.52
2016,2,24,8,30,680.0,70.0,0.6,11.0,284.0,225.94,160.59
2016,2,24,8,45,721.5,73.5,0.7,11.5,332.0,279.21,207.63
2016,2,24,9,0,763.0,77.0,0.8,12.0,380.0,336.78,257.76
2016,2,24,9,15,788.5,80.5,0.85,12.5,423.5,389.78,303.38
2016,2,24,9,30,814.0,84.0,0.9,13.0,467.0,443.75,348.43
2016,2,24,9,45,835.5,85.5,0.95,13.5,506.5,494.41,389.63
2016,2,24,10,0,857.0,87.0,1.0,14.0,546.0,544.99,429.51
2016,2,24,10,15,870.0,89.0,0.95,14.5,578.5,590.84,463.86
2016,2,24,10,30,883.0,91.0,0.9,15.0,611.0,635.35,496.03
2016,2,24,10,45,892.0,92.0,0.85,16.0,636.5,673.12,521.41
2016,2,24,11,0,901.0,93.0,0.8,17.0,662.0,709.88,545.05
2016,2,24,11,15,906.5,94.0,0.75,17.0,679.5,741.85,565.41
2016,2,24,11,30,912.0,95.0,0.7,17.0,697.0,771.09,583.74
2016,2,24,11,45,913.5,96.5,0.65,17.5,706.5,794.99,597.2
2016,2,24,12,0,915.0,98.0,0.6,18.0,716.0,815.72,608.48
2016,2,24,12,15,915.5,98.0,0.65,18.0,718.0,830.82,618.94
2016,2,24,12,30,916.0,98.0,0.7,18.0,720.0,842.55,627.38
2016,2,24,12,45,912.5,98.0,0.8,18.0,713.0,847.65,632.47
2016,2,24,13,0,909.0,98.0,0.9,18.0,706.0,849.26,635.43
2016,2,24,13,15,904.5,97.0,1.0,18.0,691.5,845.5,634.93
2016,2,24,13,30,900.0,96.0,1.1,18.0,677.0,838.33,632.23
2016,2,24,13,45,892.5,94.5,1.2,18.0,654.5,824.83,625.31
2016,2,24,14,0,885.0,93.0,1.3,18.0,632.0,808.12,616.21
2016,2,24,14,15,874.0,91.0,1.35,18.0,602.5,789.75,605.34
2016,2,24,14,30,863.0,89.0,1.4,18.0,573.0,763.8,589.16
2016,2,24,14,45,846.5,87.0,1.45,18.0,536.5,731.12,568.16
2016,2,24,15,0,830.0,85.0,1.5,18.0,500.0,696.24,545.35
2016,2,24,15,15,808.0,82.0,1.4,17.5,458.5,654.51,516.97
2016,2,24,15,30,786.0,79.0,1.3,17.0,417.0,611.44,485.72
2016,2,24,15,45,754.0,75.0,1.25,17.0,371.0,560.05,446.92
2016,2,24,16,0,722.0,71.0,1.2,17.0,325.0,508.68,407.11
2016,2,24,16,15,677.5,65.5,1.15,16.0,276.5,451.94,363.21
2016,2,24,16,30,633.0,60.0,1.1,15.0,228.0,394.74,317.19
2016,2,24,16,45,564.5,53.0,1.05,14.0,179.5,327.49,261.35
2016,2,24,17,0,496.0,46.0,1.0,13.0,131.0,265.39,207.75
2016,2,24,17,15,385.0,35.0,1.0,12.5,87.5,189.78,142.07
2016,2,24,17,30,274.0,24.0,1.0,12.0,44.0,122.5,71.67
2016,2,24,17,45,137.0,12.0,1.05,12.0,22.0,45.71,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,108.0,14.0,0.7,10.0,18.0,13.76,0.0
2016,2,25,7,15,240.5,28.0,0.8,10.5,55.0,21.97,11.87
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,38.69,22.94
2016,2,25,7,45,450.0,52.5,1.0,11.5,138.0,76.9,43.19
2016,2,25,8,0,527.0,63.0,1.1,12.0,184.0,123.74,76.39
2016,2,25,8,15,581.0,70.5,1.1,12.5,232.5,171.82,115.61
2016,2,25,8,30,635.0,78.0,1.1,13.0,281.0,225.35,161.41
2016,2,25,8,45,667.5,85.0,1.1,13.5,327.0,277.22,207.02
2016,2,25,9,0,700.0,92.0,1.1,14.0,373.0,331.55,254.02
2016,2,25,9,15,727.0,96.0,1.15,14.5,416.0,382.93,297.87
2016,2,25,9,30,754.0,100.0,1.2,15.0,459.0,435.54,341.48
2016,2,25,9,45,775.0,103.0,1.3,15.5,497.5,485.15,381.81
2016,2,25,10,0,796.0,106.0,1.4,16.0,536.0,535.02,421.24
2016,2,25,10,15,810.0,108.0,1.35,16.5,568.0,579.17,454.47
2016,2,25,10,30,824.0,110.0,1.3,17.0,600.0,622.2,485.82
2016,2,25,10,45,838.5,110.0,1.3,17.5,626.0,662.12,514.47
2016,2,25,11,0,853.0,110.0,1.3,18.0,652.0,700.42,541.26
2016,2,25,11,15,660.0,183.5,1.25,18.0,609.5,666.87,513.38
2016,2,25,11,30,467.0,257.0,1.2,18.0,567.0,617.27,474.04
2016,2,25,11,45,469.5,260.0,1.2,18.5,575.5,635.08,486.43
2016,2,25,12,0,472.0,263.0,1.2,19.0,584.0,651.27,496.89
2016,2,25,12,15,675.0,187.0,1.15,19.0,647.5,744.57,566.39
2016,2,25,12,30,878.0,111.0,1.1,19.0,711.0,833.61,626.32
2016,2,25,12,45,886.0,106.0,1.05,19.0,707.0,838.26,627.73
2016,2,25,13,0,894.0,101.0,1.0,19.0,703.0,843.69,630.84
2016,2,25,13,15,890.0,100.0,0.95,19.0,689.0,840.31,628.18
2016,2,25,13,30,886.0,99.0,0.9,19.0,675.0,833.55,623.52
2016,2,25,13,45,877.5,98.5,0.85,19.5,653.0,825.17,616.78
2016,2,25,14,0,869.0,98.0,0.8,20.0,631.0,808.94,604.96
2016,2,25,14,15,858.5,96.0,0.75,20.0,601.5,786.41,590.25
2016,2,25,14,30,848.0,94.0,0.7,20.0,572.0,761.05,573.74
2016,2,25,14,45,828.0,93.0,0.65,20.0,536.0,727.15,551.4
2016,2,25,15,0,808.0,92.0,0.6,20.0,500.0,691.24,527.62
2016,2,25,15,15,786.5,88.5,0.55,19.5,458.5,649.78,500.47
2016,2,25,15,30,765.0,85.0,0.5,19.0,417.0,606.99,470.76
2016,2,25,15,45,731.0,81.5,0.5,18.5,371.0,558.09,436.17
2016,2,25,16,0,697.0,78.0,0.5,18.0,325.0,507.03,398.85
2016,2,25,16,15,652.5,72.0,0.55,17.5,277.0,448.08,354.55
2016,2,25,16,30,608.0,66.0,0.6,17.0,229.0,391.11,309.82
2016,2,25,16,45,545.0,57.5,0.7,16.5,181.0,325.42,256.54
2016,2,25,17,0,482.0,49.0,0.8,16.0,133.0,264.41,204.79
2016,2,25,17,15,373.5,37.5,0.85,15.5,90.0,189.42,140.79
2016,2,25,17,30,265.0,26.0,0.9,15.0,47.0,123.4,75.02
2016,2,25,17,45,132.5,13.0,0.95,14.5,23.5,45.89,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.95,9.5,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.9,10.0,13.0,12.78,0.0
2016,2,26,7,15,47.0,32.0,1.1,10.5,38.5,27.96,17.19
2016,2,26,7,30,94.0,51.0,1.3,11.0,64.0,46.0,31.81
2016,2,26,7,45,117.5,72.0,1.5,11.5,95.0,73.23,52.29
2016,2,26,8,0,141.0,93.0,1.7,12.0,126.0,103.5,76.46
2016,2,26,8,15,156.0,114.5,1.75,12.5,158.5,135.44,103.15
2016,2,26,8,30,171.0,136.0,1.8,13.0,191.0,169.15,131.55
2016,2,26,8,45,187.5,153.5,1.85,13.5,222.5,201.27,158.52
2016,2,26,9,0,204.0,171.0,1.9,14.0,254.0,234.96,186.53
2016,2,26,9,15,282.0,179.5,2.0,14.0,308.0,286.86,228.73
2016,2,26,9,30,360.0,188.0,2.1,14.0,362.0,345.46,276.35
2016,2,26,9,45,471.5,174.0,2.25,14.5,420.0,407.17,326.01
2016,2,26,10,0,583.0,160.0,2.4,15.0,478.0,477.48,382.03
2016,2,26,10,15,463.0,208.0,2.4,15.0,470.0,480.2,383.47
2016,2,26,10,30,343.0,256.0,2.4,15.0,462.0,470.95,375.04
2016,2,26,10,45,362.0,263.5,2.45,15.5,488.5,505.15,401.02
2016,2,26,11,0,381.0,271.0,2.5,16.0,515.0,539.58,426.56
2016,2,26,11,15,381.0,279.0,2.5,16.0,529.0,560.99,442.39
2016,2,26,11,30,381.0,287.0,2.5,16.0,543.0,581.18,457.26
2016,2,26,11,45,401.0,287.0,2.55,16.5,559.5,607.0,476.04
2016,2,26,12,0,421.0,287.0,2.6,17.0,576.0,632.16,494.15
2016,2,26,12,15,648.5,201.5,2.65,17.0,647.5,741.05,579.22
2016,2,26,12,30,876.0,116.0,2.7,17.0,719.0,840.74,651.47
2016,2,26,12,45,877.5,114.0,2.8,17.0,713.5,847.69,656.34
2016,2,26,13,0,879.0,112.0,2.9,17.0,708.0,851.27,659.79
2016,2,26,13,15,873.5,111.0,2.95,17.0,692.5,846.82,657.41
2016,2,26,13,30,868.0,110.0,3.0,17.0,677.0,839.02,652.84
2016,2,26,13,45,631.0,182.0,3.15,17.0,587.5,723.44,569.99
2016,2,26,14,0,394.0,254.0,3.3,17.0,498.0,595.44,471.5
2016,2,26,14,15,376.0,245.0,3.35,16.5,469.0,567.0,452.21
2016,2,26,14,30,358.0,236.0,3.4,16.0,440.0,537.72,431.41
2016,2,26,14,45,579.5,164.0,3.5,16.0,470.0,623.74,503.12
2016,2,26,15,0,801.0,92.0,3.6,16.0,500.0,688.89,556.17
2016,2,26,15,15,778.0,89.0,3.55,15.5,458.5,647.04,526.06
2016,2,26,15,30,755.0,86.0,3.5,15.0,417.0,603.98,493.88
2016,2,26,15,45,730.0,80.0,3.5,14.5,372.0,557.93,458.63
2016,2,26,16,0,705.0,74.0,3.5,14.0,327.0,509.05,420.1
2016,2,26,16,15,661.0,68.5,3.25,13.5,279.0,450.47,371.95
2016,2,26,16,30,617.0,63.0,3.0,13.0,231.0,393.84,323.94
2016,2,26,16,45,554.5,55.5,2.8,12.5,183.0,328.93,267.8
2016,2,26,17,0,492.0,48.0,2.6,12.0,135.0,268.65,213.99
2016,2,26,17,15,382.0,37.5,2.4,11.5,92.0,193.39,147.57
2016,2,26,17,30,272.0,27.0,2.2,11.0,49.0,128.15,82.59
2016,2,26,17,45,136.0,13.5,2.0,11.0,24.5,47.58,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,22.44,0.0
2016,2,27,7,15,233.0,32.5,1.3,9.0,65.5,25.14,15.38
2016,2,27,7,30,466.0,40.0,1.4,9.0,106.0,41.35,22.23
2016,2,27,7,45,546.5,47.0,1.55,9.5,155.0,82.53,43.92
2016,2,27,8,0,627.0,54.0,1.7,10.0,204.0,132.63,80.18
2016,2,27,8,15,676.0,59.5,1.65,10.5,253.5,185.4,124.65
2016,2,27,8,30,725.0,65.0,1.6,11.0,303.0,241.18,173.74
2016,2,27,8,45,759.5,68.5,1.55,11.5,351.0,295.07,222.12
2016,2,27,9,0,794.0,72.0,1.5,12.0,399.0,351.44,271.77
2016,2,27,9,15,817.0,75.0,1.5,12.5,443.0,404.82,318.06
2016,2,27,9,30,840.0,78.0,1.5,13.0,487.0,458.84,363.38
2016,2,27,9,45,856.5,80.5,1.5,13.5,525.5,509.47,404.62
2016,2,27,10,0,873.0,83.0,1.5,14.0,564.0,559.2,443.8
2016,2,27,10,15,885.0,85.0,1.5,14.0,596.5,604.92,479.63
2016,2,27,10,30,897.0,87.0,1.5,14.0,629.0,649.13,513.43
2016,2,27,10,45,905.0,88.5,1.5,14.5,654.5,688.47,541.88
2016,2,27,11,0,913.0,90.0,1.5,15.0,680.0,725.56,567.13
2016,2,27,11,15,918.5,91.0,1.5,15.0,697.5,757.89,589.06
2016,2,27,11,30,924.0,92.0,1.5,15.0,715.0,787.46,608.98
2016,2,27,11,45,658.0,194.0,1.5,15.5,641.0,717.11,555.54
2016,2,27,12,0,392.0,296.0,1.5,16.0,567.0,620.41,479.76
2016,2,27,12,15,423.5,285.5,1.55,16.0,579.0,648.71,502.2
2016,2,27,12,30,455.0,275.0,1.6,16.0,591.0,670.47,518.91
2016,2,27,12,45,538.0,241.5,1.7,16.0,611.5,708.72,549.34
2016,2,27,13,0,621.0,208.0,1.8,16.0,632.0,747.79,580.03
2016,2,27,13,15,757.5,155.0,1.75,16.0,661.5,805.42,621.98
2016,2,27,13,30,894.0,102.0,1.7,16.0,691.0,849.81,652.28
2016,2,27,13,45,889.5,99.5,1.7,16.0,669.5,837.52,644.03
2016,2,27,14,0,885.0,97.0,1.7,16.0,648.0,826.74,637.58
2016,2,27,14,15,874.5,95.0,1.7,16.0,618.0,803.8,622.7
2016,2,27,14,30,864.0,93.0,1.7,16.0,588.0,777.96,605.9
2016,2,27,14,45,853.5,89.0,1.75,16.0,553.0,747.13,585.94
2016,2,27,15,0,843.0,85.0,1.8,16.0,518.0,713.78,563.96
2016,2,27,15,15,822.0,82.0,1.65,15.5,476.0,671.99,535.02
2016,2,27,15,30,801.0,79.0,1.5,15.0,434.0,628.76,503.71
2016,2,27,15,45,777.0,74.0,1.35,14.5,388.0,580.24,467.15
2016,2,27,16,0,753.0,69.0,1.2,14.0,342.0,531.13,429.12
2016,2,27,16,15,711.5,64.0,1.15,13.5,293.0,472.22,382.81
2016,2,27,16,30,670.0,59.0,1.1,13.0,244.0,414.85,336.0
2016,2,27,16,45,612.0,52.0,1.05,12.5,195.0,352.47,283.35
2016,2,27,17,0,554.0,45.0,1.0,12.0,146.0,291.74,230.2
2016,2,27,17,15,445.0,35.5,1.05,11.5,100.5,214.59,163.16
2016,2,27,17,30,336.0,26.0,1.1,11.0,55.0,148.29,98.13
2016,2,27,17,45,168.0,13.0,1.15,10.5,27.5,55.55,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.6,7.5,7.0,6.88,0.0
2016,2,28,7,0,0.0,14.0,1.7,8.0,14.0,13.51,0.0
2016,2,28,7,15,13.5,33.5,1.9,8.5,35.5,30.66,20.38
2016,2,28,7,30,27.0,53.0,2.1,9.0,57.0,48.68,35.28
2016,2,28,7,45,40.0,74.0,2.3,9.5,82.5,71.09,53.9
2016,2,28,8,0,53.0,95.0,2.5,10.0,108.0,95.36,74.16
2016,2,28,8,15,60.5,116.5,2.45,10.5,134.5,120.69,95.59
2016,2,28,8,30,68.0,138.0,2.4,11.0,161.0,147.04,117.74
2016,2,28,8,45,75.5,157.0,2.4,11.5,186.0,172.03,138.53
2016,2,28,9,0,83.0,176.0,2.4,12.0,211.0,197.83,159.73
2016,2,28,9,15,42.5,167.5,2.4,12.0,185.5,178.77,144.5
2016,2,28,9,30,2.0,159.0,2.4,12.0,160.0,154.41,124.3
2016,2,28,9,45,113.0,205.0,2.4,12.5,267.5,257.82,208.91
2016,2,28,10,0,224.0,251.0,2.4,13.0,375.0,369.78,298.13
2016,2,28,10,15,211.5,268.0,2.4,13.0,390.5,390.25,313.63
2016,2,28,10,30,199.0,285.0,2.4,13.0,406.0,409.33,328.15
2016,2,28,10,45,274.0,284.5,2.4,13.5,458.5,470.99,376.31
2016,2,28,11,0,349.0,284.0,2.4,14.0,511.0,533.5,424.17
2016,2,28,11,15,378.5,284.5,2.45,14.0,536.5,567.62,450.26
2016,2,28,11,30,408.0,285.0,2.5,14.0,562.0,602.03,476.58
2016,2,28,11,45,475.5,263.0,2.55,14.5,590.5,648.08,511.47
2016,2,28,12,0,543.0,241.0,2.6,15.0,619.0,689.73,542.81
2016,2,28,12,15,479.0,267.0,2.6,15.0,601.0,675.73,530.67
2016,2,28,12,30,415.0,293.0,2.6,15.0,583.0,651.73,511.7
2016,2,28,12,45,415.0,291.5,2.6,15.0,579.0,655.19,514.69
2016,2,28,13,0,415.0,290.0,2.6,15.0,575.0,657.02,516.32
2016,2,28,13,15,430.0,277.0,2.55,15.0,567.5,664.68,522.48
2016,2,28,13,30,445.0,264.0,2.5,15.0,560.0,663.3,522.2
2016,2,28,13,45,479.0,241.5,2.45,15.0,550.5,665.08,524.97
2016,2,28,14,0,513.0,219.0,2.4,15.0,541.0,663.97,525.61
2016,2,28,14,15,439.5,228.5,2.35,15.0,495.5,609.72,484.23
2016,2,28,14,30,366.0,238.0,2.3,15.0,450.0,548.23,437.43
2016,2,28,14,45,306.0,232.5,2.25,15.0,402.0,490.54,393.3
2016,2,28,15,0,246.0,227.0,2.2,15.0,354.0,434.72,349.89
2016,2,28,15,15,226.0,209.5,2.0,14.5,319.0,387.16,313.74
2016,2,28,15,30,206.0,192.0,1.8,14.0,284.0,348.51,283.84
2016,2,28,15,45,192.5,175.0,1.6,14.0,254.0,315.23,257.32
2016,2,28,16,0,179.0,158.0,1.4,14.0,224.0,282.44,230.77
2016,2,28,16,15,168.5,136.5,1.3,13.5,191.5,246.42,201.76
2016,2,28,16,30,158.0,115.0,1.2,13.0,159.0,210.76,172.3
2016,2,28,16,45,139.0,93.5,1.15,12.5,127.0,171.66,139.17
2016,2,28,17,0,120.0,72.0,1.1,12.0,95.0,133.83,106.35
2016,2,28,17,15,86.0,51.5,1.1,11.5,65.5,93.21,70.85
2016,2,28,17,30,52.0,31.0,1.1,11.0,36.0,55.11,35.81
2016,2,28,17,45,26.0,15.5,1.15,11.0,18.0,21.92,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.0,1.65,7.5,15.5,9.83,0.0
2016,2,29,7,0,210.0,20.0,1.8,8.0,31.0,15.64,1.05
2016,2,29,7,15,340.5,31.5,1.85,8.5,73.0,23.91,15.07
2016,2,29,7,30,471.0,43.0,1.9,9.0,115.0,49.46,26.22
2016,2,29,7,45,557.5,49.0,2.0,9.5,165.0,91.53,50.11
2016,2,29,8,0,644.0,55.0,2.1,10.0,215.0,143.19,88.61
2016,2,29,8,15,692.0,60.5,2.05,10.5,265.5,197.34,135.02
2016,2,29,8,30,740.0,66.0,2.0,11.0,316.0,254.39,185.62
2016,2,29,8,45,775.0,69.0,2.0,12.0,365.0,309.22,234.57
2016,2,29,9,0,810.0,72.0,2.0,13.0,414.0,366.55,284.58
2016,2,29,9,15,832.5,75.0,2.0,13.5,458.0,420.84,331.51
2016,2,29,9,30,855.0,78.0,2.0,14.0,502.0,475.69,377.37
2016,2,29,9,45,865.5,82.5,2.05,14.5,539.5,526.2,418.59
2016,2,29,10,0,876.0,87.0,2.1,15.0,577.0,575.61,457.64
2016,2,29,10,15,887.0,88.5,2.05,15.0,609.5,620.17,492.43
2016,2,29,10,30,898.0,90.0,2.0,15.0,642.0,663.47,525.34
2016,2,29,10,45,903.5,93.0,1.95,15.5,666.5,702.81,553.42
2016,2,29,11,0,909.0,96.0,1.9,16.0,691.0,739.75,577.78
2016,2,29,11,15,914.0,96.5,1.95,16.0,708.5,771.13,599.53
2016,2,29,11,30,919.0,97.0,2.0,16.0,726.0,799.72,619.31
2016,2,29,11,45,927.5,94.5,2.1,16.5,737.0,824.9,635.97
2016,2,29,12,0,936.0,92.0,2.2,17.0,748.0,847.08,650.57
2016,2,29,12,15,937.0,92.0,2.25,17.0,749.5,862.7,661.5
2016,2,29,12,30,938.0,92.0,2.3,17.0,751.0,874.87,670.22
2016,2,29,12,45,940.5,90.0,2.35,17.5,745.5,882.6,674.78
2016,2,29,13,0,943.0,88.0,2.4,18.0,740.0,886.76,677.05
2016,2,29,13,15,939.0,87.0,2.3,18.0,725.5,883.0,674.0
2016,2,29,13,30,935.0,86.0,2.2,18.0,711.0,875.67,668.71
2016,2,29,13,45,927.0,85.5,2.15,18.0,688.0,862.1,659.74
2016,2,29,14,0,919.0,85.0,2.1,18.0,665.0,845.19,648.63
2016,2,29,14,15,908.5,84.0,1.95,18.0,635.0,822.53,632.73
2016,2,29,14,30,898.0,83.0,1.8,18.0,605.0,796.91,614.85
2016,2,29,14,45,876.5,83.0,1.65,18.0,567.0,761.36,590.0
2016,2,29,15,0,855.0,83.0,1.5,18.0,529.0,728.32,566.93
2016,2,29,15,15,834.5,80.5,1.35,17.5,486.5,686.73,538.58
2016,2,29,15,30,814.0,78.0,1.2,17.0,444.0,643.65,508.43
2016,2,29,15,45,779.5,75.5,1.05,17.0,396.5,590.5,468.09
2016,2,29,16,0,745.0,73.0,0.9,17.0,349.0,537.49,427.02
2016,2,29,16,15,703.5,68.0,0.85,16.5,300.0,478.35,381.73
2016,2,29,16,30,662.0,63.0,0.8,16.0,251.0,423.44,337.93
2016,2,29,16,45,591.0,57.0,0.8,15.5,200.5,353.39,280.92
2016,2,29,17,0,520.0,51.0,0.8,15.0,150.0,288.68,226.2
2016,2,29,17,15,415.5,40.5,0.75,15.0,104.5,212.64,161.02
2016,2,29,17,30,311.0,30.0,0.7,15.0,59.0,146.89,101.16
2016,2,29,17,45,155.5,15.0,0.7,15.0,29.5,65.13,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.4,9.5,18.0,10.32,0.0
2016,3,1,7,0,259.0,21.0,1.4,10.0,36.0,16.37,3.4
2016,3,1,7,15,387.0,31.5,1.7,10.5,79.5,23.64,14.84
2016,3,1,7,30,515.0,42.0,2.0,11.0,123.0,51.91,26.16
2016,3,1,7,45,592.0,48.5,2.3,12.0,174.0,96.44,52.07
2016,3,1,8,0,669.0,55.0,2.6,13.0,225.0,151.16,93.35
2016,3,1,8,15,715.0,60.0,2.65,13.5,276.0,204.29,138.87
2016,3,1,8,30,761.0,65.0,2.7,14.0,327.0,261.81,189.79
2016,3,1,8,45,762.5,68.0,2.8,14.5,362.0,307.34,232.37
2016,3,1,9,0,764.0,71.0,2.9,15.0,397.0,351.83,273.18
2016,3,1,9,15,817.0,74.0,3.0,15.0,455.0,416.66,328.86
2016,3,1,9,30,870.0,77.0,3.1,15.0,513.0,485.49,386.5
2016,3,1,9,45,767.0,109.5,3.25,15.5,515.0,505.72,404.38
2016,3,1,10,0,664.0,142.0,3.4,16.0,517.0,516.13,413.22
2016,3,1,10,15,797.5,111.5,3.45,16.0,587.5,594.33,475.98
2016,3,1,10,30,931.0,81.0,3.5,16.0,658.0,678.79,542.23
2016,3,1,10,45,939.0,82.0,3.6,16.5,683.0,718.86,571.49
2016,3,1,11,0,947.0,83.0,3.7,17.0,708.0,756.55,597.48
2016,3,1,11,15,952.0,84.0,3.7,17.0,726.0,789.47,620.55
2016,3,1,11,30,957.0,85.0,3.7,17.0,744.0,819.47,641.44
2016,3,1,11,45,961.0,84.5,3.75,17.0,754.0,844.01,658.67
2016,3,1,12,0,965.0,84.0,3.8,17.0,764.0,865.27,673.65
2016,3,1,12,15,965.5,84.0,3.8,17.0,766.0,880.83,684.42
2016,3,1,12,30,966.0,84.0,3.8,17.0,768.0,892.82,692.82
2016,3,1,12,45,964.0,84.0,3.8,17.0,761.0,899.1,697.34
2016,3,1,13,0,962.0,84.0,3.8,17.0,754.0,901.7,699.45
2016,3,1,13,15,958.0,83.5,3.8,17.0,739.0,898.4,697.59
2016,3,1,13,30,954.0,83.0,3.8,17.0,724.0,891.46,693.34
2016,3,1,13,45,948.0,81.5,3.8,17.0,701.5,878.17,684.74
2016,3,1,14,0,942.0,80.0,3.8,17.0,679.0,861.41,673.82
2016,3,1,14,15,932.0,78.5,3.8,16.5,648.5,838.1,659.53
2016,3,1,14,30,922.0,77.0,3.8,16.0,618.0,811.72,643.01
2016,3,1,14,45,908.5,75.0,3.8,16.0,581.0,779.23,620.72
2016,3,1,15,0,895.0,73.0,3.8,16.0,544.0,744.22,596.46
2016,3,1,15,15,875.5,70.5,3.65,15.5,501.0,702.15,567.18
2016,3,1,15,30,856.0,68.0,3.5,15.0,458.0,658.46,536.28
2016,3,1,15,45,830.0,65.0,3.4,15.0,410.5,612.69,500.98
2016,3,1,16,0,804.0,62.0,3.3,15.0,363.0,562.21,460.72
2016,3,1,16,15,764.5,58.0,2.9,14.0,312.5,502.84,413.13
2016,3,1,16,30,725.0,54.0,2.5,13.0,262.0,444.79,364.96
2016,3,1,16,45,664.5,48.5,2.2,12.5,211.0,376.98,306.86
2016,3,1,17,0,604.0,43.0,1.9,12.0,160.0,313.34,250.44
2016,3,1,17,15,502.5,35.0,1.8,11.5,112.5,236.6,182.82
2016,3,1,17,30,401.0,27.0,1.7,11.0,65.0,172.68,122.56
2016,3,1,17,45,200.5,13.5,1.65,10.5,32.5,75.98,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,137.0,10.5,1.0,10.5,19.0,10.32,0.0
2016,3,2,7,0,274.0,21.0,1.1,11.0,38.0,16.12,4.7
2016,3,2,7,15,396.0,31.0,1.25,11.5,81.5,22.92,14.27
2016,3,2,7,30,518.0,41.0,1.4,12.0,125.0,53.1,26.1
2016,3,2,7,45,394.5,68.0,1.55,12.5,145.0,96.98,60.38
2016,3,2,8,0,271.0,95.0,1.7,13.0,165.0,128.05,91.31
2016,3,2,8,15,293.0,112.0,1.65,13.5,202.0,165.31,122.73
2016,3,2,8,30,315.0,129.0,1.6,14.0,239.0,204.85,156.43
2016,3,2,8,45,332.0,147.0,1.55,14.5,277.0,245.86,191.23
2016,3,2,9,0,349.0,165.0,1.5,15.0,315.0,288.36,226.59
2016,3,2,9,15,596.5,122.0,1.45,15.5,410.5,373.04,293.07
2016,3,2,9,30,844.0,79.0,1.4,16.0,506.0,478.33,375.37
2016,3,2,9,45,858.0,82.5,1.35,16.5,544.5,529.22,415.04
2016,3,2,10,0,872.0,86.0,1.3,17.0,583.0,579.0,452.79
2016,3,2,10,15,884.0,87.5,1.35,17.0,615.5,624.41,487.75
2016,3,2,10,30,896.0,89.0,1.4,17.0,648.0,668.3,520.82
2016,3,2,10,45,741.5,150.0,1.5,17.5,624.5,661.22,513.25
2016,3,2,11,0,587.0,211.0,1.6,18.0,601.0,637.56,493.52
2016,3,2,11,15,753.5,153.0,1.75,18.0,667.5,722.39,559.11
2016,3,2,11,30,920.0,95.0,1.9,18.0,734.0,805.5,617.94
2016,3,2,11,45,715.5,177.5,2.05,18.0,678.0,757.87,584.28
2016,3,2,12,0,511.0,260.0,2.2,18.0,622.0,691.84,533.86
2016,3,2,12,15,717.5,179.0,2.35,18.0,689.0,788.87,609.35
2016,3,2,12,30,924.0,98.0,2.5,18.0,756.0,876.72,670.96
2016,3,2,12,45,684.5,190.5,2.65,18.0,675.5,790.23,610.88
2016,3,2,13,0,445.0,283.0,2.8,18.0,595.0,687.85,533.02
2016,3,2,13,15,422.5,291.5,2.9,17.5,583.0,672.22,523.72
2016,3,2,13,30,400.0,300.0,3.0,17.0,571.0,662.76,518.01
2016,3,2,13,45,443.0,267.5,3.1,17.0,558.5,669.48,525.39
2016,3,2,14,0,486.0,235.0,3.2,17.0,546.0,666.02,525.4
2016,3,2,14,15,497.0,219.5,3.3,16.5,525.0,651.77,517.4
2016,3,2,14,30,508.0,204.0,3.4,16.0,504.0,635.08,507.5
2016,3,2,14,45,390.5,216.5,3.5,16.0,439.0,540.07,434.29
2016,3,2,15,0,273.0,229.0,3.6,16.0,374.0,459.14,370.37
2016,3,2,15,15,268.0,210.5,3.65,15.5,343.0,428.11,347.88
2016,3,2,15,30,263.0,192.0,3.7,15.0,312.0,396.42,324.19
2016,3,2,15,45,190.5,175.5,3.8,15.0,258.0,315.66,258.91
2016,3,2,16,0,118.0,159.0,3.9,15.0,204.0,247.83,202.95
2016,3,2,16,15,102.5,140.0,3.8,14.5,175.0,214.35,175.71
2016,3,2,16,30,87.0,121.0,3.7,14.0,146.0,175.84,143.68
2016,3,2,16,45,78.0,99.0,3.65,13.5,118.0,150.0,121.67
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,118.53,94.37
2016,3,2,17,15,46.0,55.5,3.4,12.5,63.0,78.22,59.41
2016,3,2,17,30,23.0,34.0,3.2,12.0,36.0,44.56,29.78
2016,3,2,17,45,11.5,17.0,3.05,12.0,18.0,20.48,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,16.41,5.95
2016,3,3,7,15,0.0,36.0,0.95,11.0,36.0,34.12,24.17
2016,3,3,7,30,0.0,55.0,1.0,11.0,55.0,51.71,38.45
2016,3,3,7,45,6.0,75.0,1.1,11.5,76.5,71.19,55.15
2016,3,3,8,0,12.0,95.0,1.2,12.0,98.0,91.6,72.3
2016,3,3,8,15,18.0,114.0,1.15,12.0,120.0,111.94,89.29
2016,3,3,8,30,24.0,133.0,1.1,12.0,142.0,133.03,106.73
2016,3,3,8,45,185.5,150.0,1.1,12.5,230.5,202.78,160.64
2016,3,3,9,0,347.0,167.0,1.1,13.0,319.0,290.88,230.04
2016,3,3,9,15,218.0,196.0,1.0,13.0,294.5,282.18,224.91
2016,3,3,9,30,89.0,225.0,0.9,13.0,270.0,259.76,207.38
2016,3,3,9,45,63.0,230.0,0.85,13.5,263.5,256.43,204.14
2016,3,3,10,0,37.0,235.0,0.8,14.0,257.0,250.5,198.46
2016,3,3,10,15,89.5,266.5,0.7,14.0,322.0,315.99,249.72
2016,3,3,10,30,142.0,298.0,0.6,14.0,387.0,389.03,304.97
2016,3,3,10,45,168.0,310.0,0.55,14.5,419.5,425.71,331.13
2016,3,3,11,0,194.0,322.0,0.5,15.0,452.0,463.74,358.11
2016,3,3,11,15,224.5,327.0,0.7,15.0,481.5,499.03,385.53
2016,3,3,11,30,255.0,332.0,0.9,15.0,511.0,540.7,417.42
2016,3,3,11,45,259.5,333.5,1.15,15.0,517.5,553.88,428.46
2016,3,3,12,0,264.0,335.0,1.4,15.0,524.0,566.27,439.07
2016,3,3,12,15,249.5,341.0,1.6,15.0,520.0,559.97,435.25
2016,3,3,12,30,235.0,347.0,1.8,15.0,516.0,558.94,435.19
2016,3,3,12,45,156.5,338.0,2.0,15.0,450.0,486.84,380.74
2016,3,3,13,0,78.0,329.0,2.2,15.0,384.0,405.06,317.9
2016,3,3,13,15,78.5,321.5,1.95,15.0,376.5,398.79,313.32
2016,3,3,13,30,79.0,314.0,1.7,15.0,369.0,392.2,308.11
2016,3,3,13,45,73.5,302.0,1.45,15.0,351.5,375.36,294.92
2016,3,3,14,0,68.0,290.0,1.2,15.0,334.0,358.31,281.61
2016,3,3,14,15,34.0,205.0,1.1,15.0,227.0,237.91,188.04
