Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,30,0.0,120.0,1.0,15.0,120.0,116.99,90.98
2016,3,3,14,45,12.0,162.0,0.95,15.0,168.5,169.31,134.3
2016,3,3,15,0,24.0,204.0,0.9,15.0,217.0,222.96,177.56
2016,3,3,15,15,33.0,195.5,0.8,15.0,212.0,228.37,182.14
2016,3,3,15,30,42.0,187.0,0.7,15.0,207.0,225.69,180.52
2016,3,3,15,45,39.5,168.5,0.6,15.0,185.5,203.49,163.01
2016,3,3,16,0,37.0,150.0,0.5,15.0,164.0,181.36,145.45
2016,3,3,16,15,31.0,130.5,0.5,14.5,141.0,156.17,125.43
2016,3,3,16,30,25.0,111.0,0.5,14.0,118.0,131.38,105.3
2016,3,3,16,45,16.5,91.0,0.55,14.0,95.0,100.88,79.79
2016,3,3,17,0,8.0,71.0,0.6,14.0,72.0,76.08,58.66
2016,3,3,17,15,4.0,50.5,0.65,13.5,51.0,52.94,38.73
2016,3,3,17,30,0.0,30.0,0.7,13.0,30.0,29.7,18.42
2016,3,3,17,45,0.0,15.0,0.75,13.0,15.0,14.48,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,19.0,12.5,0.95,11.5,14.0,12.29,0.0
2016,3,4,7,0,38.0,25.0,1.0,12.0,28.0,22.27,11.04
2016,3,4,7,15,75.0,45.0,1.1,12.0,56.0,38.77,28.22
2016,3,4,7,30,112.0,65.0,1.2,12.0,84.0,62.63,44.3
2016,3,4,7,45,128.5,86.0,1.3,12.5,115.0,91.04,66.46
2016,3,4,8,0,145.0,107.0,1.4,13.0,146.0,121.61,91.48
2016,3,4,8,15,159.0,127.5,1.5,13.5,178.0,153.2,117.91
2016,3,4,8,30,173.0,148.0,1.6,14.0,210.0,186.39,145.7
2016,3,4,8,45,106.0,162.0,1.75,14.5,202.0,188.55,149.65
2016,3,4,9,0,39.0,176.0,1.9,15.0,194.0,183.2,146.24
2016,3,4,9,15,57.0,200.0,2.05,15.0,228.5,216.84,173.35
2016,3,4,9,30,75.0,224.0,2.2,15.0,263.0,252.43,201.78
2016,3,4,9,45,46.0,217.5,2.35,15.5,242.0,235.6,187.63
2016,3,4,10,0,17.0,211.0,2.5,16.0,221.0,214.18,169.69
2016,3,4,10,15,27.0,236.0,2.6,16.0,253.0,245.83,194.82
2016,3,4,10,30,37.0,261.0,2.7,16.0,285.0,281.31,222.66
2016,3,4,10,45,18.5,205.5,2.85,16.0,217.5,212.79,167.95
2016,3,4,11,0,0.0,150.0,3.0,16.0,150.0,145.74,113.76
2016,3,4,11,15,3.0,175.0,2.9,16.0,177.5,172.69,135.48
2016,3,4,11,30,6.0,200.0,2.8,16.0,205.0,200.0,157.16
2016,3,4,11,45,3.0,152.0,2.7,16.0,154.5,150.36,117.26
2016,3,4,12,0,0.0,104.0,2.6,16.0,104.0,100.82,77.18
2016,3,4,12,15,0.0,98.0,2.6,16.0,98.0,94.95,72.45
2016,3,4,12,30,0.0,92.0,2.6,16.0,92.0,89.09,67.69
2016,3,4,12,45,0.0,113.0,2.6,16.0,113.0,109.7,84.48
2016,3,4,13,0,0.0,134.0,2.6,16.0,134.0,130.51,101.33
2016,3,4,13,15,0.0,131.0,2.7,15.5,131.0,127.58,99.21
2016,3,4,13,30,0.0,128.0,2.8,15.0,128.0,124.65,97.13
2016,3,4,13,45,0.0,105.0,2.9,15.0,105.0,101.86,78.67
2016,3,4,14,0,0.0,82.0,3.0,15.0,82.0,79.36,60.32
2016,3,4,14,15,0.0,93.5,2.95,14.5,93.5,90.5,69.77
2016,3,4,14,30,0.0,105.0,2.9,14.0,105.0,101.95,79.51
2016,3,4,14,45,9.5,152.5,2.9,14.0,157.5,157.56,125.76
2016,3,4,15,0,19.0,200.0,2.9,14.0,210.0,214.89,172.87
2016,3,4,15,15,9.5,173.5,2.55,14.0,178.5,180.35,144.67
2016,3,4,15,30,0.0,147.0,2.2,14.0,147.0,146.37,116.9
2016,3,4,15,45,0.0,95.5,1.85,14.0,95.5,93.2,73.13
2016,3,4,16,0,0.0,44.0,1.5,14.0,44.0,42.5,30.63
2016,3,4,16,15,0.0,38.0,1.35,13.5,38.0,36.69,25.86
2016,3,4,16,30,0.0,32.0,1.2,13.0,32.0,30.89,20.98
2016,3,4,16,45,0.0,25.5,1.05,13.0,25.5,24.6,15.56
2016,3,4,17,0,0.0,19.0,0.9,13.0,19.0,18.32,10.07
2016,3,4,17,15,0.0,13.5,1.0,13.0,13.5,13.01,5.37
2016,3,4,17,30,0.0,8.0,1.1,13.0,8.0,7.71,0.64
2016,3,4,17,45,0.0,4.0,1.2,13.0,4.0,3.85,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,2.9,12.5,2.0,1.97,0.0
2016,3,5,7,0,0.0,4.0,3.2,13.0,4.0,3.85,0.0
2016,3,5,7,15,0.0,8.0,3.3,13.0,8.0,7.71,1.08
2016,3,5,7,30,0.0,12.0,3.4,13.0,12.0,11.57,4.2
2016,3,5,7,45,0.0,16.5,3.55,13.5,16.5,15.91,7.99
2016,3,5,8,0,0.0,21.0,3.7,14.0,21.0,20.26,11.74
2016,3,5,8,15,0.0,25.5,3.85,14.0,25.5,24.61,15.46
2016,3,5,8,30,0.0,30.0,4.0,14.0,30.0,28.96,19.14
2016,3,5,8,45,0.0,84.0,4.2,14.0,84.0,81.13,63.29
2016,3,5,9,0,0.0,138.0,4.4,14.0,138.0,132.68,106.16
2016,3,5,9,15,0.0,117.0,4.5,14.0,117.0,112.95,89.41
2016,3,5,9,30,0.0,96.0,4.6,14.0,96.0,92.85,72.45
2016,3,5,9,45,0.0,86.5,4.7,14.5,86.5,83.69,64.52
2016,3,5,10,0,0.0,77.0,4.8,15.0,77.0,74.49,56.62
2016,3,5,10,15,0.0,93.5,4.9,15.0,93.5,90.49,69.74
2016,3,5,10,30,0.0,110.0,5.0,15.0,110.0,106.55,82.81
2016,3,5,10,45,11.5,184.5,5.15,15.5,192.5,187.37,148.59
2016,3,5,11,0,23.0,259.0,5.3,16.0,275.0,269.92,214.32
2016,3,5,11,15,17.5,246.0,5.4,16.5,258.5,253.93,200.8
2016,3,5,11,30,12.0,233.0,5.5,17.0,242.0,237.48,187.13
2016,3,5,11,45,9.0,213.5,5.6,17.5,220.0,216.17,169.73
2016,3,5,12,0,6.0,194.0,5.7,18.0,198.0,194.65,152.2
2016,3,5,12,15,4.5,183.0,5.6,17.5,186.5,182.69,142.87
2016,3,5,12,30,3.0,172.0,5.5,17.0,175.0,170.65,133.44
2016,3,5,12,45,1.5,141.0,5.4,17.0,142.5,138.66,107.68
2016,3,5,13,0,0.0,110.0,5.3,17.0,110.0,106.76,81.87
2016,3,5,13,15,0.0,108.0,5.2,16.5,108.0,104.8,80.52
2016,3,5,13,30,0.0,106.0,5.1,16.0,106.0,102.84,79.15
2016,3,5,13,45,63.5,208.5,5.05,16.0,250.0,265.88,213.33
2016,3,5,14,0,127.0,311.0,5.0,16.0,394.0,439.28,350.99
2016,3,5,14,15,63.5,177.5,5.4,15.5,219.0,232.44,187.17
2016,3,5,14,30,0.0,44.0,5.8,15.0,44.0,42.53,29.92
2016,3,5,14,45,0.0,43.5,6.2,15.0,43.5,42.04,29.63
2016,3,5,15,0,0.0,43.0,6.6,15.0,43.0,41.55,29.3
2016,3,5,15,15,0.0,30.5,6.95,14.5,30.5,29.46,19.26
2016,3,5,15,30,0.0,18.0,7.3,14.0,18.0,17.38,9.11
2016,3,5,15,45,0.0,13.0,7.65,14.0,13.0,12.54,5.04
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,7.72,0.94
2016,3,5,16,15,0.0,7.0,8.05,13.5,7.0,6.75,0.13
2016,3,5,16,30,0.0,6.0,8.1,13.0,6.0,5.78,0.0
2016,3,5,16,45,0.0,5.0,8.15,13.0,5.0,4.82,0.0
2016,3,5,17,0,0.0,4.0,8.2,13.0,4.0,3.85,0.0
2016,3,5,17,15,0.0,2.5,8.15,13.0,2.5,2.41,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,79.5,17.5,1.65,9.5,24.0,17.2,0.0
2016,3,6,7,0,159.0,35.0,1.7,10.0,48.0,27.41,16.6
2016,3,6,7,15,275.0,49.5,1.95,10.0,92.0,37.82,27.82
2016,3,6,7,30,391.0,64.0,2.2,10.0,136.0,74.57,45.57
2016,3,6,7,45,471.5,73.0,2.5,10.5,186.0,117.46,74.46
2016,3,6,8,0,552.0,82.0,2.8,11.0,236.0,168.15,114.22
2016,3,6,8,15,378.0,116.5,2.9,11.0,231.0,192.67,144.52
2016,3,6,8,30,204.0,151.0,3.0,11.0,226.0,199.38,157.86
2016,3,6,8,45,206.5,172.5,3.2,11.5,257.0,232.9,186.67
2016,3,6,9,0,209.0,194.0,3.4,12.0,288.0,266.58,215.02
2016,3,6,9,15,104.5,161.0,3.5,12.0,208.0,201.77,163.35
2016,3,6,9,30,0.0,128.0,3.6,12.0,128.0,123.68,98.6
2016,3,6,9,45,38.0,196.0,3.7,12.5,218.5,210.8,170.36
2016,3,6,10,0,76.0,264.0,3.8,13.0,309.0,301.67,243.29
2016,3,6,10,15,458.5,194.0,3.85,13.0,487.0,481.47,391.68
2016,3,6,10,30,841.0,124.0,3.9,13.0,665.0,683.32,552.08
2016,3,6,10,45,486.5,227.0,4.0,13.0,543.0,572.06,460.97
2016,3,6,11,0,132.0,330.0,4.1,13.0,421.0,428.88,342.68
2016,3,6,11,15,276.0,315.0,4.1,13.0,510.0,532.68,427.02
2016,3,6,11,30,420.0,300.0,4.1,13.0,599.0,638.71,510.5
2016,3,6,11,45,225.5,298.0,4.15,13.0,459.0,492.29,394.37
2016,3,6,12,0,31.0,296.0,4.2,13.0,319.0,324.19,258.0
2016,3,6,12,15,240.0,295.5,4.3,13.0,471.0,513.31,412.87
2016,3,6,12,30,449.0,295.0,4.4,13.0,623.0,700.95,559.71
2016,3,6,12,45,274.0,320.0,4.5,13.0,520.0,576.71,461.05
2016,3,6,13,0,99.0,345.0,4.6,13.0,417.0,440.55,351.67
2016,3,6,13,15,98.0,338.5,4.6,13.0,408.0,434.15,347.43
2016,3,6,13,30,97.0,332.0,4.6,13.0,399.0,427.4,342.51
2016,3,6,13,45,167.0,320.5,4.7,13.0,432.0,483.4,389.09
2016,3,6,14,0,237.0,309.0,4.8,13.0,465.0,528.72,426.96
2016,3,6,14,15,234.5,294.5,4.8,12.5,443.0,508.66,412.66
2016,3,6,14,30,232.0,280.0,4.8,12.0,421.0,487.74,397.81
2016,3,6,14,45,178.5,264.0,4.8,12.0,369.0,424.84,347.47
2016,3,6,15,0,125.0,248.0,4.8,12.0,317.0,363.89,298.12
2016,3,6,15,15,62.5,178.5,4.7,11.5,213.0,230.18,189.12
2016,3,6,15,30,0.0,109.0,4.6,11.0,109.0,106.61,85.11
2016,3,6,15,45,0.0,107.0,4.5,11.0,107.0,104.97,84.08
2016,3,6,16,0,0.0,105.0,4.4,11.0,105.0,103.49,83.06
2016,3,6,16,15,0.0,90.5,4.2,10.5,90.5,88.99,71.04
2016,3,6,16,30,0.0,76.0,4.0,10.0,76.0,74.47,58.83
2016,3,6,16,45,0.0,61.0,3.85,10.0,61.0,59.41,45.83
2016,3,6,17,0,0.0,46.0,3.7,10.0,46.0,44.44,32.73
2016,3,6,17,15,0.0,33.0,3.7,10.0,33.0,31.86,21.58
2016,3,6,17,30,0.0,20.0,3.7,10.0,20.0,19.3,10.37
2016,3,6,17,45,0.0,10.0,3.75,10.0,10.0,9.64,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,20.0,15.0,2.2,6.5,17.0,13.61,0.0
2016,3,7,7,0,40.0,30.0,2.3,7.0,34.0,26.5,16.57
2016,3,7,7,15,64.5,50.5,2.4,7.0,61.0,43.41,33.26
2016,3,7,7,30,89.0,71.0,2.5,7.0,88.0,68.07,50.35
2016,3,7,7,45,103.0,93.0,2.7,7.5,118.0,95.97,73.18
2016,3,7,8,0,117.0,115.0,2.9,8.0,148.0,125.77,98.3
2016,3,7,8,15,127.0,136.0,3.05,8.0,178.0,155.54,124.04
2016,3,7,8,30,137.0,157.0,3.2,8.0,208.0,186.5,150.8
2016,3,7,8,45,148.5,178.5,3.35,8.0,240.5,219.55,179.11
2016,3,7,9,0,160.0,200.0,3.5,8.0,273.0,253.8,208.18
2016,3,7,9,15,134.0,219.5,3.55,8.0,285.0,270.67,222.65
2016,3,7,9,30,108.0,239.0,3.6,8.0,297.0,283.84,233.51
2016,3,7,9,45,98.0,255.0,3.65,8.5,310.5,300.3,246.35
2016,3,7,10,0,88.0,271.0,3.7,9.0,324.0,315.73,258.05
2016,3,7,10,15,46.5,230.5,3.75,9.0,259.0,254.86,207.88
2016,3,7,10,30,5.0,190.0,3.8,9.0,194.0,187.9,152.03
2016,3,7,10,45,54.5,259.5,3.85,9.5,297.5,294.5,239.67
2016,3,7,11,0,104.0,329.0,3.9,10.0,401.0,403.61,326.59
2016,3,7,11,15,74.5,320.0,3.95,10.0,372.0,376.43,303.84
2016,3,7,11,30,45.0,311.0,4.0,10.0,343.0,347.22,279.81
2016,3,7,11,45,64.5,329.5,4.05,10.0,376.5,384.25,309.72
2016,3,7,12,0,84.0,348.0,4.1,10.0,410.0,422.16,339.95
2016,3,7,12,15,71.0,340.5,4.1,10.0,393.0,405.98,326.74
2016,3,7,12,30,58.0,333.0,4.1,10.0,376.0,389.12,313.16
2016,3,7,12,45,49.0,320.0,4.2,10.0,356.5,369.28,297.56
2016,3,7,13,0,40.0,307.0,4.3,10.0,337.0,349.04,281.58
2016,3,7,13,15,25.0,264.5,4.3,10.0,283.5,284.18,229.6
2016,3,7,13,30,10.0,222.0,4.3,10.0,230.0,228.04,184.03
2016,3,7,13,45,135.5,265.0,4.3,10.0,355.5,396.14,324.2
2016,3,7,14,0,261.0,308.0,4.3,10.0,481.0,557.1,453.4
2016,3,7,14,15,132.0,244.0,4.2,10.0,331.5,369.06,302.24
2016,3,7,14,30,3.0,180.0,4.1,10.0,182.0,180.4,145.6
2016,3,7,14,45,48.5,213.5,4.0,10.5,240.0,258.97,211.97
2016,3,7,15,0,94.0,247.0,3.9,11.0,298.0,331.16,271.46
2016,3,7,15,15,398.0,183.0,3.65,10.5,376.5,502.55,416.94
2016,3,7,15,30,702.0,119.0,3.4,10.0,455.0,631.93,523.74
2016,3,7,15,45,683.0,110.0,3.15,10.0,410.0,584.46,485.04
2016,3,7,16,0,664.0,101.0,2.9,10.0,365.0,536.3,446.15
2016,3,7,16,15,620.0,94.0,2.4,9.5,315.0,475.62,396.2
2016,3,7,16,30,576.0,87.0,1.9,9.0,265.0,416.95,346.69
2016,3,7,16,45,525.5,76.0,1.45,9.0,216.0,353.32,291.5
2016,3,7,17,0,475.0,65.0,1.0,9.0,167.0,293.26,238.02
2016,3,7,17,15,377.0,53.5,1.0,8.5,120.5,218.53,173.31
2016,3,7,17,30,279.0,42.0,1.0,8.0,74.0,153.59,115.75
2016,3,7,17,45,139.5,21.0,1.05,8.0,37.0,72.13,36.98
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,169.5,15.5,1.2,5.0,31.0,11.84,0.0
2016,3,8,7,0,339.0,31.0,1.3,6.0,62.0,24.08,14.97
2016,3,8,7,15,445.5,41.0,1.2,6.5,109.5,33.28,24.37
2016,3,8,7,30,552.0,51.0,1.1,7.0,157.0,76.84,41.46
2016,3,8,7,45,606.5,59.0,1.05,7.5,207.5,124.42,74.99
2016,3,8,8,0,661.0,67.0,1.0,8.0,258.0,177.94,119.04
2016,3,8,8,15,702.5,72.5,0.95,8.5,309.0,231.72,166.39
2016,3,8,8,30,744.0,78.0,0.9,9.0,360.0,290.91,218.7
2016,3,8,8,45,756.5,87.0,0.9,9.5,405.5,343.92,266.02
2016,3,8,9,0,769.0,96.0,0.9,10.0,451.0,398.7,313.29
2016,3,8,9,15,790.0,99.5,1.05,10.0,494.5,452.88,359.84
2016,3,8,9,30,811.0,103.0,1.2,10.0,538.0,506.31,404.72
2016,3,8,9,45,671.5,151.0,1.35,10.5,528.0,516.54,413.74
2016,3,8,10,0,532.0,199.0,1.5,11.0,518.0,511.96,410.13
2016,3,8,10,15,579.5,194.5,1.65,11.0,559.0,561.34,449.79
2016,3,8,10,30,627.0,190.0,1.8,11.0,600.0,614.46,491.32
2016,3,8,10,45,611.0,205.5,1.95,11.0,617.0,643.04,512.98
2016,3,8,11,0,595.0,221.0,2.1,11.0,634.0,667.09,531.22
2016,3,8,11,15,528.0,253.0,2.1,11.0,626.0,668.07,530.16
2016,3,8,11,30,461.0,285.0,2.1,11.0,618.0,663.79,525.19
2016,3,8,11,45,255.0,305.0,2.15,11.5,490.0,524.88,416.71
2016,3,8,12,0,49.0,325.0,2.2,12.0,362.0,369.27,292.0
2016,3,8,12,15,80.0,342.5,2.15,11.5,402.0,415.75,330.0
2016,3,8,12,30,111.0,360.0,2.1,11.0,442.0,463.08,367.35
2016,3,8,12,45,97.0,351.5,2.05,11.0,422.5,444.24,352.32
2016,3,8,13,0,83.0,343.0,2.0,11.0,403.0,424.83,337.23
2016,3,8,13,15,42.0,254.0,2.1,11.0,284.5,295.26,236.21
2016,3,8,13,30,1.0,165.0,2.2,11.0,166.0,162.46,129.05
2016,3,8,13,45,211.0,218.0,2.35,11.0,358.5,417.92,340.96
2016,3,8,14,0,421.0,271.0,2.5,11.0,551.0,659.3,528.26
2016,3,8,14,15,253.0,275.5,2.5,10.5,442.0,512.74,413.27
2016,3,8,14,30,85.0,280.0,2.5,10.0,333.0,361.82,292.86
2016,3,8,14,45,42.5,174.5,2.5,10.0,201.0,211.8,172.63
2016,3,8,15,0,0.0,69.0,2.5,10.0,69.0,66.73,51.19
2016,3,8,15,15,17.5,130.0,2.2,9.5,138.5,140.39,114.32
2016,3,8,15,30,35.0,191.0,1.9,9.0,208.0,224.8,185.06
2016,3,8,15,45,17.5,149.0,1.65,9.0,157.5,160.59,131.46
2016,3,8,16,0,0.0,107.0,1.4,9.0,107.0,105.45,85.03
2016,3,8,16,15,0.0,92.5,1.25,9.0,92.5,90.96,72.99
2016,3,8,16,30,0.0,78.0,1.1,9.0,78.0,76.45,60.7
2016,3,8,16,45,0.0,64.0,0.95,9.0,64.0,62.46,48.66
2016,3,8,17,0,0.0,50.0,0.8,9.0,50.0,48.44,36.41
2016,3,8,17,15,0.0,36.5,0.8,8.5,36.5,35.25,24.76
2016,3,8,17,30,0.0,23.0,0.8,8.0,23.0,22.2,13.09
2016,3,8,17,45,0.0,11.5,0.85,7.5,11.5,11.09,1.88
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,8.5,6.0,5.78,0.0
2016,3,9,7,0,0.0,12.0,1.9,9.0,12.0,11.57,4.27
2016,3,9,7,15,0.0,21.5,1.95,9.0,21.5,20.74,12.1
2016,3,9,7,30,0.0,31.0,2.0,9.0,31.0,29.92,20.3
2016,3,9,7,45,0.0,41.5,2.15,9.5,41.5,40.07,29.22
2016,3,9,8,0,0.0,52.0,2.3,10.0,52.0,50.24,37.99
2016,3,9,8,15,0.0,62.5,2.35,10.0,62.5,60.4,46.71
2016,3,9,8,30,0.0,73.0,2.4,10.0,73.0,70.58,55.31
2016,3,9,8,45,0.0,103.0,2.45,10.5,103.0,99.24,79.38
2016,3,9,9,0,0.0,133.0,2.5,11.0,133.0,128.0,103.1
2016,3,9,9,15,26.0,180.5,2.5,11.5,194.5,185.53,150.17
2016,3,9,9,30,52.0,228.0,2.5,12.0,256.0,246.18,198.93
2016,3,9,9,45,82.5,254.0,2.5,12.5,302.5,291.58,234.82
2016,3,9,10,0,113.0,280.0,2.5,13.0,349.0,339.85,272.57
2016,3,9,10,15,104.0,293.5,2.55,13.0,359.5,353.5,282.76
2016,3,9,10,30,95.0,307.0,2.6,13.0,370.0,366.24,292.26
2016,3,9,10,45,107.0,322.0,2.65,13.5,395.0,394.46,313.61
2016,3,9,11,0,119.0,337.0,2.7,14.0,420.0,427.56,338.4
2016,3,9,11,15,173.5,345.0,2.7,14.0,470.0,482.87,381.62
2016,3,9,11,30,228.0,353.0,2.7,14.0,520.0,540.61,426.06
2016,3,9,11,45,189.0,360.0,2.75,14.5,499.5,523.23,410.9
2016,3,9,12,0,150.0,367.0,2.8,15.0,479.0,503.66,394.47
2016,3,9,12,15,107.5,354.5,2.8,15.0,435.0,451.79,354.43
2016,3,9,12,30,65.0,342.0,2.8,15.0,391.0,404.73,317.62
2016,3,9,12,45,40.5,299.0,2.8,15.5,329.0,339.66,266.84
2016,3,9,13,0,16.0,256.0,2.8,16.0,267.0,267.16,209.67
2016,3,9,13,15,12.0,235.5,2.8,16.0,244.0,243.16,191.09
2016,3,9,13,30,8.0,215.0,2.8,16.0,221.0,219.1,172.21
2016,3,9,13,45,46.0,262.5,2.8,16.0,293.5,309.12,244.62
2016,3,9,14,0,84.0,310.0,2.8,16.0,366.0,393.83,311.18
2016,3,9,14,15,78.0,293.5,2.75,16.0,344.0,370.96,293.5
2016,3,9,14,30,72.0,277.0,2.7,16.0,322.0,347.97,276.12
2016,3,9,14,45,55.0,252.0,2.65,16.0,285.0,306.78,244.07
2016,3,9,15,0,38.0,227.0,2.6,16.0,248.0,266.14,212.17
2016,3,9,15,15,19.5,191.5,2.4,15.5,202.5,206.33,164.74
2016,3,9,15,30,1.0,156.0,2.2,15.0,157.0,156.09,124.2
2016,3,9,15,45,0.5,119.5,2.0,15.0,120.0,118.12,93.4
2016,3,9,16,0,0.0,83.0,1.8,15.0,83.0,80.58,62.46
2016,3,9,16,15,0.0,71.5,1.6,14.5,71.5,69.16,53.19
2016,3,9,16,30,0.0,60.0,1.4,14.0,60.0,57.98,43.93
2016,3,9,16,45,0.0,49.5,1.25,14.0,49.5,47.82,35.29
2016,3,9,17,0,0.0,39.0,1.1,14.0,39.0,37.66,26.53
2016,3,9,17,15,0.0,28.5,1.1,13.5,28.5,27.51,17.7
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,17.36,8.79
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,9.64,1.08
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.0,2.2,10.5,6.0,5.78,0.0
2016,3,10,7,0,0.0,12.0,2.4,11.0,12.0,11.57,4.28
2016,3,10,7,15,0.0,21.0,2.55,11.5,21.0,20.26,11.56
2016,3,10,7,30,0.0,30.0,2.7,12.0,30.0,28.95,19.21
2016,3,10,7,45,0.0,39.5,2.85,12.5,39.5,38.14,27.19
2016,3,10,8,0,0.0,49.0,3.0,13.0,49.0,47.33,35.03
2016,3,10,8,15,0.0,58.5,3.25,13.5,58.5,56.53,42.74
2016,3,10,8,30,0.0,68.0,3.5,14.0,68.0,65.73,50.33
2016,3,10,8,45,10.5,122.5,3.8,14.5,127.5,121.4,96.52
2016,3,10,9,0,21.0,177.0,4.1,15.0,187.0,178.12,142.71
2016,3,10,9,15,39.0,205.0,4.25,15.0,225.5,214.76,172.23
2016,3,10,9,30,57.0,233.0,4.4,15.0,264.0,253.67,203.5
2016,3,10,9,45,264.5,229.0,4.55,15.5,389.0,370.82,298.65
2016,3,10,10,0,472.0,225.0,4.7,16.0,514.0,505.95,406.33
2016,3,10,10,15,318.0,271.5,4.75,16.0,470.5,473.12,378.55
2016,3,10,10,30,164.0,318.0,4.8,16.0,427.0,426.98,339.74
2016,3,10,10,45,280.5,309.0,4.85,16.0,503.5,511.97,408.09
2016,3,10,11,0,397.0,300.0,4.9,16.0,580.0,600.46,477.88
2016,3,10,11,15,216.0,301.5,4.8,16.0,454.5,471.68,375.25
2016,3,10,11,30,35.0,303.0,4.7,16.0,329.0,331.21,261.13
2016,3,10,11,45,35.0,306.0,4.65,16.5,332.5,336.16,264.68
2016,3,10,12,0,35.0,309.0,4.6,17.0,336.0,341.01,267.8
2016,3,10,12,15,163.0,332.0,4.5,16.5,454.5,482.38,381.2
2016,3,10,12,30,291.0,355.0,4.4,16.0,573.0,627.78,493.95
2016,3,10,12,45,149.0,279.5,4.35,16.0,391.5,420.68,333.86
2016,3,10,13,0,7.0,204.0,4.3,16.0,210.0,206.53,162.07
2016,3,10,13,15,14.5,236.5,4.1,16.0,247.5,246.33,194.34
2016,3,10,13,30,22.0,269.0,3.9,16.0,285.0,286.68,226.36
2016,3,10,13,45,11.0,184.5,3.7,16.0,192.5,190.86,150.28
2016,3,10,14,0,0.0,100.0,3.5,16.0,100.0,96.92,74.26
2016,3,10,14,15,0.0,81.0,3.25,16.0,81.0,78.39,59.29
2016,3,10,14,30,0.0,62.0,3.0,16.0,62.0,59.97,44.23
2016,3,10,14,45,0.0,41.0,2.75,16.0,41.0,39.63,27.47
2016,3,10,15,0,0.0,20.0,2.5,16.0,20.0,19.32,10.57
2016,3,10,15,15,0.0,49.5,2.25,15.5,49.5,47.84,34.59
2016,3,10,15,30,0.0,79.0,2.0,15.0,79.0,76.4,58.67
2016,3,10,15,45,0.0,64.5,1.75,15.0,64.5,62.35,47.05
2016,3,10,16,0,0.0,50.0,1.5,15.0,50.0,48.3,35.38
2016,3,10,16,15,0.0,43.5,1.3,14.5,43.5,42.01,30.24
2016,3,10,16,30,0.0,37.0,1.1,14.0,37.0,35.72,25.01
2016,3,10,16,45,0.0,30.0,0.95,14.0,30.0,28.95,19.23
2016,3,10,17,0,0.0,23.0,0.8,14.0,23.0,22.19,13.37
2016,3,10,17,15,0.0,17.0,0.9,13.5,17.0,16.39,8.3
2016,3,10,17,30,0.0,11.0,1.0,13.0,11.0,10.6,3.19
2016,3,10,17,45,0.0,6.0,1.1,12.5,6.0,5.78,0.0
2016,3,10,18,0,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,11.0,4.5,4.33,0.0
2016,3,11,7,0,0.0,9.0,4.1,11.0,9.0,8.67,1.84
2016,3,11,7,15,0.0,15.0,4.25,11.0,15.0,14.46,6.67
2016,3,11,7,30,0.0,21.0,4.4,11.0,21.0,20.26,11.82
2016,3,11,7,45,0.0,28.0,4.6,11.0,28.0,27.02,17.75
2016,3,11,8,0,0.0,35.0,4.8,11.0,35.0,33.79,23.62
2016,3,11,8,15,0.0,41.5,4.7,10.5,41.5,40.07,29.07
2016,3,11,8,30,0.0,48.0,4.6,10.0,48.0,46.37,34.47
2016,3,11,8,45,0.0,40.5,4.55,10.0,40.5,39.12,28.13
2016,3,11,9,0,0.0,33.0,4.5,10.0,33.0,31.87,21.81
2016,3,11,9,15,0.0,44.0,4.6,10.0,44.0,42.52,30.84
2016,3,11,9,30,0.0,55.0,4.7,10.0,55.0,53.17,39.82
2016,3,11,9,45,0.0,83.5,4.8,10.5,83.5,80.79,62.96
2016,3,11,10,0,0.0,112.0,4.9,11.0,112.0,108.41,85.8
2016,3,11,10,15,2.0,146.5,5.0,11.0,148.0,143.24,114.59
2016,3,11,10,30,4.0,181.0,5.1,11.0,184.0,178.45,143.42
2016,3,11,10,45,65.5,263.0,5.25,11.5,309.5,306.4,248.48
2016,3,11,11,0,127.0,345.0,5.4,12.0,435.0,442.28,356.74
2016,3,11,11,15,69.5,290.0,5.5,12.0,339.5,342.67,276.32
2016,3,11,11,30,12.0,235.0,5.6,12.0,244.0,239.51,191.88
2016,3,11,11,45,6.0,181.0,5.75,12.0,185.5,181.47,144.74
2016,3,11,12,0,0.0,127.0,5.9,12.0,127.0,123.39,96.96
2016,3,11,12,15,146.5,243.0,5.85,12.0,353.0,375.53,306.58
2016,3,11,12,30,293.0,359.0,5.8,12.0,579.0,634.61,511.17
2016,3,11,12,45,192.5,357.0,5.75,12.0,501.5,541.5,435.72
2016,3,11,13,0,92.0,355.0,5.7,12.0,424.0,445.86,358.19
2016,3,11,13,15,143.0,352.5,5.7,12.0,457.0,497.64,401.0
2016,3,11,13,30,194.0,350.0,5.7,12.0,490.0,540.42,436.22
2016,3,11,13,45,97.0,225.0,5.7,12.0,295.0,320.88,261.27
2016,3,11,14,0,0.0,100.0,5.7,12.0,100.0,96.92,75.44
2016,3,11,14,15,16.5,176.5,5.8,11.5,186.5,187.53,151.55
2016,3,11,14,30,33.0,253.0,5.9,11.0,273.0,289.58,235.99
2016,3,11,14,45,120.5,255.5,6.0,11.0,324.5,370.9,305.33
2016,3,11,15,0,208.0,258.0,6.1,11.0,376.0,439.11,363.33
2016,3,11,15,15,104.0,186.5,5.95,10.5,245.5,277.42,230.26
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,112.57,90.38
2016,3,11,15,45,0.0,107.0,5.65,10.0,107.0,104.74,84.12
2016,3,11,16,0,0.0,99.0,5.5,10.0,99.0,96.95,77.74
2016,3,11,16,15,0.0,86.0,5.2,9.5,86.0,84.0,67.0
2016,3,11,16,30,0.0,73.0,4.9,9.0,73.0,71.05,56.1
2016,3,11,16,45,0.0,59.5,4.6,9.0,59.5,57.58,44.46
2016,3,11,17,0,0.0,46.0,4.3,9.0,46.0,44.44,32.95
2016,3,11,17,15,0.0,34.0,4.1,8.5,34.0,32.83,22.7
2016,3,11,17,30,0.0,22.0,3.9,8.0,22.0,21.23,12.35
2016,3,11,17,45,0.0,12.5,3.75,8.0,12.5,12.05,3.44
2016,3,11,18,0,0.0,3.0,3.6,8.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,2.6,7.5,14.0,13.51,3.03
2016,3,12,7,0,0.0,28.0,2.9,8.0,28.0,27.04,18.1
2016,3,12,7,15,0.0,46.5,3.05,8.0,46.5,44.21,32.41
2016,3,12,7,30,0.0,65.0,3.2,8.0,65.0,61.55,47.84
2016,3,12,7,45,0.0,85.5,3.4,8.5,85.5,80.88,64.67
2016,3,12,8,0,0.0,106.0,3.6,9.0,106.0,100.42,81.36
2016,3,12,8,15,5.5,124.5,3.7,9.0,126.5,119.69,97.49
2016,3,12,8,30,11.0,143.0,3.8,9.0,147.0,139.65,114.09
2016,3,12,8,45,164.0,169.0,3.95,9.5,247.5,219.66,178.54
2016,3,12,9,0,317.0,195.0,4.1,10.0,348.0,317.47,258.29
2016,3,12,9,15,168.0,200.5,4.2,10.0,282.5,271.21,221.84
2016,3,12,9,30,19.0,206.0,4.3,10.0,217.0,208.27,169.48
2016,3,12,9,45,15.0,208.0,4.4,10.5,217.5,209.38,169.84
2016,3,12,10,0,11.0,210.0,4.5,11.0,218.0,210.0,169.67
2016,3,12,10,15,5.5,147.5,4.45,11.0,151.5,146.47,117.13
2016,3,12,10,30,0.0,85.0,4.4,11.0,85.0,82.28,63.59
2016,3,12,10,45,0.0,117.5,4.35,11.0,117.5,113.88,89.82
2016,3,12,11,0,0.0,150.0,4.3,11.0,150.0,145.69,115.89
2016,3,12,11,15,0.0,139.5,4.35,11.0,139.5,135.48,107.35
2016,3,12,11,30,0.0,129.0,4.4,11.0,129.0,125.26,98.86
2016,3,12,11,45,0.0,115.5,4.5,11.0,115.5,112.07,87.95
2016,3,12,12,0,0.0,102.0,4.6,11.0,102.0,98.88,77.02
2016,3,12,12,15,0.0,122.0,4.7,11.0,122.0,118.51,93.25
2016,3,12,12,30,0.0,142.0,4.8,11.0,142.0,138.27,109.52
2016,3,12,12,45,10.5,210.0,4.9,11.5,218.0,215.35,172.63
2016,3,12,13,0,21.0,278.0,5.0,12.0,294.0,293.99,235.81
2016,3,12,13,15,10.5,216.5,4.95,12.0,224.5,222.46,178.03
2016,3,12,13,30,0.0,155.0,4.9,12.0,155.0,151.5,120.13
2016,3,12,13,45,0.0,151.0,4.85,12.0,151.0,147.61,117.15
2016,3,12,14,0,0.0,147.0,4.8,12.0,147.0,143.71,114.12
2016,3,12,14,15,2.0,166.0,4.65,12.0,167.5,164.75,131.67
2016,3,12,14,30,4.0,185.0,4.5,12.0,188.0,186.1,149.44
2016,3,12,14,45,2.0,147.0,4.4,12.0,148.5,145.86,116.56
2016,3,12,15,0,0.0,109.0,4.3,12.0,109.0,106.04,83.72
2016,3,12,15,15,0.0,92.5,4.2,12.0,92.5,89.61,70.22
2016,3,12,15,30,0.0,76.0,4.1,12.0,76.0,73.5,56.86
2016,3,12,15,45,0.0,90.0,4.0,12.0,90.0,87.37,68.79
2016,3,12,16,0,0.0,104.0,3.9,12.0,104.0,102.08,81.42
2016,3,12,16,15,0.0,90.5,3.8,11.5,90.5,88.63,70.37
2016,3,12,16,30,0.0,77.0,3.7,11.0,77.0,75.17,59.17
2016,3,12,16,45,0.0,63.0,3.65,11.0,63.0,61.19,47.21
2016,3,12,17,0,0.0,49.0,3.6,11.0,49.0,47.34,35.19
2016,3,12,17,15,0.0,36.0,3.6,10.5,36.0,34.76,24.18
2016,3,12,17,30,0.0,23.0,3.6,10.0,23.0,22.19,13.08
2016,3,12,17,45,0.0,13.0,3.6,10.0,13.0,12.54,3.94
2016,3,12,18,0,0.0,3.0,3.6,10.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,3.6,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.0,11.0,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,3.1,11.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.5,3.1,11.0,2.5,2.41,0.0
2016,3,13,7,30,0.0,4.0,3.1,11.0,4.0,3.85,0.0
2016,3,13,7,45,0.0,5.0,3.15,11.5,5.0,4.82,0.0
2016,3,13,8,0,0.0,6.0,3.2,12.0,6.0,5.78,0.0
2016,3,13,8,15,0.0,7.0,3.25,12.0,7.0,6.75,0.18
2016,3,13,8,30,0.0,8.0,3.3,12.0,8.0,7.72,1.0
2016,3,13,8,45,0.0,47.0,3.4,12.0,47.0,45.41,33.26
2016,3,13,9,0,0.0,86.0,3.5,12.0,86.0,83.18,65.1
2016,3,13,9,15,1.0,127.5,3.6,12.0,128.0,123.52,98.63
2016,3,13,9,30,2.0,169.0,3.7,12.0,170.0,164.12,131.89
2016,3,13,9,45,1.0,139.5,3.85,12.0,140.0,135.48,107.92
2016,3,13,10,0,0.0,110.0,4.0,12.0,110.0,106.48,83.71
2016,3,13,10,15,0.0,113.5,4.05,12.0,113.5,109.91,86.41
2016,3,13,10,30,0.0,117.0,4.1,12.0,117.0,113.36,89.1
2016,3,13,10,45,0.0,124.0,4.15,12.0,124.0,120.22,94.62
2016,3,13,11,0,0.0,131.0,4.2,12.0,131.0,127.1,100.16
2016,3,13,11,15,0.0,141.5,4.3,12.0,142.0,137.44,108.53
2016,3,13,11,30,0.0,152.0,4.4,12.0,153.0,147.82,116.94
2016,3,13,11,45,2.0,165.5,4.55,12.5,167.5,162.87,129.0
2016,3,13,12,0,4.0,179.0,4.7,13.0,182.0,178.07,141.12
2016,3,13,12,15,8.5,215.0,4.85,13.0,221.5,218.0,173.51
2016,3,13,12,30,13.0,251.0,5.0,13.0,261.0,258.48,206.1
2016,3,13,12,45,11.0,236.5,5.15,13.0,245.0,242.5,193.3
2016,3,13,13,0,9.0,222.0,5.3,13.0,229.0,226.41,180.49
2016,3,13,13,15,4.5,172.0,5.15,13.0,175.5,172.33,136.72
2016,3,13,13,30,0.0,122.0,5.0,13.0,122.0,118.65,92.83
2016,3,13,13,45,7.0,180.0,4.9,13.0,185.0,182.83,145.75
2016,3,13,14,0,14.0,238.0,4.8,13.0,248.0,248.43,199.1
2016,3,13,14,15,7.0,184.0,4.7,13.0,189.0,187.24,149.54
2016,3,13,14,30,0.0,130.0,4.6,13.0,130.0,126.87,100.16
2016,3,13,14,45,0.0,87.5,4.5,13.0,87.5,84.67,65.44
2016,3,13,15,0,0.0,45.0,4.4,13.0,45.0,43.5,31.11
2016,3,13,15,15,0.0,64.5,4.25,12.5,64.5,62.36,47.22
2016,3,13,15,30,0.0,84.0,4.1,12.0,84.0,81.25,63.41
2016,3,13,15,45,0.0,86.5,3.95,12.0,86.5,83.82,65.76
2016,3,13,16,0,0.0,89.0,3.8,12.0,89.0,86.59,68.32
2016,3,13,16,15,0.0,77.5,3.65,12.0,77.5,75.18,58.81
2016,3,13,16,30,0.0,66.0,3.5,12.0,66.0,63.8,49.23
2016,3,13,16,45,0.0,54.0,3.4,12.0,54.0,52.17,39.31
2016,3,13,17,0,0.0,42.0,3.3,12.0,42.0,40.56,29.26
2016,3,13,17,15,0.0,31.0,3.25,12.0,31.0,29.92,19.93
2016,3,13,17,30,0.0,20.0,3.2,12.0,20.0,19.29,10.56
2016,3,13,17,45,0.0,11.5,3.2,12.0,11.5,11.09,2.92
2016,3,13,18,0,0.0,3.0,3.2,12.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,3.05,11.5,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
