Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,9.83,0.0
2016,3,14,6,45,75.5,29.0,2.35,8.5,38.5,24.11,12.63
2016,3,14,7,0,151.0,48.0,2.5,9.0,67.0,39.02,28.78
2016,3,14,7,15,208.5,67.5,2.55,9.0,106.5,62.33,43.49
2016,3,14,7,30,266.0,87.0,2.6,9.0,146.0,98.82,68.73
2016,3,14,7,45,303.0,105.0,2.7,9.5,189.0,137.82,99.48
2016,3,14,8,0,340.0,123.0,2.8,10.0,232.0,181.01,135.63
2016,3,14,8,15,391.5,129.5,2.85,10.0,274.5,220.65,169.6
2016,3,14,8,30,443.0,136.0,2.9,10.0,317.0,266.74,209.62
2016,3,14,8,45,519.5,134.5,2.95,10.0,371.5,319.53,254.93
2016,3,14,9,0,596.0,133.0,3.0,10.0,426.0,380.32,306.72
2016,3,14,9,15,540.5,166.0,2.95,10.0,450.0,416.69,338.3
2016,3,14,9,30,485.0,199.0,2.9,10.0,474.0,447.78,364.18
2016,3,14,9,45,436.0,229.5,2.9,10.5,489.0,474.17,384.61
2016,3,14,10,0,387.0,260.0,2.9,11.0,504.0,493.38,398.55
2016,3,14,10,15,400.0,271.0,2.85,11.0,534.0,530.69,427.56
2016,3,14,10,30,413.0,282.0,2.8,11.0,564.0,568.0,456.0
2016,3,14,10,45,414.5,293.0,2.8,11.5,584.5,596.81,476.73
2016,3,14,11,0,416.0,304.0,2.8,12.0,605.0,624.53,496.34
2016,3,14,11,15,331.5,334.0,2.75,12.0,577.0,603.03,477.64
2016,3,14,11,30,247.0,364.0,2.7,12.0,549.0,570.84,451.07
2016,3,14,11,45,383.0,323.0,2.7,12.5,614.5,654.8,516.77
2016,3,14,12,0,519.0,282.0,2.7,13.0,680.0,743.2,583.41
2016,3,14,12,15,402.5,324.0,2.65,13.0,632.5,689.47,540.29
2016,3,14,12,30,286.0,366.0,2.6,13.0,585.0,638.46,499.53
2016,3,14,12,45,182.5,360.5,2.6,13.0,500.5,537.84,422.86
2016,3,14,13,0,79.0,355.0,2.6,13.0,416.0,434.66,342.4
2016,3,14,13,15,44.0,287.0,2.65,13.0,320.5,332.19,263.45
2016,3,14,13,30,9.0,219.0,2.7,13.0,225.0,223.92,177.54
2016,3,14,13,45,157.5,266.5,2.75,13.0,375.0,418.88,336.78
2016,3,14,14,0,306.0,314.0,2.8,13.0,525.0,606.58,482.27
2016,3,14,14,15,349.0,288.5,2.85,13.0,519.5,611.33,486.94
2016,3,14,14,30,392.0,263.0,2.9,13.0,514.0,612.98,490.49
2016,3,14,14,45,375.0,255.0,2.95,13.0,483.5,582.77,468.27
2016,3,14,15,0,358.0,247.0,3.0,13.0,453.0,552.08,445.64
2016,3,14,15,15,218.5,232.5,2.95,12.5,355.5,414.49,337.56
2016,3,14,15,30,79.0,218.0,2.9,12.0,258.0,285.87,233.15
2016,3,14,15,45,379.5,161.5,2.9,12.0,325.5,446.43,369.54
2016,3,14,16,0,680.0,105.0,2.9,12.0,393.0,562.23,464.24
2016,3,14,16,15,638.5,98.5,2.7,11.5,342.5,501.84,415.22
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,443.26,367.38
2016,3,14,16,45,536.0,83.5,2.35,10.5,240.5,375.0,310.36
2016,3,14,17,0,475.0,75.0,2.2,10.0,189.0,311.21,255.42
2016,3,14,17,15,385.5,63.0,2.25,9.5,140.5,236.9,190.87
2016,3,14,17,30,296.0,51.0,2.3,9.0,92.0,172.94,134.14
2016,3,14,17,45,148.0,34.5,2.35,8.5,55.0,96.04,66.48
2016,3,14,18,0,0.0,18.0,2.4,8.0,18.0,18.25,0.0
2016,3,14,18,15,0.0,9.0,2.45,7.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,31.0,6.0,1.25,5.5,7.0,0.0,0.0
2016,3,15,6,30,62.0,12.0,1.4,6.0,14.0,11.8,0.0
2016,3,15,6,45,210.0,27.0,1.55,6.5,51.0,20.85,11.02
2016,3,15,7,0,358.0,42.0,1.7,7.0,88.0,32.31,23.2
2016,3,15,7,15,448.5,52.0,1.7,7.5,136.5,56.43,32.66
2016,3,15,7,30,539.0,62.0,1.7,8.0,185.0,101.79,59.94
2016,3,15,7,45,605.0,67.5,1.7,8.5,238.0,149.66,96.45
2016,3,15,8,0,671.0,73.0,1.7,9.0,291.0,204.79,143.01
2016,3,15,8,15,709.0,78.0,1.75,9.5,342.0,258.96,191.56
2016,3,15,8,30,747.0,83.0,1.8,10.0,393.0,318.16,244.27
2016,3,15,8,45,778.0,85.5,1.9,11.0,442.0,373.63,292.87
2016,3,15,9,0,809.0,88.0,2.0,12.0,491.0,431.13,341.73
2016,3,15,9,15,828.0,91.0,2.05,12.5,534.5,485.08,386.9
2016,3,15,9,30,847.0,94.0,2.1,13.0,578.0,539.19,430.76
2016,3,15,9,45,863.0,95.5,2.2,13.5,617.0,589.96,470.99
2016,3,15,10,0,879.0,97.0,2.3,14.0,656.0,639.63,509.3
2016,3,15,10,15,889.0,99.0,2.35,14.0,687.5,684.86,544.06
2016,3,15,10,30,899.0,101.0,2.4,14.0,719.0,728.35,576.17
2016,3,15,10,45,907.5,101.5,2.5,14.5,744.0,767.25,602.68
2016,3,15,11,0,916.0,102.0,2.6,15.0,769.0,803.84,627.36
2016,3,15,11,15,920.5,103.0,2.65,15.0,786.0,835.28,649.09
2016,3,15,11,30,925.0,104.0,2.7,15.0,803.0,863.83,668.8
2016,3,15,11,45,928.5,104.0,2.75,15.0,812.0,887.47,685.11
2016,3,15,12,0,932.0,104.0,2.8,15.0,821.0,907.88,699.27
2016,3,15,12,15,932.5,104.0,2.8,15.0,822.0,922.37,709.05
2016,3,15,12,30,933.0,104.0,2.8,15.0,823.0,933.37,716.57
2016,3,15,12,45,936.0,101.0,2.8,15.5,816.5,939.83,719.78
2016,3,15,13,0,939.0,98.0,2.8,16.0,810.0,942.68,720.69
2016,3,15,13,15,935.0,97.0,2.75,16.0,794.5,937.87,717.44
2016,3,15,13,30,931.0,96.0,2.7,16.0,779.0,929.48,711.94
2016,3,15,13,45,925.5,95.0,2.7,16.0,755.5,916.28,703.71
2016,3,15,14,0,920.0,94.0,2.7,16.0,732.0,899.67,693.27
2016,3,15,14,15,911.0,92.5,2.65,15.5,701.0,876.27,679.06
2016,3,15,14,30,902.0,91.0,2.6,15.0,670.0,849.84,662.76
2016,3,15,14,45,889.5,89.0,2.55,15.0,632.5,817.2,640.77
2016,3,15,15,0,877.0,87.0,2.5,15.0,595.0,782.08,616.95
2016,3,15,15,15,859.5,84.0,2.35,15.0,552.0,744.35,590.44
2016,3,15,15,30,842.0,81.0,2.2,15.0,509.0,700.24,559.06
2016,3,15,15,45,819.0,77.5,2.05,15.0,461.5,650.42,523.08
2016,3,15,16,0,796.0,74.0,1.9,15.0,414.0,599.89,484.2
2016,3,15,16,15,762.0,70.0,1.7,14.0,362.5,541.87,439.97
2016,3,15,16,30,728.0,66.0,1.5,13.0,311.0,484.76,394.91
2016,3,15,16,45,679.0,60.0,1.35,12.5,259.0,419.19,341.05
2016,3,15,17,0,630.0,54.0,1.2,12.0,207.0,359.09,289.64
2016,3,15,17,15,549.0,46.5,1.2,11.5,156.5,286.04,226.74
2016,3,15,17,30,468.0,39.0,1.2,11.0,106.0,220.54,168.47
2016,3,15,17,45,325.0,27.5,1.25,10.5,64.5,140.62,97.1
2016,3,15,18,0,182.0,16.0,1.3,10.0,23.0,68.1,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,11.5,25.01,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,62.0,6.5,1.45,6.5,8.5,0.0,0.0
2016,3,16,6,30,124.0,13.0,1.7,7.0,17.0,12.78,0.0
2016,3,16,6,45,275.0,26.0,1.95,8.0,56.5,19.82,10.59
2016,3,16,7,0,426.0,39.0,2.2,9.0,96.0,29.1,20.23
2016,3,16,7,15,513.0,47.5,2.3,9.5,146.5,56.66,30.06
2016,3,16,7,30,600.0,56.0,2.4,10.0,197.0,104.45,58.91
2016,3,16,7,45,654.5,62.0,2.5,10.5,249.5,154.82,98.15
2016,3,16,8,0,709.0,68.0,2.6,11.0,302.0,212.93,147.95
2016,3,16,8,15,745.5,72.5,2.7,11.5,354.0,268.24,197.74
2016,3,16,8,30,782.0,77.0,2.8,12.0,406.0,326.79,250.24
2016,3,16,8,45,808.0,80.5,2.9,12.5,455.0,383.31,300.49
2016,3,16,9,0,834.0,84.0,3.0,13.0,504.0,441.27,350.6
2016,3,16,9,15,852.5,87.0,2.95,13.5,548.0,496.25,396.67
2016,3,16,9,30,871.0,90.0,2.9,14.0,592.0,551.29,441.22
2016,3,16,9,45,885.0,92.0,2.9,14.5,630.5,602.57,481.62
2016,3,16,10,0,899.0,94.0,2.9,15.0,669.0,652.45,519.75
2016,3,16,10,15,908.5,95.5,2.85,15.0,701.0,697.63,554.11
2016,3,16,10,30,918.0,97.0,2.8,15.0,733.0,740.97,585.2
2016,3,16,10,45,925.0,98.0,2.8,15.5,757.5,779.89,611.08
2016,3,16,11,0,932.0,99.0,2.8,16.0,782.0,816.35,634.93
2016,3,16,11,15,936.0,100.0,2.8,16.0,799.0,847.8,656.24
2016,3,16,11,30,940.0,101.0,2.8,16.0,816.0,876.26,675.43
2016,3,16,11,45,942.5,101.0,2.8,16.5,824.5,899.31,689.57
2016,3,16,12,0,945.0,101.0,2.8,17.0,833.0,919.05,701.45
2016,3,16,12,15,944.5,101.0,2.8,17.0,833.0,932.76,710.6
2016,3,16,12,30,944.0,101.0,2.8,17.0,833.0,942.92,717.48
2016,3,16,12,45,946.5,98.0,2.85,17.5,826.0,948.92,720.74
2016,3,16,13,0,949.0,95.0,2.9,18.0,819.0,951.28,721.69
2016,3,16,13,15,944.5,94.0,2.9,18.0,802.5,945.91,718.51
2016,3,16,13,30,940.0,93.0,2.9,18.0,786.0,936.93,713.08
2016,3,16,13,45,934.0,92.0,2.9,18.0,762.0,923.1,704.47
2016,3,16,14,0,928.0,91.0,2.9,18.0,738.0,905.85,693.65
2016,3,16,14,15,918.5,89.5,2.85,18.0,706.5,881.78,677.83
2016,3,16,14,30,909.0,88.0,2.8,18.0,675.0,854.68,659.97
2016,3,16,14,45,896.5,85.5,2.75,18.0,637.5,821.18,637.6
2016,3,16,15,0,884.0,83.0,2.7,18.0,600.0,785.18,613.39
2016,3,16,15,15,866.5,80.5,2.5,17.5,556.5,743.18,584.88
2016,3,16,15,30,849.0,78.0,2.3,17.0,513.0,703.78,557.98
2016,3,16,15,45,825.5,75.0,2.15,17.0,465.0,653.84,522.19
2016,3,16,16,0,802.0,72.0,2.0,17.0,417.0,603.21,483.72
2016,3,16,16,15,768.5,68.0,1.75,16.5,365.5,545.13,438.76
2016,3,16,16,30,735.0,64.0,1.5,16.0,314.0,487.92,393.14
2016,3,16,16,45,686.0,58.5,1.25,15.5,262.0,422.47,339.62
2016,3,16,17,0,637.0,53.0,1.0,15.0,210.0,360.15,286.87
2016,3,16,17,15,558.5,45.5,1.05,14.0,159.0,289.71,227.49
2016,3,16,17,30,480.0,38.0,1.1,13.0,108.0,224.43,170.43
2016,3,16,17,45,342.0,27.0,1.15,12.5,66.5,145.55,100.79
2016,3,16,18,0,204.0,16.0,1.2,12.0,25.0,74.18,0.0
2016,3,16,18,15,102.0,8.0,1.2,11.5,12.5,27.23,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.0,1.2,8.5,10.5,6.88,0.0
2016,3,17,6,30,183.0,14.0,1.3,9.0,21.0,10.63,0.0
2016,3,17,6,45,330.0,25.5,1.45,10.0,62.5,19.1,10.25
2016,3,17,7,0,477.0,37.0,1.6,11.0,104.0,26.98,18.27
2016,3,17,7,15,559.5,45.0,1.75,11.5,155.0,58.61,29.26
2016,3,17,7,30,642.0,53.0,1.9,12.0,206.0,110.73,61.68
2016,3,17,7,45,693.0,58.5,2.05,12.5,259.5,162.45,102.19
2016,3,17,8,0,744.0,64.0,2.2,13.0,313.0,219.65,151.28
2016,3,17,8,15,778.5,68.0,2.2,13.5,365.5,276.04,201.75
2016,3,17,8,30,813.0,72.0,2.2,14.0,418.0,335.38,254.42
2016,3,17,8,45,837.0,75.5,2.25,14.5,467.0,392.85,304.83
2016,3,17,9,0,861.0,79.0,2.3,15.0,516.0,451.49,354.71
2016,3,17,9,15,878.5,81.5,2.25,15.5,560.5,507.7,400.88
2016,3,17,9,30,896.0,84.0,2.2,16.0,605.0,562.62,444.42
2016,3,17,9,45,908.5,86.0,2.15,16.5,643.5,613.72,483.59
2016,3,17,10,0,921.0,88.0,2.1,17.0,682.0,663.65,520.55
2016,3,17,10,15,930.0,90.0,2.05,17.5,714.0,709.84,553.59
2016,3,17,10,30,939.0,92.0,2.0,18.0,746.0,754.09,582.7
2016,3,17,10,45,945.0,93.0,2.0,18.5,770.5,792.94,607.59
2016,3,17,11,0,951.0,94.0,2.0,19.0,795.0,829.2,630.43
2016,3,17,11,15,955.0,95.0,1.95,19.0,812.0,861.1,650.81
2016,3,17,11,30,959.0,96.0,1.9,19.0,829.0,889.96,669.02
2016,3,17,11,45,960.5,96.5,1.9,19.5,837.5,913.01,682.53
2016,3,17,12,0,962.0,97.0,1.9,20.0,846.0,932.64,693.81
2016,3,17,12,15,962.0,96.5,1.85,20.0,846.0,946.4,702.01
2016,3,17,12,30,962.0,96.0,1.8,20.0,846.0,956.55,707.97
2016,3,17,12,45,960.0,95.5,1.8,20.0,838.0,961.25,711.14
2016,3,17,13,0,958.0,95.0,1.8,20.0,830.0,962.25,712.09
2016,3,17,13,15,954.0,94.5,1.75,20.0,813.5,957.78,709.01
2016,3,17,13,30,950.0,94.0,1.7,20.0,797.0,949.66,703.73
2016,3,17,13,45,943.5,93.0,1.7,20.5,773.0,935.22,693.79
2016,3,17,14,0,937.0,92.0,1.7,21.0,749.0,917.34,681.77
2016,3,17,14,15,927.5,90.5,1.65,20.5,717.0,893.04,667.58
2016,3,17,14,30,918.0,89.0,1.6,20.0,685.0,865.67,651.37
2016,3,17,14,45,905.0,87.0,1.55,20.0,647.0,832.03,629.65
2016,3,17,15,0,892.0,85.0,1.5,20.0,609.0,795.9,606.17
2016,3,17,15,15,874.5,82.5,1.4,20.0,565.0,753.56,577.72
2016,3,17,15,30,857.0,80.0,1.3,20.0,521.0,713.81,550.88
2016,3,17,15,45,833.5,76.5,1.25,20.0,472.5,662.89,516.22
2016,3,17,16,0,810.0,73.0,1.2,20.0,424.0,611.26,478.92
2016,3,17,16,15,777.0,69.0,1.1,19.0,372.5,553.02,436.61
2016,3,17,16,30,744.0,65.0,1.0,18.0,321.0,495.58,393.3
2016,3,17,16,45,695.5,59.5,0.95,17.5,268.0,429.8,341.41
2016,3,17,17,0,647.0,54.0,0.9,17.0,215.0,367.09,289.86
2016,3,17,17,15,569.5,46.5,0.9,16.5,164.0,296.36,230.39
2016,3,17,17,30,492.0,39.0,0.9,16.0,113.0,230.65,173.3
2016,3,17,17,45,356.0,28.0,0.95,15.5,70.0,151.38,104.57
2016,3,17,18,0,220.0,17.0,1.0,15.0,27.0,79.98,1.26
2016,3,17,18,15,110.0,8.5,0.95,14.5,13.5,29.39,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,91.5,8.0,2.0,8.5,12.0,7.86,0.0
2016,3,18,6,30,183.0,16.0,2.3,9.0,24.0,12.3,0.0
2016,3,18,6,45,323.5,28.5,2.6,9.5,66.0,21.62,12.65
2016,3,18,7,0,464.0,41.0,2.9,10.0,108.0,30.32,21.35
2016,3,18,7,15,546.0,49.0,2.85,10.5,159.0,63.94,33.34
2016,3,18,7,30,628.0,57.0,2.8,11.0,210.0,113.4,64.57
2016,3,18,7,45,314.0,65.0,2.75,11.5,141.5,107.97,73.28
2016,3,18,8,0,0.0,73.0,2.7,12.0,73.0,70.43,54.83
2016,3,18,8,15,0.0,92.5,2.7,12.0,92.5,88.97,70.47
2016,3,18,8,30,0.0,112.0,2.7,12.0,112.0,107.62,85.94
2016,3,18,8,45,2.5,140.0,2.7,12.5,141.5,135.34,108.55
2016,3,18,9,0,5.0,168.0,2.7,13.0,171.0,163.49,131.17
2016,3,18,9,15,102.0,218.5,2.7,13.0,278.5,260.05,209.64
2016,3,18,9,30,199.0,269.0,2.7,13.0,386.0,366.73,294.74
2016,3,18,9,45,203.0,287.5,2.75,13.5,413.5,398.04,318.38
2016,3,18,10,0,207.0,306.0,2.8,14.0,441.0,429.38,341.97
2016,3,18,10,15,328.0,291.5,2.8,14.0,517.0,508.81,404.95
2016,3,18,10,30,449.0,277.0,2.8,14.0,593.0,597.49,473.69
2016,3,18,10,45,690.5,191.0,2.8,14.5,694.5,710.32,561.29
2016,3,18,11,0,932.0,105.0,2.8,15.0,796.0,829.29,646.75
2016,3,18,11,15,936.5,105.5,2.8,15.0,813.0,860.57,667.22
2016,3,18,11,30,941.0,106.0,2.8,15.0,830.0,888.87,686.3
2016,3,18,11,45,940.5,108.0,2.85,15.5,838.0,911.41,700.46
2016,3,18,12,0,940.0,110.0,2.9,16.0,846.0,930.54,712.34
2016,3,18,12,15,940.0,110.0,2.9,16.0,846.5,944.55,721.72
2016,3,18,12,30,940.0,110.0,2.9,16.0,847.0,955.02,728.83
2016,3,18,12,45,930.0,114.0,2.9,16.0,837.0,957.24,730.46
2016,3,18,13,0,920.0,118.0,2.9,16.0,827.0,955.84,729.84
2016,3,18,13,15,915.5,117.0,2.9,16.0,810.5,950.49,726.7
2016,3,18,13,30,911.0,116.0,2.9,16.0,794.0,941.64,721.32
2016,3,18,13,45,903.0,115.0,2.95,16.0,770.0,926.27,711.99
2016,3,18,14,0,895.0,114.0,3.0,16.0,746.0,907.64,700.51
2016,3,18,14,15,885.0,112.0,3.05,15.5,714.0,888.35,689.92
2016,3,18,14,30,875.0,110.0,3.1,15.0,682.0,860.8,673.43
2016,3,18,14,45,864.5,106.0,3.15,15.0,644.5,827.84,651.75
2016,3,18,15,0,854.0,102.0,3.2,15.0,607.0,792.32,628.07
2016,3,18,15,15,835.5,99.0,3.2,14.5,563.5,749.58,599.68
2016,3,18,15,30,817.0,96.0,3.2,14.0,520.0,705.23,569.66
2016,3,18,15,45,633.0,121.0,3.2,14.0,431.5,580.83,474.0
2016,3,18,16,0,449.0,146.0,3.2,14.0,343.0,462.28,379.51
2016,3,18,16,15,418.0,135.5,3.0,13.5,301.0,413.39,341.0
2016,3,18,16,30,387.0,125.0,2.8,13.0,259.0,366.1,302.5
2016,3,18,16,45,362.0,107.0,2.6,12.5,216.5,315.35,260.31
2016,3,18,17,0,337.0,89.0,2.4,12.0,174.0,266.18,218.17
2016,3,18,17,15,290.0,71.5,2.3,11.5,132.5,210.47,169.59
2016,3,18,17,30,243.0,54.0,2.2,11.0,91.0,159.21,123.92
2016,3,18,17,45,121.5,38.5,2.15,10.5,57.0,87.69,62.59
2016,3,18,18,0,0.0,23.0,2.1,10.0,23.0,23.89,0.39
2016,3,18,18,15,0.0,11.5,2.1,9.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.5,9.0,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,1.7,9.0,18.0,17.21,0.0
2016,3,19,6,45,71.5,36.0,1.95,9.5,47.0,31.38,21.21
2016,3,19,7,0,143.0,54.0,2.2,10.0,76.0,43.64,33.25
2016,3,19,7,15,172.0,75.0,2.25,10.5,111.0,71.96,50.82
2016,3,19,7,30,201.0,96.0,2.3,11.0,146.0,105.61,76.25
2016,3,19,7,45,225.0,115.0,2.35,11.5,183.0,140.29,104.47
2016,3,19,8,0,249.0,134.0,2.4,12.0,220.0,177.76,135.95
2016,3,19,8,15,254.0,156.0,2.4,12.5,255.5,215.24,168.23
2016,3,19,8,30,259.0,178.0,2.4,13.0,291.0,253.25,200.48
2016,3,19,8,45,155.0,196.5,2.45,13.5,266.5,246.38,197.05
2016,3,19,9,0,51.0,215.0,2.5,14.0,242.0,227.58,182.27
2016,3,19,9,15,164.5,238.0,2.5,14.0,334.0,309.56,248.16
2016,3,19,9,30,278.0,261.0,2.5,14.0,426.0,403.55,322.59
2016,3,19,9,45,570.0,180.0,2.5,14.5,544.5,514.47,411.3
2016,3,19,10,0,862.0,99.0,2.5,15.0,663.0,644.59,512.79
2016,3,19,10,15,871.5,101.0,2.5,15.0,694.0,688.76,545.66
2016,3,19,10,30,881.0,103.0,2.5,15.0,725.0,731.18,575.94
2016,3,19,10,45,885.0,105.5,2.5,15.5,748.5,768.06,600.28
2016,3,19,11,0,889.0,108.0,2.5,16.0,772.0,802.41,622.6
2016,3,19,11,15,893.0,109.0,2.5,16.0,788.0,832.55,642.96
2016,3,19,11,30,897.0,110.0,2.5,16.0,804.0,859.85,661.31
2016,3,19,11,45,898.0,111.0,2.55,16.0,812.0,881.64,676.25
2016,3,19,12,0,899.0,112.0,2.6,16.0,820.0,900.22,689.1
2016,3,19,12,15,899.5,112.0,2.65,16.0,820.5,914.03,698.78
2016,3,19,12,30,900.0,112.0,2.7,16.0,821.0,924.48,706.32
2016,3,19,12,45,678.0,211.5,2.75,16.0,742.5,845.6,652.03
2016,3,19,13,0,456.0,311.0,2.8,16.0,664.0,751.22,580.07
2016,3,19,13,15,676.5,208.5,2.8,16.0,720.5,845.19,654.39
2016,3,19,13,30,897.0,106.0,2.8,16.0,777.0,920.89,707.01
2016,3,19,13,45,891.5,104.0,2.8,16.0,754.0,906.61,697.2
2016,3,19,14,0,886.0,102.0,2.8,16.0,731.0,889.05,686.05
2016,3,19,14,15,877.5,100.5,2.8,16.0,701.0,866.31,671.35
2016,3,19,14,30,869.0,99.0,2.8,16.0,671.0,840.65,654.65
2016,3,19,14,45,860.5,95.5,2.8,16.0,635.0,810.01,634.38
2016,3,19,15,0,852.0,92.0,2.8,16.0,599.0,781.5,615.59
2016,3,19,15,15,835.5,89.0,2.85,15.5,556.5,740.23,588.7
2016,3,19,15,30,819.0,86.0,2.9,15.0,514.0,697.25,560.14
2016,3,19,15,45,592.5,125.0,2.95,15.0,419.5,558.9,454.14
2016,3,19,16,0,366.0,164.0,3.0,15.0,325.0,421.83,344.69
2016,3,19,16,15,350.0,147.0,2.85,14.5,286.0,378.55,311.13
2016,3,19,16,30,334.0,130.0,2.7,14.0,247.0,335.75,276.63
2016,3,19,16,45,321.5,109.5,2.6,13.5,207.5,298.13,245.36
2016,3,19,17,0,309.0,89.0,2.5,13.0,168.0,253.81,207.53
2016,3,19,17,15,273.0,71.0,2.4,12.5,129.0,203.32,163.47
2016,3,19,17,30,237.0,53.0,2.3,12.0,90.0,156.1,121.28
2016,3,19,17,45,169.5,36.0,2.2,11.5,57.0,104.16,74.9
2016,3,19,18,0,102.0,19.0,2.1,11.0,24.0,53.55,12.61
2016,3,19,18,15,51.0,9.5,2.1,10.5,12.0,19.25,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,1.1,9.5,10.5,10.32,0.0
2016,3,20,6,30,0.0,21.0,1.2,10.0,21.0,19.85,2.5
2016,3,20,6,45,82.0,38.0,1.35,10.5,51.0,31.27,21.28
2016,3,20,7,0,164.0,55.0,1.5,11.0,81.0,44.41,33.9
2016,3,20,7,15,192.5,75.5,1.65,11.5,117.0,74.45,51.86
2016,3,20,7,30,221.0,96.0,1.8,12.0,153.0,108.9,77.79
2016,3,20,7,45,241.5,115.5,2.0,12.5,190.0,144.62,107.01
2016,3,20,8,0,262.0,135.0,2.2,13.0,227.0,182.74,139.15
2016,3,20,8,15,221.5,161.5,2.25,13.5,247.5,212.0,165.85
2016,3,20,8,30,181.0,188.0,2.3,14.0,268.0,237.63,188.47
2016,3,20,8,45,218.5,206.5,2.4,14.5,314.0,281.23,223.68
2016,3,20,9,0,256.0,225.0,2.5,15.0,360.0,328.58,261.54
2016,3,20,9,15,543.5,161.0,2.65,15.0,476.0,426.34,340.37
2016,3,20,9,30,831.0,97.0,2.8,15.0,592.0,550.26,439.5
2016,3,20,9,45,841.5,100.5,2.95,15.5,629.0,599.19,477.62
2016,3,20,10,0,852.0,104.0,3.1,16.0,666.0,646.97,514.31
2016,3,20,10,15,620.5,204.0,3.3,16.0,623.5,626.4,495.85
2016,3,20,10,30,389.0,304.0,3.5,16.0,581.0,581.67,458.24
2016,3,20,10,45,235.0,329.0,3.7,16.5,498.0,507.61,399.09
2016,3,20,11,0,81.0,354.0,3.9,17.0,415.0,414.54,323.99
2016,3,20,11,15,40.5,250.5,4.1,17.0,281.5,281.03,220.68
2016,3,20,11,30,0.0,147.0,4.3,17.0,148.0,142.88,110.36
2016,3,20,11,45,11.0,221.5,4.55,17.0,230.5,225.88,176.95
2016,3,20,12,0,22.0,296.0,4.8,17.0,313.0,310.43,243.41
2016,3,20,12,15,35.0,323.0,4.9,17.0,350.5,357.17,279.93
2016,3,20,12,30,48.0,350.0,5.0,17.0,388.0,398.59,312.23
2016,3,20,12,45,28.0,280.0,5.15,17.0,302.0,308.64,242.31
2016,3,20,13,0,8.0,210.0,5.3,17.0,216.0,213.37,167.02
2016,3,20,13,15,9.5,223.5,5.3,16.5,231.0,228.56,179.72
2016,3,20,13,30,11.0,237.0,5.3,16.0,246.0,243.88,192.42
2016,3,20,13,45,17.0,253.5,5.35,16.0,266.5,266.43,210.75
2016,3,20,14,0,23.0,270.0,5.4,16.0,287.0,289.12,229.19
2016,3,20,14,15,22.0,258.0,5.3,15.5,273.5,276.12,219.56
2016,3,20,14,30,21.0,246.0,5.2,15.0,260.0,263.09,209.93
2016,3,20,14,45,10.5,129.0,5.15,15.0,136.0,134.42,106.04
2016,3,20,15,0,0.0,12.0,5.1,15.0,12.0,11.59,4.07
2016,3,20,15,15,0.0,17.5,4.85,14.5,17.5,16.9,8.6
2016,3,20,15,30,0.0,23.0,4.6,14.0,23.0,22.21,13.17
2016,3,20,15,45,39.5,105.0,4.45,14.0,122.5,132.92,107.43
2016,3,20,16,0,79.0,187.0,4.3,14.0,222.0,248.58,203.56
2016,3,20,16,15,74.0,165.5,4.0,13.5,195.5,219.92,180.28
2016,3,20,16,30,69.0,144.0,3.7,13.0,169.0,191.47,157.12
2016,3,20,16,45,61.0,122.0,3.45,13.0,141.5,161.15,131.65
2016,3,20,17,0,53.0,100.0,3.2,13.0,114.0,131.38,106.21
2016,3,20,17,15,40.5,78.0,2.95,12.5,87.5,100.3,79.44
2016,3,20,17,30,28.0,56.0,2.7,12.0,61.0,70.14,53.18
2016,3,20,17,45,14.0,36.0,2.5,12.0,38.5,42.84,29.09
2016,3,20,18,0,0.0,16.0,2.3,12.0,16.0,15.44,1.43
2016,3,20,18,15,0.0,8.0,2.25,12.0,8.0,7.86,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,10.5,10.5,1.4,9.5,11.0,10.32,0.0
2016,3,21,6,30,21.0,21.0,1.5,10.0,22.0,19.68,5.21
2016,3,21,6,45,75.0,41.0,1.65,10.5,52.0,35.42,25.05
2016,3,21,7,0,129.0,61.0,1.8,11.0,82.0,49.1,38.12
2016,3,21,7,15,162.0,82.5,2.0,11.0,118.5,79.24,56.83
2016,3,21,7,30,195.0,104.0,2.2,11.0,155.0,113.58,83.19
2016,3,21,7,45,230.0,120.5,2.4,11.5,193.0,148.02,110.89
2016,3,21,8,0,265.0,137.0,2.6,12.0,231.0,186.37,142.82
2016,3,21,8,15,279.0,157.5,2.8,12.0,270.0,226.04,177.16
2016,3,21,8,30,293.0,178.0,3.0,12.0,309.0,267.16,212.5
2016,3,21,8,45,322.0,194.5,3.2,12.0,353.0,311.9,250.24
2016,3,21,9,0,351.0,211.0,3.4,12.0,397.0,359.31,289.77
2016,3,21,9,15,575.5,164.0,3.6,12.0,497.5,448.42,363.0
2016,3,21,9,30,800.0,117.0,3.8,12.0,598.0,556.21,450.95
2016,3,21,9,45,456.5,214.5,4.05,12.5,493.0,483.57,391.44
2016,3,21,10,0,113.0,312.0,4.3,13.0,388.0,375.65,301.1
2016,3,21,10,15,101.5,324.5,4.45,13.0,395.0,386.25,309.42
2016,3,21,10,30,90.0,337.0,4.6,13.0,402.0,395.75,316.42
2016,3,21,10,45,210.0,342.0,4.85,13.5,499.5,498.97,399.31
2016,3,21,11,0,330.0,347.0,5.1,14.0,597.0,610.64,486.84
2016,3,21,11,15,172.0,303.5,5.25,14.0,434.0,445.76,356.83
2016,3,21,11,30,14.0,260.0,5.4,14.0,271.0,266.09,210.9
2016,3,21,11,45,19.0,283.0,5.6,14.0,298.5,293.99,233.5
2016,3,21,12,0,24.0,306.0,5.8,14.0,326.0,322.25,255.99
2016,3,21,12,15,24.5,306.0,5.85,14.0,326.0,323.55,257.01
2016,3,21,12,30,25.0,306.0,5.9,14.0,326.0,324.78,258.07
2016,3,21,12,45,27.0,311.0,6.0,14.5,332.5,340.15,269.87
2016,3,21,13,0,29.0,316.0,6.1,15.0,339.0,348.37,276.06
2016,3,21,13,15,29.0,309.0,5.95,14.5,332.0,342.01,271.68
2016,3,21,13,30,29.0,302.0,5.8,14.0,325.0,335.49,267.23
2016,3,21,13,45,20.5,267.5,5.65,14.0,283.0,283.92,226.34
2016,3,21,14,0,12.0,233.0,5.5,14.0,241.0,241.23,192.23
2016,3,21,14,15,8.5,212.5,5.4,14.0,218.5,217.43,173.29
2016,3,21,14,30,5.0,192.0,5.3,14.0,196.0,193.72,154.29
2016,3,21,14,45,3.0,180.5,5.25,14.0,183.0,180.58,143.88
2016,3,21,15,0,1.0,169.0,5.2,14.0,170.0,167.54,133.49
2016,3,21,15,15,0.5,103.0,5.0,13.5,103.5,100.4,78.62
2016,3,21,15,30,0.0,37.0,4.8,13.0,37.0,35.75,24.68
2016,3,21,15,45,0.0,27.0,4.65,12.5,27.0,26.07,16.61
2016,3,21,16,0,0.0,17.0,4.5,12.0,17.0,16.41,8.43
2016,3,21,16,15,0.0,15.0,4.3,11.5,15.0,14.47,6.83
2016,3,21,16,30,0.0,13.0,4.1,11.0,13.0,12.54,5.21
2016,3,21,16,45,203.5,54.5,3.9,11.0,108.0,173.8,145.41
2016,3,21,17,0,407.0,96.0,3.7,11.0,203.0,308.19,255.23
2016,3,21,17,15,327.5,81.5,3.4,10.5,155.0,238.65,194.21
2016,3,21,17,30,248.0,67.0,3.1,10.0,107.0,177.02,139.87
2016,3,21,17,45,177.0,46.0,2.85,10.0,69.0,114.41,84.32
2016,3,21,18,0,106.0,25.0,2.6,10.0,31.0,59.6,24.01
2016,3,21,18,15,53.0,12.5,2.45,9.5,15.5,22.75,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,108.5,12.0,1.4,6.5,19.0,11.8,0.0
2016,3,22,6,30,217.0,24.0,1.6,7.0,38.0,19.03,6.83
2016,3,22,6,45,350.5,35.5,1.85,8.0,82.5,27.03,18.14
2016,3,22,7,0,484.0,47.0,2.1,9.0,127.0,37.51,28.13
2016,3,22,7,15,560.5,54.5,2.25,9.0,179.0,79.17,42.95
2016,3,22,7,30,637.0,62.0,2.4,9.0,231.0,129.71,77.93
2016,3,22,7,45,687.5,67.5,2.55,9.5,285.0,182.37,121.53
2016,3,22,8,0,738.0,73.0,2.7,10.0,339.0,242.32,174.22
2016,3,22,8,15,771.0,77.0,2.7,10.0,391.0,298.58,225.65
2016,3,22,8,30,804.0,81.0,2.7,10.0,443.0,357.62,279.04
2016,3,22,8,45,831.0,83.0,2.7,10.5,493.0,414.76,329.42
2016,3,22,9,0,858.0,85.0,2.7,11.0,543.0,473.35,379.48
2016,3,22,9,15,875.0,88.0,2.7,11.0,587.0,529.0,426.44
2016,3,22,9,30,892.0,91.0,2.7,11.0,631.0,584.96,472.24
2016,3,22,9,45,908.5,91.0,2.75,11.5,670.0,636.33,512.66
2016,3,22,10,0,925.0,91.0,2.8,12.0,709.0,686.84,551.29
2016,3,22,10,15,933.5,92.5,2.75,12.0,740.5,732.26,584.98
2016,3,22,10,30,942.0,94.0,2.7,12.0,772.0,775.65,615.18
2016,3,22,10,45,949.5,94.0,2.7,12.5,796.5,814.53,640.93
2016,3,22,11,0,957.0,94.0,2.7,13.0,821.0,850.87,664.61
2016,3,22,11,15,960.5,95.0,2.7,13.0,837.5,882.26,685.85
2016,3,22,11,30,964.0,96.0,2.7,13.0,854.0,910.55,704.89
2016,3,22,11,45,966.0,96.0,2.75,13.0,862.0,933.27,720.51
2016,3,22,12,0,968.0,96.0,2.8,13.0,870.0,952.57,733.87
2016,3,22,12,15,967.5,96.0,2.85,13.0,870.0,966.13,743.41
2016,3,22,12,30,967.0,96.0,2.9,13.0,870.0,976.04,750.62
2016,3,22,12,45,623.5,237.0,3.0,13.0,734.0,828.62,646.89
2016,3,22,13,0,280.0,378.0,3.1,13.0,598.0,658.81,514.94
2016,3,22,13,15,191.5,372.5,3.15,13.0,522.0,565.84,445.28
2016,3,22,13,30,103.0,367.0,3.2,13.0,446.0,472.14,372.71
2016,3,22,13,45,104.5,354.5,3.3,13.0,432.5,460.58,365.09
2016,3,22,14,0,106.0,342.0,3.4,13.0,419.0,448.54,356.7
2016,3,22,14,15,512.5,216.5,3.4,13.0,562.0,689.27,552.82
2016,3,22,14,30,919.0,91.0,3.4,13.0,705.0,880.24,695.29
2016,3,22,14,45,907.5,88.5,3.45,13.0,666.5,846.77,671.28
2016,3,22,15,0,896.0,86.0,3.5,13.0,628.0,810.72,647.06
2016,3,22,15,15,532.0,162.5,3.3,12.5,478.0,595.26,484.37
2016,3,22,15,30,168.0,239.0,3.1,12.0,328.0,381.97,311.22
2016,3,22,15,45,84.0,185.0,2.95,12.0,229.5,250.69,205.3
2016,3,22,16,0,0.0,131.0,2.8,12.0,131.0,129.63,104.01
2016,3,22,16,15,115.0,136.5,2.55,11.5,178.5,218.05,180.85
2016,3,22,16,30,230.0,142.0,2.3,11.0,226.0,292.61,243.51
2016,3,22,16,45,444.5,99.5,2.05,11.0,229.0,351.66,291.71
2016,3,22,17,0,659.0,57.0,1.8,11.0,232.0,382.23,312.76
2016,3,22,17,15,585.0,50.0,1.8,10.5,180.0,311.92,251.25
2016,3,22,17,30,511.0,43.0,1.8,10.0,128.0,246.28,192.51
2016,3,22,17,45,383.5,32.5,1.8,9.5,83.5,167.6,123.1
2016,3,22,18,0,256.0,22.0,1.8,9.0,39.0,98.95,47.06
2016,3,22,18,15,128.0,11.0,1.85,8.5,19.5,36.29,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,64.5,12.0,2.05,5.5,16.5,11.8,0.0
2016,3,23,6,30,129.0,24.0,2.3,6.0,33.0,18.56,7.8
2016,3,23,6,45,197.5,41.5,2.55,6.5,68.5,31.65,22.46
2016,3,23,7,0,266.0,59.0,2.8,7.0,104.0,47.52,33.47
2016,3,23,7,15,306.5,76.0,2.9,7.5,146.0,82.95,55.17
2016,3,23,7,30,347.0,93.0,3.0,8.0,188.0,123.21,85.6
2016,3,23,7,45,381.0,106.5,3.1,9.0,230.0,163.86,119.29
2016,3,23,8,0,415.0,120.0,3.2,10.0,272.0,208.24,157.46
2016,3,23,8,15,427.5,138.0,3.2,10.5,314.0,253.88,197.86
2016,3,23,8,30,440.0,156.0,3.2,11.0,356.0,300.61,238.58
2016,3,23,8,45,435.5,176.5,3.2,11.5,392.5,343.69,275.6
2016,3,23,9,0,431.0,197.0,3.2,12.0,429.0,385.83,310.71
2016,3,23,9,15,658.0,146.0,3.2,12.5,532.5,477.46,384.98
2016,3,23,9,30,885.0,95.0,3.2,13.0,636.0,588.41,473.38
2016,3,23,9,45,898.5,97.0,3.2,13.5,674.5,639.68,512.98
2016,3,23,10,0,912.0,99.0,3.2,14.0,713.0,689.86,550.92
2016,3,23,10,15,734.0,172.5,3.2,14.0,681.0,679.94,540.81
2016,3,23,10,30,556.0,246.0,3.2,14.0,649.0,652.26,516.91
2016,3,23,10,45,750.5,174.5,3.2,14.5,737.5,751.41,593.75
2016,3,23,11,0,945.0,103.0,3.2,15.0,826.0,853.91,665.49
2016,3,23,11,15,949.0,104.0,3.1,15.0,842.5,885.37,685.63
2016,3,23,11,30,953.0,105.0,3.0,15.0,859.0,913.79,704.05
2016,3,23,11,45,954.0,105.5,2.95,15.5,866.5,935.94,717.09
2016,3,23,12,0,955.0,106.0,2.9,16.0,874.0,954.67,727.8
2016,3,23,12,15,807.5,176.5,2.85,16.0,826.0,914.81,699.76
2016,3,23,12,30,660.0,247.0,2.8,16.0,778.0,867.84,666.2
2016,3,23,12,45,798.5,180.0,2.8,16.0,815.5,929.77,710.77
2016,3,23,13,0,937.0,113.0,2.8,16.0,853.0,979.32,744.41
2016,3,23,13,15,932.5,112.0,2.75,16.0,836.0,973.49,740.04
2016,3,23,13,30,928.0,111.0,2.7,16.0,819.0,964.1,733.92
2016,3,23,13,45,799.5,156.5,2.65,16.0,753.5,895.82,687.47
2016,3,23,14,0,671.0,202.0,2.6,16.0,688.0,825.81,639.65
2016,3,23,14,15,778.5,155.0,2.5,16.0,696.0,857.75,663.02
2016,3,23,14,30,886.0,108.0,2.4,16.0,704.0,878.56,677.65
2016,3,23,14,45,870.5,106.5,2.35,16.0,665.0,843.59,653.95
2016,3,23,15,0,855.0,105.0,2.3,16.0,626.0,806.33,629.04
2016,3,23,15,15,718.0,128.5,2.2,15.5,544.5,704.94,558.22
2016,3,23,15,30,581.0,152.0,2.1,15.0,463.0,606.53,485.44
2016,3,23,15,45,676.0,121.0,2.05,15.0,451.5,617.17,496.09
2016,3,23,16,0,771.0,90.0,2.0,15.0,440.0,615.1,495.8
2016,3,23,16,15,548.5,111.0,1.8,14.5,345.5,472.46,383.96
2016,3,23,16,30,326.0,132.0,1.6,14.0,251.0,335.45,274.18
2016,3,23,16,45,290.0,117.0,1.4,13.5,211.0,285.5,233.69
2016,3,23,17,0,254.0,102.0,1.2,13.0,171.0,238.53,194.19
2016,3,23,17,15,219.5,82.0,1.2,12.0,132.5,189.38,152.53
2016,3,23,17,30,185.0,62.0,1.2,11.0,94.0,143.37,112.42
2016,3,23,17,45,123.5,43.0,1.3,10.5,61.0,93.54,68.91
2016,3,23,18,0,62.0,24.0,1.4,10.0,28.0,47.51,23.16
2016,3,23,18,15,31.0,12.0,1.45,9.5,14.0,18.01,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.35,7.5,20.5,12.78,0.0
