Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,202.0,26.0,1.6,8.0,41.0,20.12,9.78
2016,3,24,6,45,313.0,39.5,1.85,9.0,84.5,30.15,21.02
2016,3,24,7,0,424.0,53.0,2.1,10.0,128.0,46.33,29.59
2016,3,24,7,15,497.5,62.5,2.05,10.5,178.5,86.66,50.21
2016,3,24,7,30,571.0,72.0,2.0,11.0,229.0,135.59,85.07
2016,3,24,7,45,626.0,72.0,2.0,11.5,276.5,180.64,122.08
2016,3,24,8,0,681.0,72.0,2.0,12.0,324.0,231.57,166.51
2016,3,24,8,15,702.0,86.5,2.05,12.5,379.0,291.22,219.66
2016,3,24,8,30,723.0,101.0,2.1,13.0,434.0,352.58,273.22
2016,3,24,8,45,728.5,113.0,2.15,13.5,479.0,406.63,319.81
2016,3,24,9,0,734.0,125.0,2.2,14.0,524.0,460.18,364.47
2016,3,24,9,15,754.5,129.0,2.2,14.5,567.0,513.0,407.04
2016,3,24,9,30,775.0,133.0,2.2,15.0,610.0,566.27,448.6
2016,3,24,9,45,788.0,137.5,2.2,15.5,647.5,615.64,485.96
2016,3,24,10,0,801.0,142.0,2.2,16.0,685.0,664.36,521.75
2016,3,24,10,15,812.5,144.5,2.15,16.0,716.5,708.57,554.1
2016,3,24,10,30,824.0,147.0,2.1,16.0,748.0,751.36,584.68
2016,3,24,10,45,838.5,145.0,2.1,16.5,773.5,790.26,609.91
2016,3,24,11,0,853.0,143.0,2.1,17.0,799.0,827.4,633.63
2016,3,24,11,15,858.0,144.5,2.1,17.0,815.5,858.29,654.03
2016,3,24,11,30,863.0,146.0,2.1,17.0,832.0,886.5,672.58
2016,3,24,11,45,857.5,151.5,2.1,17.0,838.5,906.91,685.84
2016,3,24,12,0,852.0,157.0,2.1,17.0,845.0,924.01,696.99
2016,3,24,12,15,852.0,157.0,2.1,17.0,845.0,937.02,705.51
2016,3,24,12,30,852.0,157.0,2.1,17.0,845.0,946.77,711.99
2016,3,24,12,45,875.0,142.0,2.15,17.5,843.0,958.37,719.06
2016,3,24,13,0,898.0,127.0,2.2,18.0,841.0,961.1,720.3
2016,3,24,13,15,893.5,126.0,2.2,18.0,824.0,955.34,716.93
2016,3,24,13,30,889.0,125.0,2.2,18.0,807.0,946.17,711.5
2016,3,24,13,45,883.5,123.0,2.25,18.0,783.0,937.2,706.88
2016,3,24,14,0,878.0,121.0,2.3,18.0,759.0,919.44,696.39
2016,3,24,14,15,868.0,119.0,2.3,17.5,727.5,894.59,682.0
2016,3,24,14,30,858.0,117.0,2.3,17.0,696.0,866.87,665.62
2016,3,24,14,45,840.0,116.0,2.3,17.0,657.0,830.96,642.2
2016,3,24,15,0,822.0,115.0,2.3,17.0,618.0,792.98,617.19
2016,3,24,15,15,803.0,111.5,2.15,16.5,574.5,749.69,588.16
2016,3,24,15,30,784.0,108.0,2.0,16.0,531.0,704.94,557.76
2016,3,24,15,45,745.5,108.0,1.95,16.0,481.0,652.19,519.85
2016,3,24,16,0,707.0,108.0,1.9,16.0,431.0,597.45,478.79
2016,3,24,16,15,671.5,101.5,1.8,15.5,380.0,538.36,434.22
2016,3,24,16,30,636.0,95.0,1.7,15.0,329.0,480.56,389.28
2016,3,24,16,45,599.5,84.5,1.6,14.5,278.0,419.55,340.38
2016,3,24,17,0,563.0,74.0,1.5,14.0,227.0,360.74,291.46
2016,3,24,17,15,490.5,63.5,1.6,13.0,176.0,289.41,231.72
2016,3,24,17,30,418.0,53.0,1.7,12.0,125.0,224.79,175.61
2016,3,24,17,45,320.5,38.5,1.8,11.5,82.5,155.58,114.89
2016,3,24,18,0,223.0,24.0,1.9,11.0,40.0,94.59,51.97
2016,3,24,18,15,111.5,12.0,2.15,10.5,20.0,34.33,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,122.0,14.0,0.95,7.5,24.0,13.76,0.0
2016,3,25,6,30,244.0,28.0,1.0,8.0,48.0,22.02,11.97
2016,3,25,6,45,344.5,42.0,1.1,8.5,92.0,32.22,23.01
2016,3,25,7,0,445.0,56.0,1.2,9.0,136.0,51.32,32.44
2016,3,25,7,15,298.5,85.0,1.35,9.0,146.5,92.81,63.0
2016,3,25,7,30,152.0,114.0,1.5,9.0,157.0,122.14,92.91
2016,3,25,7,45,172.5,133.5,1.7,9.5,191.5,154.25,119.5
2016,3,25,8,0,193.0,153.0,1.9,10.0,226.0,188.73,148.47
2016,3,25,8,15,473.0,124.0,1.95,10.5,336.0,258.53,200.43
2016,3,25,8,30,753.0,95.0,2.0,11.0,446.0,360.65,281.64
2016,3,25,8,45,788.0,95.0,2.05,12.0,495.5,418.48,330.6
2016,3,25,9,0,823.0,95.0,2.1,13.0,545.0,476.9,378.76
2016,3,25,9,15,840.0,98.0,2.1,13.5,588.5,530.93,422.54
2016,3,25,9,30,857.0,101.0,2.1,14.0,632.0,584.86,464.78
2016,3,25,9,45,871.5,102.0,2.15,14.5,670.0,634.88,503.07
2016,3,25,10,0,886.0,103.0,2.2,15.0,708.0,683.56,539.32
2016,3,25,10,15,895.5,105.0,2.2,15.0,739.5,728.57,572.12
2016,3,25,10,30,905.0,107.0,2.2,15.0,771.0,771.75,601.8
2016,3,25,10,45,908.0,110.5,2.25,15.5,794.5,809.41,626.51
2016,3,25,11,0,911.0,114.0,2.3,16.0,818.0,844.4,649.18
2016,3,25,11,15,915.5,114.5,2.3,16.0,834.5,874.77,669.32
2016,3,25,11,30,920.0,115.0,2.3,16.0,851.0,902.23,687.45
2016,3,25,11,45,922.5,115.0,2.35,16.5,859.0,924.39,701.13
2016,3,25,12,0,925.0,115.0,2.4,17.0,867.0,943.31,712.69
2016,3,25,12,15,925.5,115.0,2.4,17.0,867.0,957.07,721.72
2016,3,25,12,30,926.0,115.0,2.4,17.0,867.0,967.37,728.59
2016,3,25,12,45,934.0,109.0,2.45,17.5,860.5,974.65,732.72
2016,3,25,13,0,942.0,103.0,2.5,18.0,854.0,978.32,734.58
2016,3,25,13,15,938.0,102.0,2.5,18.0,837.5,972.7,731.29
2016,3,25,13,30,934.0,101.0,2.5,18.0,821.0,963.5,725.83
2016,3,25,13,45,929.5,99.0,2.5,18.0,797.0,949.24,717.12
2016,3,25,14,0,925.0,97.0,2.5,18.0,773.0,931.55,706.23
2016,3,25,14,15,915.5,95.5,2.45,18.0,741.0,906.74,690.12
2016,3,25,14,30,906.0,94.0,2.4,18.0,709.0,878.92,672.04
2016,3,25,14,45,894.5,91.5,2.4,18.0,670.5,845.52,650.49
2016,3,25,15,0,883.0,89.0,2.4,18.0,632.0,809.59,627.08
2016,3,25,15,15,866.0,86.5,2.35,17.5,588.0,767.15,599.6
2016,3,25,15,30,849.0,84.0,2.3,17.0,544.0,727.37,573.69
2016,3,25,15,45,823.0,81.5,2.25,17.0,495.0,675.34,537.3
2016,3,25,16,0,797.0,79.0,2.2,17.0,446.0,622.85,499.02
2016,3,25,16,15,765.5,75.0,2.05,16.0,394.5,565.19,456.19
2016,3,25,16,30,734.0,71.0,1.9,15.0,343.0,508.27,412.42
2016,3,25,16,45,682.5,66.5,1.8,14.5,289.0,443.48,360.21
2016,3,25,17,0,631.0,62.0,1.7,14.0,235.0,380.35,307.6
2016,3,25,17,15,560.0,54.5,1.7,13.0,183.5,309.53,247.8
2016,3,25,17,30,489.0,47.0,1.7,12.0,132.0,245.18,191.41
2016,3,25,17,45,367.5,36.0,1.75,11.5,87.5,168.18,124.39
2016,3,25,18,0,246.0,25.0,1.8,11.0,43.0,102.54,59.4
2016,3,25,18,15,123.0,12.5,1.85,10.5,21.5,37.34,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,26.5,12.29,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,53.0,18.85,9.8
2016,3,26,6,45,440.5,34.5,2.95,10.0,99.5,24.95,16.47
2016,3,26,7,0,548.0,44.0,3.2,11.0,146.0,44.58,23.54
2016,3,26,7,15,611.5,50.0,3.25,11.5,198.0,91.1,48.42
2016,3,26,7,30,675.0,56.0,3.3,12.0,250.0,142.41,86.03
2016,3,26,7,45,716.5,61.0,3.4,12.5,302.5,195.53,131.26
2016,3,26,8,0,758.0,66.0,3.5,13.0,355.0,252.92,182.35
2016,3,26,8,15,787.0,69.5,3.55,13.5,406.0,308.98,233.16
2016,3,26,8,30,816.0,73.0,3.6,14.0,457.0,367.3,285.12
2016,3,26,8,45,835.5,76.5,3.7,14.5,504.5,423.6,334.41
2016,3,26,9,0,855.0,80.0,3.8,15.0,552.0,481.81,383.73
2016,3,26,9,15,870.0,82.5,3.75,15.0,595.0,535.47,428.59
2016,3,26,9,30,885.0,85.0,3.7,15.0,638.0,588.72,471.85
2016,3,26,9,45,893.0,88.0,3.7,15.5,674.5,637.49,509.68
2016,3,26,10,0,901.0,91.0,3.7,16.0,711.0,684.71,545.25
2016,3,26,10,15,909.5,92.5,3.65,16.5,741.5,729.02,576.33
2016,3,26,10,30,918.0,94.0,3.6,17.0,772.0,771.36,604.71
2016,3,26,10,45,924.0,94.5,3.6,17.5,795.0,808.59,629.27
2016,3,26,11,0,930.0,95.0,3.6,18.0,818.0,843.27,651.78
2016,3,26,11,15,933.0,96.0,3.5,18.0,833.5,873.25,671.52
2016,3,26,11,30,936.0,97.0,3.4,18.0,849.0,900.19,689.04
2016,3,26,11,45,938.5,96.5,3.35,18.0,856.5,921.97,703.26
2016,3,26,12,0,941.0,96.0,3.3,18.0,864.0,940.43,715.26
2016,3,26,12,15,940.5,96.0,3.15,18.0,863.5,953.31,722.77
2016,3,26,12,30,940.0,96.0,3.0,18.0,863.0,962.64,727.92
2016,3,26,12,45,926.0,102.0,2.95,18.5,851.5,962.42,726.13
2016,3,26,13,0,912.0,108.0,2.9,19.0,840.0,958.59,722.12
2016,3,26,13,15,907.5,107.5,2.8,19.0,823.0,953.05,718.09
2016,3,26,13,30,903.0,107.0,2.7,19.0,806.0,944.06,711.86
2016,3,26,13,45,714.5,184.0,2.65,19.0,727.0,858.44,653.76
2016,3,26,14,0,526.0,261.0,2.6,19.0,648.0,761.51,583.51
2016,3,26,14,15,686.5,186.5,2.6,18.5,669.0,817.06,629.28
2016,3,26,14,30,847.0,112.0,2.6,18.0,690.0,855.78,658.28
2016,3,26,14,45,712.5,150.0,2.6,18.0,617.5,769.59,598.41
2016,3,26,15,0,578.0,188.0,2.6,18.0,545.0,680.34,533.93
2016,3,26,15,15,592.0,168.0,2.55,17.5,511.5,655.33,518.36
2016,3,26,15,30,606.0,148.0,2.5,17.0,478.0,624.07,497.4
2016,3,26,15,45,527.0,153.0,2.45,17.0,421.5,548.51,439.95
2016,3,26,16,0,448.0,158.0,2.4,17.0,365.0,481.39,387.94
2016,3,26,16,15,517.5,125.0,2.35,16.5,338.0,468.56,380.19
2016,3,26,16,30,587.0,92.0,2.3,16.0,311.0,451.52,367.67
2016,3,26,16,45,574.5,81.5,2.3,15.5,269.0,405.24,330.11
2016,3,26,17,0,562.0,71.0,2.3,15.0,227.0,358.9,291.0
2016,3,26,17,15,489.5,62.0,2.45,14.5,177.0,289.03,231.64
2016,3,26,17,30,417.0,53.0,2.6,14.0,127.0,225.84,176.32
2016,3,26,17,45,302.5,40.0,2.8,13.5,84.5,152.48,112.91
2016,3,26,18,0,188.0,27.0,3.0,13.0,42.0,89.89,53.77
2016,3,26,18,15,94.0,13.5,3.15,12.5,21.0,32.56,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,14.5,2.55,9.5,28.0,11.07,0.0
2016,3,27,6,30,298.0,29.0,2.7,10.0,56.0,22.36,12.98
2016,3,27,6,45,404.5,40.0,2.9,10.5,102.5,29.63,20.64
2016,3,27,7,0,511.0,51.0,3.1,11.0,149.0,52.15,29.36
2016,3,27,7,15,579.0,58.5,3.1,11.0,201.5,96.23,53.71
2016,3,27,7,30,647.0,66.0,3.1,11.0,254.0,148.16,92.48
2016,3,27,7,45,323.5,88.5,3.1,11.5,182.5,142.81,103.38
2016,3,27,8,0,0.0,111.0,3.1,12.0,111.0,106.0,84.79
2016,3,27,8,15,5.5,139.0,3.2,12.0,141.5,134.24,108.14
2016,3,27,8,30,11.0,167.0,3.3,12.0,172.0,163.28,131.85
2016,3,27,8,45,129.5,206.0,3.4,12.5,277.5,249.56,201.37
2016,3,27,9,0,248.0,245.0,3.5,13.0,383.0,350.39,282.03
2016,3,27,9,15,158.5,262.0,3.6,13.0,353.0,334.02,268.74
2016,3,27,9,30,69.0,279.0,3.7,13.0,323.0,307.86,246.89
2016,3,27,9,45,141.0,304.0,3.85,13.5,399.5,382.17,306.1
2016,3,27,10,0,213.0,329.0,4.0,14.0,476.0,462.02,368.48
2016,3,27,10,15,347.5,305.0,4.05,14.0,557.5,545.83,435.41
2016,3,27,10,30,482.0,281.0,4.1,14.0,639.0,639.7,508.99
2016,3,27,10,45,488.0,289.0,4.2,14.5,661.5,671.51,531.64
2016,3,27,11,0,494.0,297.0,4.3,15.0,684.0,702.21,553.62
2016,3,27,11,15,710.0,208.0,4.3,15.0,775.5,810.04,638.36
2016,3,27,11,30,926.0,119.0,4.3,15.0,867.0,917.17,714.32
2016,3,27,11,45,927.5,119.5,4.35,15.0,875.0,938.99,729.04
2016,3,27,12,0,929.0,120.0,4.4,15.0,883.0,957.5,742.16
2016,3,27,12,15,929.5,120.5,4.4,15.0,883.0,971.73,751.95
2016,3,27,12,30,930.0,121.0,4.4,15.0,883.0,982.48,759.46
2016,3,27,12,45,930.5,119.0,4.4,15.0,875.0,987.07,762.82
2016,3,27,13,0,931.0,117.0,4.4,15.0,867.0,988.08,763.88
2016,3,27,13,15,927.5,116.5,4.4,15.0,850.5,983.4,761.13
2016,3,27,13,30,924.0,116.0,4.4,15.0,834.0,975.18,756.1
2016,3,27,13,45,914.5,116.0,4.45,15.0,809.0,958.6,745.77
2016,3,27,14,0,905.0,116.0,4.5,15.0,784.0,938.78,733.26
2016,3,27,14,15,770.0,157.0,4.5,14.5,709.0,859.56,678.95
2016,3,27,14,30,635.0,198.0,4.5,14.0,634.0,773.26,617.76
2016,3,27,14,45,679.5,168.5,4.55,14.0,611.5,763.86,613.53
2016,3,27,15,0,724.0,139.0,4.6,14.0,589.0,748.96,604.09
2016,3,27,15,15,583.5,169.5,4.55,13.5,516.0,651.51,530.22
2016,3,27,15,30,443.0,200.0,4.5,13.0,443.0,558.47,457.02
2016,3,27,15,45,436.5,181.5,4.5,13.0,403.0,517.57,426.08
2016,3,27,16,0,430.0,163.0,4.5,13.0,363.0,475.76,393.55
2016,3,27,16,15,280.5,159.5,4.35,12.5,284.0,354.0,294.03
2016,3,27,16,30,131.0,156.0,4.2,12.0,205.0,246.5,204.12
2016,3,27,16,45,111.5,135.5,4.1,11.5,172.5,208.48,172.63
2016,3,27,17,0,92.0,115.0,4.0,11.0,140.0,172.12,141.77
2016,3,27,17,15,75.5,91.5,3.95,10.5,109.5,135.1,109.82
2016,3,27,17,30,59.0,68.0,3.9,10.0,79.0,99.42,78.52
2016,3,27,17,45,30.5,47.0,3.85,10.0,52.5,60.48,44.48
2016,3,27,18,0,2.0,26.0,3.8,10.0,26.0,26.58,14.14
2016,3,27,18,15,1.0,13.0,3.75,9.5,13.0,12.99,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.5,3.5,6.5,32.5,10.88,0.0
2016,3,28,6,30,376.0,29.0,3.7,7.0,65.0,22.08,13.21
2016,3,28,6,45,490.5,37.5,3.95,7.5,115.0,27.1,18.7
2016,3,28,7,0,605.0,46.0,4.2,8.0,165.0,55.43,29.35
2016,3,28,7,15,667.0,52.0,4.4,8.0,219.5,103.06,56.2
2016,3,28,7,30,729.0,58.0,4.6,8.0,274.0,157.86,98.38
2016,3,28,7,45,771.5,62.0,4.8,8.5,329.0,213.66,147.34
2016,3,28,8,0,814.0,66.0,5.0,9.0,384.0,273.78,202.23
2016,3,28,8,15,841.0,69.0,5.05,9.0,436.5,332.02,256.8
2016,3,28,8,30,868.0,72.0,5.1,9.0,489.0,394.09,313.9
2016,3,28,8,45,888.0,74.5,5.15,9.5,538.5,452.2,366.07
2016,3,28,9,0,908.0,77.0,5.2,10.0,588.0,510.85,417.15
2016,3,28,9,15,922.5,79.5,5.2,10.0,632.0,566.84,465.35
2016,3,28,9,30,937.0,82.0,5.2,10.0,676.0,622.26,511.78
2016,3,28,9,45,947.0,84.0,5.25,10.5,714.0,673.54,552.96
2016,3,28,10,0,957.0,86.0,5.3,11.0,752.0,723.3,591.88
2016,3,28,10,15,964.5,87.0,5.3,11.0,783.0,768.52,625.23
2016,3,28,10,30,972.0,88.0,5.3,11.0,814.0,811.54,656.6
2016,3,28,10,45,976.0,89.5,5.35,11.5,837.5,849.93,683.29
2016,3,28,11,0,980.0,91.0,5.4,12.0,861.0,885.48,707.68
2016,3,28,11,15,983.0,91.5,5.45,12.0,877.0,916.16,729.75
2016,3,28,11,30,986.0,92.0,5.5,12.0,893.0,943.63,749.51
2016,3,28,11,45,986.0,93.0,5.55,12.0,900.0,965.64,765.36
2016,3,28,12,0,986.0,94.0,5.6,12.0,907.0,984.08,778.74
2016,3,28,12,15,523.5,237.5,5.55,12.0,669.5,735.0,591.12
2016,3,28,12,30,61.0,381.0,5.5,12.0,432.0,443.01,352.17
2016,3,28,12,45,44.5,351.0,5.45,12.0,388.0,397.96,317.39
2016,3,28,13,0,28.0,321.0,5.4,12.0,344.0,352.39,281.23
2016,3,28,13,15,239.0,318.0,5.3,12.0,505.5,561.86,452.83
2016,3,28,13,30,450.0,315.0,5.2,12.0,667.0,760.59,608.54
2016,3,28,13,45,225.5,233.5,5.1,12.0,410.0,457.66,371.96
2016,3,28,14,0,1.0,152.0,5.0,12.0,153.0,149.38,118.04
2016,3,28,14,15,112.5,239.0,4.85,12.0,317.0,351.13,285.93
2016,3,28,14,30,224.0,326.0,4.7,12.0,481.0,540.63,436.78
2016,3,28,14,45,234.0,306.0,4.6,12.0,459.5,523.06,423.41
2016,3,28,15,0,244.0,286.0,4.5,12.0,438.0,504.05,409.7
2016,3,28,15,15,122.0,193.0,4.3,12.0,269.0,300.24,246.1
2016,3,28,15,30,0.0,100.0,4.1,12.0,100.0,97.05,76.19
2016,3,28,15,45,356.5,95.5,3.95,12.0,263.0,364.94,307.1
2016,3,28,16,0,713.0,91.0,3.8,12.0,426.0,587.19,487.34
2016,3,28,16,15,727.0,83.5,3.4,11.5,391.5,557.04,461.9
2016,3,28,16,30,741.0,76.0,3.0,11.0,357.0,521.75,432.83
2016,3,28,16,45,699.0,69.5,2.7,10.5,303.5,459.11,380.67
2016,3,28,17,0,657.0,63.0,2.4,10.0,250.0,397.03,327.49
2016,3,28,17,15,587.5,56.0,2.3,9.5,197.0,325.65,265.47
2016,3,28,17,30,518.0,49.0,2.2,9.0,144.0,260.54,207.04
2016,3,28,17,45,405.0,38.0,2.1,8.5,97.5,183.95,139.15
2016,3,28,18,0,292.0,27.0,2.0,8.0,51.0,119.78,77.48
2016,3,28,18,15,146.0,13.5,2.05,7.5,25.5,43.71,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,189.0,15.0,2.0,5.5,33.5,11.16,0.0
2016,3,29,6,30,378.0,30.0,2.4,6.0,67.0,22.73,14.08
2016,3,29,6,45,488.0,38.0,2.8,7.0,117.0,27.27,18.97
2016,3,29,7,0,598.0,46.0,3.2,8.0,167.0,57.69,30.17
2016,3,29,7,15,659.0,52.0,3.35,8.0,221.0,105.08,57.83
2016,3,29,7,30,720.0,58.0,3.5,8.0,275.0,159.5,100.16
2016,3,29,7,45,764.0,61.5,3.65,8.5,330.0,214.77,148.62
2016,3,29,8,0,808.0,65.0,3.8,9.0,385.0,274.52,202.87
2016,3,29,8,15,835.0,68.5,3.7,9.5,437.5,332.96,256.58
2016,3,29,8,30,862.0,72.0,3.6,10.0,490.0,395.24,312.35
2016,3,29,8,45,882.5,74.5,3.55,10.5,539.5,453.27,363.31
2016,3,29,9,0,903.0,77.0,3.5,11.0,589.0,511.88,413.08
2016,3,29,9,15,918.0,79.0,3.35,11.5,633.0,567.4,458.52
2016,3,29,9,30,933.0,81.0,3.2,12.0,677.0,622.39,501.85
2016,3,29,9,45,943.5,83.0,3.05,12.5,715.0,673.75,540.86
2016,3,29,10,0,954.0,85.0,2.9,13.0,753.0,723.65,577.19
2016,3,29,10,15,961.5,86.5,2.85,13.0,784.5,769.2,608.92
2016,3,29,10,30,969.0,88.0,2.8,13.0,816.0,812.55,638.67
2016,3,29,10,45,973.5,89.5,2.75,13.5,840.0,851.16,663.48
2016,3,29,11,0,978.0,91.0,2.7,14.0,864.0,886.97,686.01
2016,3,29,11,15,981.5,91.5,2.65,14.0,879.5,917.95,706.24
2016,3,29,11,30,985.0,92.0,2.6,14.0,895.0,945.73,724.2
2016,3,29,11,45,757.5,204.0,2.6,14.0,825.0,888.16,683.83
2016,3,29,12,0,530.0,316.0,2.6,14.0,755.0,811.65,625.36
2016,3,29,12,15,757.0,205.0,2.6,14.0,831.5,915.59,703.93
2016,3,29,12,30,984.0,94.0,2.6,14.0,908.0,1008.69,766.62
2016,3,29,12,45,588.5,251.0,2.6,14.0,736.5,822.27,635.33
2016,3,29,13,0,193.0,408.0,2.6,14.0,565.0,605.93,468.87
2016,3,29,13,15,149.5,395.5,2.55,14.0,515.5,553.86,430.92
2016,3,29,13,30,106.0,383.0,2.5,14.0,466.0,492.59,384.61
2016,3,29,13,45,107.0,370.0,2.5,14.0,452.0,480.03,376.12
2016,3,29,14,0,108.0,357.0,2.5,14.0,438.0,466.99,366.99
2016,3,29,14,15,54.0,195.0,2.45,14.0,235.5,245.11,195.3
2016,3,29,14,30,0.0,33.0,2.4,14.0,33.0,31.91,20.97
2016,3,29,14,45,69.0,163.5,2.4,14.0,207.0,229.93,185.85
2016,3,29,15,0,138.0,294.0,2.4,14.0,381.0,427.71,342.01
2016,3,29,15,15,418.0,208.5,2.3,13.5,445.5,564.54,454.62
2016,3,29,15,30,698.0,123.0,2.2,13.0,510.0,668.18,538.9
2016,3,29,15,45,385.0,161.0,2.15,13.0,371.5,460.03,374.59
2016,3,29,16,0,72.0,199.0,2.1,13.0,233.0,256.89,208.29
2016,3,29,16,15,414.5,135.5,1.9,12.5,297.0,418.81,345.55
2016,3,29,16,30,757.0,72.0,1.7,12.0,361.0,527.8,432.71
2016,3,29,16,45,712.0,66.5,1.55,12.0,307.0,461.78,377.36
2016,3,29,17,0,667.0,61.0,1.4,12.0,253.0,400.54,325.5
2016,3,29,17,15,599.5,54.5,1.4,11.0,200.0,329.97,266.07
2016,3,29,17,30,532.0,48.0,1.4,10.0,147.0,265.46,209.51
2016,3,29,17,45,417.0,38.0,1.45,9.5,100.0,188.38,142.02
2016,3,29,18,0,302.0,28.0,1.5,9.0,53.0,123.84,81.38
2016,3,29,18,15,151.0,14.0,1.6,8.5,26.5,45.48,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,139.5,18.0,2.05,7.5,33.0,13.91,0.29
2016,3,30,6,30,279.0,36.0,2.3,8.0,66.0,28.19,18.85
2016,3,30,6,45,378.5,48.5,2.6,8.5,112.5,36.57,27.22
2016,3,30,7,0,478.0,61.0,2.9,9.0,159.0,66.47,39.49
2016,3,30,7,15,299.5,93.5,2.95,9.0,161.0,106.88,74.06
2016,3,30,7,30,121.0,126.0,3.0,9.0,163.0,131.32,102.32
2016,3,30,7,45,137.0,147.0,3.05,9.5,196.0,162.42,128.3
2016,3,30,8,0,153.0,168.0,3.1,10.0,229.0,195.42,155.98
2016,3,30,8,15,232.0,182.5,3.05,10.5,289.5,243.69,194.83
2016,3,30,8,30,311.0,197.0,3.0,11.0,350.0,302.07,242.32
2016,3,30,8,45,566.0,150.0,3.0,11.5,461.0,388.17,311.53
2016,3,30,9,0,821.0,103.0,3.0,12.0,572.0,499.35,401.13
2016,3,30,9,15,837.5,105.5,3.0,12.0,615.0,552.62,444.99
2016,3,30,9,30,854.0,108.0,3.0,12.0,658.0,605.72,487.8
2016,3,30,9,45,869.0,109.5,3.05,12.5,696.0,656.43,526.94
2016,3,30,10,0,884.0,111.0,3.1,13.0,734.0,705.71,563.99
2016,3,30,10,15,892.5,112.5,3.1,13.0,765.0,749.32,595.67
2016,3,30,10,30,901.0,114.0,3.1,13.0,796.0,790.99,624.87
2016,3,30,10,45,908.0,115.0,3.1,13.5,819.5,828.84,649.87
2016,3,30,11,0,915.0,116.0,3.1,14.0,843.0,864.26,672.88
2016,3,30,11,15,919.0,117.0,3.05,14.0,858.5,894.53,693.03
2016,3,30,11,30,923.0,118.0,3.0,14.0,874.0,921.85,711.06
2016,3,30,11,45,924.5,118.0,3.0,14.5,881.5,942.87,723.74
2016,3,30,12,0,926.0,118.0,3.0,15.0,889.0,960.59,734.2
2016,3,30,12,15,926.0,118.0,3.0,15.0,888.5,973.56,742.88
2016,3,30,12,30,926.0,118.0,3.0,15.0,888.0,983.05,749.34
2016,3,30,12,45,927.5,115.5,3.0,15.0,880.0,987.78,752.72
2016,3,30,13,0,929.0,113.0,3.0,15.0,872.0,988.94,753.85
2016,3,30,13,15,925.0,112.0,3.0,15.0,854.5,983.01,750.32
2016,3,30,13,30,921.0,111.0,3.0,15.0,837.0,973.55,744.58
2016,3,30,13,45,915.0,109.5,3.0,15.0,812.5,958.27,734.99
2016,3,30,14,0,909.0,108.0,3.0,15.0,788.0,939.66,723.25
2016,3,30,14,15,900.0,106.0,3.0,15.0,756.0,914.66,707.13
2016,3,30,14,30,891.0,104.0,3.0,15.0,724.0,886.7,689.0
2016,3,30,14,45,878.5,101.5,3.05,15.0,685.0,852.49,666.72
2016,3,30,15,0,866.0,99.0,3.1,15.0,646.0,820.71,646.05
2016,3,30,15,15,849.0,96.5,3.15,14.5,602.0,778.24,618.54
2016,3,30,15,30,832.0,94.0,3.2,14.0,558.0,734.11,589.35
2016,3,30,15,45,809.0,90.0,3.3,14.0,509.0,682.67,553.24
2016,3,30,16,0,786.0,86.0,3.4,14.0,460.0,630.61,515.02
2016,3,30,16,15,754.0,82.0,3.45,13.5,408.0,572.64,470.85
2016,3,30,16,30,722.0,78.0,3.5,13.0,356.0,517.54,427.38
2016,3,30,16,45,677.0,72.0,3.6,12.5,303.0,452.57,374.54
2016,3,30,17,0,632.0,66.0,3.7,12.0,250.0,390.52,322.14
2016,3,30,17,15,564.0,58.5,3.8,11.0,197.5,320.21,261.66
2016,3,30,17,30,496.0,51.0,3.9,10.0,145.0,256.06,204.5
2016,3,30,17,45,382.5,40.5,4.0,9.5,99.0,180.6,137.61
2016,3,30,18,0,269.0,30.0,4.1,9.0,53.0,117.47,78.91
2016,3,30,18,15,134.5,15.0,4.1,8.5,26.5,50.03,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.0,19.0,2.3,9.0,35.5,14.65,2.54
2016,3,31,6,30,304.0,38.0,2.5,9.0,71.0,29.82,20.34
2016,3,31,6,45,396.5,50.0,2.7,9.0,118.5,37.62,28.17
2016,3,31,7,0,489.0,62.0,2.9,9.0,166.0,69.84,41.2
2016,3,31,7,15,248.5,86.0,2.9,9.0,139.5,99.5,69.79
2016,3,31,7,30,8.0,110.0,2.9,9.0,113.0,104.52,84.47
2016,3,31,7,45,14.0,129.5,2.95,9.5,135.5,125.04,101.43
2016,3,31,8,0,20.0,149.0,3.0,10.0,158.0,146.33,118.83
2016,3,31,8,15,42.5,178.5,3.0,10.5,199.0,181.22,147.02
2016,3,31,8,30,65.0,208.0,3.0,11.0,240.0,220.6,178.75
2016,3,31,8,45,64.5,228.0,3.0,11.5,262.5,243.93,197.24
2016,3,31,9,0,64.0,248.0,3.0,12.0,285.0,267.25,215.42
2016,3,31,9,15,153.5,273.0,3.0,12.5,370.0,343.93,276.64
2016,3,31,9,30,243.0,298.0,3.0,13.0,455.0,429.48,343.77
2016,3,31,9,45,251.5,315.0,3.0,13.5,486.0,465.47,370.59
2016,3,31,10,0,260.0,332.0,3.0,14.0,517.0,501.05,396.85
2016,3,31,10,15,590.5,219.0,3.0,14.0,661.5,643.27,511.24
2016,3,31,10,30,921.0,106.0,3.0,14.0,806.0,800.94,629.88
2016,3,31,10,45,928.5,106.0,3.05,14.5,829.5,838.75,653.98
2016,3,31,11,0,936.0,106.0,3.1,15.0,853.0,874.07,677.06
2016,3,31,11,15,939.5,106.5,3.2,15.0,868.5,903.85,697.76
2016,3,31,11,30,943.0,107.0,3.3,15.0,884.0,930.59,716.4
2016,3,31,11,45,945.5,107.0,3.4,15.5,891.5,952.75,730.58
2016,3,31,12,0,948.0,107.0,3.5,16.0,899.0,971.57,742.51
2016,3,31,12,15,947.5,107.0,3.6,16.0,898.0,984.22,751.71
2016,3,31,12,30,947.0,107.0,3.7,16.0,897.0,993.3,758.64
2016,3,31,12,45,951.0,103.0,3.8,16.0,889.5,998.72,763.22
2016,3,31,13,0,955.0,99.0,3.9,16.0,882.0,1000.48,765.45
2016,3,31,13,15,951.0,98.0,4.0,16.0,864.5,994.31,762.37
2016,3,31,13,30,947.0,97.0,4.1,16.0,847.0,984.53,756.95
2016,3,31,13,45,940.0,96.5,4.2,16.0,822.0,969.0,747.65
2016,3,31,14,0,933.0,96.0,4.3,16.0,797.0,950.09,736.04
2016,3,31,14,15,924.5,94.5,4.4,15.5,765.0,925.52,722.21
2016,3,31,14,30,916.0,93.0,4.5,15.0,733.0,897.89,706.08
2016,3,31,14,45,903.0,91.5,4.6,15.0,694.0,863.62,683.6
2016,3,31,15,0,890.0,90.0,4.7,15.0,655.0,826.92,659.13
2016,3,31,15,15,874.5,87.5,4.75,14.5,611.0,784.94,631.36
2016,3,31,15,30,859.0,85.0,4.8,14.0,567.0,745.51,605.07
2016,3,31,15,45,836.0,82.5,4.85,14.0,518.5,694.71,568.46
2016,3,31,16,0,813.0,80.0,4.9,14.0,470.0,643.22,530.29
2016,3,31,16,15,784.0,76.0,4.85,13.5,418.0,585.93,485.66
2016,3,31,16,30,755.0,72.0,4.8,13.0,366.0,529.16,440.08
2016,3,31,16,45,712.5,67.0,4.8,12.5,312.5,464.94,387.02
2016,3,31,17,0,670.0,62.0,4.8,12.0,259.0,405.22,335.78
2016,3,31,17,15,605.5,55.5,4.6,11.5,206.0,335.53,274.49
2016,3,31,17,30,541.0,49.0,4.4,11.0,153.0,271.59,216.55
2016,3,31,17,45,432.0,39.0,4.25,10.5,106.0,195.55,148.75
2016,3,31,18,0,323.0,29.0,4.1,10.0,59.0,131.32,88.94
2016,3,31,18,15,161.5,14.5,3.95,9.5,29.5,55.78,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,38.5,12.86,2.75
2016,4,1,6,30,364.0,35.0,2.7,9.0,77.0,26.55,17.62
2016,4,1,6,45,456.0,45.0,2.95,9.5,125.5,32.64,23.7
2016,4,1,7,0,548.0,55.0,3.2,10.0,174.0,68.24,37.1
2016,4,1,7,15,274.0,72.5,3.25,10.0,132.0,88.87,59.23
2016,4,1,7,30,0.0,90.0,3.3,10.0,90.0,85.64,68.38
2016,4,1,7,45,0.0,107.0,3.35,10.5,107.0,101.87,81.96
2016,4,1,8,0,0.0,124.0,3.4,11.0,124.0,118.19,95.34
2016,4,1,8,15,3.0,145.0,3.4,11.5,146.5,139.29,112.43
2016,4,1,8,30,6.0,166.0,3.4,12.0,169.0,160.83,129.68
2016,4,1,8,45,17.0,195.0,3.4,12.5,204.5,193.83,156.08
2016,4,1,9,0,28.0,224.0,3.4,13.0,240.0,227.46,182.7
2016,4,1,9,15,50.5,258.0,3.4,13.0,290.0,274.34,220.13
2016,4,1,9,30,73.0,292.0,3.4,13.0,340.0,323.72,259.16
2016,4,1,9,45,73.5,309.0,3.45,13.5,360.0,345.21,275.11
2016,4,1,10,0,74.0,326.0,3.5,14.0,380.0,366.7,290.96
2016,4,1,10,15,127.0,350.5,3.5,14.0,446.5,435.36,344.83
2016,4,1,10,30,180.0,375.0,3.5,14.0,513.0,506.35,399.55
2016,4,1,10,45,272.0,368.5,3.5,14.5,583.5,584.25,459.17
2016,4,1,11,0,364.0,362.0,3.5,15.0,654.0,664.19,519.11
2016,4,1,11,15,647.5,236.5,3.45,15.0,767.5,796.3,622.76
2016,4,1,11,30,931.0,111.0,3.4,15.0,881.0,926.93,715.29
2016,4,1,11,45,933.0,111.0,3.4,15.0,888.5,948.35,728.78
2016,4,1,12,0,935.0,111.0,3.4,15.0,896.0,966.47,740.96
2016,4,1,12,15,934.5,111.0,3.35,15.0,895.0,978.9,748.95
2016,4,1,12,30,934.0,111.0,3.3,15.0,894.0,987.81,754.68
2016,4,1,12,45,936.0,108.0,3.3,15.5,886.0,992.33,756.52
2016,4,1,13,0,938.0,105.0,3.3,16.0,878.0,993.25,756.08
2016,4,1,13,15,934.5,104.5,3.3,16.0,861.0,988.08,753.07
2016,4,1,13,30,931.0,104.0,3.3,16.0,844.0,979.37,747.83
2016,4,1,13,45,925.5,102.5,3.35,16.0,819.5,964.25,738.71
2016,4,1,14,0,920.0,101.0,3.4,16.0,795.0,945.76,727.38
2016,4,1,14,15,911.5,99.0,3.45,15.5,763.0,920.81,712.93
2016,4,1,14,30,903.0,97.0,3.5,15.0,731.0,892.86,696.31
2016,4,1,14,45,891.5,95.0,3.55,15.0,693.0,859.56,674.47
2016,4,1,15,0,880.0,93.0,3.6,15.0,655.0,823.78,650.71
2016,4,1,15,15,864.5,90.5,3.65,14.5,611.0,782.06,623.53
2016,4,1,15,30,849.0,88.0,3.7,14.0,567.0,742.95,597.87
2016,4,1,15,45,828.0,84.5,3.75,14.0,518.5,692.73,562.25
2016,4,1,16,0,807.0,81.0,3.8,14.0,470.0,641.7,525.01
2016,4,1,16,15,778.0,77.0,3.75,13.5,418.5,584.59,481.2
2016,4,1,16,30,749.0,73.0,3.7,13.0,367.0,528.01,436.41
2016,4,1,16,45,707.5,68.0,3.65,12.5,313.5,464.52,384.52
2016,4,1,17,0,666.0,63.0,3.6,12.0,260.0,405.47,334.37
2016,4,1,17,15,603.0,56.0,3.4,11.5,207.5,335.93,273.88
2016,4,1,17,30,540.0,49.0,3.2,11.0,155.0,272.01,216.48
2016,4,1,17,45,435.5,39.0,3.05,10.5,108.0,197.3,150.13
2016,4,1,18,0,331.0,29.0,2.9,10.0,61.0,133.91,91.61
2016,4,1,18,15,165.5,14.5,2.85,9.5,30.5,57.2,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,180.0,18.5,1.45,8.0,40.5,13.57,4.11
2016,4,2,6,30,360.0,37.0,1.6,8.0,81.0,28.13,19.23
2016,4,2,6,45,446.0,48.0,1.8,8.5,129.0,35.05,26.03
2016,4,2,7,0,532.0,59.0,2.0,9.0,177.0,73.28,41.23
2016,4,2,7,15,273.5,87.5,1.9,9.5,149.5,102.78,71.16
2016,4,2,7,30,15.0,116.0,1.8,10.0,122.0,111.26,89.47
2016,4,2,7,45,20.5,136.0,1.7,10.5,144.5,132.6,106.98
2016,4,2,8,0,26.0,156.0,1.6,11.0,167.0,152.85,123.32
2016,4,2,8,15,75.5,188.5,1.5,11.5,226.0,201.76,162.17
2016,4,2,8,30,125.0,221.0,1.4,12.0,285.0,255.43,204.58
2016,4,2,8,45,466.5,166.0,1.35,12.5,434.0,364.38,289.86
2016,4,2,9,0,808.0,111.0,1.3,13.0,583.0,509.61,402.64
2016,4,2,9,15,824.5,114.0,1.25,13.5,626.5,562.77,442.97
2016,4,2,9,30,841.0,117.0,1.2,14.0,670.0,615.78,482.4
2016,4,2,9,45,843.0,125.0,1.2,14.5,705.0,664.02,517.21
2016,4,2,10,0,845.0,133.0,1.2,15.0,740.0,710.37,549.58
2016,4,2,10,15,854.0,135.0,1.2,15.0,770.5,753.76,579.82
2016,4,2,10,30,863.0,137.0,1.2,15.0,801.0,795.37,607.27
2016,4,2,10,45,863.5,142.0,1.2,15.5,822.5,831.31,629.41
2016,4,2,11,0,864.0,147.0,1.2,16.0,844.0,864.56,649.55
2016,4,2,11,15,868.5,148.0,1.25,16.5,859.5,894.35,667.94
2016,4,2,11,30,873.0,149.0,1.3,17.0,875.0,921.37,684.47
2016,4,2,11,45,874.5,149.5,1.4,17.5,882.0,942.3,697.76
2016,4,2,12,0,876.0,150.0,1.5,18.0,889.0,960.08,709.09
2016,4,2,12,15,875.5,149.5,1.6,18.0,887.5,971.75,717.87
2016,4,2,12,30,875.0,149.0,1.7,18.0,886.0,980.06,724.65
2016,4,2,12,45,886.5,140.0,1.8,18.0,880.0,981.71,727.21
2016,4,2,13,0,898.0,131.0,1.9,18.0,874.0,985.38,731.27
2016,4,2,13,15,893.5,130.0,1.95,18.0,856.0,978.93,728.13
2016,4,2,13,30,889.0,129.0,2.0,18.0,838.0,969.09,722.96
2016,4,2,13,45,701.5,202.0,2.15,18.5,751.5,876.6,662.06
2016,4,2,14,0,514.0,275.0,2.3,19.0,665.0,772.94,588.17
2016,4,2,14,15,562.5,244.5,2.35,18.5,655.5,775.46,594.72
2016,4,2,14,30,611.0,214.0,2.4,18.0,646.0,776.65,599.37
2016,4,2,14,45,615.0,198.0,2.5,18.0,612.5,748.66,581.45
2016,4,2,15,0,619.0,182.0,2.6,18.0,579.0,718.08,561.6
2016,4,2,15,15,648.0,157.0,2.6,17.5,548.0,694.89,547.91
2016,4,2,15,30,677.0,132.0,2.6,17.0,517.0,667.2,530.49
2016,4,2,15,45,698.5,120.5,2.65,17.0,487.5,644.63,515.08
2016,4,2,16,0,720.0,109.0,2.7,17.0,458.0,618.27,496.25
2016,4,2,16,15,687.0,103.5,2.6,16.5,407.0,560.53,452.65
2016,4,2,16,30,654.0,98.0,2.5,16.0,356.0,503.89,408.79
2016,4,2,16,45,603.0,91.5,2.45,15.5,303.0,437.92,356.29
2016,4,2,17,0,552.0,85.0,2.4,15.0,250.0,375.49,304.93
2016,4,2,17,15,485.0,75.0,2.3,14.0,199.0,306.33,247.03
2016,4,2,17,30,418.0,65.0,2.2,13.0,148.0,242.42,191.83
2016,4,2,17,45,311.0,51.0,2.15,12.5,102.5,169.43,128.81
2016,4,2,18,0,204.0,37.0,2.1,12.0,57.0,108.28,74.98
2016,4,2,18,15,102.0,18.5,2.2,11.5,28.5,47.73,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,5.5,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,62.0,11.0,2.0,7.0,12.0,10.81,0.0
2016,4,3,6,15,204.0,26.0,2.1,7.5,48.0,20.13,9.76
2016,4,3,6,30,346.0,41.0,2.2,8.0,84.0,31.65,22.43
2016,4,3,6,45,441.0,51.0,2.3,8.5,133.5,37.46,28.25
2016,4,3,7,0,536.0,61.0,2.4,9.0,183.0,77.49,43.94
2016,4,3,7,15,268.0,75.0,2.35,9.0,136.0,92.68,62.81
2016,4,3,7,30,0.0,89.0,2.3,9.0,89.0,84.88,67.95
2016,4,3,7,45,0.0,105.5,2.3,9.5,105.5,100.62,81.12
2016,4,3,8,0,0.0,122.0,2.3,10.0,122.0,116.45,94.09
2016,4,3,8,15,6.5,150.5,2.3,10.5,154.0,145.67,117.92
2016,4,3,8,30,13.0,179.0,2.3,11.0,186.0,175.79,142.15
2016,4,3,8,45,22.5,206.0,2.3,11.5,219.0,206.74,166.74
2016,4,3,9,0,32.0,233.0,2.3,12.0,252.0,238.07,191.33
2016,4,3,9,15,125.5,270.5,2.3,12.5,352.5,327.82,262.92
