Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,219.0,308.0,2.3,13.0,453.0,427.05,340.2
2016,4,3,9,45,555.0,211.0,2.35,13.5,605.0,564.19,449.69
2016,4,3,10,0,891.0,114.0,2.4,14.0,757.0,725.16,573.4
2016,4,3,10,15,899.5,115.5,2.4,14.5,787.5,768.87,601.75
2016,4,3,10,30,908.0,117.0,2.4,15.0,818.0,810.61,629.06
2016,4,3,10,45,912.5,119.5,2.45,15.5,841.0,848.01,653.36
2016,4,3,11,0,917.0,122.0,2.5,16.0,864.0,882.8,675.68
2016,4,3,11,15,920.5,122.5,2.55,16.0,879.5,911.96,695.3
2016,4,3,11,30,924.0,123.0,2.6,16.0,895.0,938.14,712.93
2016,4,3,11,45,753.5,214.0,2.65,16.5,847.0,905.04,688.86
2016,4,3,12,0,583.0,305.0,2.7,17.0,799.0,855.44,650.18
2016,4,3,12,15,554.5,315.5,2.75,17.0,785.0,849.8,646.37
2016,4,3,12,30,526.0,326.0,2.8,17.0,771.0,841.41,640.27
2016,4,3,12,45,543.5,315.0,2.9,17.0,770.5,851.47,648.88
2016,4,3,13,0,561.0,304.0,3.0,17.0,770.0,859.25,655.83
2016,4,3,13,15,367.5,351.5,3.05,17.0,654.5,720.58,553.54
2016,4,3,13,30,174.0,399.0,3.1,17.0,539.0,582.11,448.62
2016,4,3,13,45,386.0,324.0,3.2,17.0,621.5,705.49,547.31
2016,4,3,14,0,598.0,249.0,3.3,17.0,704.0,822.27,637.21
2016,4,3,14,15,727.0,188.5,3.35,16.5,719.0,866.28,672.04
2016,4,3,14,30,856.0,128.0,3.4,16.0,734.0,894.74,694.59
2016,4,3,14,45,841.5,126.0,3.5,16.0,695.0,859.86,671.6
2016,4,3,15,0,827.0,124.0,3.6,16.0,656.0,822.77,647.28
2016,4,3,15,15,809.0,120.0,3.6,15.5,612.0,778.77,618.31
2016,4,3,15,30,791.0,116.0,3.6,15.0,568.0,733.29,587.8
2016,4,3,15,45,772.5,110.0,3.6,15.0,520.0,686.75,554.92
2016,4,3,16,0,754.0,104.0,3.6,15.0,472.0,636.65,517.29
2016,4,3,16,15,722.0,98.5,3.45,14.5,420.0,578.05,472.46
2016,4,3,16,30,690.0,93.0,3.3,14.0,368.0,520.39,427.11
2016,4,3,16,45,650.5,85.5,3.2,13.5,315.0,457.77,376.5
2016,4,3,17,0,611.0,78.0,3.1,13.0,262.0,397.56,326.14
2016,4,3,17,15,545.0,69.0,2.95,12.0,209.5,326.91,266.16
2016,4,3,17,30,479.0,60.0,2.8,11.0,157.0,262.19,209.37
2016,4,3,17,45,378.5,47.5,2.7,10.5,110.0,188.88,144.86
2016,4,3,18,0,278.0,35.0,2.6,10.0,63.0,126.4,88.62
2016,4,3,18,15,139.0,17.5,2.6,9.5,31.5,54.92,3.16
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.95,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.1,9.0,5.0,4.91,0.0
2016,4,4,6,15,0.0,19.5,2.2,9.5,19.5,18.82,9.26
2016,4,4,6,30,0.0,34.0,2.3,10.0,34.0,32.68,23.22
2016,4,4,6,45,0.0,53.5,2.4,10.5,53.5,50.39,39.6
2016,4,4,7,0,0.0,73.0,2.5,11.0,73.0,68.53,53.35
2016,4,4,7,15,2.0,93.5,2.4,11.5,94.5,88.02,69.93
2016,4,4,7,30,4.0,114.0,2.3,12.0,116.0,107.94,86.52
2016,4,4,7,45,9.0,133.0,2.25,12.5,137.0,127.61,102.47
2016,4,4,8,0,14.0,152.0,2.2,13.0,158.0,147.94,118.75
2016,4,4,8,15,55.5,187.5,2.25,13.5,215.5,194.7,155.89
2016,4,4,8,30,97.0,223.0,2.3,14.0,273.0,248.14,198.23
2016,4,4,8,45,224.0,233.5,2.4,14.5,363.0,321.62,256.16
2016,4,4,9,0,351.0,244.0,2.5,15.0,453.0,408.54,324.45
2016,4,4,9,15,618.0,175.0,2.55,15.0,573.5,511.83,407.03
2016,4,4,9,30,885.0,106.0,2.6,15.0,694.0,637.09,505.32
2016,4,4,9,45,894.5,108.5,2.7,15.5,731.0,686.46,541.99
2016,4,4,10,0,904.0,111.0,2.8,16.0,768.0,734.0,576.8
2016,4,4,10,15,912.5,113.0,2.75,16.0,798.5,778.64,607.35
2016,4,4,10,30,921.0,115.0,2.7,16.0,829.0,821.29,636.11
2016,4,4,10,45,924.5,117.0,2.7,16.5,852.0,857.74,659.34
2016,4,4,11,0,928.0,119.0,2.7,17.0,875.0,891.49,680.49
2016,4,4,11,15,931.5,120.0,2.7,17.0,890.0,921.36,700.15
2016,4,4,11,30,935.0,121.0,2.7,17.0,905.0,948.22,717.75
2016,4,4,11,45,934.5,122.0,2.7,17.5,911.5,968.35,729.44
2016,4,4,12,0,934.0,123.0,2.7,18.0,918.0,985.09,738.93
2016,4,4,12,15,934.0,123.0,2.65,18.0,917.0,997.81,746.76
2016,4,4,12,30,934.0,123.0,2.6,18.0,916.0,1007.04,752.38
2016,4,4,12,45,936.5,119.5,2.6,18.0,907.5,1011.41,755.43
2016,4,4,13,0,939.0,116.0,2.6,18.0,899.0,1012.17,756.28
2016,4,4,13,15,935.0,115.0,2.6,18.0,881.5,1005.85,752.61
2016,4,4,13,30,931.0,114.0,2.6,18.0,864.0,995.97,746.77
2016,4,4,13,45,922.5,113.5,2.6,18.0,838.0,979.01,736.34
2016,4,4,14,0,914.0,113.0,2.6,18.0,812.0,958.77,723.86
2016,4,4,14,15,904.5,111.0,2.7,18.0,779.0,932.9,708.48
2016,4,4,14,30,895.0,109.0,2.8,18.0,746.0,904.1,691.02
2016,4,4,14,45,880.0,107.5,2.95,18.0,706.0,868.44,668.97
2016,4,4,15,0,865.0,106.0,3.1,18.0,666.0,835.46,648.5
2016,4,4,15,15,717.5,137.0,3.15,17.5,580.5,729.79,575.64
2016,4,4,15,30,570.0,168.0,3.2,17.0,495.0,624.3,498.35
2016,4,4,15,45,674.0,131.5,3.25,17.0,485.5,641.43,514.62
2016,4,4,16,0,778.0,95.0,3.3,17.0,476.0,641.61,517.02
2016,4,4,16,15,746.5,90.5,3.05,16.0,424.0,585.53,474.76
2016,4,4,16,30,715.0,86.0,2.8,15.0,372.0,528.18,430.59
2016,4,4,16,45,667.0,80.5,2.55,14.5,318.0,462.02,377.26
2016,4,4,17,0,619.0,75.0,2.3,14.0,264.0,399.06,324.91
2016,4,4,17,15,552.0,67.0,2.05,13.0,211.5,328.61,265.58
2016,4,4,17,30,485.0,59.0,1.8,12.0,159.0,264.17,209.53
2016,4,4,17,45,378.5,47.5,1.55,11.5,111.5,189.46,144.55
2016,4,4,18,0,272.0,36.0,1.3,11.0,64.0,125.83,88.36
2016,4,4,18,15,136.0,18.0,1.3,10.5,32.0,55.32,9.49
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.0,7.0,2.15,7.5,9.0,0.0,0.0
2016,4,5,6,0,130.0,14.0,2.2,8.0,18.0,13.76,0.0
2016,4,5,6,15,283.0,26.5,2.35,8.5,58.0,20.29,10.95
2016,4,5,6,30,436.0,39.0,2.5,9.0,98.0,29.09,20.22
2016,4,5,6,45,519.0,48.0,2.65,10.0,148.5,37.28,27.98
2016,4,5,7,0,602.0,57.0,2.8,11.0,199.0,82.44,44.13
2016,4,5,7,15,657.5,63.0,2.85,11.5,253.5,131.26,77.66
2016,4,5,7,30,713.0,69.0,2.9,12.0,308.0,188.69,124.55
2016,4,5,7,45,754.5,73.0,3.0,12.5,363.5,244.4,173.6
2016,4,5,8,0,796.0,77.0,3.1,13.0,419.0,304.29,227.04
2016,4,5,8,15,822.0,80.5,3.15,13.5,471.0,362.15,278.79
2016,4,5,8,30,848.0,84.0,3.2,14.0,523.0,421.83,330.83
2016,4,5,8,45,869.0,86.0,3.25,14.5,572.0,479.33,379.73
2016,4,5,9,0,890.0,88.0,3.3,15.0,621.0,538.79,428.58
2016,4,5,9,15,903.5,90.5,3.4,15.5,664.0,593.29,472.28
2016,4,5,9,30,917.0,93.0,3.5,16.0,707.0,647.12,514.17
2016,4,5,9,45,927.0,95.0,3.65,16.5,744.0,697.25,552.33
2016,4,5,10,0,937.0,97.0,3.8,17.0,781.0,745.88,587.51
2016,4,5,10,15,944.0,98.5,3.9,17.5,811.5,790.08,617.6
2016,4,5,10,30,951.0,100.0,4.0,18.0,842.0,832.08,645.8
2016,4,5,10,45,956.0,101.0,4.1,18.5,865.0,869.57,670.55
2016,4,5,11,0,961.0,102.0,4.2,19.0,888.0,904.33,693.24
2016,4,5,11,15,964.0,102.5,4.2,19.0,903.0,933.97,713.09
2016,4,5,11,30,967.0,103.0,4.2,19.0,918.0,960.46,730.77
2016,4,5,11,45,968.5,103.0,4.2,19.5,924.5,981.81,743.53
2016,4,5,12,0,970.0,103.0,4.2,20.0,931.0,999.7,753.98
2016,4,5,12,15,969.5,103.0,4.1,20.0,929.5,1012.21,761.68
2016,4,5,12,30,969.0,103.0,4.0,20.0,928.0,1021.07,767.04
2016,4,5,12,45,967.0,102.5,3.9,20.0,918.5,1024.32,768.74
2016,4,5,13,0,965.0,102.0,3.8,20.0,909.0,1023.86,768.12
2016,4,5,13,15,960.5,101.0,3.65,20.0,891.0,1016.83,762.86
2016,4,5,13,30,956.0,100.0,3.5,20.0,873.0,1006.17,755.34
2016,4,5,13,45,949.5,99.0,3.4,20.5,847.5,990.09,743.26
2016,4,5,14,0,943.0,98.0,3.3,21.0,822.0,970.61,729.08
2016,4,5,14,15,934.5,96.5,3.15,21.0,789.0,945.51,712.27
2016,4,5,14,30,926.0,95.0,3.0,21.0,756.0,917.35,693.47
2016,4,5,14,45,913.5,93.0,2.95,21.0,716.5,882.35,670.73
2016,4,5,15,0,901.0,91.0,2.9,21.0,677.0,844.88,646.21
2016,4,5,15,15,885.0,88.5,2.75,20.5,632.0,801.84,618.19
2016,4,5,15,30,869.0,86.0,2.6,20.0,587.0,757.04,588.63
2016,4,5,15,45,847.5,83.0,2.5,20.0,537.5,710.34,556.51
2016,4,5,16,0,826.0,80.0,2.4,20.0,488.0,658.53,520.24
2016,4,5,16,15,797.5,76.5,2.15,19.5,435.5,601.24,477.48
2016,4,5,16,30,769.0,73.0,1.9,19.0,383.0,544.41,433.85
2016,4,5,16,45,727.0,68.0,1.65,18.5,328.5,479.41,382.64
2016,4,5,17,0,685.0,63.0,1.4,18.0,274.0,416.91,331.77
2016,4,5,17,15,624.0,56.5,1.35,17.0,221.0,349.21,276.32
2016,4,5,17,30,563.0,50.0,1.3,16.0,168.0,285.12,221.74
2016,4,5,17,45,461.5,41.0,1.3,15.0,119.0,210.57,158.06
2016,4,5,18,0,360.0,32.0,1.3,14.0,70.0,146.86,102.04
2016,4,5,18,15,180.0,16.0,1.3,13.5,35.0,64.44,17.08
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,62.5,7.5,1.2,11.5,9.5,7.37,0.0
2016,4,6,6,0,125.0,15.0,1.2,12.0,19.0,11.68,0.0
2016,4,6,6,15,269.0,28.0,1.35,12.5,59.0,21.44,12.02
2016,4,6,6,30,413.0,41.0,1.5,13.0,99.0,30.64,21.3
2016,4,6,6,45,500.5,50.0,1.65,14.0,149.5,40.98,25.59
2016,4,6,7,0,588.0,59.0,1.8,15.0,200.0,85.68,45.96
2016,4,6,7,15,643.5,65.0,1.9,15.5,254.5,133.87,79.07
2016,4,6,7,30,699.0,71.0,2.0,16.0,309.0,188.32,122.94
2016,4,6,7,45,737.0,76.0,2.15,16.5,363.0,245.86,172.72
2016,4,6,8,0,775.0,81.0,2.3,17.0,417.0,304.77,224.32
2016,4,6,8,15,802.0,85.0,2.35,17.5,469.0,362.35,274.54
2016,4,6,8,30,829.0,89.0,2.4,18.0,521.0,421.9,325.11
2016,4,6,8,45,848.5,92.0,2.5,19.0,569.5,478.7,371.59
2016,4,6,9,0,868.0,95.0,2.6,20.0,618.0,536.07,416.85
2016,4,6,9,15,882.5,97.5,2.65,20.0,661.5,591.29,460.49
2016,4,6,9,30,897.0,100.0,2.7,20.0,705.0,644.76,501.7
2016,4,6,9,45,907.5,102.5,2.75,20.5,742.0,694.81,538.38
2016,4,6,10,0,918.0,105.0,2.8,21.0,779.0,743.46,572.36
2016,4,6,10,15,925.5,106.5,2.75,21.0,809.0,787.27,601.65
2016,4,6,10,30,933.0,108.0,2.7,21.0,839.0,828.97,629.13
2016,4,6,10,45,936.5,110.0,2.7,21.5,861.5,865.64,651.98
2016,4,6,11,0,940.0,112.0,2.7,22.0,884.0,899.56,672.76
2016,4,6,11,15,943.0,113.0,2.65,22.5,899.0,929.13,690.05
2016,4,6,11,30,946.0,114.0,2.6,23.0,914.0,955.63,705.17
2016,4,6,11,45,945.5,115.0,2.55,23.5,920.0,975.78,716.03
2016,4,6,12,0,945.0,116.0,2.5,24.0,926.0,992.49,724.69
2016,4,6,12,15,944.0,116.0,2.5,24.0,924.0,1004.23,732.11
2016,4,6,12,30,943.0,116.0,2.5,24.0,922.0,1012.41,737.39
2016,4,6,12,45,937.0,117.5,2.5,24.5,911.0,1013.85,737.04
2016,4,6,13,0,931.0,119.0,2.5,25.0,900.0,1011.71,734.59
2016,4,6,13,15,926.0,118.0,2.45,25.0,882.0,1004.33,729.87
2016,4,6,13,30,921.0,117.0,2.4,25.0,864.0,993.46,723.07
2016,4,6,13,45,913.0,116.0,2.4,25.0,838.0,976.39,712.91
2016,4,6,14,0,905.0,115.0,2.4,25.0,812.0,956.08,700.77
2016,4,6,14,15,895.5,113.0,2.35,25.0,779.0,930.24,684.6
2016,4,6,14,30,886.0,111.0,2.3,25.0,746.0,901.51,666.58
2016,4,6,14,45,700.5,166.5,2.25,25.0,652.5,791.73,593.71
2016,4,6,15,0,515.0,222.0,2.2,25.0,559.0,676.47,512.06
2016,4,6,15,15,479.0,218.0,2.1,25.0,514.5,627.99,478.36
2016,4,6,15,30,443.0,214.0,2.0,25.0,470.0,580.24,444.22
2016,4,6,15,45,418.0,199.0,1.9,25.0,424.5,529.64,407.96
2016,4,6,16,0,393.0,184.0,1.8,25.0,379.0,479.68,371.57
2016,4,6,16,15,409.5,159.5,1.65,24.5,343.5,446.66,348.3
2016,4,6,16,30,426.0,135.0,1.5,24.0,308.0,410.95,322.11
2016,4,6,16,45,389.0,123.0,1.35,23.5,264.0,357.46,280.81
2016,4,6,17,0,352.0,111.0,1.2,23.0,220.0,306.76,240.68
2016,4,6,17,15,316.5,93.0,1.2,22.0,177.0,253.15,197.88
2016,4,6,17,30,281.0,75.0,1.2,21.0,134.0,202.74,156.18
2016,4,6,17,45,223.0,56.5,1.2,20.5,95.0,147.71,109.88
2016,4,6,18,0,165.0,38.0,1.2,20.0,56.0,98.82,68.08
2016,4,6,18,15,82.5,19.0,1.2,20.0,28.0,45.5,14.01
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,11.5,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,2.5,12.0,10.0,9.64,0.0
2016,4,7,6,15,5.0,29.5,2.75,12.5,30.0,28.02,17.75
2016,4,7,6,30,10.0,49.0,3.0,13.0,50.0,45.57,34.42
2016,4,7,6,45,22.5,70.5,3.3,13.5,75.5,63.02,47.63
2016,4,7,7,0,35.0,92.0,3.6,14.0,101.0,85.18,65.56
2016,4,7,7,15,46.5,113.5,3.8,14.0,128.0,109.02,85.01
2016,4,7,7,30,58.0,135.0,4.0,14.0,155.0,134.44,105.85
2016,4,7,7,45,201.0,149.5,4.2,14.5,235.5,183.34,141.61
2016,4,7,8,0,344.0,164.0,4.4,15.0,316.0,252.98,196.19
2016,4,7,8,15,487.5,147.5,4.4,15.0,389.5,308.95,241.64
2016,4,7,8,30,631.0,131.0,4.4,15.0,463.0,381.35,301.51
2016,4,7,8,45,551.0,174.5,4.4,15.5,483.5,419.67,334.18
2016,4,7,9,0,471.0,218.0,4.4,16.0,504.0,449.5,358.26
2016,4,7,9,15,498.0,224.0,4.35,16.0,545.0,495.95,395.55
2016,4,7,9,30,525.0,230.0,4.3,16.0,586.0,543.95,433.28
2016,4,7,9,45,515.5,248.5,4.3,16.5,613.5,581.31,460.89
2016,4,7,10,0,506.0,267.0,4.3,17.0,641.0,616.76,486.41
2016,4,7,10,15,497.5,283.5,4.25,17.0,663.0,649.08,509.86
2016,4,7,10,30,489.0,300.0,4.2,17.0,685.0,679.52,531.6
2016,4,7,10,45,684.5,217.5,4.2,17.0,773.0,775.87,607.0
2016,4,7,11,0,880.0,135.0,4.2,17.0,861.0,874.89,678.06
2016,4,7,11,15,676.5,238.0,4.2,17.0,802.5,833.07,646.21
2016,4,7,11,30,473.0,341.0,4.2,17.0,744.0,773.26,597.25
2016,4,7,11,45,480.5,337.0,4.2,17.0,748.5,788.34,608.7
2016,4,7,12,0,488.0,333.0,4.2,17.0,753.0,801.76,618.51
2016,4,7,12,15,473.5,342.0,4.15,17.0,749.5,806.11,620.87
2016,4,7,12,30,459.0,351.0,4.1,17.0,746.0,808.3,621.8
2016,4,7,12,45,501.5,335.0,4.1,17.0,761.5,836.77,643.54
2016,4,7,13,0,544.0,319.0,4.1,17.0,777.0,863.17,663.62
2016,4,7,13,15,685.0,239.5,4.1,17.0,805.0,916.02,705.79
2016,4,7,13,30,826.0,160.0,4.1,17.0,833.0,957.52,735.03
2016,4,7,13,45,681.0,218.5,4.1,17.0,762.5,881.52,682.18
2016,4,7,14,0,536.0,277.0,4.1,17.0,692.0,799.54,621.18
2016,4,7,14,15,491.5,279.5,4.1,16.5,648.0,753.82,589.55
2016,4,7,14,30,447.0,282.0,4.1,16.0,604.0,707.89,557.02
2016,4,7,14,45,307.5,295.5,4.1,16.0,511.5,585.34,463.5
2016,4,7,15,0,168.0,309.0,4.1,16.0,419.0,469.24,372.61
2016,4,7,15,15,109.0,276.0,4.05,15.5,345.5,373.86,299.08
2016,4,7,15,30,50.0,243.0,4.0,15.0,272.0,290.51,232.98
2016,4,7,15,45,75.0,229.5,4.0,15.0,269.5,293.4,236.92
2016,4,7,16,0,100.0,216.0,4.0,15.0,267.0,294.25,238.85
2016,4,7,16,15,103.5,193.5,3.85,14.5,241.0,268.93,219.39
2016,4,7,16,30,107.0,171.0,3.7,14.0,215.0,249.38,204.26
2016,4,7,16,45,93.5,149.5,3.55,14.0,184.0,208.42,170.55
2016,4,7,17,0,80.0,128.0,3.4,14.0,153.0,174.93,142.53
2016,4,7,17,15,66.0,105.0,3.2,13.5,123.0,140.6,113.57
2016,4,7,17,30,52.0,82.0,3.0,13.0,93.0,107.49,85.14
2016,4,7,17,45,32.5,60.0,2.9,13.0,66.0,74.92,56.84
2016,4,7,18,0,13.0,38.0,2.8,13.0,39.0,43.96,30.01
2016,4,7,18,15,6.5,19.0,2.75,12.5,19.5,20.64,5.52
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.3,10.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,22.5,1.65,11.5,22.5,21.72,12.8
2016,4,8,6,30,0.0,37.0,1.9,12.0,37.0,35.66,25.94
2016,4,8,6,45,0.0,55.0,2.15,12.5,55.0,52.21,38.96
2016,4,8,7,0,0.0,73.0,2.4,13.0,73.0,69.05,53.46
2016,4,8,7,15,0.0,92.5,2.45,13.0,92.5,87.38,69.08
2016,4,8,7,30,0.0,112.0,2.5,13.0,112.0,105.87,84.57
2016,4,8,7,45,26.5,145.5,2.55,13.5,157.5,141.59,113.08
2016,4,8,8,0,53.0,179.0,2.6,14.0,203.0,182.44,145.68
2016,4,8,8,15,26.5,128.0,2.6,14.0,140.0,131.34,104.06
2016,4,8,8,30,0.0,77.0,2.6,14.0,77.0,74.47,57.02
2016,4,8,8,45,29.5,170.0,2.65,14.5,188.5,176.09,140.33
2016,4,8,9,0,59.0,263.0,2.7,15.0,300.0,280.5,223.14
2016,4,8,9,15,29.5,204.5,2.75,15.0,223.0,213.2,168.94
2016,4,8,9,30,0.0,146.0,2.8,15.0,146.0,141.07,110.34
2016,4,8,9,45,12.0,213.5,2.9,15.0,222.0,214.07,169.06
2016,4,8,10,0,24.0,281.0,3.0,15.0,298.0,288.44,227.48
2016,4,8,10,15,17.5,259.5,3.05,15.0,272.5,264.35,207.99
2016,4,8,10,30,11.0,238.0,3.1,15.0,247.0,239.48,188.11
2016,4,8,10,45,29.5,302.0,3.15,15.0,326.5,320.6,251.86
2016,4,8,11,0,48.0,366.0,3.2,15.0,406.0,401.87,314.17
2016,4,8,11,15,76.5,394.0,3.3,15.0,459.0,457.47,356.76
2016,4,8,11,30,105.0,422.0,3.4,15.0,512.0,514.63,400.16
2016,4,8,11,45,109.0,427.0,3.5,15.5,520.5,527.24,408.73
2016,4,8,12,0,113.0,432.0,3.6,16.0,529.0,539.63,417.36
2016,4,8,12,15,144.5,435.0,3.65,16.0,559.5,582.29,449.93
2016,4,8,12,30,176.0,438.0,3.7,16.0,590.0,618.71,477.67
2016,4,8,12,45,118.0,414.0,3.75,16.0,515.5,541.42,419.17
2016,4,8,13,0,60.0,390.0,3.8,16.0,441.0,454.74,353.12
2016,4,8,13,15,78.0,393.5,3.85,16.0,458.0,476.81,371.1
2016,4,8,13,30,96.0,397.0,3.9,16.0,475.0,498.52,388.36
2016,4,8,13,45,88.5,381.0,3.95,16.0,452.0,474.9,370.84
2016,4,8,14,0,81.0,365.0,4.0,16.0,429.0,451.03,353.24
2016,4,8,14,15,47.5,303.5,4.05,15.5,341.0,354.47,279.52
2016,4,8,14,30,14.0,242.0,4.1,15.0,253.0,252.07,199.33
2016,4,8,14,45,58.0,273.5,4.15,15.0,313.0,331.18,264.09
2016,4,8,15,0,102.0,305.0,4.2,15.0,373.0,401.81,320.95
2016,4,8,15,15,56.5,251.0,4.2,15.0,288.5,304.58,243.84
2016,4,8,15,30,11.0,197.0,4.2,15.0,204.0,204.12,162.78
2016,4,8,15,45,5.5,153.0,4.2,15.0,156.5,154.79,123.12
2016,4,8,16,0,0.0,109.0,4.2,15.0,109.0,106.28,83.39
2016,4,8,16,15,0.0,120.5,4.1,14.5,120.5,118.4,93.98
2016,4,8,16,30,0.0,132.0,4.0,14.0,132.0,131.19,105.11
2016,4,8,16,45,0.0,112.5,3.9,13.5,112.5,111.61,89.19
2016,4,8,17,0,0.0,93.0,3.8,13.0,93.0,92.0,72.98
2016,4,8,17,15,0.0,74.5,3.6,12.5,74.5,73.42,57.32
2016,4,8,17,30,0.0,56.0,3.4,12.0,56.0,54.78,41.31
2016,4,8,17,45,0.0,39.5,3.25,12.0,39.5,38.2,26.79
2016,4,8,18,0,0.0,23.0,3.1,12.0,23.0,22.2,12.69
2016,4,8,18,15,0.0,11.5,3.0,12.0,11.5,11.09,1.01
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,15.0,2.4,11.0,15.0,14.47,6.76
2016,4,9,6,30,0.0,24.0,2.5,11.0,24.0,23.16,15.0
2016,4,9,6,45,0.0,36.0,2.65,11.5,36.0,34.76,24.24
2016,4,9,7,0,0.0,48.0,2.8,12.0,48.0,46.37,34.31
2016,4,9,7,15,0.0,60.0,2.85,12.0,60.0,57.98,44.31
2016,4,9,7,30,0.0,72.0,2.9,12.0,72.0,69.53,54.08
2016,4,9,7,45,0.0,70.0,2.95,12.0,70.0,67.67,52.34
2016,4,9,8,0,0.0,68.0,3.0,12.0,68.0,65.74,50.52
2016,4,9,8,15,0.0,97.0,3.0,12.0,97.0,93.61,73.83
2016,4,9,8,30,0.0,126.0,3.0,12.0,126.0,121.23,96.6
2016,4,9,8,45,1.0,149.5,3.0,12.5,150.5,144.21,115.03
2016,4,9,9,0,2.0,173.0,3.0,13.0,175.0,167.4,133.4
2016,4,9,9,15,1.0,153.5,3.0,13.0,154.5,148.65,117.74
2016,4,9,9,30,0.0,134.0,3.0,13.0,134.0,129.54,101.87
2016,4,9,9,45,7.0,192.0,3.0,13.5,197.5,190.13,150.71
2016,4,9,10,0,14.0,250.0,3.0,14.0,261.0,251.58,199.09
2016,4,9,10,15,12.0,239.5,3.0,14.0,249.0,240.93,190.18
2016,4,9,10,30,10.0,229.0,3.0,14.0,237.0,229.97,181.25
2016,4,9,10,45,17.0,273.5,3.05,14.0,288.0,279.75,220.46
2016,4,9,11,0,24.0,318.0,3.1,14.0,339.0,330.3,259.63
2016,4,9,11,15,26.0,329.0,3.05,14.0,352.0,348.45,273.27
2016,4,9,11,30,28.0,340.0,3.0,14.0,365.0,363.12,284.33
2016,4,9,11,45,23.5,322.0,2.95,14.5,343.0,337.15,263.6
2016,4,9,12,0,19.0,304.0,2.9,15.0,321.0,315.92,246.66
2016,4,9,12,15,21.5,316.5,2.85,15.0,335.0,331.48,258.73
2016,4,9,12,30,24.0,329.0,2.8,15.0,349.0,347.11,270.72
2016,4,9,12,45,25.5,331.0,2.8,15.0,353.0,358.85,279.76
2016,4,9,13,0,27.0,333.0,2.8,15.0,357.0,363.42,283.41
2016,4,9,13,15,20.5,296.0,2.8,14.5,314.0,311.96,244.43
2016,4,9,13,30,14.0,259.0,2.8,14.0,271.0,268.6,211.31
2016,4,9,13,45,21.5,284.0,2.85,14.0,301.5,301.28,237.53
2016,4,9,14,0,29.0,309.0,2.9,14.0,332.0,343.06,270.41
2016,4,9,14,15,14.5,212.5,2.9,14.0,224.0,222.31,175.68
2016,4,9,14,30,0.0,116.0,2.9,14.0,116.0,112.72,87.41
2016,4,9,14,45,10.5,180.5,2.9,14.0,188.0,186.35,147.93
2016,4,9,15,0,21.0,245.0,2.9,14.0,260.0,261.48,208.5
2016,4,9,15,15,10.5,191.0,2.85,14.0,198.5,197.19,157.0
2016,4,9,15,30,0.0,137.0,2.8,14.0,137.0,134.09,105.86
2016,4,9,15,45,0.0,106.5,2.75,14.0,106.5,103.55,81.1
2016,4,9,16,0,0.0,76.0,2.7,14.0,76.0,73.5,56.36
2016,4,9,16,15,0.0,45.5,2.5,13.5,45.5,43.96,31.77
2016,4,9,16,30,0.0,15.0,2.3,13.0,15.0,14.47,6.77
2016,4,9,16,45,0.0,13.0,2.1,13.0,13.0,12.54,5.15
2016,4,9,17,0,0.0,11.0,1.9,13.0,11.0,10.61,3.5
2016,4,9,17,15,0.0,8.5,1.7,12.5,8.5,8.19,1.43
2016,4,9,17,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,4,9,17,45,0.0,4.5,1.35,12.0,4.5,4.33,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.44,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.0,1.9,11.0,5.0,4.82,0.0
2016,4,10,6,30,0.0,8.0,2.0,11.0,8.0,7.71,1.24
2016,4,10,6,45,0.0,11.5,2.1,11.0,11.5,11.09,3.93
2016,4,10,7,0,0.0,15.0,2.2,11.0,15.0,14.46,6.91
2016,4,10,7,15,0.0,19.0,2.2,11.0,19.0,18.33,10.27
2016,4,10,7,30,0.0,23.0,2.2,11.0,23.0,22.19,13.6
2016,4,10,7,45,0.0,23.0,2.2,11.5,23.0,22.2,13.51
2016,4,10,8,0,0.0,23.0,2.2,12.0,23.0,22.2,13.42
2016,4,10,8,15,0.0,25.5,2.2,12.0,25.5,24.62,15.43
2016,4,10,8,30,0.0,28.0,2.2,12.0,28.0,27.05,17.42
2016,4,10,8,45,0.0,51.0,2.2,12.0,51.0,49.3,36.18
2016,4,10,9,0,0.0,74.0,2.2,12.0,74.0,71.59,54.73
2016,4,10,9,15,0.0,85.0,2.25,12.0,85.0,82.27,63.45
2016,4,10,9,30,0.0,96.0,2.3,12.0,96.0,92.94,72.12
2016,4,10,9,45,0.0,94.0,2.35,12.5,94.0,91.03,70.23
2016,4,10,10,0,0.0,92.0,2.4,13.0,92.0,89.1,68.38
2016,4,10,10,15,0.0,102.5,2.45,13.0,102.5,99.29,76.62
2016,4,10,10,30,0.0,113.0,2.5,13.0,113.0,109.5,84.84
2016,4,10,10,45,1.0,131.5,2.55,13.0,133.0,128.34,100.07
2016,4,10,11,0,2.0,150.0,2.6,13.0,153.0,147.3,115.32
2016,4,10,11,15,4.0,165.5,2.65,13.0,170.0,164.32,128.99
2016,4,10,11,30,6.0,181.0,2.7,13.0,187.0,181.5,142.74
2016,4,10,11,45,8.5,206.0,2.8,13.5,213.5,208.62,164.09
2016,4,10,12,0,11.0,231.0,2.9,14.0,240.0,235.97,185.39
2016,4,10,12,15,13.0,255.0,3.0,14.0,266.5,262.06,205.9
2016,4,10,12,30,15.0,279.0,3.1,14.0,293.0,288.35,226.49
2016,4,10,12,45,17.0,290.5,3.25,14.0,306.0,302.24,237.47
2016,4,10,13,0,19.0,302.0,3.4,14.0,319.0,316.2,248.57
2016,4,10,13,15,18.0,292.0,3.5,14.0,307.5,305.51,240.44
2016,4,10,13,30,17.0,282.0,3.6,14.0,296.0,294.73,232.32
2016,4,10,13,45,12.5,245.5,3.7,14.0,256.0,253.7,200.29
2016,4,10,14,0,8.0,209.0,3.8,14.0,216.0,212.78,168.04
2016,4,10,14,15,17.0,245.5,3.8,13.5,258.5,258.12,205.17
2016,4,10,14,30,26.0,282.0,3.8,13.0,301.0,303.85,242.33
2016,4,10,14,45,14.5,229.5,3.8,13.0,240.0,239.75,191.34
2016,4,10,15,0,3.0,177.0,3.8,13.0,179.0,176.55,140.46
2016,4,10,15,15,1.5,159.5,3.75,12.5,160.5,157.79,125.79
2016,4,10,15,30,0.0,142.0,3.7,12.0,142.0,139.12,110.96
2016,4,10,15,45,2.0,152.0,3.7,12.0,153.0,151.15,121.36
2016,4,10,16,0,4.0,162.0,3.7,12.0,164.0,163.43,131.96
2016,4,10,16,15,10.0,156.0,3.6,11.5,160.5,161.73,131.37
2016,4,10,16,30,16.0,150.0,3.5,11.0,157.0,159.7,130.43
2016,4,10,16,45,10.0,130.5,3.45,11.0,135.0,136.15,110.84
2016,4,10,17,0,4.0,111.0,3.4,11.0,113.0,113.14,91.5
2016,4,10,17,15,2.0,90.0,3.15,10.5,91.0,90.84,72.66
2016,4,10,17,30,0.0,69.0,2.9,10.0,69.0,68.66,53.58
2016,4,10,17,45,0.0,50.0,2.65,10.0,50.0,49.44,36.66
2016,4,10,18,0,0.0,31.0,2.4,10.0,31.0,30.02,19.46
2016,4,10,18,15,0.0,17.0,2.25,10.0,17.0,16.41,5.52
2016,4,10,18,30,0.0,3.0,2.1,10.0,3.0,2.95,0.0
2016,4,10,18,45,0.0,1.5,2.0,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.9,9.5,15.5,11.8,0.0
2016,4,11,6,0,107.0,24.0,0.9,10.0,31.0,18.72,5.85
2016,4,11,6,15,215.0,40.5,1.05,10.0,70.5,31.08,21.46
2016,4,11,6,30,323.0,57.0,1.2,10.0,110.0,42.84,32.76
2016,4,11,6,45,403.5,68.5,1.35,10.5,159.0,64.22,41.42
2016,4,11,7,0,484.0,80.0,1.5,11.0,208.0,107.2,66.72
2016,4,11,7,15,537.5,88.5,1.55,11.0,259.5,152.12,100.39
2016,4,11,7,30,591.0,97.0,1.6,11.0,311.0,203.21,142.98
2016,4,11,7,45,626.5,104.5,1.65,11.5,362.5,254.62,187.95
2016,4,11,8,0,662.0,112.0,1.7,12.0,414.0,309.64,236.05
2016,4,11,8,15,363.0,171.0,1.7,12.5,340.0,291.01,229.35
2016,4,11,8,30,64.0,230.0,1.7,13.0,266.0,243.24,194.24
2016,4,11,8,45,166.0,253.5,1.75,13.5,355.0,317.71,253.14
2016,4,11,9,0,268.0,277.0,1.8,14.0,444.0,403.39,319.69
2016,4,11,9,15,177.5,298.0,1.8,14.0,411.5,386.6,305.6
2016,4,11,9,30,87.0,319.0,1.8,14.0,379.0,360.16,283.69
2016,4,11,9,45,81.5,333.5,1.8,14.5,392.5,375.94,294.89
2016,4,11,10,0,76.0,348.0,1.8,15.0,406.0,391.13,305.26
2016,4,11,10,15,199.0,360.0,1.8,15.0,518.5,501.43,390.54
2016,4,11,10,30,322.0,372.0,1.8,15.0,631.0,621.54,479.92
2016,4,11,10,45,325.5,382.5,1.85,15.0,650.0,648.27,498.18
2016,4,11,11,0,329.0,393.0,1.9,15.0,669.0,674.28,516.58
2016,4,11,11,15,259.5,414.5,1.9,15.0,635.0,646.84,494.59
2016,4,11,11,30,190.0,436.0,1.9,15.0,601.0,610.39,466.41
2016,4,11,11,45,110.5,396.0,1.95,15.5,492.5,503.06,386.29
2016,4,11,12,0,31.0,356.0,2.0,16.0,384.0,385.59,296.75
2016,4,11,12,15,22.0,308.0,2.05,16.0,328.0,323.43,250.38
2016,4,11,12,30,13.0,260.0,2.1,16.0,272.0,267.45,207.61
2016,4,11,12,45,15.5,278.0,2.2,16.0,291.5,288.24,224.06
2016,4,11,13,0,18.0,296.0,2.3,16.0,311.0,309.16,240.33
2016,4,11,13,15,18.0,290.0,2.35,16.0,305.0,303.47,236.12
2016,4,11,13,30,18.0,284.0,2.4,16.0,299.0,297.69,231.98
2016,4,11,13,45,17.0,276.0,2.5,16.0,290.0,288.87,225.51
2016,4,11,14,0,16.0,268.0,2.6,16.0,281.0,280.0,219.02
2016,4,11,14,15,15.5,258.0,2.65,15.5,270.0,269.52,211.65
2016,4,11,14,30,15.0,248.0,2.7,15.0,259.0,259.0,204.23
2016,4,11,14,45,401.0,190.0,2.8,15.0,458.0,561.0,450.63
2016,4,11,15,0,787.0,132.0,2.9,15.0,657.0,808.5,636.95
2016,4,11,15,15,769.5,128.5,2.9,15.0,613.5,769.12,607.95
2016,4,11,15,30,752.0,125.0,2.9,15.0,570.0,725.57,577.98
2016,4,11,15,45,724.5,121.5,2.95,15.0,522.0,673.67,541.37
2016,4,11,16,0,697.0,118.0,3.0,15.0,474.0,621.77,502.8
2016,4,11,16,15,665.5,112.0,2.95,14.5,423.5,564.87,459.99
2016,4,11,16,30,634.0,106.0,2.9,14.0,373.0,509.0,416.74
2016,4,11,16,45,597.0,97.5,2.9,14.0,321.5,448.78,368.12
2016,4,11,17,0,560.0,89.0,2.9,14.0,270.0,390.84,319.9
2016,4,11,17,15,499.0,79.5,2.7,13.5,219.0,323.66,263.1
2016,4,11,17,30,438.0,70.0,2.5,13.0,168.0,260.52,208.31
2016,4,11,17,45,357.5,56.5,2.35,12.5,122.5,194.45,150.58
2016,4,11,18,0,277.0,43.0,2.2,12.0,77.0,137.05,99.93
2016,4,11,18,15,157.0,26.5,2.2,11.5,44.0,74.23,41.76
2016,4,11,18,30,37.0,10.0,2.2,11.0,11.0,16.34,0.0
2016,4,11,18,45,18.5,5.0,2.2,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,2.6,9.5,16.0,12.29,0.0
2016,4,12,6,0,107.0,25.0,2.8,10.0,32.0,19.45,7.64
2016,4,12,6,15,207.0,42.5,2.85,10.0,71.5,32.58,22.84
2016,4,12,6,30,307.0,60.0,2.9,10.0,111.0,45.08,34.78
2016,4,12,6,45,153.5,43.0,3.0,10.5,68.5,37.32,23.12
2016,4,12,7,0,0.0,26.0,3.1,11.0,26.0,25.09,16.1
2016,4,12,7,15,0.0,32.5,3.1,11.0,32.5,31.37,21.55
2016,4,12,7,30,0.0,39.0,3.1,11.0,39.0,37.66,26.92
2016,4,12,7,45,0.0,44.5,3.1,11.5,44.5,42.98,31.33
2016,4,12,8,0,0.0,50.0,3.1,12.0,50.0,48.31,35.68
2016,4,12,8,15,0.0,57.5,3.1,12.0,57.5,55.58,41.71
2016,4,12,8,30,0.0,65.0,3.1,12.0,65.0,62.85,47.69
2016,4,12,8,45,0.0,88.0,3.1,12.5,88.0,85.15,66.08
2016,4,12,9,0,0.0,111.0,3.1,13.0,111.0,107.29,84.07
2016,4,12,9,15,0.0,115.0,3.1,13.0,115.0,111.19,87.03
2016,4,12,9,30,0.0,119.0,3.1,13.0,119.0,115.11,90.03
2016,4,12,9,45,4.0,166.0,3.15,13.0,169.5,163.16,129.09
2016,4,12,10,0,8.0,213.0,3.2,13.0,220.0,211.72,167.95
2016,4,12,10,15,14.5,254.0,3.3,13.0,266.0,256.92,203.75
2016,4,12,10,30,21.0,295.0,3.4,13.0,312.0,302.86,239.75
2016,4,12,10,45,18.5,289.5,3.5,13.5,305.5,296.68,234.09
2016,4,12,11,0,16.0,284.0,3.6,14.0,299.0,290.2,228.4
2016,4,12,11,15,58.5,355.5,3.65,14.0,407.0,403.4,317.27
2016,4,12,11,30,101.0,427.0,3.7,14.0,515.0,516.6,403.53
2016,4,12,11,45,112.5,433.5,3.8,14.0,532.0,537.55,419.14
2016,4,12,12,0,124.0,440.0,3.9,14.0,549.0,564.82,439.82
2016,4,12,12,15,127.5,436.5,3.95,14.0,548.5,568.35,442.63
2016,4,12,12,30,131.0,433.0,4.0,14.0,548.0,571.34,445.22
2016,4,12,12,45,192.0,426.0,4.05,14.0,592.0,625.15,487.64
2016,4,12,13,0,253.0,419.0,4.1,14.0,636.0,686.42,534.74
2016,4,12,13,15,250.0,412.5,4.1,14.0,623.5,678.1,528.65
2016,4,12,13,30,247.0,406.0,4.1,14.0,611.0,668.67,522.18
2016,4,12,13,45,277.5,386.0,4.15,14.0,610.0,675.14,528.9
2016,4,12,14,0,308.0,366.0,4.2,14.0,609.0,679.53,534.15
2016,4,12,14,15,378.0,326.0,4.25,14.0,612.0,695.7,549.68
2016,4,12,14,30,448.0,286.0,4.3,14.0,615.0,715.89,567.9
2016,4,12,14,45,500.5,250.0,4.35,14.0,600.0,712.18,568.07
2016,4,12,15,0,553.0,214.0,4.4,14.0,585.0,703.4,564.53
2016,4,12,15,15,536.0,203.5,4.4,13.5,544.0,661.42,534.66
2016,4,12,15,30,519.0,193.0,4.4,13.0,503.0,618.78,503.89
2016,4,12,15,45,556.0,164.5,4.45,13.0,471.5,595.26,487.92
2016,4,12,16,0,593.0,136.0,4.5,13.0,440.0,570.78,470.48
2016,4,12,16,15,551.0,130.0,4.45,12.5,390.0,511.38,423.93
2016,4,12,16,30,509.0,124.0,4.4,12.0,340.0,451.38,375.97
2016,4,12,16,45,444.0,122.5,4.35,12.0,292.5,389.86,324.61
2016,4,12,17,0,379.0,121.0,4.3,12.0,245.0,333.65,276.75
2016,4,12,17,15,331.0,104.5,4.15,11.5,199.0,274.43,226.18
2016,4,12,17,30,283.0,88.0,4.0,11.0,153.0,214.81,174.33
2016,4,12,17,45,218.5,69.0,3.85,10.5,111.5,156.94,123.56
2016,4,12,18,0,154.0,50.0,3.7,10.0,70.0,105.92,78.72
2016,4,12,18,15,77.0,29.5,3.7,9.5,39.5,55.99,32.84
2016,4,12,18,30,0.0,9.0,3.7,9.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,10.0,12.0,2.2,8.5,13.0,11.8,0.0
2016,4,13,6,0,20.0,24.0,2.4,9.0,26.0,22.44,10.88
2016,4,13,6,15,64.5,45.0,2.55,9.5,55.5,38.72,28.39
2016,4,13,6,30,109.0,66.0,2.7,10.0,85.0,55.48,44.11
2016,4,13,6,45,142.5,88.0,2.9,10.5,121.5,79.92,59.64
2016,4,13,7,0,176.0,110.0,3.1,11.0,158.0,112.17,83.32
2016,4,13,7,15,206.5,127.5,3.1,11.0,195.5,141.77,106.55
2016,4,13,7,30,237.0,145.0,3.1,11.0,233.0,177.72,136.33
2016,4,13,7,45,476.0,124.5,3.15,11.5,335.0,236.93,179.49
2016,4,13,8,0,715.0,104.0,3.2,12.0,437.0,323.83,248.57
2016,4,13,8,15,527.0,163.0,3.25,12.5,423.5,348.05,274.76
2016,4,13,8,30,339.0,222.0,3.3,13.0,410.0,352.52,281.59
2016,4,13,8,45,574.5,171.5,3.35,13.5,521.5,439.57,351.79
2016,4,13,9,0,810.0,121.0,3.4,14.0,633.0,549.63,439.61
2016,4,13,9,15,825.0,124.0,3.4,14.0,674.5,601.9,481.29
2016,4,13,9,30,840.0,127.0,3.4,14.0,716.0,653.84,521.94
2016,4,13,9,45,864.5,122.5,3.4,14.5,755.5,704.22,559.72
2016,4,13,10,0,889.0,118.0,3.4,15.0,795.0,753.79,594.91
2016,4,13,10,15,896.5,120.0,3.45,15.0,824.0,796.61,624.94
2016,4,13,10,30,904.0,122.0,3.5,15.0,853.0,837.39,653.33
2016,4,13,10,45,907.5,124.0,3.55,15.5,874.5,872.66,676.38
2016,4,13,11,0,911.0,126.0,3.6,16.0,896.0,905.27,697.42
2016,4,13,11,15,913.5,126.5,3.65,16.0,910.0,932.7,716.1
2016,4,13,11,30,916.0,127.0,3.7,16.0,924.0,957.14,732.75
2016,4,13,11,45,915.5,129.0,3.75,16.0,929.5,977.23,746.47
2016,4,13,12,0,915.0,131.0,3.8,16.0,935.0,994.03,758.05
2016,4,13,12,15,914.0,130.5,3.85,16.0,933.5,1004.46,765.39
2016,4,13,12,30,913.0,130.0,3.9,16.0,932.0,1011.46,770.57
2016,4,13,12,45,907.5,131.5,3.95,16.0,921.0,1012.77,772.01
2016,4,13,13,0,902.0,133.0,4.0,16.0,910.0,1010.63,771.26
2016,4,13,13,15,898.0,132.0,4.0,16.0,892.5,1003.91,767.2
2016,4,13,13,30,894.0,131.0,4.0,16.0,875.0,993.82,760.98
2016,4,13,13,45,881.5,133.0,4.05,16.0,848.0,975.6,749.59
