Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,0,869.0,135.0,4.1,16.0,821.0,960.29,740.33
2016,4,13,14,15,860.0,132.5,4.1,15.5,789.0,934.6,724.91
2016,4,13,14,30,851.0,130.0,4.1,15.0,757.0,906.11,707.5
2016,4,13,14,45,629.5,200.5,4.15,15.0,651.0,773.96,612.93
2016,4,13,15,0,408.0,271.0,4.2,15.0,545.0,636.37,506.74
2016,4,13,15,15,487.5,224.5,4.15,14.5,531.0,645.93,518.73
2016,4,13,15,30,567.0,178.0,4.1,14.0,517.0,639.75,518.09
2016,4,13,15,45,646.5,148.0,4.1,14.0,504.5,647.6,526.37
2016,4,13,16,0,726.0,118.0,4.1,14.0,492.0,643.51,525.11
2016,4,13,16,15,695.5,112.0,3.95,13.5,440.5,585.93,480.83
2016,4,13,16,30,665.0,106.0,3.8,13.0,389.0,529.24,436.35
2016,4,13,16,45,621.0,99.0,3.7,13.0,336.0,465.22,384.05
2016,4,13,17,0,577.0,92.0,3.6,13.0,283.0,404.07,332.73
2016,4,13,17,15,516.0,83.0,3.4,12.0,231.0,336.36,275.7
2016,4,13,17,30,455.0,74.0,3.2,11.0,179.0,272.9,220.63
2016,4,13,17,45,357.0,61.5,3.0,10.5,130.5,200.81,157.6
2016,4,13,18,0,259.0,49.0,2.8,10.0,82.0,139.34,103.68
2016,4,13,18,15,145.0,30.5,2.7,9.5,47.5,77.6,47.74
2016,4,13,18,30,31.0,12.0,2.6,9.0,13.0,17.35,0.0
2016,4,13,18,45,15.5,6.0,2.55,9.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,84.5,15.0,2.0,7.5,21.5,14.74,0.0
2016,4,14,6,0,169.0,30.0,2.2,8.0,43.0,23.42,12.52
2016,4,14,6,15,289.5,44.0,2.35,8.5,87.0,33.55,24.07
2016,4,14,6,30,410.0,58.0,2.5,9.0,131.0,44.06,34.11
2016,4,14,6,45,486.0,68.0,2.65,9.5,182.5,72.27,44.06
2016,4,14,7,0,562.0,78.0,2.8,10.0,234.0,118.25,72.36
2016,4,14,7,15,645.0,69.5,2.9,10.0,284.5,157.5,100.99
2016,4,14,7,30,728.0,61.0,3.0,10.0,335.0,208.18,143.67
2016,4,14,7,45,721.5,74.0,3.1,10.5,379.0,261.0,192.98
2016,4,14,8,0,715.0,87.0,3.2,11.0,423.0,312.66,240.79
2016,4,14,8,15,682.0,110.5,3.25,11.0,459.0,360.61,285.08
2016,4,14,8,30,649.0,134.0,3.3,11.0,495.0,406.53,325.99
2016,4,14,8,45,528.5,192.0,3.35,11.5,502.0,437.39,352.28
2016,4,14,9,0,408.0,250.0,3.4,12.0,509.0,455.66,366.46
2016,4,14,9,15,293.0,293.0,3.45,12.5,485.0,450.94,361.38
2016,4,14,9,30,178.0,336.0,3.5,13.0,461.0,434.64,346.22
2016,4,14,9,45,350.5,304.5,3.55,13.5,567.0,532.27,424.12
2016,4,14,10,0,523.0,273.0,3.6,14.0,673.0,644.22,510.76
2016,4,14,10,15,706.5,203.5,3.7,14.0,765.0,739.01,585.13
2016,4,14,10,30,890.0,134.0,3.8,14.0,857.0,840.24,659.65
2016,4,14,10,45,518.5,280.0,3.9,14.0,704.0,711.46,559.88
2016,4,14,11,0,147.0,426.0,4.0,14.0,551.0,550.05,429.38
2016,4,14,11,15,102.5,413.5,4.1,14.0,501.0,500.4,391.56
2016,4,14,11,30,58.0,401.0,4.2,14.0,451.0,451.67,353.44
2016,4,14,11,45,57.0,402.5,4.35,14.5,452.5,455.0,355.64
2016,4,14,12,0,56.0,404.0,4.5,15.0,454.0,458.05,357.47
2016,4,14,12,15,258.5,382.5,4.6,15.0,610.5,643.68,504.36
2016,4,14,12,30,461.0,361.0,4.7,15.0,767.0,826.01,642.87
2016,4,14,12,45,473.5,350.0,4.85,15.0,763.5,831.22,647.22
2016,4,14,13,0,486.0,339.0,5.0,15.0,760.0,834.37,651.2
2016,4,14,13,15,329.5,378.0,5.05,14.5,661.5,718.26,563.45
2016,4,14,13,30,173.0,417.0,5.1,14.0,563.0,601.79,473.25
2016,4,14,13,45,294.0,374.0,5.15,14.0,611.5,678.31,536.24
2016,4,14,14,0,415.0,331.0,5.2,14.0,660.0,749.48,593.67
2016,4,14,14,15,461.0,298.0,5.2,14.0,650.0,750.23,596.46
2016,4,14,14,30,507.0,265.0,5.2,14.0,640.0,746.97,596.62
2016,4,14,14,45,659.0,200.0,5.25,14.0,661.5,799.68,641.6
2016,4,14,15,0,811.0,135.0,5.3,14.0,683.0,834.91,669.59
2016,4,14,15,15,793.5,131.0,5.25,13.5,638.5,791.26,639.31
2016,4,14,15,30,776.0,127.0,5.2,13.0,594.0,749.1,610.21
2016,4,14,15,45,765.0,118.5,5.2,13.0,547.0,702.65,576.5
2016,4,14,16,0,754.0,110.0,5.2,13.0,500.0,654.82,540.28
2016,4,14,16,15,723.5,104.5,5.1,12.5,448.0,596.59,495.05
2016,4,14,16,30,693.0,99.0,5.0,12.0,396.0,539.21,449.33
2016,4,14,16,45,657.0,91.5,4.9,12.0,343.5,477.77,398.28
2016,4,14,17,0,621.0,84.0,4.8,12.0,291.0,418.41,347.62
2016,4,14,17,15,561.0,76.0,4.55,11.5,238.0,350.04,288.62
2016,4,14,17,30,501.0,68.0,4.3,11.0,185.0,286.93,232.66
2016,4,14,17,45,411.5,56.5,4.05,10.5,136.5,215.59,169.46
2016,4,14,18,0,322.0,45.0,3.8,10.0,88.0,153.17,113.86
2016,4,14,18,15,161.0,30.5,3.7,9.5,52.0,81.84,51.56
2016,4,14,18,30,0.0,16.0,3.6,9.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,132.0,14.0,2.2,6.0,24.5,13.76,0.0
2016,4,15,6,0,264.0,28.0,2.4,7.0,49.0,21.98,12.05
2016,4,15,6,15,381.5,39.0,2.85,7.5,95.0,29.33,20.51
2016,4,15,6,30,499.0,50.0,3.3,8.0,141.0,36.21,27.2
2016,4,15,6,45,567.5,58.5,3.75,8.5,193.5,68.98,38.31
2016,4,15,7,0,636.0,67.0,4.2,9.0,246.0,117.84,68.92
2016,4,15,7,15,683.5,73.0,4.4,9.5,301.5,169.03,109.55
2016,4,15,7,30,731.0,79.0,4.6,10.0,357.0,225.48,158.71
2016,4,15,7,45,759.5,85.0,4.8,10.5,410.5,284.09,212.0
2016,4,15,8,0,788.0,91.0,5.0,11.0,464.0,342.79,265.42
2016,4,15,8,15,812.5,95.0,4.9,11.5,515.5,400.44,316.98
2016,4,15,8,30,837.0,99.0,4.8,12.0,567.0,459.71,368.47
2016,4,15,8,45,852.5,103.5,4.75,12.5,614.5,516.4,416.46
2016,4,15,9,0,868.0,108.0,4.7,13.0,662.0,573.22,462.98
2016,4,15,9,15,882.0,110.5,4.65,13.0,704.5,627.09,506.73
2016,4,15,9,30,896.0,113.0,4.6,13.0,747.0,680.71,549.12
2016,4,15,9,45,910.0,113.0,4.55,13.5,784.5,730.3,586.4
2016,4,15,10,0,924.0,113.0,4.5,14.0,822.0,778.71,620.06
2016,4,15,10,15,931.0,114.5,4.55,14.5,852.0,821.85,649.59
2016,4,15,10,30,938.0,116.0,4.6,15.0,882.0,862.81,677.24
2016,4,15,10,45,945.0,116.0,4.65,15.5,904.5,899.92,701.88
2016,4,15,11,0,952.0,116.0,4.7,16.0,927.0,934.44,724.52
2016,4,15,11,15,954.5,116.5,4.75,16.0,941.0,962.73,744.1
2016,4,15,11,30,957.0,117.0,4.8,16.0,955.0,987.89,761.55
2016,4,15,11,45,960.5,115.5,4.9,16.0,961.5,1008.69,776.47
2016,4,15,12,0,964.0,114.0,5.0,16.0,968.0,1026.14,789.19
2016,4,15,12,15,963.0,113.5,5.05,16.0,965.5,1036.9,796.97
2016,4,15,12,30,962.0,113.0,5.1,16.0,963.0,1044.06,802.43
2016,4,15,12,45,963.0,110.5,5.15,16.5,953.0,1047.42,803.86
2016,4,15,13,0,964.0,108.0,5.2,17.0,943.0,1047.12,802.91
2016,4,15,13,15,959.5,107.0,5.2,17.0,924.0,1039.45,798.14
2016,4,15,13,30,955.0,106.0,5.2,17.0,905.0,1028.19,791.06
2016,4,15,13,45,950.0,103.5,5.25,17.0,879.0,1011.33,780.6
2016,4,15,14,0,945.0,101.0,5.3,17.0,853.0,991.05,767.81
2016,4,15,14,15,936.0,99.5,5.25,17.0,819.5,964.91,750.2
2016,4,15,14,30,927.0,98.0,5.2,17.0,786.0,935.76,730.52
2016,4,15,14,45,915.0,96.0,5.2,17.0,746.0,900.66,706.88
2016,4,15,15,0,903.0,94.0,5.2,17.0,706.0,863.1,681.36
2016,4,15,15,15,888.0,91.5,5.0,17.0,661.0,820.33,650.75
2016,4,15,15,30,873.0,89.0,4.8,17.0,616.0,775.79,618.71
2016,4,15,15,45,853.0,86.0,4.65,17.0,566.5,729.54,585.47
2016,4,15,16,0,833.0,83.0,4.5,17.0,517.0,678.16,548.02
2016,4,15,16,15,806.5,79.5,4.2,16.5,464.5,621.42,505.01
2016,4,15,16,30,780.0,76.0,3.9,16.0,412.0,564.99,460.92
2016,4,15,16,45,746.0,71.0,3.6,15.5,358.5,503.36,411.45
2016,4,15,17,0,712.0,66.0,3.3,15.0,305.0,443.45,361.82
2016,4,15,17,15,659.0,60.0,3.05,14.0,251.0,377.51,306.39
2016,4,15,17,30,606.0,54.0,2.8,13.0,197.0,314.51,251.55
2016,4,15,17,45,525.5,45.5,2.55,12.5,147.0,243.99,189.15
2016,4,15,18,0,445.0,37.0,2.3,12.0,97.0,181.81,133.19
2016,4,15,18,15,301.5,25.0,2.25,11.5,58.0,109.79,68.88
2016,4,15,18,30,158.0,13.0,2.2,11.0,19.0,41.54,0.0
2016,4,15,18,45,79.0,6.5,2.2,11.0,9.5,6.39,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,139.0,14.0,2.65,8.0,26.0,13.76,0.0
2016,4,16,6,0,278.0,28.0,2.9,9.0,52.0,21.7,12.12
2016,4,16,6,15,387.5,39.5,2.9,9.5,97.5,29.52,20.55
2016,4,16,6,30,497.0,51.0,2.9,10.0,143.0,36.82,27.56
2016,4,16,6,45,564.0,59.0,2.95,10.5,195.5,71.32,39.26
2016,4,16,7,0,631.0,67.0,3.0,11.0,248.0,119.58,69.8
2016,4,16,7,15,677.0,73.0,3.0,11.5,302.5,170.36,110.06
2016,4,16,7,30,723.0,79.0,3.0,12.0,357.0,226.21,158.24
2016,4,16,7,45,756.0,84.0,3.0,13.0,411.0,284.69,209.99
2016,4,16,8,0,789.0,89.0,3.0,14.0,465.0,343.77,261.88
2016,4,16,8,15,812.5,92.5,2.95,14.5,516.0,400.62,311.52
2016,4,16,8,30,836.0,96.0,2.9,15.0,567.0,458.97,360.91
2016,4,16,8,45,853.5,99.0,2.9,15.5,614.5,515.11,407.14
2016,4,16,9,0,871.0,102.0,2.9,16.0,662.0,571.56,452.07
2016,4,16,9,15,884.5,104.5,2.85,16.5,704.5,626.05,493.86
2016,4,16,9,30,898.0,107.0,2.8,17.0,747.0,678.64,532.9
2016,4,16,9,45,909.5,108.5,2.75,17.5,783.5,727.97,568.38
2016,4,16,10,0,921.0,110.0,2.7,18.0,820.0,775.93,599.97
2016,4,16,10,15,928.0,111.5,2.7,18.5,849.5,818.87,627.74
2016,4,16,10,30,935.0,113.0,2.7,19.0,879.0,859.64,653.65
2016,4,16,10,45,942.0,112.5,2.7,19.5,901.5,896.06,676.26
2016,4,16,11,0,949.0,112.0,2.7,20.0,924.0,929.9,696.93
2016,4,16,11,15,951.5,112.5,2.75,20.0,938.0,958.01,715.41
2016,4,16,11,30,954.0,113.0,2.8,20.0,952.0,983.01,731.86
2016,4,16,11,45,957.5,112.0,2.85,20.0,958.5,1004.16,745.85
2016,4,16,12,0,961.0,111.0,2.9,20.0,965.0,1021.99,757.75
2016,4,16,12,15,960.5,110.5,2.9,20.0,963.0,1033.1,764.89
2016,4,16,12,30,960.0,110.0,2.9,20.0,961.0,1040.63,769.86
2016,4,16,12,45,958.5,109.0,2.9,20.5,950.5,1043.07,770.18
2016,4,16,13,0,957.0,108.0,2.9,21.0,940.0,1041.87,768.29
2016,4,16,13,15,953.0,107.5,2.85,21.0,922.0,1035.17,763.98
2016,4,16,13,30,949.0,107.0,2.8,21.0,904.0,1024.92,757.53
2016,4,16,13,45,943.0,105.5,2.75,21.0,878.0,1008.21,746.98
2016,4,16,14,0,937.0,104.0,2.7,21.0,852.0,988.16,734.38
2016,4,16,14,15,928.5,102.5,2.65,21.0,819.0,962.58,718.2
2016,4,16,14,30,920.0,101.0,2.6,21.0,786.0,934.03,700.09
2016,4,16,14,45,910.5,98.5,2.55,21.0,747.0,900.69,678.76
2016,4,16,15,0,901.0,96.0,2.5,21.0,708.0,864.78,655.61
2016,4,16,15,15,886.0,93.5,2.35,21.0,663.5,822.06,626.88
2016,4,16,15,30,871.0,91.0,2.2,21.0,619.0,777.56,596.76
2016,4,16,15,45,853.0,87.5,2.1,21.0,570.0,732.29,566.21
2016,4,16,16,0,835.0,84.0,2.0,21.0,521.0,681.7,531.47
2016,4,16,16,15,809.0,80.0,1.85,20.5,468.5,624.6,490.84
2016,4,16,16,30,783.0,76.0,1.7,20.0,416.0,567.78,448.56
2016,4,16,16,45,741.5,72.5,1.6,19.5,361.0,503.46,399.45
2016,4,16,17,0,700.0,69.0,1.5,19.0,306.0,443.24,351.77
2016,4,16,17,15,647.0,63.0,1.45,18.0,252.5,376.3,297.96
2016,4,16,17,30,594.0,57.0,1.4,17.0,199.0,313.84,245.62
2016,4,16,17,45,491.5,50.0,1.35,16.0,148.0,237.78,181.48
2016,4,16,18,0,389.0,43.0,1.3,15.0,97.0,172.28,125.31
2016,4,16,18,15,194.5,31.5,1.3,14.5,58.5,90.98,58.05
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,20.3,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,9.83,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,116.5,15.5,0.65,11.5,26.0,12.08,0.0
2016,4,17,6,0,233.0,31.0,0.7,12.0,52.0,23.91,14.14
2016,4,17,6,15,336.0,44.5,0.7,12.5,96.5,33.96,24.3
2016,4,17,6,30,439.0,58.0,0.7,13.0,141.0,42.94,32.75
2016,4,17,6,45,503.5,68.0,0.7,13.5,192.0,78.34,45.79
2016,4,17,7,0,568.0,78.0,0.7,14.0,243.0,124.82,75.64
2016,4,17,7,15,615.5,85.0,0.55,14.0,296.5,173.22,113.29
2016,4,17,7,30,663.0,92.0,0.4,14.0,350.0,226.95,158.07
2016,4,17,7,45,696.5,98.0,0.3,14.5,402.5,280.93,203.98
2016,4,17,8,0,730.0,104.0,0.2,15.0,455.0,338.15,251.68
2016,4,17,8,15,755.0,108.5,0.4,15.5,505.5,393.63,298.58
2016,4,17,8,30,780.0,113.0,0.6,16.0,556.0,452.76,347.15
2016,4,17,8,45,799.5,116.5,0.8,17.0,602.5,507.52,390.57
2016,4,17,9,0,819.0,120.0,1.0,18.0,649.0,562.91,433.11
2016,4,17,9,15,833.5,123.0,1.15,18.5,691.0,615.18,472.63
2016,4,17,9,30,848.0,126.0,1.3,19.0,733.0,667.04,510.84
2016,4,17,9,45,864.5,125.5,1.5,19.5,770.0,716.16,546.78
2016,4,17,10,0,881.0,125.0,1.7,20.0,807.0,763.72,579.75
2016,4,17,10,15,888.5,126.5,1.75,20.5,836.0,805.53,606.41
2016,4,17,10,30,896.0,128.0,1.8,21.0,865.0,845.32,631.43
2016,4,17,10,45,905.0,127.5,1.9,21.5,888.0,882.18,654.76
2016,4,17,11,0,914.0,127.0,2.0,22.0,911.0,916.7,676.4
2016,4,17,11,15,917.0,127.5,2.0,22.0,925.0,944.37,693.72
2016,4,17,11,30,920.0,128.0,2.0,22.0,939.0,969.06,709.15
2016,4,17,11,45,924.0,126.5,2.0,22.5,946.0,989.57,720.51
2016,4,17,12,0,928.0,125.0,2.0,23.0,953.0,1006.89,729.87
2016,4,17,12,15,927.5,125.0,1.95,23.0,950.5,1018.15,736.23
2016,4,17,12,30,927.0,125.0,1.9,23.0,948.0,1025.97,740.55
2016,4,17,12,45,927.5,122.5,1.9,23.5,938.5,1028.69,741.0
2016,4,17,13,0,928.0,120.0,1.9,24.0,929.0,1027.88,739.4
2016,4,17,13,15,924.0,119.0,1.75,24.0,911.0,1020.77,733.4
2016,4,17,13,30,920.0,118.0,1.6,24.0,893.0,1010.21,725.32
2016,4,17,13,45,916.5,115.0,1.5,24.0,868.0,994.6,714.9
2016,4,17,14,0,913.0,112.0,1.4,24.0,843.0,975.66,702.52
2016,4,17,14,15,904.5,110.5,1.2,24.0,810.5,950.53,684.72
2016,4,17,14,30,896.0,109.0,1.0,24.0,778.0,922.49,665.08
2016,4,17,14,45,888.0,105.0,0.85,24.5,740.0,889.44,641.83
2016,4,17,15,0,880.0,101.0,0.7,25.0,702.0,853.78,617.02
2016,4,17,15,15,865.5,98.0,0.5,24.5,657.5,811.57,589.44
2016,4,17,15,30,851.0,95.0,0.3,24.0,613.0,771.95,563.5
2016,4,17,15,45,834.5,91.0,0.2,24.0,565.0,723.66,532.37
2016,4,17,16,0,818.0,87.0,0.1,24.0,517.0,674.27,500.42
2016,4,17,16,15,792.0,83.0,0.2,23.5,465.0,617.87,464.91
2016,4,17,16,30,766.0,79.0,0.3,23.0,413.0,561.78,427.63
2016,4,17,16,45,731.5,73.5,0.45,23.0,359.5,499.91,384.05
2016,4,17,17,0,697.0,68.0,0.6,23.0,306.0,439.84,339.51
2016,4,17,17,15,645.5,62.0,0.7,21.5,253.0,375.27,290.65
2016,4,17,17,30,594.0,56.0,0.8,20.0,200.0,313.47,241.24
2016,4,17,17,45,513.0,47.5,0.95,19.0,150.0,243.2,183.03
2016,4,17,18,0,432.0,39.0,1.1,18.0,100.0,181.31,130.12
2016,4,17,18,15,301.0,27.0,1.15,17.5,60.5,112.52,71.08
2016,4,17,18,30,170.0,15.0,1.2,17.0,21.0,52.01,0.0
2016,4,17,18,45,85.0,7.5,1.25,16.5,10.5,18.65,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,149.5,15.0,1.05,12.5,29.0,11.36,0.0
2016,4,18,6,0,299.0,30.0,1.0,13.0,58.0,23.1,13.65
2016,4,18,6,15,403.5,41.5,1.1,13.5,105.0,30.83,21.49
2016,4,18,6,30,508.0,53.0,1.2,14.0,152.0,38.05,28.28
2016,4,18,6,45,576.0,60.5,1.35,14.5,205.0,77.32,41.82
2016,4,18,7,0,644.0,68.0,1.5,15.0,258.0,126.32,73.31
2016,4,18,7,15,688.5,73.5,1.3,15.5,312.5,177.36,113.52
2016,4,18,7,30,733.0,79.0,1.1,16.0,367.0,235.76,162.7
2016,4,18,7,45,764.5,84.0,0.95,16.5,421.0,291.95,211.22
2016,4,18,8,0,796.0,89.0,0.8,17.0,475.0,351.08,261.25
2016,4,18,8,15,819.0,92.5,0.65,17.5,526.0,408.12,308.13
2016,4,18,8,30,842.0,96.0,0.5,18.0,577.0,466.59,353.95
2016,4,18,8,45,859.0,99.0,0.4,19.0,624.5,522.74,395.53
2016,4,18,9,0,876.0,102.0,0.3,20.0,672.0,579.13,435.13
2016,4,18,9,15,889.0,104.5,0.45,20.5,713.5,633.49,475.28
2016,4,18,9,30,902.0,107.0,0.6,21.0,755.0,685.86,513.13
2016,4,18,9,45,914.5,107.0,0.8,21.5,792.0,734.49,548.06
2016,4,18,10,0,927.0,107.0,1.0,22.0,829.0,781.8,579.8
2016,4,18,10,15,933.5,108.5,1.05,22.5,857.5,824.43,606.13
2016,4,18,10,30,940.0,110.0,1.1,23.0,886.0,864.84,630.73
2016,4,18,10,45,945.0,111.0,1.15,23.5,908.0,901.09,652.42
2016,4,18,11,0,950.0,112.0,1.2,24.0,930.0,934.65,672.26
2016,4,18,11,15,952.0,112.5,1.15,24.0,943.5,962.2,687.92
2016,4,18,11,30,954.0,113.0,1.1,24.0,957.0,986.6,701.57
2016,4,18,11,45,954.5,113.5,1.1,24.0,962.5,1006.37,713.24
2016,4,18,12,0,955.0,114.0,1.1,24.0,968.0,1022.74,722.93
2016,4,18,12,15,954.0,114.0,1.05,24.0,965.5,1033.7,728.45
2016,4,18,12,30,953.0,114.0,1.0,24.0,963.0,1041.12,731.94
2016,4,18,12,45,947.5,115.0,0.95,24.5,951.5,1041.65,729.96
2016,4,18,13,0,942.0,116.0,0.9,25.0,940.0,1038.6,726.02
2016,4,18,13,15,937.0,115.5,0.95,25.0,921.0,1030.93,722.97
2016,4,18,13,30,932.0,115.0,1.0,25.0,902.0,1019.78,717.94
2016,4,18,13,45,922.0,115.5,1.1,25.0,875.0,1001.56,709.58
2016,4,18,14,0,912.0,116.0,1.2,25.0,848.0,980.19,699.22
2016,4,18,14,15,903.0,114.0,1.3,24.5,815.5,954.06,687.06
2016,4,18,14,30,894.0,112.0,1.4,24.0,783.0,925.06,672.81
2016,4,18,14,45,875.0,113.0,1.5,24.0,742.0,887.93,651.67
2016,4,18,15,0,856.0,114.0,1.6,24.0,701.0,853.85,632.21
2016,4,18,15,15,840.0,111.5,1.65,24.0,656.5,811.53,606.27
2016,4,18,15,30,824.0,109.0,1.7,24.0,612.0,767.59,578.87
2016,4,18,15,45,793.5,108.5,1.75,24.0,561.5,713.79,544.08
2016,4,18,16,0,763.0,108.0,1.8,24.0,511.0,662.36,509.67
2016,4,18,16,15,713.0,99.5,1.8,23.0,446.5,587.52,457.81
2016,4,18,16,30,663.0,91.0,1.8,22.0,382.0,515.31,406.0
2016,4,18,16,45,638.5,89.5,1.8,21.5,340.5,468.36,370.46
2016,4,18,17,0,614.0,88.0,1.8,21.0,299.0,422.27,334.03
2016,4,18,17,15,558.5,79.5,1.75,19.5,246.5,355.51,281.27
2016,4,18,17,30,503.0,71.0,1.7,18.0,194.0,293.55,230.33
2016,4,18,17,45,417.5,59.5,1.7,17.0,145.0,223.05,171.02
2016,4,18,18,0,332.0,48.0,1.7,16.0,96.0,160.84,117.82
2016,4,18,18,15,166.0,34.5,1.75,15.5,58.5,87.82,57.69
2016,4,18,18,30,0.0,21.0,1.8,15.0,21.0,21.25,0.0
2016,4,18,18,45,0.0,10.5,1.85,14.5,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,127.0,17.0,1.05,11.5,29.5,13.19,0.0
2016,4,19,6,0,254.0,34.0,1.0,12.0,59.0,26.17,16.51
2016,4,19,6,15,354.5,47.0,1.1,12.5,104.5,35.74,25.96
2016,4,19,6,30,455.0,60.0,1.2,13.0,150.0,44.43,34.11
2016,4,19,6,45,532.0,67.0,1.35,13.5,203.0,82.57,47.2
2016,4,19,7,0,609.0,74.0,1.5,14.0,256.0,129.81,77.87
2016,4,19,7,15,654.0,80.0,1.4,14.5,310.0,179.47,117.33
2016,4,19,7,30,699.0,86.0,1.3,15.0,364.0,234.11,163.65
2016,4,19,7,45,738.0,89.5,1.25,15.5,418.0,289.49,211.64
2016,4,19,8,0,777.0,93.0,1.2,16.0,472.0,350.76,263.8
2016,4,19,8,15,800.5,96.5,1.1,16.5,522.5,406.97,310.85
2016,4,19,8,30,824.0,100.0,1.0,17.0,573.0,464.7,357.29
2016,4,19,8,45,843.5,102.5,0.9,18.0,620.5,520.69,399.78
2016,4,19,9,0,863.0,105.0,0.8,19.0,668.0,577.19,440.56
2016,4,19,9,15,876.0,107.5,0.75,19.5,710.0,630.86,478.71
2016,4,19,9,30,889.0,110.0,0.7,20.0,752.0,682.61,514.07
2016,4,19,9,45,894.5,114.0,0.7,20.5,786.5,729.68,545.47
2016,4,19,10,0,900.0,118.0,0.7,21.0,821.0,774.94,573.16
2016,4,19,10,15,907.5,120.0,0.75,21.5,850.5,817.78,599.59
2016,4,19,10,30,915.0,122.0,0.8,22.0,880.0,858.57,624.38
2016,4,19,10,45,694.0,235.0,0.85,22.5,818.5,819.84,596.8
2016,4,19,11,0,473.0,348.0,0.9,23.0,757.0,762.19,552.85
2016,4,19,11,15,694.5,241.0,0.95,23.0,852.0,869.2,630.16
2016,4,19,11,30,916.0,134.0,1.0,23.0,947.0,974.75,696.27
2016,4,19,11,45,911.0,138.5,1.1,23.5,951.5,992.75,706.24
2016,4,19,12,0,906.0,143.0,1.2,24.0,956.0,1007.37,715.35
2016,4,19,12,15,707.0,252.5,1.2,24.0,886.5,949.44,678.99
2016,4,19,12,30,508.0,362.0,1.2,24.0,817.0,875.64,627.01
2016,4,19,12,45,401.5,393.5,1.3,24.0,750.5,803.01,579.6
2016,4,19,13,0,295.0,425.0,1.4,24.0,684.0,735.04,533.58
2016,4,19,13,15,316.5,409.5,1.45,23.5,682.5,740.63,540.7
2016,4,19,13,30,338.0,394.0,1.5,23.0,681.0,744.49,546.01
2016,4,19,13,45,299.0,391.0,1.6,23.0,639.0,702.36,517.91
2016,4,19,14,0,260.0,388.0,1.7,23.0,597.0,660.0,489.55
2016,4,19,14,15,301.5,361.0,1.75,22.5,594.5,665.77,497.4
2016,4,19,14,30,343.0,334.0,1.8,22.0,592.0,668.53,502.78
2016,4,19,14,45,253.0,330.0,1.9,22.0,515.0,578.53,438.41
2016,4,19,15,0,163.0,326.0,2.0,22.0,438.0,483.96,369.59
2016,4,19,15,15,106.0,291.5,2.15,21.5,362.5,387.99,299.65
2016,4,19,15,30,49.0,257.0,2.3,21.0,287.0,303.84,236.07
2016,4,19,15,45,59.0,241.0,2.45,20.5,274.5,293.33,229.85
2016,4,19,16,0,69.0,225.0,2.6,20.0,262.0,281.92,222.5
2016,4,19,16,15,76.0,204.0,2.8,19.0,241.0,262.01,208.61
2016,4,19,16,30,83.0,183.0,3.0,18.0,220.0,241.29,193.66
2016,4,19,16,45,73.5,162.0,3.2,17.5,191.5,210.47,169.4
2016,4,19,17,0,64.0,141.0,3.4,17.0,163.0,180.42,145.27
2016,4,19,17,15,55.0,117.5,3.5,16.5,134.5,148.53,119.06
2016,4,19,17,30,46.0,94.0,3.6,16.0,106.0,117.38,92.92
2016,4,19,17,45,33.5,72.5,3.75,15.5,80.0,88.08,67.92
2016,4,19,18,0,21.0,51.0,3.9,15.0,54.0,59.85,43.64
2016,4,19,18,15,10.5,31.5,3.75,14.5,33.0,35.46,22.16
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,11.58,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.9,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,160.5,16.5,1.15,10.5,33.0,12.41,0.0
2016,4,20,6,0,321.0,33.0,1.1,11.0,66.0,25.47,16.18
2016,4,20,6,15,422.5,44.0,1.25,11.5,113.5,32.61,23.36
2016,4,20,6,30,524.0,55.0,1.4,12.0,161.0,41.72,31.85
2016,4,20,6,45,589.0,62.0,1.6,13.0,214.5,83.43,45.51
2016,4,20,7,0,654.0,69.0,1.8,14.0,268.0,132.75,78.3
2016,4,20,7,15,697.0,75.0,1.8,14.5,322.5,184.73,120.15
2016,4,20,7,30,740.0,81.0,1.8,15.0,377.0,243.92,170.8
2016,4,20,7,45,770.5,85.5,1.8,15.5,430.5,299.82,219.99
2016,4,20,8,0,801.0,90.0,1.8,16.0,484.0,358.54,270.93
2016,4,20,8,15,822.5,93.5,1.8,16.5,534.5,415.24,319.27
2016,4,20,8,30,844.0,97.0,1.8,17.0,585.0,473.21,367.04
2016,4,20,8,45,863.0,98.5,1.8,17.5,632.0,528.98,411.59
2016,4,20,9,0,882.0,100.0,1.8,18.0,679.0,586.47,455.81
2016,4,20,9,15,894.0,102.0,1.85,18.0,720.5,638.67,495.93
2016,4,20,9,30,906.0,104.0,1.9,18.0,762.0,690.03,534.42
2016,4,20,9,45,921.5,102.5,1.95,18.5,798.5,739.32,568.89
2016,4,20,10,0,937.0,101.0,2.0,19.0,835.0,787.5,600.42
2016,4,20,10,15,942.5,102.5,2.05,19.0,864.0,829.56,628.5
2016,4,20,10,30,948.0,104.0,2.1,19.0,893.0,869.3,654.83
2016,4,20,10,45,947.0,108.0,2.2,19.5,912.5,903.59,676.55
2016,4,20,11,0,946.0,112.0,2.3,20.0,932.0,934.85,696.18
2016,4,20,11,15,948.0,113.0,2.4,20.0,945.5,962.65,714.81
2016,4,20,11,30,950.0,114.0,2.5,20.0,959.0,987.33,731.46
2016,4,20,11,45,937.5,122.5,2.6,20.5,961.5,1002.87,740.77
2016,4,20,12,0,925.0,131.0,2.7,21.0,964.0,1014.7,747.79
2016,4,20,12,15,924.0,131.0,2.75,21.0,961.0,1025.3,755.1
2016,4,20,12,30,923.0,131.0,2.8,21.0,958.0,1032.47,760.3
2016,4,20,12,45,920.5,130.0,2.9,21.0,947.0,1033.7,762.24
2016,4,20,13,0,918.0,129.0,3.0,21.0,936.0,1031.45,762.07
2016,4,20,13,15,913.0,128.0,3.1,20.5,917.5,1023.31,759.6
2016,4,20,13,30,908.0,127.0,3.2,20.0,899.0,1011.79,754.99
2016,4,20,13,45,900.0,126.5,3.3,20.0,872.5,994.64,745.22
2016,4,20,14,0,892.0,126.0,3.4,20.0,846.0,974.36,733.39
2016,4,20,14,15,882.5,124.0,3.5,19.5,813.5,948.13,718.86
2016,4,20,14,30,873.0,122.0,3.6,19.0,781.0,924.51,706.04
2016,4,20,14,45,859.5,120.0,3.7,19.0,741.5,889.24,683.6
2016,4,20,15,0,846.0,118.0,3.8,19.0,702.0,851.75,659.44
2016,4,20,15,15,830.0,115.0,3.85,18.5,657.5,809.15,632.3
2016,4,20,15,30,814.0,112.0,3.9,18.0,613.0,764.97,603.56
2016,4,20,15,45,794.5,107.0,3.95,18.0,564.5,714.7,568.71
2016,4,20,16,0,775.0,102.0,4.0,18.0,516.0,663.67,532.61
2016,4,20,16,15,747.0,97.5,3.85,17.5,464.0,609.15,491.78
2016,4,20,16,30,719.0,93.0,3.7,17.0,412.0,553.25,448.85
2016,4,20,16,45,684.5,86.5,3.6,16.5,359.5,492.38,400.89
2016,4,20,17,0,650.0,80.0,3.5,16.0,307.0,433.44,352.91
2016,4,20,17,15,596.5,72.5,3.15,15.0,254.5,366.85,297.52
2016,4,20,17,30,543.0,65.0,2.8,14.0,202.0,304.84,244.21
2016,4,20,17,45,466.0,55.0,2.45,13.5,153.0,236.71,184.59
2016,4,20,18,0,389.0,45.0,2.1,13.0,104.0,176.5,131.17
2016,4,20,18,15,194.5,35.0,1.95,12.5,64.5,95.42,64.51
2016,4,20,18,30,0.0,25.0,1.8,12.0,25.0,25.8,0.0
2016,4,20,18,45,0.0,12.5,1.65,11.5,12.5,12.29,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,11.5,9.0,8.68,0.0
2016,4,21,6,0,0.0,18.0,0.6,12.0,18.0,17.36,9.31
2016,4,21,6,15,0.0,31.5,0.7,12.5,31.5,30.41,21.39
2016,4,21,6,30,0.0,45.0,0.8,13.0,45.0,43.47,33.34
2016,4,21,6,45,0.0,60.0,0.95,13.5,60.0,57.66,43.74
2016,4,21,7,0,0.0,75.0,1.1,14.0,75.0,71.8,55.65
2016,4,21,7,15,0.0,90.5,1.2,14.0,90.5,86.48,67.9
2016,4,21,7,30,0.0,106.0,1.3,14.0,106.0,101.24,80.03
2016,4,21,7,45,19.5,150.5,1.45,14.5,160.5,148.2,117.83
2016,4,21,8,0,39.0,195.0,1.6,15.0,215.0,195.0,154.93
2016,4,21,8,15,166.5,221.0,1.7,15.0,317.0,271.74,214.91
2016,4,21,8,30,294.0,247.0,1.8,15.0,419.0,362.73,286.18
2016,4,21,8,45,190.0,273.0,1.95,15.5,387.5,352.62,278.01
2016,4,21,9,0,86.0,299.0,2.1,16.0,356.0,331.15,260.16
2016,4,21,9,15,45.0,237.0,2.2,16.0,267.0,254.27,199.99
2016,4,21,9,30,4.0,175.0,2.3,16.0,178.0,171.52,133.82
2016,4,21,9,45,14.0,237.0,2.4,16.5,248.0,238.39,186.5
2016,4,21,10,0,24.0,299.0,2.5,17.0,318.0,306.4,238.56
2016,4,21,10,15,170.0,345.5,2.55,17.0,487.0,469.08,365.32
2016,4,21,10,30,316.0,392.0,2.6,17.0,656.0,642.56,494.44
2016,4,21,10,45,260.0,415.0,2.7,17.0,635.5,631.31,483.66
2016,4,21,11,0,204.0,438.0,2.8,17.0,615.0,612.69,468.69
2016,4,21,11,15,307.5,411.5,2.85,17.0,683.5,690.67,528.1
2016,4,21,11,30,411.0,385.0,2.9,17.0,752.0,772.47,588.61
2016,4,21,11,45,425.5,375.5,2.95,17.0,758.0,787.49,599.33
2016,4,21,12,0,440.0,366.0,3.0,17.0,764.0,801.19,609.68
2016,4,21,12,15,345.5,402.5,3.1,17.0,714.5,749.95,571.16
2016,4,21,12,30,251.0,439.0,3.2,17.0,665.0,701.35,534.22
2016,4,21,12,45,246.5,439.5,3.35,17.5,659.5,701.05,533.95
2016,4,21,13,0,242.0,440.0,3.5,18.0,654.0,691.82,527.17
2016,4,21,13,15,173.5,429.5,3.6,18.0,581.5,615.39,470.85
2016,4,21,13,30,105.0,419.0,3.7,18.0,509.0,530.29,407.43
2016,4,21,13,45,177.5,405.5,3.85,18.0,552.0,593.96,458.03
2016,4,21,14,0,250.0,392.0,4.0,18.0,595.0,655.15,505.6
2016,4,21,14,15,179.0,376.5,4.1,17.5,519.0,561.46,436.35
2016,4,21,14,30,108.0,361.0,4.2,17.0,443.0,469.83,367.49
2016,4,21,14,45,54.0,257.5,4.3,17.0,299.0,309.98,244.6
2016,4,21,15,0,0.0,154.0,4.4,17.0,155.0,150.59,117.18
2016,4,21,15,15,149.5,210.5,4.45,17.0,303.5,343.29,276.38
2016,4,21,15,30,299.0,267.0,4.5,17.0,452.0,524.89,420.18
2016,4,21,15,45,230.0,252.0,4.55,17.0,388.0,439.32,352.88
2016,4,21,16,0,161.0,237.0,4.6,17.0,324.0,366.59,295.27
2016,4,21,16,15,80.5,159.0,4.5,16.5,202.5,215.4,174.05
2016,4,21,16,30,0.0,81.0,4.4,16.0,81.0,78.34,60.17
2016,4,21,16,45,336.0,77.0,4.3,15.5,195.5,281.56,233.81
2016,4,21,17,0,672.0,73.0,4.2,15.0,310.0,437.65,359.66
2016,4,21,17,15,620.5,67.0,3.85,14.5,257.5,372.56,303.55
2016,4,21,17,30,569.0,61.0,3.5,14.0,205.0,311.82,250.42
2016,4,21,17,45,494.5,52.0,3.2,13.5,156.0,244.24,190.91
2016,4,21,18,0,420.0,43.0,2.9,13.0,107.0,184.29,137.28
2016,4,21,18,15,210.0,35.5,2.65,12.5,67.5,99.91,68.08
2016,4,21,18,30,0.0,28.0,2.4,12.0,28.0,29.37,3.36
2016,4,21,18,45,0.0,14.0,2.2,12.0,14.0,13.76,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,3.6,11.5,2.5,2.41,0.0
2016,4,22,6,0,0.0,5.0,3.7,12.0,5.0,4.82,0.0
2016,4,22,6,15,0.0,8.0,3.65,12.0,8.0,7.71,1.21
2016,4,22,6,30,0.0,11.0,3.6,12.0,11.0,10.6,3.47
2016,4,22,6,45,0.0,15.0,3.6,12.0,15.0,14.46,6.85
2016,4,22,7,0,0.0,19.0,3.6,12.0,19.0,18.33,10.2
2016,4,22,7,15,0.0,23.0,3.75,12.0,23.0,22.19,13.51
2016,4,22,7,30,0.0,27.0,3.9,12.0,27.0,26.06,16.78
2016,4,22,7,45,0.0,85.5,4.1,12.5,85.5,82.59,64.68
2016,4,22,8,0,0.0,144.0,4.3,13.0,144.0,137.46,110.09
2016,4,22,8,15,87.5,204.5,4.5,13.0,255.5,227.24,182.86
2016,4,22,8,30,175.0,265.0,4.7,13.0,367.0,326.66,262.96
2016,4,22,8,45,101.5,260.5,4.95,13.0,321.0,297.75,239.7
2016,4,22,9,0,28.0,256.0,5.2,13.0,275.0,259.22,207.88
2016,4,22,9,15,14.0,146.0,5.45,13.0,155.5,149.44,118.54
2016,4,22,9,30,0.0,36.0,5.7,13.0,36.0,34.83,23.47
2016,4,22,9,45,6.0,140.0,5.95,13.5,145.0,139.61,109.92
2016,4,22,10,0,12.0,244.0,6.2,14.0,254.0,244.68,194.37
2016,4,22,10,15,21.5,291.5,6.3,14.0,310.0,298.82,237.34
2016,4,22,10,30,31.0,339.0,6.4,14.0,366.0,356.12,282.42
2016,4,22,10,45,15.5,188.0,6.55,14.0,201.5,197.09,155.71
2016,4,22,11,0,0.0,37.0,6.7,14.0,37.0,35.84,23.95
2016,4,22,11,15,33.0,229.5,6.65,13.5,259.0,255.66,203.84
2016,4,22,11,30,66.0,422.0,6.6,13.0,481.0,480.24,380.8
2016,4,22,11,45,37.0,307.0,6.55,13.0,340.0,339.75,270.05
2016,4,22,12,0,8.0,192.0,6.5,13.0,199.0,194.78,153.76
2016,4,22,12,15,38.5,310.0,6.5,13.0,345.0,347.1,276.37
2016,4,22,12,30,69.0,428.0,6.5,13.0,491.0,499.39,395.35
2016,4,22,12,45,42.0,353.5,6.5,13.0,392.0,397.53,315.46
2016,4,22,13,0,15.0,279.0,6.5,13.0,293.0,289.01,229.38
2016,4,22,13,15,17.5,291.5,6.3,12.5,307.0,304.3,242.28
2016,4,22,13,30,20.0,304.0,6.1,12.0,321.0,319.63,255.08
2016,4,22,13,45,12.0,234.5,5.95,12.0,245.0,241.95,193.01
2016,4,22,14,0,4.0,165.0,5.8,12.0,169.0,164.93,130.68
2016,4,22,14,15,140.5,259.5,5.65,12.0,367.0,400.76,325.86
2016,4,22,14,30,277.0,354.0,5.5,12.0,565.0,631.49,507.82
2016,4,22,14,45,144.5,289.5,5.4,12.0,399.0,431.52,349.25
2016,4,22,15,0,12.0,225.0,5.3,12.0,233.0,232.67,186.74
2016,4,22,15,15,204.0,235.0,5.3,12.0,362.0,422.25,346.54
2016,4,22,15,30,396.0,245.0,5.3,12.0,491.0,576.44,472.65
2016,4,22,15,45,240.5,239.0,5.3,12.0,385.0,440.59,362.0
2016,4,22,16,0,85.0,233.0,5.3,12.0,279.0,301.71,247.15
2016,4,22,16,15,68.0,206.5,5.2,12.0,241.0,259.25,212.88
2016,4,22,16,30,51.0,180.0,5.1,12.0,203.0,218.07,179.07
2016,4,22,16,45,45.5,158.5,5.0,12.0,177.5,190.4,156.35
2016,4,22,17,0,40.0,137.0,4.9,12.0,152.0,163.14,133.65
2016,4,22,17,15,33.5,115.5,4.55,11.5,126.5,135.86,110.76
2016,4,22,17,30,27.0,94.0,4.2,11.0,101.0,109.13,87.94
2016,4,22,17,45,15.5,73.0,3.9,10.5,77.0,79.04,61.95
2016,4,22,18,0,4.0,52.0,3.6,10.0,53.0,53.35,39.63
2016,4,22,18,15,2.0,33.0,3.35,9.5,33.5,33.26,21.63
2016,4,22,18,30,0.0,14.0,3.1,9.0,14.0,13.51,0.0
2016,4,22,18,45,0.0,7.0,2.85,9.0,7.0,6.88,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,19.0,1.7,9.0,37.0,14.2,3.65
2016,4,23,6,0,313.0,38.0,1.9,10.0,74.0,29.51,20.11
2016,4,23,6,15,409.0,48.5,2.05,10.0,121.0,35.96,26.61
2016,4,23,6,30,505.0,59.0,2.2,10.0,168.0,50.32,32.31
2016,4,23,6,45,565.0,66.5,2.35,10.5,219.5,91.55,52.17
2016,4,23,7,0,625.0,74.0,2.5,11.0,271.0,139.78,86.26
2016,4,23,7,15,667.5,80.0,2.4,11.0,324.5,190.26,128.28
2016,4,23,7,30,710.0,86.0,2.3,11.0,378.0,245.37,176.75
2016,4,23,7,45,740.5,90.5,2.25,11.5,430.5,299.95,225.57
2016,4,23,8,0,771.0,95.0,2.2,12.0,483.0,359.47,277.76
2016,4,23,8,15,793.0,99.0,2.25,12.5,532.5,415.2,326.03
2016,4,23,8,30,815.0,103.0,2.3,13.0,582.0,472.28,373.96
2016,4,23,8,45,830.5,106.5,2.35,13.5,628.0,526.63,418.34
2016,4,23,9,0,846.0,110.0,2.4,14.0,674.0,581.11,461.4
2016,4,23,9,15,858.5,112.5,2.4,14.0,714.5,632.67,501.68
2016,4,23,9,30,871.0,115.0,2.4,14.0,755.0,683.9,540.64
2016,4,23,9,45,887.5,113.0,2.45,14.5,791.5,731.85,575.17
2016,4,23,10,0,904.0,111.0,2.5,15.0,828.0,778.85,606.78
2016,4,23,10,15,680.5,223.0,2.6,15.0,773.5,751.41,584.5
2016,4,23,10,30,457.0,335.0,2.7,15.0,719.0,704.58,545.38
2016,4,23,10,45,690.0,226.0,2.8,15.5,822.0,812.62,628.98
2016,4,23,11,0,923.0,117.0,2.9,16.0,925.0,924.82,705.71
2016,4,23,11,15,544.5,286.5,2.9,16.0,765.5,783.47,602.02
2016,4,23,11,30,166.0,456.0,2.9,16.0,606.0,611.25,467.04
2016,4,23,11,45,299.5,419.5,2.95,16.0,691.0,710.38,544.06
2016,4,23,12,0,433.0,383.0,3.0,16.0,776.0,812.63,619.88
2016,4,23,12,15,356.5,413.0,3.05,16.0,736.5,772.06,588.5
2016,4,23,12,30,280.0,443.0,3.1,16.0,697.0,734.01,559.55
2016,4,23,12,45,373.0,402.5,3.15,16.5,736.0,786.21,599.48
2016,4,23,13,0,466.0,362.0,3.2,17.0,775.0,843.72,641.78
2016,4,23,13,15,470.0,351.0,3.3,17.0,761.0,836.56,637.67
