Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,474.0,340.0,3.4,17.0,747.0,827.28,632.61
2016,4,23,13,45,296.5,369.0,3.55,17.0,621.0,677.25,522.07
2016,4,23,14,0,119.0,398.0,3.7,17.0,495.0,530.0,409.89
2016,4,23,14,15,492.5,258.5,3.8,16.5,636.5,741.34,580.76
2016,4,23,14,30,866.0,119.0,3.9,16.0,778.0,912.43,708.67
2016,4,23,14,45,715.0,170.0,4.0,16.0,696.5,822.98,645.33
2016,4,23,15,0,564.0,221.0,4.1,16.0,615.0,726.51,574.68
2016,4,23,15,15,681.5,167.0,4.1,15.5,613.0,750.23,597.77
2016,4,23,15,30,799.0,113.0,4.1,15.0,611.0,756.97,605.33
2016,4,23,15,45,772.0,111.5,4.1,15.0,562.0,705.47,568.47
2016,4,23,16,0,745.0,110.0,4.1,15.0,513.0,656.1,532.5
2016,4,23,16,15,717.0,105.5,4.05,14.5,462.5,600.8,490.88
2016,4,23,16,30,689.0,101.0,4.0,14.0,412.0,546.17,448.63
2016,4,23,16,45,644.0,96.5,4.0,14.0,359.0,482.87,397.49
2016,4,23,17,0,599.0,92.0,4.0,14.0,306.0,422.51,347.38
2016,4,23,17,15,545.0,84.0,3.9,13.5,254.5,357.49,292.68
2016,4,23,17,30,491.0,76.0,3.8,13.0,203.0,297.09,240.33
2016,4,23,17,45,404.0,65.5,3.7,12.5,154.5,225.97,178.53
2016,4,23,18,0,317.0,55.0,3.6,12.0,106.0,165.99,125.81
2016,4,23,18,15,207.5,39.0,3.55,11.5,67.5,103.67,72.29
2016,4,23,18,30,98.0,23.0,3.5,11.0,29.0,46.83,14.72
2016,4,23,18,45,49.0,11.5,3.5,11.0,14.5,18.21,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.86,0.0
2016,4,24,5,45,98.5,27.5,2.55,9.5,39.5,22.91,10.5
2016,4,24,6,0,197.0,47.0,2.9,10.0,71.0,36.29,26.1
2016,4,24,6,15,288.0,62.5,2.9,10.0,116.0,47.1,36.58
2016,4,24,6,30,379.0,78.0,2.9,10.0,161.0,65.57,45.85
2016,4,24,6,45,452.0,88.0,2.9,10.5,213.0,103.56,66.3
2016,4,24,7,0,525.0,98.0,2.9,11.0,265.0,149.83,99.16
2016,4,24,7,15,494.5,113.5,2.85,11.0,293.0,189.54,135.02
2016,4,24,7,30,464.0,129.0,2.8,11.0,321.0,225.79,169.28
2016,4,24,7,45,487.5,143.0,2.8,11.5,368.5,273.4,210.84
2016,4,24,8,0,511.0,157.0,2.8,12.0,416.0,323.36,253.83
2016,4,24,8,15,639.0,142.0,2.8,12.5,498.5,391.97,310.1
2016,4,24,8,30,767.0,127.0,2.8,13.0,581.0,472.77,375.65
2016,4,24,8,45,800.0,124.5,2.8,13.5,630.0,530.09,422.06
2016,4,24,9,0,833.0,122.0,2.8,14.0,679.0,587.24,467.17
2016,4,24,9,15,847.0,124.5,2.7,14.5,720.5,639.12,506.45
2016,4,24,9,30,861.0,127.0,2.6,15.0,762.0,690.48,544.02
2016,4,24,9,45,687.5,209.5,2.55,15.5,732.0,686.68,536.85
2016,4,24,10,0,514.0,292.0,2.5,16.0,702.0,667.03,517.59
2016,4,24,10,15,475.0,318.5,2.5,16.0,707.5,684.42,529.17
2016,4,24,10,30,436.0,345.0,2.5,16.0,713.0,697.89,537.38
2016,4,24,10,45,359.5,386.0,2.5,16.5,694.5,687.94,526.68
2016,4,24,11,0,283.0,427.0,2.5,17.0,676.0,674.89,513.71
2016,4,24,11,15,199.5,439.0,2.7,17.0,616.0,618.18,471.58
2016,4,24,11,30,116.0,451.0,2.9,17.0,556.0,560.3,427.78
2016,4,24,11,45,297.5,414.5,3.15,17.0,685.0,703.73,538.48
2016,4,24,12,0,479.0,378.0,3.4,17.0,814.0,852.0,648.32
2016,4,24,12,15,698.0,257.5,3.6,17.0,891.0,950.5,723.97
2016,4,24,12,30,917.0,137.0,3.8,17.0,968.0,1037.66,784.1
2016,4,24,12,45,901.0,145.0,4.05,17.0,954.0,1034.73,783.39
2016,4,24,13,0,885.0,153.0,4.3,17.0,940.0,1028.41,781.15
2016,4,24,13,15,711.0,240.0,4.45,16.5,864.0,958.34,736.08
2016,4,24,13,30,537.0,327.0,4.6,16.0,788.0,875.04,676.12
2016,4,24,13,45,358.5,365.5,4.8,16.0,670.0,732.91,571.01
2016,4,24,14,0,180.0,404.0,5.0,16.0,552.0,593.75,464.17
2016,4,24,14,15,345.0,339.5,5.1,15.5,608.5,683.59,539.71
2016,4,24,14,30,510.0,275.0,5.2,15.0,665.0,765.17,607.34
2016,4,24,14,45,613.5,232.0,5.3,15.0,677.5,800.16,637.2
2016,4,24,15,0,717.0,189.0,5.4,15.0,690.0,825.76,659.72
2016,4,24,15,15,698.0,183.5,5.45,14.5,646.5,781.91,629.58
2016,4,24,15,30,679.0,178.0,5.5,14.0,603.0,737.01,597.85
2016,4,24,15,45,546.0,189.0,5.55,13.5,513.5,621.42,508.76
2016,4,24,16,0,413.0,200.0,5.6,13.0,424.0,517.87,426.76
2016,4,24,16,15,403.0,180.5,5.55,12.5,381.5,472.56,391.99
2016,4,24,16,30,393.0,161.0,5.5,12.0,339.0,427.05,356.06
2016,4,24,16,45,457.5,139.5,5.45,12.0,322.5,421.67,352.01
2016,4,24,17,0,522.0,118.0,5.4,12.0,306.0,409.05,340.71
2016,4,24,17,15,465.5,106.5,5.25,11.5,254.0,343.38,284.66
2016,4,24,17,30,409.0,95.0,5.1,11.0,202.0,282.88,231.86
2016,4,24,17,45,345.0,78.5,4.95,10.5,155.0,219.68,176.09
2016,4,24,18,0,281.0,62.0,4.8,10.0,108.0,163.17,125.66
2016,4,24,18,15,180.5,43.5,4.65,9.5,68.5,102.25,72.92
2016,4,24,18,30,80.0,25.0,4.5,9.0,29.0,46.03,17.57
2016,4,24,18,45,40.0,12.5,4.4,9.0,14.5,17.99,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,56.5,5.5,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,113.0,11.0,3.8,6.0,13.0,10.81,0.0
2016,4,25,5,45,273.0,22.5,4.05,6.5,50.0,17.12,7.22
2016,4,25,6,0,433.0,34.0,4.3,7.0,87.0,25.23,16.74
2016,4,25,6,15,522.0,42.0,4.55,7.5,137.0,29.68,21.26
2016,4,25,6,30,611.0,50.0,4.8,8.0,187.0,47.99,26.59
2016,4,25,6,45,667.0,56.0,5.05,8.5,241.0,96.63,52.16
2016,4,25,7,0,723.0,62.0,5.3,9.0,295.0,148.81,90.42
2016,4,25,7,15,761.0,66.5,5.4,9.5,350.0,202.51,136.48
2016,4,25,7,30,799.0,71.0,5.5,10.0,405.0,260.27,188.7
2016,4,25,7,45,825.5,74.5,5.65,10.5,459.0,317.42,241.57
2016,4,25,8,0,852.0,78.0,5.8,11.0,513.0,376.82,295.85
2016,4,25,8,15,872.0,81.0,5.8,11.0,564.0,437.47,350.62
2016,4,25,8,30,892.0,84.0,5.8,11.0,615.0,496.41,402.74
2016,4,25,8,45,908.0,86.5,5.8,11.5,662.5,553.48,451.24
2016,4,25,9,0,924.0,89.0,5.8,12.0,710.0,610.54,498.25
2016,4,25,9,15,935.0,91.0,5.8,12.0,752.0,663.76,541.92
2016,4,25,9,30,946.0,93.0,5.8,12.0,794.0,715.95,583.77
2016,4,25,9,45,954.5,94.5,5.85,12.5,829.5,764.63,619.29
2016,4,25,10,0,963.0,96.0,5.9,13.0,865.0,811.57,652.53
2016,4,25,10,15,968.5,97.0,5.9,13.0,893.5,853.73,682.88
2016,4,25,10,30,974.0,98.0,5.9,13.0,922.0,893.5,711.29
2016,4,25,10,45,978.0,99.0,5.9,13.5,943.5,929.42,735.32
2016,4,25,11,0,982.0,100.0,5.9,14.0,965.0,962.5,757.12
2016,4,25,11,15,984.0,100.5,5.8,14.0,978.0,990.29,775.82
2016,4,25,11,30,986.0,101.0,5.7,14.0,991.0,1014.85,792.16
2016,4,25,11,45,985.0,102.0,5.65,14.5,995.5,1033.76,803.3
2016,4,25,12,0,984.0,103.0,5.6,15.0,1000.0,1049.16,811.99
2016,4,25,12,15,982.5,103.0,5.45,15.0,997.0,1059.47,817.96
2016,4,25,12,30,981.0,103.0,5.3,15.0,994.0,1066.15,821.46
2016,4,25,12,45,971.0,107.0,5.2,15.5,981.0,1065.05,818.5
2016,4,25,13,0,961.0,111.0,5.1,16.0,968.0,1060.33,813.21
2016,4,25,13,15,957.0,110.5,4.95,16.0,949.0,1053.21,807.54
2016,4,25,13,30,953.0,110.0,4.8,16.0,930.0,1042.57,799.57
2016,4,25,13,45,946.5,109.0,4.65,16.0,904.0,1025.54,787.33
2016,4,25,14,0,940.0,108.0,4.5,16.0,878.0,1005.21,772.95
2016,4,25,14,15,931.5,106.0,4.4,16.0,844.5,978.78,754.91
2016,4,25,14,30,923.0,104.0,4.3,16.0,811.0,949.4,734.89
2016,4,25,14,45,912.0,102.0,4.2,16.0,771.5,915.03,711.72
2016,4,25,15,0,901.0,100.0,4.1,16.0,732.0,878.22,686.73
2016,4,25,15,15,886.5,97.5,4.0,15.5,687.5,835.75,658.8
2016,4,25,15,30,872.0,95.0,3.9,15.0,643.0,791.52,629.28
2016,4,25,15,45,854.0,92.0,3.8,15.0,593.5,746.63,597.76
2016,4,25,16,0,836.0,89.0,3.7,15.0,544.0,696.49,561.94
2016,4,25,16,15,811.0,85.0,3.5,14.5,492.0,639.89,520.42
2016,4,25,16,30,786.0,81.0,3.3,14.0,440.0,583.48,476.91
2016,4,25,16,45,750.0,77.0,3.15,14.0,385.5,521.33,426.9
2016,4,25,17,0,714.0,73.0,3.0,14.0,331.0,461.07,377.02
2016,4,25,17,15,664.5,67.0,2.8,13.0,277.0,396.19,323.16
2016,4,25,17,30,615.0,61.0,2.6,12.0,223.0,333.83,269.53
2016,4,25,17,45,534.5,53.5,2.45,11.5,172.0,262.96,207.41
2016,4,25,18,0,454.0,46.0,2.3,11.0,121.0,200.23,151.4
2016,4,25,18,15,331.5,34.5,2.35,10.5,78.5,131.2,91.62
2016,4,25,18,30,209.0,23.0,2.4,10.0,36.0,72.88,31.97
2016,4,25,18,45,104.5,11.5,2.45,9.5,18.0,26.35,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,36.5,6.0,1.3,5.5,7.0,0.0,0.0
2016,4,26,5,30,73.0,12.0,1.3,6.0,14.0,11.8,0.0
2016,4,26,5,45,211.5,26.0,1.35,7.0,49.0,20.25,10.19
2016,4,26,6,0,350.0,40.0,1.4,8.0,84.0,30.62,21.55
2016,4,26,6,15,439.5,50.0,1.55,8.5,132.0,36.56,27.44
2016,4,26,6,30,529.0,60.0,1.7,9.0,180.0,56.61,34.22
2016,4,26,6,45,523.0,77.0,1.85,9.5,221.0,102.86,62.5
2016,4,26,7,0,517.0,94.0,2.0,10.0,262.0,148.68,98.78
2016,4,26,7,15,579.0,92.5,2.05,10.5,311.5,190.14,132.41
2016,4,26,7,30,641.0,91.0,2.1,11.0,361.0,238.61,174.14
2016,4,26,7,45,526.0,138.0,2.2,12.0,378.5,283.43,217.53
2016,4,26,8,0,411.0,185.0,2.3,13.0,396.0,315.03,247.33
2016,4,26,8,15,607.0,147.0,2.3,13.0,493.0,386.5,305.05
2016,4,26,8,30,803.0,109.0,2.3,13.0,590.0,478.36,379.27
2016,4,26,8,45,600.5,191.0,2.35,13.5,566.0,491.02,389.77
2016,4,26,9,0,398.0,273.0,2.4,14.0,542.0,483.9,382.92
2016,4,26,9,15,488.0,257.0,2.4,14.0,606.5,545.54,431.53
2016,4,26,9,30,578.0,241.0,2.4,14.0,671.0,614.62,484.66
2016,4,26,9,45,707.0,195.5,2.4,14.5,745.5,689.59,541.36
2016,4,26,10,0,836.0,150.0,2.4,15.0,820.0,772.06,601.37
2016,4,26,10,15,843.5,152.0,2.45,15.0,847.5,812.75,628.97
2016,4,26,10,30,851.0,154.0,2.5,15.0,875.0,851.59,655.44
2016,4,26,10,45,691.5,248.5,2.6,15.0,844.0,839.18,645.36
2016,4,26,11,0,532.0,343.0,2.7,15.0,813.0,814.02,623.26
2016,4,26,11,15,523.0,354.5,2.85,15.0,822.0,833.76,637.73
2016,4,26,11,30,514.0,366.0,3.0,15.0,831.0,851.38,650.29
2016,4,26,11,45,408.0,405.0,3.2,15.5,776.0,798.76,610.09
2016,4,26,12,0,302.0,444.0,3.4,16.0,721.0,745.84,569.35
2016,4,26,12,15,265.5,451.5,3.5,16.0,694.5,724.44,553.76
2016,4,26,12,30,229.0,459.0,3.6,16.0,668.0,694.5,531.83
2016,4,26,12,45,349.5,412.5,3.7,16.0,727.0,774.5,594.13
2016,4,26,13,0,470.0,366.0,3.8,16.0,786.0,852.96,653.76
2016,4,26,13,15,646.5,268.5,3.85,16.0,834.5,926.06,711.37
2016,4,26,13,30,823.0,171.0,3.9,16.0,883.0,987.82,755.55
2016,4,26,13,45,827.5,162.0,3.95,16.0,860.0,974.6,747.04
2016,4,26,14,0,832.0,153.0,4.0,16.0,837.0,958.07,736.9
2016,4,26,14,15,822.5,151.0,4.05,15.5,805.0,932.74,722.03
2016,4,26,14,30,813.0,149.0,4.1,15.0,773.0,904.81,705.27
2016,4,26,14,45,804.5,144.0,4.15,15.0,736.0,872.13,683.69
2016,4,26,15,0,796.0,139.0,4.2,15.0,699.0,837.14,660.32
2016,4,26,15,15,779.5,135.5,4.2,14.5,655.5,795.07,632.55
2016,4,26,15,30,763.0,132.0,4.2,14.0,612.0,754.41,605.48
2016,4,26,15,45,745.0,126.0,4.2,14.0,565.0,705.96,571.05
2016,4,26,16,0,727.0,120.0,4.2,14.0,518.0,656.78,534.7
2016,4,26,16,15,699.0,114.5,4.2,13.5,467.5,601.07,492.84
2016,4,26,16,30,671.0,109.0,4.2,13.0,417.0,546.07,450.34
2016,4,26,16,45,498.5,119.5,4.25,13.0,333.0,423.94,351.06
2016,4,26,17,0,326.0,130.0,4.3,13.0,249.0,314.88,260.48
2016,4,26,17,15,285.5,115.5,4.2,12.5,208.0,263.92,217.61
2016,4,26,17,30,245.0,101.0,4.1,12.0,167.0,216.8,176.96
2016,4,26,17,45,205.5,81.5,4.0,11.5,128.5,168.32,134.6
2016,4,26,18,0,166.0,62.0,3.9,11.0,90.0,123.87,95.32
2016,4,26,18,15,107.5,43.0,3.85,10.5,58.5,79.29,56.64
2016,4,26,18,30,49.0,24.0,3.8,10.0,27.0,36.62,16.3
2016,4,26,18,45,24.5,12.0,3.8,9.5,13.5,15.36,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,2.55,8.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,2.8,9.0,15.0,12.78,0.0
2016,4,27,5,45,198.5,27.0,3.1,9.5,49.5,20.83,10.92
2016,4,27,6,0,332.0,41.0,3.4,10.0,84.0,31.31,21.99
2016,4,27,6,15,420.0,51.0,3.45,10.0,131.5,37.2,27.85
2016,4,27,6,30,508.0,61.0,3.5,10.0,179.0,58.55,35.19
2016,4,27,6,45,254.0,36.0,3.6,10.5,95.0,47.19,24.99
2016,4,27,7,0,0.0,11.0,3.7,11.0,11.0,10.61,3.55
2016,4,27,7,15,0.0,17.5,3.8,11.0,17.5,16.88,8.97
2016,4,27,7,30,0.0,24.0,3.9,11.0,24.0,23.17,14.34
2016,4,27,7,45,0.0,24.5,4.0,11.5,24.5,23.66,14.65
2016,4,27,8,0,0.0,25.0,4.1,12.0,25.0,24.14,14.97
2016,4,27,8,15,0.0,87.0,4.15,12.0,87.0,84.17,65.59
2016,4,27,8,30,0.0,149.0,4.2,12.0,149.0,143.14,114.33
2016,4,27,8,45,7.5,190.5,4.3,12.5,196.0,186.53,149.31
2016,4,27,9,0,15.0,232.0,4.4,13.0,243.0,230.82,184.53
2016,4,27,9,15,102.5,295.5,4.5,13.0,372.0,344.88,276.64
2016,4,27,9,30,190.0,359.0,4.6,13.0,501.0,469.08,374.61
2016,4,27,9,45,123.0,359.5,4.75,13.0,453.5,432.99,344.81
2016,4,27,10,0,56.0,360.0,4.9,13.0,406.0,389.74,309.33
2016,4,27,10,15,34.5,310.5,5.0,13.0,339.5,328.78,261.09
2016,4,27,10,30,13.0,261.0,5.1,13.0,273.0,263.69,208.97
2016,4,27,10,45,17.0,290.5,5.2,13.0,306.0,296.63,235.11
2016,4,27,11,0,21.0,320.0,5.3,13.0,339.0,329.97,261.25
2016,4,27,11,15,19.5,314.0,5.35,13.0,331.5,323.8,256.19
2016,4,27,11,30,18.0,308.0,5.4,13.0,324.0,317.43,251.08
2016,4,27,11,45,457.0,230.5,5.5,13.0,649.0,675.55,543.77
2016,4,27,12,0,896.0,153.0,5.6,13.0,974.0,1017.79,797.95
2016,4,27,12,15,679.0,268.0,5.6,13.0,889.5,945.0,743.29
2016,4,27,12,30,462.0,383.0,5.6,13.0,805.0,856.39,671.75
2016,4,27,12,45,303.0,418.0,5.6,13.0,693.5,734.86,578.1
2016,4,27,13,0,144.0,453.0,5.6,13.0,582.0,610.09,479.7
2016,4,27,13,15,505.0,306.0,5.5,13.0,745.5,825.6,654.52
2016,4,27,13,30,866.0,159.0,5.4,13.0,909.0,1017.72,797.67
2016,4,27,13,45,864.0,154.5,5.35,13.0,884.5,1002.44,786.01
2016,4,27,14,0,862.0,150.0,5.3,13.0,860.0,983.96,773.48
2016,4,27,14,15,852.0,148.0,5.15,13.0,826.5,957.6,754.66
2016,4,27,14,30,842.0,146.0,5.0,13.0,793.0,928.57,734.02
2016,4,27,14,45,829.0,142.5,4.9,13.0,754.0,892.8,708.87
2016,4,27,15,0,816.0,139.0,4.8,13.0,715.0,854.88,682.13
2016,4,27,15,15,516.5,213.0,4.65,13.0,570.0,663.44,536.02
2016,4,27,15,30,217.0,287.0,4.5,13.0,425.0,475.35,384.16
2016,4,27,15,45,108.5,148.5,4.4,13.0,217.5,236.78,193.8
2016,4,27,16,0,0.0,10.0,4.3,13.0,10.0,9.66,2.53
2016,4,27,16,15,355.0,47.5,4.05,12.5,211.0,295.6,250.39
2016,4,27,16,30,710.0,85.0,3.8,12.0,412.0,542.58,450.94
2016,4,27,16,45,378.0,113.0,3.55,12.0,285.0,348.27,289.43
2016,4,27,17,0,46.0,141.0,3.3,12.0,158.0,170.18,138.97
2016,4,27,17,15,35.5,120.0,3.15,11.5,132.0,141.26,115.16
2016,4,27,17,30,25.0,99.0,3.0,11.0,106.0,113.32,91.5
2016,4,27,17,45,188.5,78.0,2.9,11.0,111.5,158.12,126.63
2016,4,27,18,0,352.0,57.0,2.8,11.0,117.0,180.43,138.25
2016,4,27,18,15,244.5,42.0,2.8,10.5,76.5,117.14,83.59
2016,4,27,18,30,137.0,27.0,2.8,10.0,36.0,63.7,32.83
2016,4,27,18,45,68.5,13.5,2.85,10.0,18.0,23.34,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,50.5,7.0,2.15,6.5,9.0,6.88,0.0
2016,4,28,5,30,101.0,14.0,2.4,7.0,18.0,13.76,0.0
2016,4,28,5,45,237.5,27.0,2.7,8.0,54.0,20.78,11.34
2016,4,28,6,0,374.0,40.0,3.0,9.0,90.0,30.11,21.1
2016,4,28,6,15,460.0,49.0,3.0,9.5,138.0,35.17,26.11
2016,4,28,6,30,546.0,58.0,3.0,10.0,186.0,58.56,33.56
2016,4,28,6,45,603.0,64.5,3.0,10.5,238.5,101.7,57.46
2016,4,28,7,0,660.0,71.0,3.0,11.0,291.0,151.41,94.53
2016,4,28,7,15,699.0,76.0,3.05,11.5,344.5,202.6,138.12
2016,4,28,7,30,738.0,81.0,3.1,12.0,398.0,260.34,189.15
2016,4,28,7,45,768.5,84.5,3.2,13.0,450.5,315.36,238.18
2016,4,28,8,0,799.0,88.0,3.3,14.0,503.0,373.13,288.68
2016,4,28,8,15,819.5,91.5,3.35,14.5,553.0,429.16,337.18
2016,4,28,8,30,840.0,95.0,3.4,15.0,603.0,486.3,385.14
2016,4,28,8,45,857.5,97.0,3.45,15.5,649.0,543.05,431.31
2016,4,28,9,0,875.0,99.0,3.5,16.0,695.0,597.94,474.71
2016,4,28,9,15,887.0,101.0,3.5,16.0,736.0,649.35,515.04
2016,4,28,9,30,899.0,103.0,3.5,16.0,777.0,699.93,553.74
2016,4,28,9,45,916.5,100.5,3.55,16.5,814.0,748.96,588.13
2016,4,28,10,0,934.0,98.0,3.6,17.0,851.0,797.05,620.65
2016,4,28,10,15,940.5,99.0,3.65,17.5,879.5,838.71,648.16
2016,4,28,10,30,947.0,100.0,3.7,18.0,908.0,878.14,673.84
2016,4,28,10,45,950.0,102.0,3.75,18.5,929.0,913.15,696.22
2016,4,28,11,0,953.0,104.0,3.8,19.0,950.0,945.37,716.53
2016,4,28,11,15,956.0,104.5,3.85,19.0,963.5,973.16,735.12
2016,4,28,11,30,959.0,105.0,3.9,19.0,977.0,997.88,751.67
2016,4,28,11,45,958.5,106.0,3.95,19.0,982.5,1016.6,764.24
2016,4,28,12,0,958.0,107.0,4.0,19.0,988.0,1031.94,774.65
2016,4,28,12,15,958.0,107.0,4.05,19.0,985.5,1043.29,782.52
2016,4,28,12,30,958.0,107.0,4.1,19.0,983.0,1051.14,788.19
2016,4,28,12,45,956.0,106.5,4.15,19.0,973.0,1052.98,789.97
2016,4,28,13,0,954.0,106.0,4.2,19.0,963.0,1051.26,789.54
2016,4,28,13,15,951.0,105.0,4.2,19.0,945.0,1044.48,785.54
2016,4,28,13,30,948.0,104.0,4.2,19.0,927.0,1034.2,779.33
2016,4,28,13,45,941.5,103.5,4.2,19.0,901.0,1017.65,769.0
2016,4,28,14,0,935.0,103.0,4.2,19.0,875.0,997.84,756.57
2016,4,28,14,15,927.0,101.5,4.15,19.0,842.5,972.43,740.07
2016,4,28,14,30,919.0,100.0,4.1,19.0,810.0,944.07,721.6
2016,4,28,14,45,906.0,100.0,4.1,19.0,770.5,910.18,699.53
2016,4,28,15,0,893.0,100.0,4.1,19.0,731.0,873.99,675.76
2016,4,28,15,15,879.0,97.5,4.1,18.5,687.5,832.18,649.04
2016,4,28,15,30,865.0,95.0,4.1,18.0,644.0,788.6,620.68
2016,4,28,15,45,840.5,94.5,4.15,17.5,594.0,741.88,589.73
2016,4,28,16,0,816.0,94.0,4.2,17.0,544.0,690.46,554.65
2016,4,28,16,15,791.5,90.0,4.25,16.5,492.5,635.03,514.76
2016,4,28,16,30,767.0,86.0,4.3,16.0,441.0,579.8,472.94
2016,4,28,16,45,725.0,83.0,4.35,15.5,387.0,517.76,424.16
2016,4,28,17,0,683.0,80.0,4.4,15.0,333.0,456.75,374.64
2016,4,28,17,15,634.0,73.5,4.45,14.0,280.0,391.43,320.63
2016,4,28,17,30,585.0,67.0,4.5,13.0,227.0,330.14,268.0
2016,4,28,17,45,502.5,59.5,4.55,12.5,176.0,259.8,206.32
2016,4,28,18,0,420.0,52.0,4.6,12.0,125.0,197.73,150.99
2016,4,28,18,15,305.5,39.5,4.55,11.5,82.5,130.99,93.13
2016,4,28,18,30,191.0,27.0,4.5,11.0,40.0,75.14,40.45
2016,4,28,18,45,95.5,13.5,4.5,10.5,20.0,27.45,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.05,8.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,2.3,8.0,12.0,11.58,0.0
2016,4,29,5,45,44.0,32.5,2.55,8.5,39.0,28.4,17.9
2016,4,29,6,0,88.0,53.0,2.8,9.0,66.0,45.03,34.36
2016,4,29,6,15,129.0,75.0,2.8,9.0,101.5,62.27,50.56
2016,4,29,6,30,170.0,97.0,2.8,9.0,137.0,83.44,62.75
2016,4,29,6,45,227.5,109.5,2.85,9.5,177.5,111.71,81.42
2016,4,29,7,0,285.0,122.0,2.9,10.0,218.0,146.23,107.13
2016,4,29,7,15,330.0,137.5,2.9,10.0,266.5,187.09,140.63
2016,4,29,7,30,375.0,153.0,2.9,10.0,315.0,230.19,177.13
2016,4,29,7,45,527.5,142.5,2.95,10.5,401.0,291.94,226.71
2016,4,29,8,0,680.0,132.0,3.0,11.0,487.0,369.44,290.31
2016,4,29,8,15,704.0,137.0,3.05,11.0,536.0,422.42,336.38
2016,4,29,8,30,728.0,142.0,3.1,11.0,585.0,477.08,382.84
2016,4,29,8,45,748.5,145.5,3.2,11.5,630.0,529.91,426.14
2016,4,29,9,0,769.0,149.0,3.3,12.0,675.0,583.52,468.87
2016,4,29,9,15,783.0,152.0,3.35,12.0,715.0,634.27,509.04
2016,4,29,9,30,797.0,155.0,3.4,12.0,755.0,683.13,546.96
2016,4,29,9,45,826.0,147.0,3.45,12.5,793.0,731.4,583.08
2016,4,29,10,0,855.0,139.0,3.5,13.0,831.0,779.86,617.0
2016,4,29,10,15,862.5,141.0,3.55,13.0,859.0,821.02,645.91
2016,4,29,10,30,870.0,143.0,3.6,13.0,887.0,858.22,671.83
2016,4,29,10,45,875.5,144.0,3.65,13.5,908.0,892.14,694.03
2016,4,29,11,0,881.0,145.0,3.7,14.0,929.0,923.63,714.38
2016,4,29,11,15,884.5,145.5,3.85,14.0,942.5,950.25,733.22
2016,4,29,11,30,888.0,146.0,4.0,14.0,956.0,974.07,750.19
2016,4,29,11,45,888.5,147.0,4.2,14.5,961.5,992.63,762.47
2016,4,29,12,0,889.0,148.0,4.4,15.0,967.0,1008.09,773.06
2016,4,29,12,15,889.0,148.0,4.5,15.0,965.0,1018.89,781.38
2016,4,29,12,30,889.0,148.0,4.6,15.0,963.0,1026.46,787.62
2016,4,29,12,45,887.5,147.0,4.75,15.5,953.0,1028.26,788.95
2016,4,29,13,0,886.0,146.0,4.9,16.0,943.0,1026.75,788.1
2016,4,29,13,15,882.5,145.0,4.9,16.0,925.5,1019.98,783.95
2016,4,29,13,30,879.0,144.0,4.9,16.0,908.0,1009.96,777.69
2016,4,29,13,45,870.5,143.5,4.95,16.0,882.5,998.52,771.0
2016,4,29,14,0,862.0,143.0,5.0,16.0,857.0,978.0,758.0
2016,4,29,14,15,853.0,140.5,5.0,16.0,824.5,952.0,740.8
2016,4,29,14,30,844.0,138.0,5.0,16.0,792.0,923.28,721.7
2016,4,29,14,45,831.5,135.5,5.0,16.0,753.5,888.95,698.52
2016,4,29,15,0,819.0,133.0,5.0,16.0,715.0,852.46,673.67
2016,4,29,15,15,803.0,130.0,4.95,15.5,671.5,810.62,645.67
2016,4,29,15,30,787.0,127.0,4.9,15.0,628.0,767.29,616.25
2016,4,29,15,45,765.5,123.0,4.85,15.0,580.0,720.06,582.36
2016,4,29,16,0,744.0,119.0,4.8,15.0,532.0,669.82,545.16
2016,4,29,16,15,716.5,114.0,4.7,14.5,481.0,614.27,503.02
2016,4,29,16,30,689.0,109.0,4.6,14.0,430.0,559.34,460.31
2016,4,29,16,45,657.0,94.0,4.55,14.0,371.0,491.8,406.0
2016,4,29,17,0,625.0,79.0,4.5,14.0,312.0,425.92,351.59
2016,4,29,17,15,540.5,83.0,4.4,13.5,262.0,358.19,294.37
2016,4,29,17,30,456.0,87.0,4.3,13.0,212.0,296.06,240.77
2016,4,29,17,45,415.0,72.5,4.2,12.5,168.0,240.62,191.66
2016,4,29,18,0,374.0,58.0,4.1,12.0,124.0,189.25,145.08
2016,4,29,18,15,263.5,43.5,4.05,11.5,82.5,124.2,89.09
2016,4,29,18,30,153.0,29.0,4.0,11.0,41.0,70.36,39.79
2016,4,29,18,45,76.5,14.5,4.0,10.5,20.5,25.73,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.1,8.5,11.0,7.86,0.0
2016,4,30,5,30,129.0,16.0,3.3,9.0,22.0,12.46,0.0
2016,4,30,5,45,262.0,29.0,3.5,10.0,60.0,22.29,12.97
2016,4,30,6,0,395.0,42.0,3.7,11.0,98.0,31.54,22.26
2016,4,30,6,15,478.5,51.5,4.0,11.5,147.0,36.97,27.53
2016,4,30,6,30,562.0,61.0,4.3,12.0,196.0,64.93,36.71
2016,4,30,6,45,619.0,67.0,4.6,12.5,249.5,108.75,61.81
2016,4,30,7,0,676.0,73.0,4.9,13.0,303.0,159.13,99.84
2016,4,30,7,15,714.0,78.5,5.1,13.5,357.0,211.55,144.76
2016,4,30,7,30,752.0,84.0,5.3,14.0,411.0,270.49,197.04
2016,4,30,7,45,780.5,87.5,5.5,14.5,464.0,325.68,246.97
2016,4,30,8,0,809.0,91.0,5.7,15.0,517.0,383.37,298.44
2016,4,30,8,15,829.0,94.5,5.75,15.0,566.5,439.68,348.4
2016,4,30,8,30,849.0,98.0,5.8,15.0,616.0,497.04,398.04
2016,4,30,8,45,865.5,100.0,5.85,15.5,662.0,553.63,445.05
2016,4,30,9,0,882.0,102.0,5.9,16.0,708.0,608.28,489.27
2016,4,30,9,15,893.0,104.5,5.9,16.0,748.5,659.78,530.73
2016,4,30,9,30,904.0,107.0,5.9,16.0,789.0,710.34,570.54
2016,4,30,9,45,919.0,105.0,5.95,16.5,825.0,758.24,605.1
2016,4,30,10,0,934.0,103.0,6.0,17.0,861.0,804.99,637.76
2016,4,30,10,15,939.5,104.5,5.95,17.0,888.5,846.25,666.85
2016,4,30,10,30,945.0,106.0,5.9,17.0,916.0,885.21,694.04
2016,4,30,10,45,949.0,106.5,5.9,17.5,937.0,919.43,716.52
2016,4,30,11,0,953.0,107.0,5.9,18.0,958.0,950.92,736.88
2016,4,30,11,15,955.0,107.5,5.8,18.0,970.5,977.7,754.65
2016,4,30,11,30,957.0,108.0,5.7,18.0,983.0,1001.37,770.18
2016,4,30,11,45,958.0,108.0,5.65,18.5,988.0,1020.37,781.25
2016,4,30,12,0,959.0,108.0,5.6,19.0,993.0,1036.04,790.01
2016,4,30,12,15,958.0,108.0,5.45,19.0,990.0,1046.34,795.92
2016,4,30,12,30,957.0,108.0,5.3,19.0,987.0,1053.14,799.49
2016,4,30,12,45,953.0,108.0,5.2,19.5,975.5,1053.47,797.55
2016,4,30,13,0,949.0,108.0,5.1,20.0,964.0,1050.25,793.35
2016,4,30,13,15,945.0,107.5,5.0,20.0,945.5,1043.0,788.12
2016,4,30,13,30,941.0,107.0,4.9,20.0,927.0,1032.3,780.68
2016,4,30,13,45,936.5,105.0,4.8,20.5,901.5,1016.13,768.13
2016,4,30,14,0,932.0,103.0,4.7,21.0,876.0,996.66,753.52
2016,4,30,14,15,924.0,101.5,4.6,21.0,843.5,971.28,736.48
2016,4,30,14,30,916.0,100.0,4.5,21.0,811.0,942.98,717.53
2016,4,30,14,45,906.5,97.5,4.45,21.0,772.5,909.51,695.42
2016,4,30,15,0,897.0,95.0,4.4,21.0,734.0,873.55,671.52
2016,4,30,15,15,883.5,92.5,4.25,20.5,690.0,832.01,644.47
2016,4,30,15,30,870.0,90.0,4.1,20.0,646.0,788.65,615.84
2016,4,30,15,45,853.5,87.0,4.0,20.0,598.0,740.94,582.76
2016,4,30,16,0,837.0,84.0,3.9,20.0,550.0,695.83,551.24
2016,4,30,16,15,813.5,80.5,3.7,19.5,499.0,640.77,512.09
2016,4,30,16,30,790.0,77.0,3.5,19.0,448.0,585.8,470.5
2016,4,30,16,45,759.5,73.0,3.3,19.0,395.0,526.63,423.64
2016,4,30,17,0,729.0,69.0,3.1,19.0,342.0,468.84,376.61
2016,4,30,17,15,683.5,63.5,2.95,18.0,288.5,403.95,324.02
2016,4,30,17,30,638.0,58.0,2.8,17.0,235.0,343.99,273.49
2016,4,30,17,45,570.5,51.0,2.65,16.5,184.5,276.92,215.45
2016,4,30,18,0,503.0,44.0,2.5,16.0,134.0,216.56,161.98
2016,4,30,18,15,391.0,34.5,2.45,15.5,90.0,148.9,103.89
2016,4,30,18,30,279.0,25.0,2.4,15.0,46.0,93.09,52.44
2016,4,30,18,45,139.5,12.5,2.4,14.5,23.0,33.43,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.0,8.5,1.8,10.5,12.0,8.36,0.0
2016,5,1,5,30,150.0,17.0,1.9,11.0,24.0,13.16,0.0
2016,5,1,5,45,281.5,29.0,2.05,11.5,62.5,22.08,12.91
2016,5,1,6,0,413.0,41.0,2.2,12.0,101.0,30.38,21.2
2016,5,1,6,15,495.0,49.5,2.15,12.5,150.0,34.99,25.7
2016,5,1,6,30,577.0,58.0,2.1,13.0,199.0,64.45,35.04
2016,5,1,6,45,629.0,64.0,2.1,13.5,251.5,108.77,60.85
2016,5,1,7,0,681.0,70.0,2.1,14.0,304.0,159.04,98.88
2016,5,1,7,15,718.0,75.0,1.9,14.5,357.5,213.63,145.05
2016,5,1,7,30,755.0,80.0,1.7,15.0,411.0,269.39,193.6
2016,5,1,7,45,781.0,84.0,1.5,16.0,463.0,324.4,241.24
2016,5,1,8,0,807.0,88.0,1.3,17.0,515.0,381.63,289.2
2016,5,1,8,15,827.0,91.0,1.2,17.5,564.0,437.32,335.08
2016,5,1,8,30,847.0,94.0,1.1,18.0,613.0,494.05,379.91
2016,5,1,8,45,861.5,97.0,1.05,18.5,658.5,550.41,422.87
2016,5,1,9,0,876.0,100.0,1.0,19.0,704.0,604.57,462.56
2016,5,1,9,15,887.0,102.0,1.0,19.5,744.0,655.25,498.78
2016,5,1,9,30,898.0,104.0,1.0,20.0,784.0,704.99,533.17
2016,5,1,9,45,906.0,106.0,1.0,20.5,818.5,751.43,562.72
2016,5,1,10,0,914.0,108.0,1.0,21.0,853.0,796.22,590.23
2016,5,1,10,15,920.5,109.5,0.95,21.5,880.5,837.49,614.22
2016,5,1,10,30,927.0,111.0,0.9,22.0,908.0,876.59,636.32
2016,5,1,10,45,930.5,112.0,0.9,22.5,928.5,910.28,655.43
2016,5,1,11,0,934.0,113.0,0.9,23.0,949.0,941.27,672.7
2016,5,1,11,15,936.5,114.0,0.8,23.0,962.0,968.51,686.88
2016,5,1,11,30,939.0,115.0,0.7,23.0,975.0,992.73,698.97
2016,5,1,11,45,939.0,115.5,0.65,23.0,979.5,1010.96,708.38
2016,5,1,12,0,939.0,116.0,0.6,23.0,984.0,1025.9,715.87
2016,5,1,12,15,938.0,116.0,0.6,23.0,981.5,1035.99,721.72
2016,5,1,12,30,937.0,116.0,0.6,23.0,979.0,1042.66,725.69
2016,5,1,12,45,934.5,115.5,0.6,23.5,968.0,1043.89,725.17
2016,5,1,13,0,932.0,115.0,0.6,24.0,957.0,1041.65,722.79
2016,5,1,13,15,928.5,114.0,0.75,23.5,939.0,1034.46,723.88
2016,5,1,13,30,925.0,113.0,0.9,23.0,921.0,1023.86,722.84
2016,5,1,13,45,917.5,112.5,1.05,23.0,895.0,1006.6,716.13
2016,5,1,14,0,910.0,112.0,1.2,23.0,869.0,986.21,707.26
2016,5,1,14,15,902.0,110.5,1.35,23.0,836.5,961.28,695.22
2016,5,1,14,30,894.0,109.0,1.5,23.0,804.0,933.5,681.03
2016,5,1,14,45,881.5,107.5,1.65,23.0,765.5,899.07,662.1
2016,5,1,15,0,869.0,106.0,1.8,23.0,727.0,862.4,641.23
2016,5,1,15,15,855.0,103.5,1.85,22.5,683.0,821.39,617.16
2016,5,1,15,30,841.0,101.0,1.9,22.0,639.0,782.97,594.43
2016,5,1,15,45,820.0,98.5,2.0,22.0,591.0,733.31,562.58
2016,5,1,16,0,799.0,96.0,2.1,22.0,543.0,682.99,529.59
2016,5,1,16,15,774.0,92.0,2.15,21.5,492.0,627.96,492.07
2016,5,1,16,30,749.0,88.0,2.2,21.0,441.0,573.22,452.64
2016,5,1,16,45,712.0,84.0,2.3,20.5,388.0,513.74,408.23
2016,5,1,17,0,675.0,80.0,2.4,20.0,335.0,454.84,362.59
2016,5,1,17,15,627.5,74.0,2.35,19.0,282.5,391.13,311.8
2016,5,1,17,30,580.0,68.0,2.3,18.0,230.0,331.28,262.22
2016,5,1,17,45,506.0,60.0,2.25,17.0,180.0,263.6,205.06
2016,5,1,18,0,432.0,52.0,2.2,16.0,130.0,203.3,152.89
2016,5,1,18,15,324.5,40.0,2.25,15.0,87.5,137.79,97.37
2016,5,1,18,30,217.0,28.0,2.3,14.0,45.0,83.5,48.95
2016,5,1,18,45,108.5,14.0,2.4,13.5,22.5,30.38,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.15,8.5,12.0,11.8,0.0
2016,5,2,5,30,0.0,24.0,1.3,9.0,24.0,22.1,0.0
2016,5,2,5,45,165.0,36.5,1.5,10.0,61.0,28.21,18.38
2016,5,2,6,0,330.0,49.0,1.7,11.0,98.0,36.95,27.17
2016,5,2,6,15,411.0,60.0,1.75,11.5,145.5,44.26,34.14
2016,5,2,6,30,492.0,71.0,1.8,12.0,193.0,74.11,44.95
2016,5,2,6,45,544.0,79.5,1.85,12.5,244.0,115.84,70.38
2016,5,2,7,0,596.0,88.0,1.9,13.0,295.0,163.62,106.77
2016,5,2,7,15,636.0,94.5,1.85,13.5,347.5,212.95,148.28
2016,5,2,7,30,676.0,101.0,1.8,14.0,400.0,266.6,194.72
2016,5,2,7,45,704.0,107.0,1.75,14.5,451.0,320.05,241.33
2016,5,2,8,0,732.0,113.0,1.7,15.0,502.0,376.02,289.06
2016,5,2,8,15,754.0,117.0,1.65,15.0,550.5,429.86,334.55
2016,5,2,8,30,776.0,121.0,1.6,15.0,599.0,487.02,381.18
2016,5,2,8,45,792.5,124.5,1.6,15.5,643.5,539.63,422.47
2016,5,2,9,0,809.0,128.0,1.6,16.0,688.0,592.54,462.62
2016,5,2,9,15,822.0,131.0,1.55,16.5,728.0,642.79,499.2
2016,5,2,9,30,835.0,134.0,1.5,17.0,768.0,692.49,534.15
2016,5,2,9,45,855.0,130.0,1.5,17.5,804.5,739.6,566.39
2016,5,2,10,0,875.0,126.0,1.5,18.0,841.0,785.48,595.65
2016,5,2,10,15,881.5,127.5,1.5,18.5,868.0,825.34,620.34
2016,5,2,10,30,888.0,129.0,1.5,19.0,895.0,863.14,643.35
2016,5,2,10,45,891.5,131.0,1.5,19.5,915.0,896.63,663.24
2016,5,2,11,0,895.0,133.0,1.5,20.0,935.0,927.55,681.28
2016,5,2,11,15,897.5,133.5,1.5,20.0,948.0,953.38,697.22
2016,5,2,11,30,900.0,134.0,1.5,20.0,961.0,976.33,711.35
2016,5,2,11,45,898.0,136.5,1.55,20.5,965.0,994.01,721.54
2016,5,2,12,0,896.0,139.0,1.6,21.0,969.0,1008.51,729.8
2016,5,2,12,15,895.0,138.5,1.7,21.0,966.5,1017.74,736.97
2016,5,2,12,30,894.0,138.0,1.8,21.0,964.0,1023.71,742.2
2016,5,2,12,45,887.5,140.0,1.9,21.5,952.0,1023.5,742.2
2016,5,2,13,0,881.0,142.0,2.0,22.0,940.0,1020.02,740.24
2016,5,2,13,15,876.5,141.0,2.15,21.5,921.5,1012.2,739.02
2016,5,2,13,30,872.0,140.0,2.3,21.0,903.0,1001.17,735.72
2016,5,2,13,45,860.0,141.5,2.45,21.0,876.5,982.38,725.87
2016,5,2,14,0,848.0,143.0,2.6,21.0,850.0,966.79,718.09
2016,5,2,14,15,838.5,141.0,2.75,21.0,818.0,941.09,703.43
2016,5,2,14,30,829.0,139.0,2.9,21.0,786.0,912.77,686.88
2016,5,2,14,45,808.5,140.5,3.05,21.0,746.0,876.03,664.32
2016,5,2,15,0,788.0,142.0,3.2,21.0,706.0,837.62,640.27
2016,5,2,15,15,772.0,138.5,3.3,20.5,663.0,796.21,614.63
2016,5,2,15,30,756.0,135.0,3.4,20.0,620.0,756.22,589.51
2016,5,2,15,45,723.0,135.0,3.5,19.5,571.0,703.37,554.45
2016,5,2,16,0,690.0,135.0,3.6,19.0,522.0,650.95,517.47
2016,5,2,16,15,618.5,133.5,3.6,18.0,456.0,571.9,459.43
2016,5,2,16,30,547.0,132.0,3.6,17.0,390.0,497.39,403.16
2016,5,2,16,45,414.5,137.0,3.6,16.5,319.5,397.52,323.86
2016,5,2,17,0,282.0,142.0,3.6,16.0,249.0,306.58,250.02
2016,5,2,17,15,240.5,128.0,3.5,15.5,209.5,257.76,209.82
2016,5,2,17,30,199.0,114.0,3.4,15.0,170.0,212.94,172.09
2016,5,2,17,45,162.0,93.0,3.35,14.5,132.5,166.0,132.08
2016,5,2,18,0,125.0,72.0,3.3,14.0,95.0,119.15,91.82
2016,5,2,18,15,81.0,51.0,3.25,13.5,64.0,78.34,56.9
2016,5,2,18,30,37.0,30.0,3.2,13.0,33.0,41.88,24.91
2016,5,2,18,45,18.5,15.0,3.15,12.5,16.5,17.61,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,1.25,10.0,8.0,7.86,0.0
2016,5,3,5,30,0.0,16.0,1.4,10.0,16.0,15.45,0.0
2016,5,3,5,45,32.5,36.5,1.6,10.5,41.5,33.21,22.76
2016,5,3,6,0,65.0,57.0,1.8,11.0,67.0,48.33,37.27
2016,5,3,6,15,91.5,79.0,1.7,11.0,99.0,65.46,53.17
2016,5,3,6,30,118.0,101.0,1.6,11.0,131.0,90.21,68.62
2016,5,3,6,45,148.0,119.5,1.5,11.5,165.5,117.94,88.98
2016,5,3,7,0,178.0,138.0,1.4,12.0,200.0,149.13,113.18
2016,5,3,7,15,197.5,160.0,1.4,12.0,239.5,184.39,142.15
2016,5,3,7,30,217.0,182.0,1.4,12.0,279.0,221.99,173.31
2016,5,3,7,45,334.5,183.0,1.4,12.5,352.5,272.68,212.61
2016,5,3,8,0,452.0,184.0,1.4,13.0,426.0,336.18,262.91
2016,5,3,8,15,424.5,212.5,1.55,13.5,456.5,376.49,296.36
2016,5,3,8,30,397.0,241.0,1.7,14.0,487.0,415.08,327.3
2016,5,3,8,45,444.0,242.5,1.85,14.5,536.0,462.81,364.84
2016,5,3,9,0,491.0,244.0,2.0,15.0,585.0,515.77,405.75
2016,5,3,9,15,440.0,283.5,2.15,15.0,602.0,545.99,428.16
2016,5,3,9,30,389.0,323.0,2.3,15.0,619.0,571.01,446.13
2016,5,3,9,45,372.0,345.0,2.45,15.5,638.5,598.73,465.61
2016,5,3,10,0,355.0,367.0,2.6,16.0,658.0,624.4,483.2
2016,5,3,10,15,306.0,394.5,2.55,16.0,651.5,627.99,483.83
2016,5,3,10,30,257.0,422.0,2.5,16.0,645.0,627.6,481.53
2016,5,3,10,45,224.0,438.0,2.5,16.5,635.5,623.68,476.56
2016,5,3,11,0,191.0,454.0,2.5,17.0,626.0,619.15,471.09
2016,5,3,11,15,250.0,449.0,2.35,17.0,677.5,679.09,514.68
2016,5,3,11,30,309.0,444.0,2.2,17.0,729.0,737.71,556.03
2016,5,3,11,45,369.5,420.0,2.1,17.5,762.5,779.68,584.78
2016,5,3,12,0,430.0,396.0,2.0,18.0,796.0,826.46,616.26
2016,5,3,12,15,239.5,406.0,1.95,18.0,629.0,653.28,491.26
2016,5,3,12,30,49.0,416.0,1.9,18.0,462.0,466.87,352.67
2016,5,3,12,45,203.0,417.0,1.85,18.0,602.0,628.81,475.46
