Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,0,357.0,418.0,1.8,18.0,742.0,791.06,590.55
2016,5,3,13,15,373.0,401.0,1.85,18.0,733.5,789.61,589.53
2016,5,3,13,30,389.0,384.0,1.9,18.0,725.0,786.27,588.92
2016,5,3,13,45,370.5,382.5,1.95,18.0,700.5,764.09,574.2
2016,5,3,14,0,352.0,381.0,2.0,18.0,676.0,740.92,558.88
2016,5,3,14,15,423.0,335.0,2.1,18.0,675.5,760.45,576.61
2016,5,3,14,30,494.0,289.0,2.2,18.0,675.0,768.48,586.13
2016,5,3,14,45,502.0,269.0,2.35,18.0,645.0,742.65,570.36
2016,5,3,15,0,510.0,249.0,2.5,18.0,615.0,714.51,552.91
2016,5,3,15,15,435.0,257.0,2.6,17.5,556.5,645.42,503.83
2016,5,3,15,30,360.0,265.0,2.7,17.0,498.0,572.52,451.02
2016,5,3,15,45,292.0,255.5,2.8,17.0,435.0,498.32,395.39
2016,5,3,16,0,224.0,246.0,2.9,17.0,372.0,421.34,336.43
2016,5,3,16,15,367.0,194.5,2.95,16.5,379.0,459.22,370.58
2016,5,3,16,30,510.0,143.0,3.0,16.0,386.0,483.68,392.77
2016,5,3,16,45,284.5,146.5,3.1,15.5,279.5,326.2,266.31
2016,5,3,17,0,59.0,150.0,3.2,15.0,173.0,186.53,150.93
2016,5,3,17,15,47.0,129.0,3.15,14.5,145.5,156.22,126.31
2016,5,3,17,30,35.0,108.0,3.1,14.0,118.0,127.03,101.99
2016,5,3,17,45,24.0,86.0,3.05,14.0,92.5,98.23,77.44
2016,5,3,18,0,13.0,64.0,3.0,14.0,67.0,68.24,51.72
2016,5,3,18,15,6.5,43.5,2.9,13.5,45.0,44.98,31.62
2016,5,3,18,30,0.0,23.0,2.8,13.0,23.0,22.21,11.49
2016,5,3,18,45,0.0,11.5,2.7,12.5,11.5,11.1,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,12.54,0.15
2016,5,4,5,45,5.0,33.0,3.15,11.0,33.5,31.23,21.14
2016,5,4,6,0,10.0,53.0,3.2,11.0,54.0,49.09,37.97
2016,5,4,6,15,24.0,75.0,3.2,11.0,80.5,65.86,53.55
2016,5,4,6,30,38.0,97.0,3.2,11.0,107.0,87.34,68.41
2016,5,4,6,45,56.5,118.0,3.2,11.5,136.0,111.09,87.2
2016,5,4,7,0,75.0,139.0,3.2,12.0,165.0,137.16,107.97
2016,5,4,7,15,115.5,163.5,3.15,12.0,211.5,170.2,134.09
2016,5,4,7,30,156.0,188.0,3.1,12.0,258.0,211.07,167.09
2016,5,4,7,45,166.5,212.0,3.1,12.0,294.5,246.42,196.48
2016,5,4,8,0,177.0,236.0,3.1,12.0,331.0,283.02,226.61
2016,5,4,8,15,166.5,260.0,2.95,12.0,356.0,311.7,249.98
2016,5,4,8,30,156.0,284.0,2.8,12.0,381.0,339.29,271.89
2016,5,4,8,45,262.0,288.0,2.7,12.5,465.0,408.7,326.54
2016,5,4,9,0,368.0,292.0,2.6,13.0,549.0,489.71,389.25
2016,5,4,9,15,305.0,327.0,2.45,13.0,548.0,502.2,397.09
2016,5,4,9,30,242.0,362.0,2.3,13.0,547.0,508.95,400.26
2016,5,4,9,45,262.0,375.5,2.2,13.5,584.0,549.04,429.18
2016,5,4,10,0,282.0,389.0,2.1,14.0,621.0,590.45,458.27
2016,5,4,10,15,298.0,399.0,2.1,14.0,651.0,626.25,484.06
2016,5,4,10,30,314.0,409.0,2.1,14.0,681.0,662.43,509.9
2016,5,4,10,45,324.5,418.0,2.1,14.5,705.0,693.12,530.47
2016,5,4,11,0,335.0,427.0,2.1,15.0,729.0,723.5,550.6
2016,5,4,11,15,323.0,436.0,2.2,15.0,730.5,732.91,557.01
2016,5,4,11,30,311.0,445.0,2.3,15.0,732.0,740.74,562.49
2016,5,4,11,45,324.5,443.5,2.4,15.5,744.5,760.76,576.36
2016,5,4,12,0,338.0,442.0,2.5,16.0,757.0,779.93,589.5
2016,5,4,12,15,339.5,440.0,2.65,16.0,755.5,785.83,594.55
2016,5,4,12,30,341.0,438.0,2.8,16.0,754.0,790.34,598.77
2016,5,4,12,45,361.5,421.5,2.95,16.5,753.0,797.15,604.36
2016,5,4,13,0,382.0,405.0,3.1,17.0,752.0,802.32,608.81
2016,5,4,13,15,356.0,408.5,3.2,17.0,727.0,780.89,593.87
2016,5,4,13,30,330.0,412.0,3.3,17.0,702.0,758.33,578.24
2016,5,4,13,45,410.5,367.5,3.45,17.0,718.0,793.98,607.75
2016,5,4,14,0,491.0,323.0,3.6,17.0,734.0,819.53,629.82
2016,5,4,14,15,476.5,312.0,3.7,17.0,698.5,786.53,607.32
2016,5,4,14,30,462.0,301.0,3.8,17.0,663.0,752.23,584.05
2016,5,4,14,45,474.5,279.5,3.9,17.0,636.0,729.69,569.89
2016,5,4,15,0,487.0,258.0,4.0,17.0,609.0,704.67,553.66
2016,5,4,15,15,494.5,238.0,4.1,16.5,576.0,674.62,534.36
2016,5,4,15,30,502.0,218.0,4.2,16.0,543.0,642.39,513.02
2016,5,4,15,45,375.0,231.0,4.3,16.0,463.5,534.31,429.57
2016,5,4,16,0,248.0,244.0,4.4,16.0,384.0,443.57,357.58
2016,5,4,16,15,244.0,220.5,4.4,15.5,348.0,405.38,329.22
2016,5,4,16,30,240.0,197.0,4.4,15.0,312.0,366.89,299.77
2016,5,4,16,45,264.5,170.0,4.45,15.0,283.0,340.83,279.59
2016,5,4,17,0,289.0,143.0,4.5,15.0,254.0,311.82,256.14
2016,5,4,17,15,247.5,129.0,4.35,14.5,214.5,262.55,215.04
2016,5,4,17,30,206.0,115.0,4.2,14.0,175.0,217.26,176.63
2016,5,4,17,45,172.5,94.5,4.05,13.5,137.5,171.75,137.52
2016,5,4,18,0,139.0,74.0,3.9,13.0,100.0,129.63,100.86
2016,5,4,18,15,93.0,53.0,3.7,12.5,68.0,83.77,61.5
2016,5,4,18,30,47.0,32.0,3.5,12.0,36.0,46.16,28.81
2016,5,4,18,45,23.5,16.0,3.35,11.5,18.0,20.66,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,35.5,11.0,1.85,10.0,13.5,10.81,0.0
2016,5,5,5,30,71.0,22.0,2.1,10.0,27.0,18.51,4.48
2016,5,5,5,45,160.5,40.5,2.35,10.5,63.0,33.23,23.05
2016,5,5,6,0,250.0,59.0,2.6,11.0,99.0,44.71,34.15
2016,5,5,6,15,322.5,73.5,2.75,11.0,144.5,54.3,43.25
2016,5,5,6,30,395.0,88.0,2.9,11.0,190.0,87.29,57.69
2016,5,5,6,45,485.0,86.0,3.05,11.5,239.0,119.54,75.91
2016,5,5,7,0,575.0,84.0,3.2,12.0,288.0,160.89,106.19
2016,5,5,7,15,355.5,137.0,3.2,12.0,269.5,194.04,144.9
2016,5,5,7,30,136.0,190.0,3.2,12.0,251.0,207.7,164.89
2016,5,5,7,45,157.5,213.5,3.2,12.5,292.5,245.14,195.33
2016,5,5,8,0,179.0,237.0,3.2,13.0,334.0,285.03,227.44
2016,5,5,8,15,119.0,251.5,3.15,13.0,318.5,283.89,227.21
2016,5,5,8,30,59.0,266.0,3.1,13.0,303.0,278.02,222.32
2016,5,5,8,45,33.0,233.5,3.1,13.5,254.5,239.09,190.49
2016,5,5,9,0,7.0,201.0,3.1,14.0,206.0,197.15,155.99
2016,5,5,9,15,76.0,285.5,3.1,14.0,344.0,320.43,254.72
2016,5,5,9,30,145.0,370.0,3.1,14.0,482.0,451.03,355.77
2016,5,5,9,45,120.5,382.5,3.1,14.5,478.0,453.93,355.78
2016,5,5,10,0,96.0,395.0,3.1,15.0,474.0,453.81,353.97
2016,5,5,10,15,68.5,383.5,3.15,15.0,441.0,426.34,332.28
2016,5,5,10,30,41.0,372.0,3.2,15.0,408.0,396.41,308.63
2016,5,5,10,45,36.0,369.0,3.25,15.5,401.0,392.0,304.49
2016,5,5,11,0,31.0,366.0,3.3,16.0,394.0,387.08,299.89
2016,5,5,11,15,25.0,342.5,3.35,16.0,365.5,360.44,279.46
2016,5,5,11,30,19.0,319.0,3.4,16.0,337.0,329.16,255.47
2016,5,5,11,45,20.0,320.5,3.5,16.5,339.5,332.43,257.65
2016,5,5,12,0,21.0,322.0,3.6,17.0,342.0,335.65,259.71
2016,5,5,12,15,13.0,243.0,3.6,17.0,256.0,250.21,193.88
2016,5,5,12,30,5.0,164.0,3.6,17.0,170.0,164.73,126.91
2016,5,5,12,45,6.5,174.0,3.65,17.0,181.0,176.14,136.18
2016,5,5,13,0,8.0,184.0,3.7,17.0,192.0,187.55,145.31
2016,5,5,13,15,9.0,202.5,3.65,17.0,211.5,206.91,160.63
2016,5,5,13,30,10.0,221.0,3.6,17.0,231.0,226.33,175.96
2016,5,5,13,45,5.0,173.0,3.6,17.0,178.0,173.79,134.56
2016,5,5,14,0,0.0,125.0,3.6,17.0,125.0,121.58,92.99
2016,5,5,14,15,5.0,173.5,3.55,16.5,177.5,174.24,135.72
2016,5,5,14,30,10.0,222.0,3.5,16.0,230.0,227.39,178.44
2016,5,5,14,45,11.5,228.5,3.5,16.0,237.5,235.32,184.96
2016,5,5,15,0,13.0,235.0,3.5,16.0,245.0,243.28,191.65
2016,5,5,15,15,190.5,250.0,3.4,16.0,374.5,420.21,336.37
2016,5,5,15,30,368.0,265.0,3.3,16.0,504.0,579.21,460.96
2016,5,5,15,45,225.5,255.5,3.25,16.0,398.5,440.76,352.31
2016,5,5,16,0,83.0,246.0,3.2,16.0,293.0,313.58,250.63
2016,5,5,16,15,65.0,218.5,3.1,15.5,253.5,269.34,216.51
2016,5,5,16,30,47.0,191.0,3.0,15.0,214.0,226.46,182.63
2016,5,5,16,45,189.5,164.5,2.95,15.0,240.5,285.24,233.17
2016,5,5,17,0,332.0,138.0,2.9,15.0,267.0,329.39,269.59
2016,5,5,17,15,293.0,124.5,2.6,14.5,226.0,279.64,228.05
2016,5,5,17,30,254.0,111.0,2.3,14.0,185.0,233.52,189.07
2016,5,5,17,45,218.5,91.5,2.05,13.5,146.0,185.76,148.15
2016,5,5,18,0,183.0,72.0,1.8,13.0,107.0,141.55,109.69
2016,5,5,18,15,131.0,52.5,1.65,12.5,73.5,96.57,71.0
2016,5,5,18,30,79.0,33.0,1.5,12.0,40.0,57.02,36.55
2016,5,5,18,45,39.5,16.5,1.35,11.5,20.0,25.01,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,3.5,10.5,1.75,9.0,11.0,10.32,0.0
2016,5,6,5,30,7.0,21.0,1.9,9.0,22.0,19.76,6.47
2016,5,6,5,45,48.0,42.0,2.1,9.5,49.5,36.17,25.82
2016,5,6,6,0,89.0,63.0,2.3,10.0,77.0,52.92,41.64
2016,5,6,6,15,122.5,84.5,2.25,10.0,112.0,69.57,57.15
2016,5,6,6,30,156.0,106.0,2.2,10.0,147.0,97.32,73.47
2016,5,6,6,45,194.5,121.5,2.2,10.5,184.0,122.58,91.18
2016,5,6,7,0,233.0,137.0,2.2,11.0,221.0,155.53,116.79
2016,5,6,7,15,117.5,140.5,2.2,11.0,182.5,152.21,119.32
2016,5,6,7,30,2.0,144.0,2.2,11.0,144.0,136.83,110.42
2016,5,6,7,45,1.0,144.5,2.2,11.0,144.5,137.95,111.03
2016,5,6,8,0,0.0,145.0,2.2,11.0,145.0,138.69,111.28
2016,5,6,8,15,0.0,109.5,2.25,11.0,109.5,105.66,83.52
2016,5,6,8,30,0.0,74.0,2.3,11.0,74.0,71.59,54.87
2016,5,6,8,45,0.0,99.0,2.35,11.5,99.0,95.79,74.78
2016,5,6,9,0,0.0,124.0,2.4,12.0,124.0,119.79,94.18
2016,5,6,9,15,0.0,132.5,2.4,12.0,132.5,128.03,100.66
2016,5,6,9,30,0.0,141.0,2.4,12.0,141.0,136.29,107.17
2016,5,6,9,45,5.5,188.0,2.45,12.5,192.5,185.57,146.69
2016,5,6,10,0,11.0,235.0,2.5,13.0,244.0,235.43,185.89
2016,5,6,10,15,11.0,231.0,2.5,13.0,240.5,232.33,183.07
2016,5,6,10,30,11.0,227.0,2.5,13.0,237.0,229.14,180.38
2016,5,6,10,45,11.5,232.0,2.5,13.5,242.5,235.05,184.56
2016,5,6,11,0,12.0,237.0,2.5,14.0,248.0,240.97,188.72
2016,5,6,11,15,13.0,256.0,2.45,14.0,268.5,261.04,204.25
2016,5,6,11,30,14.0,275.0,2.4,14.0,289.0,281.22,219.73
2016,5,6,11,45,14.0,273.5,2.4,14.0,287.0,280.35,218.94
2016,5,6,12,0,14.0,272.0,2.4,14.0,285.0,279.4,218.2
2016,5,6,12,15,15.0,282.0,2.4,14.0,296.0,290.74,227.01
2016,5,6,12,30,16.0,292.0,2.4,14.0,307.0,302.1,235.79
2016,5,6,12,45,8.0,182.5,2.4,14.0,190.0,186.0,145.03
2016,5,6,13,0,0.0,73.0,2.4,14.0,73.0,70.78,52.46
2016,5,6,13,15,0.0,73.0,2.35,14.0,73.0,70.77,52.6
2016,5,6,13,30,0.0,73.0,2.3,14.0,73.0,70.76,52.64
2016,5,6,13,45,3.0,126.5,2.3,14.0,129.0,125.96,97.69
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,181.67,142.51
2016,5,6,14,15,5.5,178.5,2.25,14.0,183.5,179.68,140.95
2016,5,6,14,30,5.0,177.0,2.2,14.0,182.0,177.7,139.57
2016,5,6,14,45,2.5,114.0,2.15,14.0,116.5,112.93,87.51
2016,5,6,15,0,0.0,51.0,2.1,14.0,51.0,49.35,35.45
2016,5,6,15,15,0.0,64.0,2.0,14.0,64.0,61.93,46.03
2016,5,6,15,30,0.0,77.0,1.9,14.0,77.0,74.51,56.57
2016,5,6,15,45,0.0,62.5,1.8,14.0,62.5,60.45,45.05
2016,5,6,16,0,0.0,48.0,1.7,14.0,48.0,46.4,33.46
2016,5,6,16,15,0.0,55.5,1.55,14.0,55.5,53.65,39.69
2016,5,6,16,30,0.0,63.0,1.4,14.0,63.0,60.9,45.94
2016,5,6,16,45,0.0,73.5,1.25,14.0,73.5,71.06,54.66
2016,5,6,17,0,0.0,84.0,1.1,14.0,84.0,81.59,63.67
2016,5,6,17,15,0.0,71.0,1.0,13.5,71.0,68.76,53.11
2016,5,6,17,30,0.0,58.0,0.9,13.0,58.0,56.05,42.47
2016,5,6,17,45,0.0,46.0,0.8,13.0,46.0,44.43,32.5
2016,5,6,18,0,0.0,34.0,0.7,13.0,34.0,32.82,22.4
2016,5,6,18,15,0.0,23.5,0.75,12.5,23.5,22.68,13.48
2016,5,6,18,30,0.0,13.0,0.8,12.0,13.0,12.53,4.38
2016,5,6,18,45,0.0,6.5,0.85,11.5,6.5,6.26,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.55,9.5,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.8,10.0,15.0,14.47,3.91
2016,5,7,5,45,0.0,34.0,2.1,10.5,34.0,32.31,22.47
2016,5,7,6,0,0.0,53.0,2.4,11.0,53.0,49.41,38.41
2016,5,7,6,15,9.0,74.0,2.45,11.0,76.5,67.91,55.47
2016,5,7,6,30,18.0,95.0,2.5,11.0,100.0,88.33,69.8
2016,5,7,6,45,29.0,116.0,2.55,11.5,125.5,107.37,85.16
2016,5,7,7,0,40.0,137.0,2.6,12.0,151.0,130.64,103.94
2016,5,7,7,15,130.5,162.0,2.65,12.0,219.5,173.31,136.06
2016,5,7,7,30,221.0,187.0,2.7,12.0,288.0,229.4,180.2
2016,5,7,7,45,192.0,213.5,2.75,12.5,308.5,257.3,204.27
2016,5,7,8,0,163.0,240.0,2.8,13.0,329.0,282.19,225.04
2016,5,7,8,15,145.5,263.0,2.8,13.0,348.0,306.08,244.51
2016,5,7,8,30,128.0,286.0,2.8,13.0,367.0,328.16,261.97
2016,5,7,8,45,133.0,308.5,2.85,13.5,398.0,360.18,286.5
2016,5,7,9,0,138.0,331.0,2.9,14.0,429.0,392.69,310.97
2016,5,7,9,15,85.0,320.0,2.85,14.0,381.5,358.48,283.3
2016,5,7,9,30,32.0,309.0,2.8,14.0,334.0,317.6,250.15
2016,5,7,9,45,18.0,236.5,2.8,14.5,251.0,241.11,189.57
2016,5,7,10,0,4.0,164.0,2.8,15.0,168.0,161.73,125.94
2016,5,7,10,15,5.5,177.0,2.8,15.0,182.5,175.77,137.17
2016,5,7,10,30,7.0,190.0,2.8,15.0,197.0,189.97,148.3
2016,5,7,10,45,3.5,151.0,2.8,15.5,154.5,149.48,115.61
2016,5,7,11,0,0.0,112.0,2.8,16.0,112.0,108.65,82.61
2016,5,7,11,15,11.0,226.5,2.75,16.0,237.0,230.37,179.38
2016,5,7,11,30,22.0,341.0,2.7,16.0,362.0,353.61,273.92
2016,5,7,11,45,14.5,259.5,2.65,16.5,273.5,267.04,206.67
2016,5,7,12,0,7.0,178.0,2.6,17.0,185.0,180.14,138.8
2016,5,7,12,15,3.5,140.0,2.55,17.0,143.5,139.64,106.9
2016,5,7,12,30,0.0,102.0,2.5,17.0,102.0,99.09,74.53
2016,5,7,12,45,1.5,125.0,2.5,17.0,126.5,123.07,93.83
2016,5,7,13,0,3.0,148.0,2.5,17.0,151.0,147.14,113.03
2016,5,7,13,15,2.5,148.0,2.5,17.0,151.0,146.66,112.66
2016,5,7,13,30,2.0,148.0,2.5,17.0,151.0,146.17,112.34
2016,5,7,13,45,1.0,142.0,2.55,17.0,143.5,139.28,106.95
2016,5,7,14,0,0.0,136.0,2.6,17.0,136.0,132.41,101.58
2016,5,7,14,15,3.0,161.5,2.6,16.5,164.0,160.45,124.44
2016,5,7,14,30,6.0,187.0,2.6,16.0,192.0,188.59,147.34
2016,5,7,14,45,21.5,241.0,2.65,16.0,257.5,263.22,206.95
2016,5,7,15,0,37.0,295.0,2.7,16.0,323.0,333.74,262.37
2016,5,7,15,15,20.0,235.5,2.65,15.5,250.5,249.59,196.98
2016,5,7,15,30,3.0,176.0,2.6,15.0,178.0,175.21,138.14
2016,5,7,15,45,1.5,134.5,2.6,15.0,135.5,132.39,103.94
2016,5,7,16,0,0.0,93.0,2.6,15.0,93.0,90.03,69.48
2016,5,7,16,15,0.5,121.0,2.55,15.0,121.5,118.42,93.23
2016,5,7,16,30,1.0,149.0,2.5,15.0,150.0,147.66,117.58
2016,5,7,16,45,35.0,152.5,2.5,15.0,166.5,176.41,142.21
2016,5,7,17,0,69.0,156.0,2.5,15.0,183.0,198.25,160.7
2016,5,7,17,15,58.0,134.5,2.4,14.5,155.0,167.34,135.39
2016,5,7,17,30,47.0,113.0,2.3,14.0,127.0,137.43,110.58
2016,5,7,17,45,191.5,90.5,2.2,13.5,130.5,174.62,139.71
2016,5,7,18,0,336.0,68.0,2.1,13.0,134.0,191.46,148.21
2016,5,7,18,15,246.5,52.5,2.0,12.5,93.0,131.85,97.0
2016,5,7,18,30,157.0,37.0,1.9,12.0,52.0,82.14,54.39
2016,5,7,18,45,78.5,18.5,1.8,12.0,26.0,33.93,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.1,10.5,5.5,5.41,0.0
2016,5,8,5,30,0.0,11.0,1.3,11.0,11.0,10.61,1.75
2016,5,8,5,45,0.0,24.5,1.55,11.5,24.5,23.65,14.95
2016,5,8,6,0,0.0,38.0,1.8,12.0,38.0,36.7,27.06
2016,5,8,6,15,0.0,53.5,1.85,12.0,53.5,51.17,40.37
2016,5,8,6,30,0.0,69.0,1.9,12.0,69.0,65.66,50.83
2016,5,8,6,45,0.0,86.5,1.95,12.5,86.5,82.03,64.67
2016,5,8,7,0,0.0,104.0,2.0,13.0,104.0,98.54,78.33
2016,5,8,7,15,7.5,133.0,1.95,13.0,136.5,127.07,101.64
2016,5,8,7,30,15.0,162.0,1.9,13.0,169.0,156.64,125.54
2016,5,8,7,45,27.0,189.5,1.85,13.5,203.5,184.57,147.48
2016,5,8,8,0,39.0,217.0,1.8,14.0,238.0,216.77,172.66
2016,5,8,8,15,66.0,249.5,1.8,14.0,289.5,261.54,207.86
2016,5,8,8,30,93.0,282.0,1.8,14.0,341.0,309.42,245.16
2016,5,8,8,45,69.0,289.0,1.8,14.5,334.5,309.54,244.18
2016,5,8,9,0,45.0,296.0,1.8,15.0,328.0,307.0,241.08
2016,5,8,9,15,48.0,315.5,1.85,15.0,351.5,330.83,259.15
2016,5,8,9,30,51.0,335.0,1.9,15.0,375.0,354.98,277.24
2016,5,8,9,45,34.0,307.5,2.0,15.5,335.0,320.41,249.7
2016,5,8,10,0,17.0,280.0,2.1,16.0,295.0,283.26,220.25
2016,5,8,10,15,14.0,258.5,2.2,16.0,271.5,261.28,203.2
2016,5,8,10,30,11.0,237.0,2.3,16.0,248.0,238.83,185.66
2016,5,8,10,45,10.5,223.5,2.4,16.5,233.5,225.93,175.26
2016,5,8,11,0,10.0,210.0,2.5,17.0,219.0,212.89,164.73
2016,5,8,11,15,36.5,322.5,2.6,17.0,356.5,351.04,271.69
2016,5,8,11,30,63.0,435.0,2.7,17.0,494.0,490.14,375.21
2016,5,8,11,45,113.0,457.0,2.8,17.0,563.0,568.04,433.1
2016,5,8,12,0,163.0,479.0,2.9,17.0,632.0,642.9,488.28
2016,5,8,12,15,174.0,477.5,2.95,17.0,640.5,656.39,498.06
2016,5,8,12,30,185.0,476.0,3.0,17.0,649.0,669.29,507.86
2016,5,8,12,45,196.5,462.0,3.1,17.0,644.0,669.04,508.79
2016,5,8,13,0,208.0,448.0,3.2,17.0,639.0,667.81,509.15
2016,5,8,13,15,226.5,442.5,3.25,17.0,647.0,681.31,519.99
2016,5,8,13,30,245.0,437.0,3.3,17.0,655.0,701.62,535.51
2016,5,8,13,45,239.5,425.0,3.35,17.0,633.0,674.49,516.78
2016,5,8,14,0,234.0,413.0,3.4,17.0,611.0,654.48,503.25
2016,5,8,14,15,351.5,357.0,3.45,17.0,641.5,710.27,548.7
2016,5,8,14,30,469.0,301.0,3.5,17.0,672.0,759.47,588.48
2016,5,8,14,45,644.5,212.5,3.55,17.0,696.0,813.76,633.72
2016,5,8,15,0,820.0,124.0,3.6,17.0,720.0,849.4,660.7
2016,5,8,15,15,805.5,121.0,3.6,16.5,677.5,808.87,634.09
2016,5,8,15,30,791.0,118.0,3.6,16.0,635.0,766.81,606.56
2016,5,8,15,45,772.5,114.5,3.65,16.0,589.0,719.87,574.1
2016,5,8,16,0,754.0,111.0,3.7,16.0,543.0,672.19,540.6
2016,5,8,16,15,729.5,106.5,3.7,15.5,493.5,620.85,503.04
2016,5,8,16,30,705.0,102.0,3.7,15.0,444.0,567.92,463.0
2016,5,8,16,45,677.0,95.0,3.75,15.0,393.5,510.83,417.85
2016,5,8,17,0,649.0,88.0,3.8,15.0,343.0,455.04,372.43
2016,5,8,17,15,604.0,81.5,3.7,14.5,292.0,393.12,321.13
2016,5,8,17,30,559.0,75.0,3.6,14.0,241.0,334.8,271.31
2016,5,8,17,45,504.0,65.0,3.55,13.5,193.0,272.84,217.35
2016,5,8,18,0,449.0,55.0,3.5,13.0,145.0,216.22,166.83
2016,5,8,18,15,353.0,44.0,3.3,12.5,102.0,152.97,111.73
2016,5,8,18,30,257.0,33.0,3.1,12.0,59.0,100.23,65.71
2016,5,8,18,45,128.5,16.5,2.95,12.0,29.5,41.96,4.05
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,62.5,14.0,2.1,9.0,18.5,13.76,0.0
2016,5,9,5,30,125.0,28.0,2.3,9.0,37.0,21.86,10.36
2016,5,9,5,45,233.0,43.0,2.55,9.5,76.5,32.94,23.26
2016,5,9,6,0,341.0,58.0,2.8,10.0,116.0,43.47,33.34
2016,5,9,6,15,170.5,48.5,2.8,10.0,77.5,34.91,26.02
2016,5,9,6,30,0.0,39.0,2.8,10.0,39.0,37.65,27.08
2016,5,9,6,45,0.0,48.5,2.85,10.5,48.5,46.85,34.98
2016,5,9,7,0,0.0,58.0,2.9,11.0,58.0,56.04,42.73
2016,5,9,7,15,0.0,82.5,2.9,11.0,82.5,79.58,62.67
2016,5,9,7,30,0.0,107.0,2.9,11.0,107.0,102.62,81.91
2016,5,9,7,45,4.5,144.0,2.9,11.5,147.0,138.74,111.51
2016,5,9,8,0,9.0,181.0,2.9,12.0,187.0,175.42,141.07
2016,5,9,8,15,18.5,211.5,2.9,12.0,223.5,209.01,167.96
2016,5,9,8,30,28.0,242.0,2.9,12.0,260.0,241.49,193.74
2016,5,9,8,45,31.0,262.5,2.9,12.5,284.0,264.82,211.56
2016,5,9,9,0,34.0,283.0,2.9,13.0,308.0,288.56,229.52
2016,5,9,9,15,62.0,322.5,2.9,13.5,370.0,346.3,274.27
2016,5,9,9,30,90.0,362.0,2.9,14.0,432.0,406.91,320.33
2016,5,9,9,45,69.0,362.0,2.95,14.5,417.0,397.42,311.45
2016,5,9,10,0,48.0,362.0,3.0,15.0,402.0,385.88,301.24
2016,5,9,10,15,66.5,391.5,3.05,15.0,448.5,432.5,336.83
2016,5,9,10,30,85.0,421.0,3.1,15.0,495.0,480.6,372.95
2016,5,9,10,45,82.0,429.0,3.15,15.5,502.5,490.39,379.0
2016,5,9,11,0,79.0,437.0,3.2,16.0,510.0,499.78,384.93
2016,5,9,11,15,81.5,441.0,3.25,16.0,517.0,509.88,392.36
2016,5,9,11,30,84.0,445.0,3.3,16.0,524.0,519.81,399.69
2016,5,9,11,45,502.5,285.5,3.35,16.5,757.5,777.32,600.54
2016,5,9,12,0,921.0,126.0,3.4,17.0,991.0,1024.63,772.62
2016,5,9,12,15,920.5,126.0,3.45,17.0,988.5,1034.84,777.67
2016,5,9,12,30,920.0,126.0,3.5,17.0,986.0,1041.74,782.75
2016,5,9,12,45,917.0,126.0,3.6,17.0,975.0,1042.83,784.48
2016,5,9,13,0,914.0,126.0,3.7,17.0,964.0,1040.55,784.1
2016,5,9,13,15,910.0,125.0,3.75,17.0,946.5,1032.92,779.86
2016,5,9,13,30,906.0,124.0,3.8,17.0,929.0,1021.99,773.54
2016,5,9,13,45,899.5,123.0,3.9,17.0,903.5,1005.41,763.81
2016,5,9,14,0,893.0,122.0,4.0,17.0,878.0,985.76,752.03
2016,5,9,14,15,885.5,120.5,4.0,17.0,846.5,961.69,736.6
2016,5,9,14,30,878.0,119.0,4.0,17.0,815.0,934.85,719.28
2016,5,9,14,45,868.0,116.5,4.05,17.0,777.5,902.09,698.05
2016,5,9,15,0,858.0,114.0,4.1,17.0,740.0,867.02,675.06
2016,5,9,15,15,844.5,111.5,4.05,16.5,697.0,831.5,652.34
2016,5,9,15,30,831.0,109.0,4.0,16.0,654.0,789.48,624.64
2016,5,9,15,45,814.0,105.0,3.95,16.0,607.0,741.69,591.21
2016,5,9,16,0,797.0,101.0,3.9,16.0,560.0,692.96,556.69
2016,5,9,16,15,774.0,97.5,3.8,15.5,510.0,640.03,518.48
2016,5,9,16,30,751.0,94.0,3.7,15.0,460.0,587.2,478.36
2016,5,9,16,45,718.0,89.5,3.65,15.0,408.0,529.46,432.46
2016,5,9,17,0,685.0,85.0,3.6,15.0,356.0,471.81,385.47
2016,5,9,17,15,640.5,79.0,3.45,14.5,303.5,408.89,333.46
2016,5,9,17,30,596.0,73.0,3.3,14.0,251.0,349.48,282.77
2016,5,9,17,45,526.5,65.5,3.2,13.5,200.5,282.66,225.0
2016,5,9,18,0,457.0,58.0,3.1,13.0,150.0,222.62,171.95
2016,5,9,18,15,358.0,46.5,3.0,12.5,106.0,157.43,115.4
2016,5,9,18,30,259.0,35.0,2.9,12.0,62.0,102.48,67.84
2016,5,9,18,45,129.5,17.5,2.8,11.5,31.0,43.66,8.13
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,14.0,2.35,9.5,20.0,13.76,0.0
2016,5,10,5,30,156.0,28.0,2.6,10.0,40.0,21.8,10.78
2016,5,10,5,45,270.5,41.0,2.85,10.5,80.5,31.22,21.72
2016,5,10,6,0,385.0,54.0,3.1,11.0,121.0,40.68,30.75
2016,5,10,6,15,192.5,59.5,3.05,11.0,93.0,48.7,38.33
2016,5,10,6,30,0.0,65.0,3.0,11.0,65.0,62.24,48.12
2016,5,10,6,45,0.0,80.5,3.0,11.5,80.5,76.81,60.48
2016,5,10,7,0,0.0,96.0,3.0,12.0,96.0,91.47,72.68
2016,5,10,7,15,32.0,142.0,2.85,12.5,157.0,138.08,110.23
2016,5,10,7,30,64.0,188.0,2.7,13.0,218.0,190.14,151.89
2016,5,10,7,45,48.5,200.5,2.6,13.5,225.0,201.54,161.06
2016,5,10,8,0,33.0,213.0,2.5,14.0,232.0,211.09,168.42
2016,5,10,8,15,48.5,243.0,2.35,14.5,273.0,248.26,197.37
2016,5,10,8,30,64.0,273.0,2.2,15.0,314.0,287.3,227.31
2016,5,10,8,45,60.0,290.5,2.1,16.0,331.0,306.18,240.54
2016,5,10,9,0,56.0,308.0,2.0,17.0,348.0,324.65,253.2
2016,5,10,9,15,111.5,342.0,2.0,17.5,427.0,395.31,306.83
2016,5,10,9,30,167.0,376.0,2.0,18.0,506.0,472.27,363.8
2016,5,10,9,45,508.5,260.0,2.0,18.5,679.0,620.54,478.72
2016,5,10,10,0,850.0,144.0,2.0,19.0,852.0,792.78,603.6
2016,5,10,10,15,857.5,146.0,2.0,19.0,879.5,833.21,628.9
2016,5,10,10,30,865.0,148.0,2.0,19.0,907.0,871.77,653.93
2016,5,10,10,45,873.0,147.0,2.05,19.5,928.0,903.13,673.19
2016,5,10,11,0,881.0,146.0,2.1,20.0,949.0,934.35,692.29
2016,5,10,11,15,884.0,147.0,2.15,20.5,962.0,960.5,707.95
2016,5,10,11,30,887.0,148.0,2.2,21.0,975.0,983.88,721.81
2016,5,10,11,45,891.5,146.0,2.3,21.5,981.0,1002.86,733.37
2016,5,10,12,0,896.0,144.0,2.4,22.0,987.0,1018.88,743.1
2016,5,10,12,15,895.5,144.0,2.45,22.0,984.5,1028.92,749.97
2016,5,10,12,30,895.0,144.0,2.5,22.0,982.0,1035.74,754.94
2016,5,10,12,45,899.5,139.0,2.55,22.0,973.5,1039.22,757.9
2016,5,10,13,0,904.0,134.0,2.6,22.0,965.0,1039.35,758.86
2016,5,10,13,15,900.5,133.0,2.65,22.0,947.5,1032.3,755.32
2016,5,10,13,30,897.0,132.0,2.7,22.0,930.0,1021.99,749.82
2016,5,10,13,45,893.5,129.0,2.75,22.0,905.5,1006.39,740.97
2016,5,10,14,0,890.0,126.0,2.8,22.0,881.0,987.63,730.13
2016,5,10,14,15,882.5,124.5,2.85,22.0,849.5,963.65,715.86
2016,5,10,14,30,875.0,123.0,2.9,22.0,818.0,936.91,699.74
2016,5,10,14,45,867.5,119.0,2.95,22.0,781.0,904.9,679.98
2016,5,10,15,0,860.0,115.0,3.0,22.0,744.0,870.42,658.41
2016,5,10,15,15,846.5,112.5,3.05,21.5,701.0,834.88,637.14
2016,5,10,15,30,833.0,110.0,3.1,21.0,658.0,792.81,610.93
2016,5,10,15,45,818.5,105.5,3.2,21.0,611.5,746.33,580.24
2016,5,10,16,0,804.0,101.0,3.3,21.0,565.0,698.71,548.16
2016,5,10,16,15,780.5,97.0,3.35,20.5,514.5,644.62,510.78
2016,5,10,16,30,757.0,93.0,3.4,20.0,464.0,590.67,471.28
2016,5,10,16,45,729.0,87.5,3.5,19.5,412.5,534.42,428.78
2016,5,10,17,0,701.0,82.0,3.6,19.0,361.0,477.84,384.53
2016,5,10,17,15,657.5,76.0,3.65,18.0,308.0,414.64,334.0
2016,5,10,17,30,614.0,70.0,3.7,17.0,255.0,354.82,284.3
2016,5,10,17,45,553.0,62.5,3.8,16.5,205.0,290.32,228.9
2016,5,10,18,0,492.0,55.0,3.9,16.0,155.0,231.7,177.21
2016,5,10,18,15,395.5,44.5,4.0,15.0,110.5,166.28,120.85
2016,5,10,18,30,299.0,34.0,4.1,14.0,66.0,111.33,73.41
2016,5,10,18,45,149.5,17.0,4.2,13.5,33.0,47.86,12.31
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.5,13.0,2.6,9.5,22.0,12.78,0.0
2016,5,11,5,30,235.0,26.0,2.8,10.0,44.0,20.25,10.01
2016,5,11,5,45,343.0,37.0,3.0,10.5,86.0,27.83,18.8
2016,5,11,6,0,451.0,48.0,3.2,11.0,128.0,34.89,25.61
2016,5,11,6,15,228.5,71.0,3.15,11.5,111.5,58.13,46.72
2016,5,11,6,30,6.0,94.0,3.1,12.0,95.0,87.39,69.15
2016,5,11,6,45,12.0,113.5,3.1,12.5,117.5,106.85,85.14
2016,5,11,7,0,18.0,133.0,3.1,13.0,140.0,127.13,101.56
2016,5,11,7,15,30.5,157.5,3.05,13.0,171.0,150.93,120.71
2016,5,11,7,30,43.0,182.0,3.0,13.0,202.0,179.27,143.56
2016,5,11,7,45,59.0,209.0,2.95,13.5,240.0,212.55,169.95
2016,5,11,8,0,75.0,236.0,2.9,14.0,278.0,247.81,197.7
2016,5,11,8,15,78.5,259.0,2.9,14.5,306.0,275.88,219.48
2016,5,11,8,30,82.0,282.0,2.9,15.0,334.0,304.39,241.29
2016,5,11,8,45,336.0,249.5,2.9,15.5,485.5,416.5,330.44
2016,5,11,9,0,590.0,217.0,2.9,16.0,637.0,555.13,438.14
2016,5,11,9,15,516.0,260.5,2.9,16.5,642.5,577.55,452.72
2016,5,11,9,30,442.0,304.0,2.9,17.0,648.0,592.92,461.84
2016,5,11,9,45,506.0,298.0,2.95,17.5,708.0,655.08,507.8
2016,5,11,10,0,570.0,292.0,3.0,18.0,768.0,721.02,555.35
2016,5,11,10,15,553.0,313.5,3.0,18.0,787.5,751.56,575.88
2016,5,11,10,30,536.0,335.0,3.0,18.0,807.0,779.59,594.59
2016,5,11,10,45,720.5,235.5,3.0,18.5,884.5,862.41,656.46
2016,5,11,11,0,905.0,136.0,3.0,19.0,962.0,946.73,711.6
2016,5,11,11,15,907.5,136.5,3.05,19.0,974.5,972.43,728.11
2016,5,11,11,30,910.0,137.0,3.1,19.0,987.0,995.26,743.23
2016,5,11,11,45,912.0,136.5,3.2,19.5,992.5,1013.63,754.45
2016,5,11,12,0,914.0,136.0,3.3,20.0,998.0,1028.92,763.69
2016,5,11,12,15,913.5,135.5,3.35,20.0,995.0,1038.58,770.38
2016,5,11,12,30,913.0,135.0,3.4,20.0,992.0,1044.96,775.06
2016,5,11,12,45,918.5,129.5,3.5,20.0,983.5,1048.9,778.68
2016,5,11,13,0,924.0,124.0,3.6,20.0,975.0,1049.42,780.17
2016,5,11,13,15,920.0,123.0,3.65,20.0,956.5,1041.74,775.96
2016,5,11,13,30,916.0,122.0,3.7,20.0,938.0,1030.73,769.71
2016,5,11,13,45,912.0,119.5,3.8,20.5,913.0,1014.89,759.21
2016,5,11,14,0,908.0,117.0,3.9,21.0,888.0,995.87,746.66
2016,5,11,14,15,900.0,115.5,3.95,20.5,856.0,971.06,732.75
2016,5,11,14,30,892.0,114.0,4.0,20.0,824.0,943.46,716.87
2016,5,11,14,45,881.5,112.0,4.05,20.0,786.0,910.46,695.77
2016,5,11,15,0,871.0,110.0,4.1,20.0,748.0,875.14,672.94
2016,5,11,15,15,857.5,107.0,4.05,19.5,705.0,834.13,646.66
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,795.65,621.9
2016,5,11,15,45,826.5,101.0,4.0,19.0,614.5,748.16,589.3
2016,5,11,16,0,809.0,98.0,4.0,19.0,567.0,699.73,555.6
2016,5,11,16,15,786.0,94.0,3.95,18.5,516.5,645.81,517.58
2016,5,11,16,30,763.0,90.0,3.9,18.0,466.0,591.99,477.32
2016,5,11,16,45,732.5,85.5,3.85,18.0,414.0,533.58,431.45
2016,5,11,17,0,702.0,81.0,3.8,18.0,362.0,478.04,386.55
2016,5,11,17,15,659.5,75.0,3.6,17.0,309.5,415.27,335.79
2016,5,11,17,30,617.0,69.0,3.4,16.0,257.0,355.79,285.98
2016,5,11,17,45,556.5,61.5,3.2,15.5,206.5,291.3,230.31
2016,5,11,18,0,496.0,54.0,3.0,15.0,156.0,232.65,178.43
2016,5,11,18,15,401.5,44.0,2.75,14.0,111.5,168.0,122.55
2016,5,11,18,30,307.0,34.0,2.5,13.0,67.0,113.57,75.49
2016,5,11,18,45,153.5,17.0,2.3,12.5,33.5,49.03,15.45
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,82.0,14.5,2.4,9.0,21.0,14.25,0.0
2016,5,12,5,30,164.0,29.0,2.7,9.0,42.0,22.5,12.17
2016,5,12,5,45,261.0,43.5,3.0,9.5,82.0,33.1,23.57
2016,5,12,6,0,358.0,58.0,3.3,10.0,122.0,43.18,33.17
2016,5,12,6,15,179.0,72.5,3.35,10.5,104.5,59.38,48.04
2016,5,12,6,30,0.0,87.0,3.4,11.0,87.0,81.3,64.43
2016,5,12,6,45,3.0,106.5,3.45,11.5,107.5,99.95,80.02
2016,5,12,7,0,6.0,126.0,3.5,12.0,128.0,119.09,95.72
2016,5,12,7,15,33.0,157.5,3.5,12.5,172.5,151.63,121.49
2016,5,12,7,30,60.0,189.0,3.5,13.0,217.0,190.18,152.17
2016,5,12,7,45,125.5,216.5,3.55,13.5,283.5,239.07,190.5
2016,5,12,8,0,191.0,244.0,3.6,14.0,350.0,298.12,237.23
2016,5,12,8,15,479.0,186.5,3.55,14.0,484.0,383.38,305.01
2016,5,12,8,30,767.0,129.0,3.5,14.0,618.0,500.23,398.79
2016,5,12,8,45,786.0,131.0,3.45,14.5,662.5,554.05,441.47
2016,5,12,9,0,805.0,133.0,3.4,15.0,707.0,606.32,482.03
2016,5,12,9,15,817.0,136.0,3.35,15.5,746.0,655.31,518.88
2016,5,12,9,30,829.0,139.0,3.3,16.0,785.0,703.66,554.2
2016,5,12,9,45,843.5,138.0,3.3,16.5,819.5,749.11,586.13
2016,5,12,10,0,858.0,137.0,3.3,17.0,854.0,792.79,615.17
2016,5,12,10,15,864.5,138.5,3.3,17.0,881.0,831.57,641.55
2016,5,12,10,30,871.0,140.0,3.3,17.0,908.0,868.37,666.36
2016,5,12,10,45,875.0,141.5,3.35,17.5,927.5,900.84,687.04
2016,5,12,11,0,879.0,143.0,3.4,18.0,947.0,930.85,705.92
2016,5,12,11,15,881.5,144.0,3.4,18.0,959.5,956.41,722.71
2016,5,12,11,30,884.0,145.0,3.4,18.0,972.0,979.18,737.63
2016,5,12,11,45,883.5,146.0,3.4,18.5,976.5,996.21,747.31
2016,5,12,12,0,883.0,147.0,3.4,19.0,981.0,1010.19,755.02
2016,5,12,12,15,882.5,147.0,3.45,19.0,978.0,1020.07,761.91
2016,5,12,12,30,882.0,147.0,3.5,19.0,975.0,1026.81,766.84
2016,5,12,12,45,862.0,158.0,3.55,19.5,960.0,1028.2,766.9
2016,5,12,13,0,842.0,169.0,3.6,20.0,945.0,1020.8,761.25
2016,5,12,13,15,837.5,167.5,3.65,20.0,927.5,1012.75,756.79
2016,5,12,13,30,833.0,166.0,3.7,20.0,910.0,1001.61,750.36
2016,5,12,13,45,828.0,163.0,3.8,20.0,885.5,985.39,740.93
2016,5,12,14,0,823.0,160.0,3.9,20.0,861.0,966.24,729.55
2016,5,12,14,15,814.5,158.0,3.95,19.5,829.5,942.03,715.79
2016,5,12,14,30,806.0,156.0,4.0,19.0,798.0,915.28,700.2
2016,5,12,14,45,798.5,150.5,4.05,19.0,762.0,883.32,679.54
2016,5,12,15,0,791.0,145.0,4.1,19.0,726.0,849.07,657.15
2016,5,12,15,15,775.5,141.5,4.1,18.5,683.5,808.16,630.79
2016,5,12,15,30,760.0,138.0,4.1,18.0,641.0,768.54,605.04
2016,5,12,15,45,746.5,131.0,4.15,18.0,596.0,722.76,573.43
2016,5,12,16,0,733.0,124.0,4.2,18.0,551.0,675.93,540.26
2016,5,12,16,15,707.5,119.0,4.2,17.5,501.0,622.32,501.0
2016,5,12,16,30,682.0,114.0,4.2,17.0,451.0,569.19,461.05
2016,5,12,16,45,654.0,106.5,4.2,16.5,401.0,512.64,417.35
2016,5,12,17,0,626.0,99.0,4.2,16.0,351.0,457.41,373.32
2016,5,12,17,15,580.5,91.5,4.15,15.0,299.5,395.17,322.77
2016,5,12,17,30,535.0,84.0,4.1,14.0,248.0,336.59,273.58
2016,5,12,17,45,475.0,74.0,4.1,13.5,199.5,273.71,219.2
2016,5,12,18,0,415.0,64.0,4.1,13.0,151.0,216.66,168.75
2016,5,12,18,15,323.5,51.5,4.0,12.5,108.0,153.56,113.94
2016,5,12,18,30,232.0,39.0,3.9,12.0,65.0,101.78,69.3
2016,5,12,18,45,116.0,19.5,3.85,11.5,32.5,44.83,16.38
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,23.0,14.74,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,46.0,23.27,13.08
2016,5,13,5,45,296.0,43.0,3.5,9.5,87.5,32.62,23.2
2016,5,13,6,0,405.0,56.0,3.8,10.0,129.0,41.98,32.11
2016,5,13,6,15,202.5,69.5,3.9,10.0,106.0,57.85,42.71
2016,5,13,6,30,0.0,83.0,4.0,10.0,83.0,77.99,61.86
2016,5,13,6,45,0.0,102.5,4.1,10.5,102.5,96.22,77.3
2016,5,13,7,0,0.0,122.0,4.2,11.0,122.0,114.61,92.59
2016,5,13,7,15,0.0,130.5,4.15,11.5,130.5,123.38,99.49
2016,5,13,7,30,0.0,139.0,4.1,12.0,139.0,131.99,106.15
2016,5,13,7,45,4.5,161.5,4.1,12.5,164.0,154.84,124.44
2016,5,13,8,0,9.0,184.0,4.1,13.0,189.0,178.3,143.01
2016,5,13,8,15,15.0,209.0,4.05,13.0,218.5,205.31,164.57
2016,5,13,8,30,21.0,234.0,4.0,13.0,248.0,233.08,186.56
2016,5,13,8,45,57.0,281.5,4.0,13.5,322.0,296.56,236.78
2016,5,13,9,0,93.0,329.0,4.0,14.0,396.0,366.12,290.9
2016,5,13,9,15,70.5,332.5,4.0,14.0,384.5,361.22,286.13
2016,5,13,9,30,48.0,336.0,4.0,14.0,373.0,353.96,279.61
2016,5,13,9,45,70.5,368.0,4.05,14.5,425.5,404.28,318.11
2016,5,13,10,0,93.0,400.0,4.1,15.0,478.0,456.6,357.42
2016,5,13,10,15,96.5,415.5,4.2,15.0,499.0,479.66,374.57
2016,5,13,10,30,100.0,431.0,4.3,15.0,520.0,502.83,391.87
2016,5,13,10,45,321.5,393.5,4.45,15.5,687.0,668.13,521.12
2016,5,13,11,0,543.0,356.0,4.6,16.0,854.0,844.18,652.91
2016,5,13,11,15,731.5,242.0,4.75,16.0,922.0,921.97,713.68
2016,5,13,11,30,920.0,128.0,4.9,16.0,990.0,996.83,766.59
2016,5,13,11,45,924.0,125.5,5.05,16.5,995.5,1015.21,778.38
2016,5,13,12,0,928.0,123.0,5.2,17.0,1001.0,1030.5,788.47
2016,5,13,12,15,927.5,123.0,5.35,16.5,998.0,1040.69,798.22
2016,5,13,12,30,927.0,123.0,5.5,16.0,995.0,1047.58,805.83
2016,5,13,12,45,924.5,123.0,5.65,16.0,984.5,1049.13,808.3
2016,5,13,13,0,922.0,123.0,5.8,16.0,974.0,1047.32,808.53
2016,5,13,13,15,918.5,122.0,5.85,16.0,956.5,1040.14,804.39
2016,5,13,13,30,915.0,121.0,5.9,16.0,939.0,1029.64,798.04
2016,5,13,13,45,912.0,118.5,6.0,16.0,914.5,1014.81,789.05
2016,5,13,14,0,909.0,116.0,6.1,16.0,890.0,996.77,777.84
2016,5,13,14,15,902.0,114.0,6.1,15.5,859.0,972.39,762.96
