Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,30,895.0,112.0,6.1,15.0,828.0,945.16,746.01
2016,5,13,14,45,888.5,108.5,6.1,15.0,791.0,914.09,724.76
2016,5,13,15,0,882.0,105.0,6.1,15.0,754.0,880.46,701.57
2016,5,13,15,15,869.5,102.5,6.0,14.5,711.5,840.51,674.4
2016,5,13,15,30,857.0,100.0,5.9,14.0,669.0,798.76,645.64
2016,5,13,15,45,845.5,95.5,5.85,14.0,623.5,757.92,616.31
2016,5,13,16,0,834.0,91.0,5.8,14.0,578.0,711.5,582.4
2016,5,13,16,15,813.0,87.5,5.65,13.5,527.5,658.52,543.69
2016,5,13,16,30,792.0,84.0,5.5,13.0,477.0,605.41,502.11
2016,5,13,16,45,770.0,78.5,5.35,13.0,426.0,549.66,456.51
2016,5,13,17,0,748.0,73.0,5.2,13.0,375.0,494.46,410.23
2016,5,13,17,15,709.0,68.0,5.0,12.5,322.5,432.25,357.59
2016,5,13,17,30,670.0,63.0,4.8,12.0,270.0,374.04,306.72
2016,5,13,17,45,617.5,56.0,4.65,11.5,219.5,310.42,250.21
2016,5,13,18,0,565.0,49.0,4.5,11.0,169.0,251.74,196.68
2016,5,13,18,15,474.5,41.0,4.25,10.5,122.5,186.49,138.25
2016,5,13,18,30,384.0,33.0,4.0,10.0,76.0,130.95,88.59
2016,5,13,18,45,192.0,16.5,3.75,10.0,38.0,56.09,22.72
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,13.5,2.0,10.5,13.5,13.03,0.0
2016,5,14,5,30,0.0,27.0,2.3,11.0,27.0,25.66,15.14
2016,5,14,5,45,20.5,46.0,2.6,11.5,49.5,41.61,30.92
2016,5,14,6,0,41.0,65.0,2.9,12.0,72.0,57.69,45.83
2016,5,14,6,15,53.0,86.5,2.95,12.0,99.0,76.36,59.28
2016,5,14,6,30,65.0,108.0,3.0,12.0,126.0,99.91,77.62
2016,5,14,6,45,72.5,129.0,3.05,12.5,153.5,124.18,97.04
2016,5,14,7,0,80.0,150.0,3.1,13.0,181.0,149.51,117.59
2016,5,14,7,15,179.0,168.5,3.1,13.5,249.5,192.12,149.24
2016,5,14,7,30,278.0,187.0,3.1,14.0,318.0,245.74,190.99
2016,5,14,7,45,327.0,200.5,3.1,14.5,371.0,291.94,228.52
2016,5,14,8,0,376.0,214.0,3.1,15.0,424.0,343.17,269.98
2016,5,14,8,15,328.5,247.0,3.05,15.0,442.0,373.29,295.19
2016,5,14,8,30,281.0,280.0,3.0,15.0,460.0,398.5,315.42
2016,5,14,8,45,285.0,301.0,2.95,15.5,494.5,436.38,344.3
2016,5,14,9,0,289.0,322.0,2.9,16.0,529.0,474.37,372.53
2016,5,14,9,15,166.0,326.5,2.9,16.0,447.0,416.39,326.61
2016,5,14,9,30,43.0,331.0,2.9,16.0,365.0,345.85,269.94
2016,5,14,9,45,119.0,372.0,2.95,16.5,471.0,443.52,345.38
2016,5,14,10,0,195.0,413.0,3.0,17.0,577.0,547.81,423.15
2016,5,14,10,15,231.0,421.0,3.1,17.0,621.5,594.22,457.45
2016,5,14,10,30,267.0,429.0,3.2,17.0,666.0,644.02,494.23
2016,5,14,10,45,379.5,403.0,3.3,17.5,747.0,727.86,556.48
2016,5,14,11,0,492.0,377.0,3.4,18.0,828.0,819.05,622.36
2016,5,14,11,15,507.0,368.5,3.5,18.0,839.0,839.82,637.13
2016,5,14,11,30,522.0,360.0,3.6,18.0,850.0,859.39,651.58
2016,5,14,11,45,534.5,367.0,3.7,18.5,871.0,890.54,672.28
2016,5,14,12,0,547.0,374.0,3.8,19.0,892.0,920.21,691.73
2016,5,14,12,15,736.5,247.5,3.9,19.0,943.0,988.38,744.35
2016,5,14,12,30,926.0,121.0,4.0,19.0,994.0,1044.98,782.78
2016,5,14,12,45,914.0,127.0,4.1,19.0,981.0,1043.19,782.07
2016,5,14,13,0,902.0,133.0,4.2,19.0,968.0,1038.11,779.71
2016,5,14,13,15,898.0,132.0,4.3,19.0,950.0,1030.58,775.81
2016,5,14,13,30,894.0,131.0,4.4,19.0,932.0,1019.82,769.82
2016,5,14,13,45,888.0,130.0,4.55,19.0,907.0,1003.95,761.25
2016,5,14,14,0,882.0,129.0,4.7,19.0,882.0,985.06,750.58
2016,5,14,14,15,873.5,127.0,4.8,18.5,850.0,959.85,736.5
2016,5,14,14,30,865.0,125.0,4.9,18.0,818.0,931.96,720.4
2016,5,14,14,45,852.0,124.0,5.0,18.0,780.0,903.7,702.47
2016,5,14,15,0,839.0,123.0,5.1,18.0,742.0,868.06,679.09
2016,5,14,15,15,825.0,120.0,5.1,17.5,699.5,827.51,652.62
2016,5,14,15,30,811.0,117.0,5.1,17.0,657.0,785.35,624.62
2016,5,14,15,45,790.0,115.0,5.15,17.0,610.0,737.54,591.06
2016,5,14,16,0,769.0,113.0,5.2,17.0,563.0,689.13,556.58
2016,5,14,16,15,513.5,159.0,5.1,16.5,448.0,530.89,431.99
2016,5,14,16,30,258.0,205.0,5.0,16.0,333.0,388.24,315.98
2016,5,14,16,45,455.5,150.0,4.9,16.0,346.5,440.32,360.8
2016,5,14,17,0,653.0,95.0,4.8,16.0,360.0,469.13,384.32
2016,5,14,17,15,608.5,88.0,4.55,15.5,308.5,406.6,332.1
2016,5,14,17,30,564.0,81.0,4.3,15.0,257.0,347.59,281.75
2016,5,14,17,45,505.0,72.0,4.1,14.5,207.5,284.6,227.21
2016,5,14,18,0,446.0,63.0,3.9,14.0,158.0,227.28,176.52
2016,5,14,18,15,354.0,51.5,3.6,13.5,114.0,162.97,120.73
2016,5,14,18,30,262.0,40.0,3.3,13.0,70.0,110.25,75.35
2016,5,14,18,45,131.0,25.0,3.0,12.5,40.0,54.66,25.1
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,2.65,11.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.0,16.0,1.55,10.5,24.5,12.5,0.0
2016,5,15,5,30,188.0,32.0,1.8,11.0,49.0,24.8,14.68
2016,5,15,5,45,296.0,44.0,2.05,11.5,90.0,33.29,23.68
2016,5,15,6,0,404.0,56.0,2.3,12.0,131.0,41.6,31.57
2016,5,15,6,15,474.0,65.0,2.15,12.5,179.5,53.96,35.5
2016,5,15,6,30,544.0,74.0,2.0,13.0,228.0,94.16,54.95
2016,5,15,6,45,312.0,112.5,1.9,13.5,205.0,134.14,94.38
2016,5,15,7,0,80.0,151.0,1.8,14.0,182.0,150.53,117.74
2016,5,15,7,15,141.5,174.0,1.75,14.5,238.0,188.15,146.31
2016,5,15,7,30,203.0,197.0,1.7,15.0,294.0,235.93,183.53
2016,5,15,7,45,276.0,209.0,1.65,15.5,355.5,282.19,219.57
2016,5,15,8,0,349.0,221.0,1.6,16.0,417.0,339.05,264.08
2016,5,15,8,15,348.0,243.5,1.65,16.0,453.0,379.32,296.46
2016,5,15,8,30,347.0,266.0,1.7,16.0,489.0,419.29,327.93
2016,5,15,8,45,374.0,279.0,1.8,16.5,535.0,465.68,363.31
2016,5,15,9,0,401.0,292.0,1.9,17.0,581.0,514.15,399.56
2016,5,15,9,15,325.5,331.5,1.95,17.5,574.0,522.94,404.1
2016,5,15,9,30,250.0,371.0,2.0,18.0,567.0,524.77,403.11
2016,5,15,9,45,582.5,238.5,2.1,18.5,720.5,656.19,505.82
2016,5,15,10,0,915.0,106.0,2.2,19.0,874.0,808.95,615.74
2016,5,15,10,15,921.0,107.0,2.3,19.0,901.5,848.63,641.58
2016,5,15,10,30,927.0,108.0,2.4,19.0,929.0,886.14,666.87
2016,5,15,10,45,930.5,109.5,2.55,19.5,949.0,919.62,688.48
2016,5,15,11,0,934.0,111.0,2.7,20.0,969.0,950.45,708.25
2016,5,15,11,15,936.5,111.5,2.9,20.0,982.0,976.59,726.65
2016,5,15,11,30,939.0,112.0,3.1,20.0,995.0,999.77,743.17
2016,5,15,11,45,939.0,113.0,3.3,20.5,999.5,1018.0,755.02
2016,5,15,12,0,939.0,114.0,3.5,21.0,1004.0,1033.01,764.81
2016,5,15,12,15,938.5,114.0,3.65,21.0,1001.5,1043.25,772.6
2016,5,15,12,30,938.0,114.0,3.8,21.0,999.0,1050.14,778.33
2016,5,15,12,45,940.5,111.0,3.95,21.0,990.0,1053.57,781.88
2016,5,15,13,0,943.0,108.0,4.1,21.0,981.0,1053.55,783.26
2016,5,15,13,15,940.0,107.0,4.2,20.5,963.5,1046.69,781.37
2016,5,15,13,30,937.0,106.0,4.3,20.0,946.0,1036.46,777.34
2016,5,15,13,45,931.5,105.5,4.4,20.0,921.0,1020.99,768.35
2016,5,15,14,0,926.0,105.0,4.5,20.0,896.0,1002.35,757.55
2016,5,15,14,15,919.0,103.5,4.55,19.5,864.5,978.17,744.07
2016,5,15,14,30,912.0,102.0,4.6,19.0,833.0,951.12,728.53
2016,5,15,14,45,902.5,100.0,4.7,19.0,796.0,918.56,707.97
2016,5,15,15,0,893.0,98.0,4.8,19.0,759.0,883.58,685.5
2016,5,15,15,15,881.0,95.5,4.9,18.5,716.0,843.74,660.57
2016,5,15,15,30,869.0,93.0,5.0,18.0,673.0,802.04,633.83
2016,5,15,15,45,852.0,91.0,5.1,18.0,626.0,755.44,601.77
2016,5,15,16,0,835.0,89.0,5.2,18.0,579.0,711.43,571.16
2016,5,15,16,15,813.5,85.5,5.2,17.5,529.0,658.13,533.6
2016,5,15,16,30,792.0,82.0,5.2,17.0,479.0,604.75,493.27
2016,5,15,16,45,760.0,79.0,5.25,16.5,426.0,545.89,447.3
2016,5,15,17,0,728.0,76.0,5.3,16.0,373.0,488.51,401.05
2016,5,15,17,15,687.5,71.0,5.15,15.5,321.0,427.72,350.27
2016,5,15,17,30,647.0,66.0,5.0,15.0,269.0,368.82,299.61
2016,5,15,17,45,583.5,60.5,4.9,14.5,218.0,303.67,242.76
2016,5,15,18,0,520.0,55.0,4.8,14.0,167.0,244.57,189.97
2016,5,15,18,15,429.5,45.5,4.55,13.5,121.5,179.85,132.98
2016,5,15,18,30,339.0,36.0,4.3,13.0,76.0,124.82,84.84
2016,5,15,18,45,197.5,23.0,4.1,12.5,44.0,65.38,31.43
2016,5,15,19,0,56.0,10.0,3.9,12.0,12.0,16.74,0.0
2016,5,15,19,15,28.0,5.0,3.8,12.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.5,15.5,1.7,10.5,25.0,12.05,0.0
2016,5,16,5,30,209.0,31.0,1.9,11.0,50.0,23.92,14.13
2016,5,16,5,45,305.0,43.5,2.1,11.5,90.5,32.82,23.31
2016,5,16,6,0,401.0,56.0,2.3,12.0,131.0,41.42,31.43
2016,5,16,6,15,251.0,84.0,2.2,12.5,136.0,70.89,52.01
2016,5,16,6,30,101.0,112.0,2.1,13.0,141.0,102.55,78.13
2016,5,16,6,45,115.5,133.0,2.05,13.5,172.5,129.86,99.4
2016,5,16,7,0,130.0,154.0,2.0,14.0,204.0,159.01,122.73
2016,5,16,7,15,416.5,126.0,2.15,14.5,318.0,205.97,151.65
2016,5,16,7,30,703.0,98.0,2.3,15.0,432.0,288.66,213.67
2016,5,16,7,45,732.5,101.0,2.45,15.5,482.5,341.2,259.59
2016,5,16,8,0,762.0,104.0,2.6,16.0,533.0,398.57,308.59
2016,5,16,8,15,781.5,108.0,2.65,16.5,580.5,452.15,353.41
2016,5,16,8,30,801.0,112.0,2.7,17.0,628.0,506.76,397.72
2016,5,16,8,45,818.5,113.5,2.8,17.5,672.5,558.69,438.88
2016,5,16,9,0,836.0,115.0,2.9,18.0,717.0,610.92,479.13
2016,5,16,9,15,848.0,117.0,2.95,18.5,755.5,661.05,516.49
2016,5,16,9,30,860.0,119.0,3.0,19.0,794.0,709.09,551.39
2016,5,16,9,45,878.0,115.5,3.05,19.5,830.0,755.31,582.54
2016,5,16,10,0,896.0,112.0,3.1,20.0,866.0,800.7,612.51
2016,5,16,10,15,902.5,113.0,3.15,20.5,893.0,840.09,637.9
2016,5,16,10,30,909.0,114.0,3.2,21.0,920.0,877.39,661.64
2016,5,16,10,45,914.0,115.0,3.25,21.5,940.5,911.13,682.75
2016,5,16,11,0,919.0,116.0,3.3,22.0,961.0,942.36,702.02
2016,5,16,11,15,921.5,116.5,3.35,22.0,974.0,968.14,718.95
2016,5,16,11,30,924.0,117.0,3.4,22.0,987.0,991.01,734.02
2016,5,16,11,45,926.0,116.5,3.5,22.5,992.5,1009.41,745.11
2016,5,16,12,0,928.0,116.0,3.6,23.0,998.0,1024.69,754.21
2016,5,16,12,15,928.0,116.0,3.7,23.0,995.5,1035.3,761.82
2016,5,16,12,30,928.0,116.0,3.8,23.0,993.0,1042.63,767.41
2016,5,16,12,45,927.0,115.0,3.9,23.0,983.0,1044.61,769.62
2016,5,16,13,0,926.0,114.0,4.0,23.0,973.0,1043.22,769.75
2016,5,16,13,15,923.0,113.0,4.05,23.0,955.5,1036.49,766.15
2016,5,16,13,30,920.0,112.0,4.1,23.0,938.0,1026.43,760.48
2016,5,16,13,45,917.0,109.5,4.15,23.0,914.0,1011.54,751.69
2016,5,16,14,0,914.0,107.0,4.2,23.0,890.0,993.43,740.85
2016,5,16,14,15,907.0,106.0,4.2,22.5,859.0,970.04,727.6
2016,5,16,14,30,900.0,105.0,4.2,22.0,828.0,943.82,712.42
2016,5,16,14,45,888.5,104.0,4.25,22.0,790.5,910.89,691.44
2016,5,16,15,0,877.0,103.0,4.3,22.0,753.0,875.7,668.78
2016,5,16,15,15,864.5,100.5,4.25,21.5,710.5,835.99,643.56
2016,5,16,15,30,852.0,98.0,4.2,21.0,668.0,794.51,616.79
2016,5,16,15,45,831.5,96.5,4.2,21.0,620.5,750.33,586.76
2016,5,16,16,0,811.0,95.0,4.2,21.0,573.0,701.36,552.84
2016,5,16,16,15,789.5,91.5,4.15,20.5,523.5,649.08,516.64
2016,5,16,16,30,768.0,88.0,4.1,20.0,474.0,596.75,477.83
2016,5,16,16,45,736.0,84.5,4.05,20.0,422.0,538.43,432.37
2016,5,16,17,0,704.0,81.0,4.0,20.0,370.0,482.94,387.92
2016,5,16,17,15,663.0,75.5,3.95,19.0,318.0,421.37,338.8
2016,5,16,17,30,622.0,70.0,3.9,18.0,266.0,362.89,290.44
2016,5,16,17,45,561.5,63.5,3.9,17.5,216.0,299.04,235.91
2016,5,16,18,0,501.0,57.0,3.9,17.0,166.0,240.95,185.0
2016,5,16,18,15,411.5,47.5,3.9,16.0,121.5,177.41,130.27
2016,5,16,18,30,322.0,38.0,3.9,15.0,77.0,123.41,83.86
2016,5,16,18,45,186.5,24.5,3.95,14.5,44.5,64.81,32.46
2016,5,16,19,0,51.0,11.0,4.0,14.0,12.0,17.19,0.0
2016,5,16,19,15,25.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,141.5,14.5,2.7,11.5,28.0,10.89,0.0
2016,5,17,5,30,283.0,29.0,3.0,12.0,56.0,22.29,12.85
2016,5,17,5,45,388.5,39.0,3.3,13.0,99.5,28.82,19.66
2016,5,17,6,0,494.0,49.0,3.6,14.0,143.0,34.92,25.41
2016,5,17,6,15,559.5,56.0,3.55,14.5,193.0,49.19,28.84
2016,5,17,6,30,625.0,63.0,3.5,15.0,243.0,92.19,49.43
2016,5,17,6,45,673.5,67.5,3.5,15.5,296.0,138.31,81.48
2016,5,17,7,0,722.0,72.0,3.5,16.0,349.0,192.47,125.39
2016,5,17,7,15,754.0,76.5,3.6,16.5,402.0,245.1,171.33
2016,5,17,7,30,786.0,81.0,3.7,17.0,455.0,301.0,220.73
2016,5,17,7,45,811.0,83.5,3.85,18.0,507.0,355.66,268.56
2016,5,17,8,0,836.0,86.0,4.0,19.0,559.0,412.32,316.9
2016,5,17,8,15,854.0,89.0,4.0,19.5,607.5,470.63,365.57
2016,5,17,8,30,872.0,92.0,4.0,20.0,656.0,526.8,411.18
2016,5,17,8,45,886.0,94.0,4.05,21.0,700.5,580.3,452.63
2016,5,17,9,0,900.0,96.0,4.1,22.0,745.0,633.6,492.49
2016,5,17,9,15,910.0,98.0,4.1,22.0,785.0,683.86,530.71
2016,5,17,9,30,920.0,100.0,4.1,22.0,825.0,733.08,566.5
2016,5,17,9,45,927.5,102.0,4.1,22.5,858.5,779.19,597.04
2016,5,17,10,0,935.0,104.0,4.1,23.0,892.0,823.59,625.94
2016,5,17,10,15,940.5,105.0,4.0,23.5,919.0,863.5,650.87
2016,5,17,10,30,946.0,106.0,3.9,24.0,946.0,901.16,673.89
2016,5,17,10,45,949.5,107.0,3.85,24.5,966.0,934.65,694.05
2016,5,17,11,0,953.0,108.0,3.8,25.0,986.0,965.44,712.2
2016,5,17,11,15,955.0,108.5,3.7,25.0,998.5,991.51,728.19
2016,5,17,11,30,957.0,109.0,3.6,25.0,1011.0,1014.56,742.12
2016,5,17,11,45,957.0,109.5,3.5,25.0,1015.5,1032.55,752.74
2016,5,17,12,0,957.0,110.0,3.4,25.0,1020.0,1047.27,761.27
2016,5,17,12,15,956.0,110.0,3.3,25.0,1016.5,1057.16,766.74
2016,5,17,12,30,955.0,110.0,3.2,25.0,1013.0,1063.65,770.11
2016,5,17,12,45,954.0,108.5,3.15,25.5,1002.5,1065.18,769.34
2016,5,17,13,0,953.0,107.0,3.1,26.0,992.0,1063.23,766.5
2016,5,17,13,15,949.5,106.5,3.05,26.0,974.0,1056.38,762.19
2016,5,17,13,30,946.0,106.0,3.0,26.0,956.0,1046.13,755.87
2016,5,17,13,45,939.5,105.0,3.0,26.0,930.5,1029.11,745.78
2016,5,17,14,0,933.0,104.0,3.0,26.0,905.0,1008.91,733.75
2016,5,17,14,15,925.5,102.5,3.0,26.0,873.0,984.18,718.83
2016,5,17,14,30,918.0,101.0,3.0,26.0,841.0,956.58,702.05
2016,5,17,14,45,908.5,99.5,3.0,26.0,803.0,924.47,682.26
2016,5,17,15,0,899.0,98.0,3.0,26.0,765.0,889.93,660.77
2016,5,17,15,15,886.5,95.5,2.95,25.5,722.0,849.56,636.1
2016,5,17,15,30,874.0,93.0,2.9,25.0,679.0,807.34,609.89
2016,5,17,15,45,858.5,90.0,2.85,25.0,632.0,760.68,579.06
2016,5,17,16,0,843.0,87.0,2.8,25.0,585.0,712.89,547.07
2016,5,17,16,15,822.0,84.0,2.75,24.5,535.0,663.77,514.66
2016,5,17,16,30,801.0,81.0,2.7,24.0,485.0,610.95,477.18
2016,5,17,16,45,772.0,77.0,2.65,24.0,432.5,552.41,433.07
2016,5,17,17,0,743.0,73.0,2.6,24.0,380.0,495.05,388.61
2016,5,17,17,15,704.5,68.5,2.4,23.0,327.5,433.91,340.92
2016,5,17,17,30,666.0,64.0,2.2,22.0,275.0,376.64,294.53
2016,5,17,17,45,606.5,58.0,2.05,21.0,224.0,311.47,240.66
2016,5,17,18,0,547.0,52.0,1.9,20.0,173.0,251.93,189.9
2016,5,17,18,15,461.0,43.5,1.95,19.0,127.0,187.97,135.64
2016,5,17,18,30,375.0,35.0,2.0,18.0,81.0,133.17,88.93
2016,5,17,18,45,234.5,23.0,2.05,17.5,47.5,73.29,37.35
2016,5,17,19,0,94.0,11.0,2.1,17.0,14.0,22.71,0.0
2016,5,17,19,15,47.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,15.5,1.5,12.5,27.5,11.99,0.0
2016,5,18,5,30,249.0,31.0,1.8,13.0,55.0,24.1,14.42
2016,5,18,5,45,349.0,42.0,2.15,13.5,97.5,31.47,21.98
2016,5,18,6,0,449.0,53.0,2.5,14.0,140.0,38.36,28.49
2016,5,18,6,15,514.5,61.0,2.55,14.5,188.5,53.5,32.57
2016,5,18,6,30,580.0,69.0,2.6,15.0,237.0,94.96,53.2
2016,5,18,6,45,625.5,75.0,2.65,15.5,288.5,139.53,84.49
2016,5,18,7,0,671.0,81.0,2.7,16.0,340.0,189.21,124.7
2016,5,18,7,15,703.5,86.0,2.65,16.5,391.5,239.85,168.53
2016,5,18,7,30,736.0,91.0,2.6,17.0,443.0,296.41,217.74
2016,5,18,7,45,761.0,95.0,2.6,18.0,493.5,349.74,263.68
2016,5,18,8,0,786.0,99.0,2.6,19.0,544.0,405.15,310.08
2016,5,18,8,15,804.0,102.5,2.6,19.5,591.5,458.74,354.37
2016,5,18,8,30,822.0,106.0,2.6,20.0,639.0,513.18,397.89
2016,5,18,8,45,836.0,108.5,2.6,21.0,682.5,565.04,437.3
2016,5,18,9,0,850.0,111.0,2.6,22.0,726.0,618.28,476.22
2016,5,18,9,15,860.5,113.0,2.6,22.5,764.0,666.63,511.31
2016,5,18,9,30,871.0,115.0,2.6,23.0,802.0,714.08,544.68
2016,5,18,9,45,883.0,114.5,2.65,23.5,836.0,759.11,574.1
2016,5,18,10,0,895.0,114.0,2.7,24.0,870.0,802.89,602.24
2016,5,18,10,15,900.5,115.5,2.8,24.0,896.5,841.85,628.31
2016,5,18,10,30,906.0,117.0,2.9,24.0,923.0,878.68,652.85
2016,5,18,10,45,907.5,119.5,3.0,24.5,941.5,910.69,672.79
2016,5,18,11,0,909.0,122.0,3.1,25.0,960.0,940.04,690.87
2016,5,18,11,15,911.5,122.5,3.2,25.0,972.5,965.56,707.78
2016,5,18,11,30,914.0,123.0,3.3,25.0,985.0,988.22,722.87
2016,5,18,11,45,912.5,124.5,3.4,25.5,989.0,1005.07,732.81
2016,5,18,12,0,911.0,126.0,3.5,26.0,993.0,1018.78,740.79
2016,5,18,12,15,910.5,126.0,3.55,26.0,990.5,1028.78,747.56
2016,5,18,12,30,910.0,126.0,3.6,26.0,988.0,1035.56,752.38
2016,5,18,12,45,907.5,125.5,3.7,26.0,977.5,1036.58,753.97
2016,5,18,13,0,905.0,125.0,3.8,26.0,967.0,1034.31,753.56
2016,5,18,13,15,901.5,124.0,3.9,25.5,949.5,1027.26,751.62
2016,5,18,13,30,898.0,123.0,4.0,25.0,932.0,1016.98,747.66
2016,5,18,13,45,894.5,120.5,4.1,25.0,908.0,1001.96,739.16
2016,5,18,14,0,891.0,118.0,4.2,25.0,884.0,983.83,728.63
2016,5,18,14,15,884.0,116.5,4.3,24.5,853.0,960.44,715.99
2016,5,18,14,30,877.0,115.0,4.4,24.0,822.0,934.29,701.4
2016,5,18,14,45,865.5,113.5,4.5,24.0,785.0,901.5,680.8
2016,5,18,15,0,854.0,112.0,4.6,24.0,748.0,866.51,658.78
2016,5,18,15,15,841.0,109.5,4.65,23.5,706.0,831.66,637.56
2016,5,18,15,30,828.0,107.0,4.7,23.0,664.0,790.45,611.47
2016,5,18,15,45,809.5,104.5,4.8,22.5,617.5,743.55,581.06
2016,5,18,16,0,791.0,102.0,4.9,22.0,571.0,695.83,549.39
2016,5,18,16,15,768.5,98.0,4.85,21.0,521.5,643.19,513.34
2016,5,18,16,30,746.0,94.0,4.8,20.0,472.0,590.63,474.98
2016,5,18,16,45,721.0,88.5,4.8,19.5,422.0,536.71,433.57
2016,5,18,17,0,696.0,83.0,4.8,19.0,372.0,482.3,390.5
2016,5,18,17,15,656.0,77.5,4.7,18.0,320.5,421.61,341.52
2016,5,18,17,30,616.0,72.0,4.6,17.0,269.0,363.91,293.34
2016,5,18,17,45,564.5,64.0,4.5,16.5,220.0,302.22,240.07
2016,5,18,18,0,513.0,56.0,4.4,16.0,171.0,245.35,189.68
2016,5,18,18,15,427.0,47.0,4.35,15.5,126.0,182.54,134.81
2016,5,18,18,30,341.0,38.0,4.3,15.0,81.0,128.85,88.15
2016,5,18,18,45,210.0,25.0,4.3,14.5,48.0,71.67,38.61
2016,5,18,19,0,79.0,12.0,4.3,14.0,15.0,21.92,0.0
2016,5,18,19,15,39.5,6.0,4.35,13.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,108.5,18.0,4.6,9.0,28.5,14.01,0.0
2016,5,19,5,30,217.0,36.0,4.7,9.0,57.0,27.9,18.0
2016,5,19,5,45,322.5,47.5,4.8,9.5,99.5,35.87,26.27
2016,5,19,6,0,428.0,59.0,4.9,10.0,142.0,43.79,33.84
2016,5,19,6,15,401.5,79.0,5.0,10.5,175.0,67.24,46.17
2016,5,19,6,30,375.0,99.0,5.1,11.0,208.0,106.04,71.22
2016,5,19,6,45,428.0,105.5,5.2,11.5,253.0,141.4,96.31
2016,5,19,7,0,481.0,112.0,5.3,12.0,298.0,182.51,129.39
2016,5,19,7,15,575.0,105.0,5.05,12.5,358.5,226.68,165.55
2016,5,19,7,30,669.0,98.0,4.8,13.0,419.0,281.08,211.78
2016,5,19,7,45,676.5,110.5,4.6,13.5,465.0,332.6,257.81
2016,5,19,8,0,684.0,123.0,4.4,14.0,511.0,384.51,302.93
2016,5,19,8,15,616.5,161.5,4.3,14.5,534.0,426.53,338.96
2016,5,19,8,30,549.0,200.0,4.2,15.0,557.0,460.97,367.02
2016,5,19,8,45,711.5,155.5,4.15,15.5,650.5,538.92,429.45
2016,5,19,9,0,874.0,111.0,4.1,16.0,744.0,633.33,503.37
2016,5,19,9,15,886.0,113.5,4.05,16.0,784.5,684.17,542.43
2016,5,19,9,30,898.0,116.0,4.0,16.0,825.0,734.2,579.95
2016,5,19,9,45,900.0,122.0,4.0,16.5,857.5,779.17,610.34
2016,5,19,10,0,902.0,128.0,4.0,17.0,890.0,822.09,638.86
2016,5,19,10,15,908.0,129.5,4.05,17.0,917.5,861.75,666.19
2016,5,19,10,30,914.0,131.0,4.1,17.0,945.0,899.29,691.88
2016,5,19,10,45,920.5,130.5,4.2,17.5,965.5,933.04,713.73
2016,5,19,11,0,927.0,130.0,4.3,18.0,986.0,964.34,733.79
2016,5,19,11,15,929.0,131.0,4.35,18.0,998.5,990.35,751.22
2016,5,19,11,30,931.0,132.0,4.4,18.0,1011.0,1013.43,766.92
2016,5,19,11,45,932.0,132.0,4.5,18.5,1015.5,1031.54,778.28
2016,5,19,12,0,933.0,132.0,4.6,19.0,1020.0,1046.5,787.6
2016,5,19,12,15,932.5,132.0,4.6,19.0,1017.5,1056.77,794.45
2016,5,19,12,30,932.0,132.0,4.6,19.0,1015.0,1063.74,799.22
2016,5,19,12,45,721.0,257.0,4.7,19.0,936.0,995.36,753.87
2016,5,19,13,0,510.0,382.0,4.8,19.0,857.0,913.39,692.11
2016,5,19,13,15,431.5,397.5,4.95,19.0,794.0,851.23,648.27
2016,5,19,13,30,353.0,413.0,5.1,19.0,731.0,782.5,598.8
2016,5,19,13,45,448.0,366.5,5.25,19.0,759.0,830.95,638.36
2016,5,19,14,0,543.0,320.0,5.4,19.0,787.0,868.84,669.82
2016,5,19,14,15,727.0,217.0,5.5,18.5,818.5,928.27,719.48
2016,5,19,14,30,911.0,114.0,5.6,18.0,850.0,965.0,748.46
2016,5,19,14,45,897.5,114.0,5.75,18.0,811.5,931.21,726.34
2016,5,19,15,0,884.0,114.0,5.9,18.0,773.0,895.24,702.79
2016,5,19,15,15,738.0,155.5,5.9,17.0,684.5,798.18,635.62
2016,5,19,15,30,592.0,197.0,5.9,16.0,596.0,699.96,563.63
2016,5,19,15,45,623.0,169.5,5.9,15.5,563.5,673.23,546.51
2016,5,19,16,0,654.0,142.0,5.9,15.0,531.0,642.05,525.17
2016,5,19,16,15,617.0,137.5,5.9,14.5,479.5,584.43,480.99
2016,5,19,16,30,580.0,133.0,5.9,14.0,428.0,528.41,437.17
2016,5,19,16,45,504.5,133.5,5.9,13.5,370.5,453.79,376.92
2016,5,19,17,0,429.0,134.0,5.9,13.0,313.0,388.61,323.13
2016,5,19,17,15,386.5,125.0,5.8,12.5,270.0,336.22,279.16
2016,5,19,17,30,344.0,116.0,5.7,12.0,227.0,287.48,237.36
2016,5,19,17,45,308.0,99.0,5.6,11.5,185.0,236.69,193.14
2016,5,19,18,0,272.0,82.0,5.5,11.0,143.0,185.32,147.76
2016,5,19,18,15,220.0,64.5,5.4,10.5,105.5,136.93,104.95
2016,5,19,18,30,168.0,47.0,5.3,10.0,68.0,94.04,67.23
2016,5,19,18,45,84.0,30.0,5.2,10.0,40.5,51.17,29.57
2016,5,19,19,0,0.0,13.0,5.1,10.0,13.0,12.78,0.0
2016,5,19,19,15,0.0,6.5,5.1,10.0,6.5,6.39,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,121.0,18.0,3.8,8.0,30.0,13.98,0.0
2016,5,20,5,30,242.0,36.0,4.0,8.0,60.0,27.85,18.16
2016,5,20,5,45,352.5,46.0,4.2,8.5,103.5,35.03,25.67
2016,5,20,6,0,463.0,56.0,4.4,9.0,147.0,40.85,31.35
2016,5,20,6,15,529.5,64.0,4.45,9.5,196.5,57.98,35.92
2016,5,20,6,30,596.0,72.0,4.5,10.0,246.0,100.41,57.98
2016,5,20,6,45,415.5,111.5,4.55,10.5,244.5,145.34,100.51
2016,5,20,7,0,235.0,151.0,4.6,11.0,243.0,173.6,132.46
2016,5,20,7,15,210.5,177.0,4.5,11.5,268.0,208.42,163.21
2016,5,20,7,30,186.0,203.0,4.4,12.0,293.0,237.31,188.45
2016,5,20,7,45,500.0,150.0,4.35,12.5,426.5,307.45,241.19
2016,5,20,8,0,814.0,97.0,4.3,13.0,560.0,416.02,328.0
2016,5,20,8,15,832.0,100.0,4.3,13.0,608.5,470.52,375.24
2016,5,20,8,30,850.0,103.0,4.3,13.0,657.0,525.82,422.06
2016,5,20,8,45,862.5,106.5,4.3,13.5,700.5,580.93,466.55
2016,5,20,9,0,875.0,110.0,4.3,14.0,744.0,633.56,507.84
2016,5,20,9,15,589.0,236.0,4.45,14.0,673.5,605.55,483.31
2016,5,20,9,30,303.0,362.0,4.6,14.0,603.0,553.49,438.4
2016,5,20,9,45,221.0,389.5,4.75,14.0,569.0,534.75,422.65
2016,5,20,10,0,139.0,417.0,4.9,14.0,535.0,508.58,400.52
2016,5,20,10,15,105.5,418.5,5.05,14.0,509.5,489.74,385.29
2016,5,20,10,30,72.0,420.0,5.2,14.0,484.0,468.5,367.99
2016,5,20,10,45,246.5,406.5,5.35,14.5,633.0,615.72,484.73
2016,5,20,11,0,421.0,393.0,5.5,15.0,782.0,771.24,603.64
2016,5,20,11,15,343.5,431.0,5.6,15.0,751.5,748.05,583.49
2016,5,20,11,30,266.0,469.0,5.7,15.0,721.0,722.82,562.39
2016,5,20,11,45,161.5,454.5,5.85,15.0,608.0,611.37,477.1
2016,5,20,12,0,57.0,440.0,6.0,15.0,495.0,494.05,385.39
2016,5,20,12,15,92.0,460.5,6.05,15.0,548.5,551.65,430.74
2016,5,20,12,30,127.0,481.0,6.1,15.0,602.0,616.16,480.32
2016,5,20,12,45,85.5,445.0,6.15,15.0,526.0,533.41,416.9
2016,5,20,13,0,44.0,409.0,6.2,15.0,450.0,456.23,357.1
2016,5,20,13,15,120.0,431.5,6.2,14.5,540.5,563.76,443.22
2016,5,20,13,30,196.0,454.0,6.2,14.0,631.0,662.9,521.42
2016,5,20,13,45,121.0,414.0,6.2,14.0,522.5,547.18,431.77
2016,5,20,14,0,46.0,374.0,6.2,14.0,414.0,424.42,335.37
2016,5,20,14,15,64.5,376.5,6.15,14.0,430.5,444.72,352.55
2016,5,20,14,30,83.0,379.0,6.1,14.0,447.0,464.2,368.76
2016,5,20,14,45,110.0,367.5,6.1,14.0,452.5,475.37,379.07
2016,5,20,15,0,137.0,356.0,6.1,14.0,458.0,492.73,394.12
2016,5,20,15,15,131.5,334.0,6.0,13.5,428.0,461.38,370.93
2016,5,20,15,30,126.0,312.0,5.9,13.0,398.0,429.89,347.5
2016,5,20,15,45,100.0,284.5,5.85,13.0,349.5,369.44,299.66
2016,5,20,16,0,74.0,257.0,5.8,13.0,301.0,318.12,258.57
2016,5,20,16,15,87.5,237.5,5.7,12.5,285.0,304.54,249.15
2016,5,20,16,30,101.0,218.0,5.6,12.0,269.0,289.62,238.32
2016,5,20,16,45,204.5,187.0,5.5,12.0,277.0,320.24,265.79
2016,5,20,17,0,308.0,156.0,5.4,12.0,285.0,340.14,283.18
2016,5,20,17,15,279.0,141.0,5.2,11.5,246.0,294.54,244.84
2016,5,20,17,30,250.0,126.0,5.0,11.0,207.0,251.47,208.05
2016,5,20,17,45,364.5,95.5,4.85,11.0,190.5,255.82,208.87
2016,5,20,18,0,479.0,65.0,4.7,11.0,174.0,244.49,193.67
2016,5,20,18,15,390.0,55.0,4.5,10.5,129.0,181.22,137.64
2016,5,20,18,30,301.0,45.0,4.3,10.0,84.0,126.96,90.11
2016,5,20,18,45,174.5,30.0,4.1,10.0,50.5,71.16,41.92
2016,5,20,19,0,48.0,15.0,3.9,10.0,17.0,21.05,0.0
2016,5,20,19,15,24.0,7.5,3.85,9.5,8.5,9.33,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,2.4,9.0,7.5,7.23,0.0
2016,5,21,5,30,0.0,15.0,2.5,9.0,15.0,14.47,6.75
2016,5,21,5,45,0.0,25.5,2.65,9.5,25.5,24.61,16.33
2016,5,21,6,0,0.0,36.0,2.8,10.0,36.0,34.76,25.78
2016,5,21,6,15,0.0,48.5,2.85,10.0,48.5,46.85,34.99
2016,5,21,6,30,0.0,61.0,2.9,10.0,61.0,58.94,45.49
2016,5,21,6,45,0.0,74.0,2.95,10.5,74.0,71.21,55.88
2016,5,21,7,0,0.0,87.0,3.0,11.0,87.0,83.54,66.12
2016,5,21,7,15,16.0,135.0,3.1,11.0,142.5,131.5,105.84
2016,5,21,7,30,32.0,183.0,3.2,11.0,198.0,177.82,143.7
2016,5,21,7,45,56.5,214.0,3.3,11.5,245.0,217.02,174.94
2016,5,21,8,0,81.0,245.0,3.4,12.0,292.0,259.15,208.39
2016,5,21,8,15,40.5,187.5,3.45,12.0,211.0,195.34,156.71
2016,5,21,8,30,0.0,130.0,3.5,12.0,130.0,125.29,99.0
2016,5,21,8,45,4.5,172.0,3.55,12.5,175.5,167.78,133.44
2016,5,21,9,0,9.0,214.0,3.6,13.0,221.0,210.76,167.57
2016,5,21,9,15,4.5,159.5,3.65,13.0,163.0,156.79,123.61
2016,5,21,9,30,0.0,105.0,3.7,13.0,105.0,101.65,78.47
2016,5,21,9,45,41.5,252.5,3.8,13.0,288.0,273.56,217.88
2016,5,21,10,0,83.0,400.0,3.9,13.0,471.0,448.87,353.98
2016,5,21,10,15,132.0,423.5,3.9,12.5,540.0,516.82,406.61
2016,5,21,10,30,181.0,447.0,3.9,12.0,609.0,587.7,461.32
2016,5,21,10,45,176.0,457.5,3.95,12.0,618.0,601.79,471.09
2016,5,21,11,0,171.0,468.0,4.0,12.0,627.0,615.15,480.58
2016,5,21,11,15,95.0,398.0,3.95,12.0,487.0,479.27,376.62
2016,5,21,11,30,19.0,328.0,3.9,12.0,347.0,337.81,265.73
2016,5,21,11,45,138.0,402.0,3.85,12.5,534.5,536.11,421.31
2016,5,21,12,0,257.0,476.0,3.8,13.0,722.0,735.82,569.03
2016,5,21,12,15,162.5,463.0,3.75,13.0,618.0,629.6,487.63
2016,5,21,12,30,68.0,450.0,3.7,13.0,514.0,519.28,403.09
2016,5,21,12,45,212.5,438.5,3.7,13.0,637.0,660.24,513.61
2016,5,21,13,0,357.0,427.0,3.7,13.0,760.0,801.22,619.38
2016,5,21,13,15,342.5,425.0,3.7,13.0,740.0,785.38,607.04
2016,5,21,13,30,328.0,423.0,3.7,13.0,720.0,768.29,594.92
2016,5,21,13,45,399.5,381.5,3.7,13.0,733.5,792.55,615.84
2016,5,21,14,0,471.0,340.0,3.7,13.0,747.0,820.64,638.97
2016,5,21,14,15,447.5,333.5,3.65,13.0,709.0,784.31,612.68
2016,5,21,14,30,424.0,327.0,3.6,13.0,671.0,747.18,586.07
2016,5,21,14,45,358.5,333.0,3.6,13.0,614.5,677.82,534.57
2016,5,21,15,0,293.0,339.0,3.6,13.0,558.0,618.21,489.52
2016,5,21,15,15,416.0,277.0,3.55,13.0,569.5,654.41,521.67
2016,5,21,15,30,539.0,215.0,3.5,13.0,581.0,674.18,540.73
2016,5,21,15,45,448.0,226.0,3.45,13.0,516.0,596.35,480.39
2016,5,21,16,0,357.0,237.0,3.4,13.0,451.0,517.13,418.64
2016,5,21,16,15,339.5,218.5,3.4,13.0,408.0,470.79,383.4
2016,5,21,16,30,322.0,200.0,3.4,13.0,365.0,425.11,347.86
2016,5,21,16,45,485.0,149.5,3.4,13.0,368.0,460.35,378.48
2016,5,21,17,0,648.0,99.0,3.4,13.0,371.0,475.6,391.23
2016,5,21,17,15,606.5,92.0,3.25,12.5,320.0,414.77,340.85
2016,5,21,17,30,565.0,85.0,3.1,12.0,269.0,357.11,292.0
2016,5,21,17,45,515.0,75.5,3.0,12.0,220.5,296.87,239.44
2016,5,21,18,0,465.0,66.0,2.9,12.0,172.0,241.31,189.81
2016,5,21,18,15,382.5,55.0,2.65,11.5,128.0,179.58,135.71
2016,5,21,18,30,300.0,44.0,2.4,11.0,84.0,125.95,89.0
2016,5,21,18,45,186.0,29.5,2.2,10.5,51.0,72.84,43.32
2016,5,21,19,0,72.0,15.0,2.0,10.0,18.0,26.95,0.0
2016,5,21,19,15,36.0,7.5,1.95,9.5,9.0,10.37,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,18.5,1.85,8.5,30.5,14.33,0.12
2016,5,22,5,30,238.0,37.0,2.1,9.0,61.0,28.57,18.9
2016,5,22,5,45,334.0,49.0,2.4,9.5,103.5,36.91,27.31
2016,5,22,6,0,430.0,61.0,2.7,10.0,146.0,45.25,35.23
2016,5,22,6,15,225.0,84.0,2.7,10.5,129.5,72.94,53.26
2016,5,22,6,30,20.0,107.0,2.7,11.0,113.0,100.17,79.73
2016,5,22,6,45,26.5,126.5,2.7,11.5,136.0,117.52,93.74
2016,5,22,7,0,33.0,146.0,2.7,12.0,159.0,138.76,110.92
2016,5,22,7,15,36.0,167.0,2.6,12.0,183.0,161.25,129.36
2016,5,22,7,30,39.0,188.0,2.5,12.0,207.0,184.23,148.02
2016,5,22,7,45,19.5,171.0,2.45,12.5,180.5,168.95,135.33
2016,5,22,8,0,0.0,154.0,2.4,13.0,154.0,147.2,117.15
2016,5,22,8,15,51.5,224.5,2.4,13.0,258.5,233.82,187.02
2016,5,22,8,30,103.0,295.0,2.4,13.0,363.0,327.53,260.93
2016,5,22,8,45,53.0,233.0,2.4,13.5,268.5,250.26,198.83
2016,5,22,9,0,3.0,171.0,2.4,14.0,174.0,166.43,130.78
2016,5,22,9,15,11.0,224.5,2.45,14.0,233.5,222.87,175.91
2016,5,22,9,30,19.0,278.0,2.5,14.0,293.0,280.18,220.66
2016,5,22,9,45,10.0,209.5,2.55,14.5,217.5,209.51,164.19
2016,5,22,10,0,1.0,141.0,2.6,15.0,142.0,137.24,106.13
2016,5,22,10,15,158.5,280.5,2.7,15.0,422.5,401.3,317.58
2016,5,22,10,30,316.0,420.0,2.8,15.0,703.0,676.68,522.64
2016,5,22,10,45,364.0,407.5,2.9,15.5,740.0,719.15,551.82
2016,5,22,11,0,412.0,395.0,3.0,16.0,777.0,765.06,584.74
2016,5,22,11,15,367.0,423.5,3.1,16.0,767.0,762.31,581.22
2016,5,22,11,30,322.0,452.0,3.2,16.0,757.0,758.74,577.36
2016,5,22,11,45,608.5,297.5,3.35,16.0,878.0,893.14,682.48
2016,5,22,12,0,895.0,143.0,3.5,16.0,999.0,1020.95,772.18
2016,5,22,12,15,688.0,273.5,3.6,16.0,930.5,967.94,735.66
2016,5,22,12,30,481.0,404.0,3.7,16.0,862.0,900.37,682.52
2016,5,22,12,45,683.0,274.5,3.8,16.0,917.0,975.53,743.46
2016,5,22,13,0,885.0,145.0,3.9,16.0,972.0,1035.78,785.2
2016,5,22,13,15,665.5,259.0,4.0,15.5,874.5,943.35,723.68
2016,5,22,13,30,446.0,373.0,4.1,15.0,777.0,839.22,645.73
2016,5,22,13,45,477.0,352.5,4.2,15.0,774.5,845.05,652.76
2016,5,22,14,0,508.0,332.0,4.3,15.0,772.0,848.03,657.22
2016,5,22,14,15,404.5,353.5,4.35,15.0,696.0,764.47,595.2
2016,5,22,14,30,301.0,375.0,4.4,15.0,620.0,677.27,529.83
2016,5,22,14,45,242.5,366.0,4.45,15.0,557.5,608.84,478.87
2016,5,22,15,0,184.0,357.0,4.5,15.0,495.0,534.64,422.62
2016,5,22,15,15,207.5,333.0,4.5,14.5,480.5,524.08,417.42
2016,5,22,15,30,231.0,309.0,4.5,14.0,466.0,511.3,410.12
2016,5,22,15,45,320.0,267.0,4.5,14.0,468.0,534.52,431.5
2016,5,22,16,0,409.0,225.0,4.5,14.0,470.0,549.5,446.0
2016,5,22,16,15,503.0,177.0,4.4,13.5,452.5,546.31,446.89
2016,5,22,16,30,597.0,129.0,4.3,13.0,435.0,536.73,442.07
2016,5,22,16,45,634.0,111.5,4.25,13.0,406.0,512.56,422.91
2016,5,22,17,0,671.0,94.0,4.2,13.0,377.0,483.58,399.01
2016,5,22,17,15,630.5,87.5,4.05,12.5,326.0,422.7,348.43
2016,5,22,17,30,590.0,81.0,3.9,12.0,275.0,364.87,299.16
2016,5,22,17,45,539.0,72.5,3.75,12.0,226.0,304.01,245.73
2016,5,22,18,0,488.0,64.0,3.6,12.0,177.0,247.9,195.34
2016,5,22,18,15,406.5,53.5,3.35,11.5,132.0,185.7,140.52
2016,5,22,18,30,325.0,43.0,3.1,11.0,87.0,132.09,93.49
2016,5,22,18,45,162.5,31.5,2.85,10.5,53.5,70.9,43.28
2016,5,22,19,0,0.0,20.0,2.6,10.0,20.0,19.77,0.0
2016,5,22,19,15,0.0,10.0,2.55,9.5,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,16.0,17.5,2.2,9.5,19.0,16.7,1.95
2016,5,23,5,30,32.0,35.0,2.5,10.0,38.0,32.1,21.9
2016,5,23,5,45,57.0,55.0,2.8,10.5,64.5,46.86,36.02
2016,5,23,6,0,82.0,75.0,3.1,11.0,91.0,62.6,50.59
2016,5,23,6,15,98.5,96.5,3.1,11.0,121.5,83.12,64.04
2016,5,23,6,30,115.0,118.0,3.1,11.0,152.0,109.81,84.17
2016,5,23,6,45,130.5,138.5,3.15,11.5,184.5,137.73,106.17
2016,5,23,7,0,146.0,159.0,3.2,12.0,217.0,167.55,130.36
2016,5,23,7,15,195.5,179.0,3.2,12.5,267.5,207.11,161.71
2016,5,23,7,30,245.0,199.0,3.2,13.0,318.0,248.97,195.37
2016,5,23,7,45,317.5,208.0,3.2,13.5,379.0,298.13,234.78
2016,5,23,8,0,390.0,217.0,3.2,14.0,440.0,354.65,280.23
2016,5,23,8,15,383.0,240.0,3.2,14.0,475.0,394.44,313.04
2016,5,23,8,30,376.0,263.0,3.2,14.0,510.0,433.29,344.32
2016,5,23,8,45,416.0,267.0,3.25,14.5,557.0,478.62,379.82
2016,5,23,9,0,456.0,271.0,3.3,15.0,604.0,528.83,418.44
2016,5,23,9,15,642.5,203.5,3.3,15.0,699.5,610.51,483.75
2016,5,23,9,30,829.0,136.0,3.3,15.0,795.0,706.54,558.72
2016,5,23,9,45,846.0,133.5,3.35,15.5,829.5,752.0,590.18
2016,5,23,10,0,863.0,131.0,3.4,16.0,864.0,796.14,619.9
2016,5,23,10,15,869.0,132.5,3.5,16.0,890.0,834.29,646.49
2016,5,23,10,30,875.0,134.0,3.6,16.0,916.0,870.44,671.58
2016,5,23,10,45,879.5,134.5,3.7,16.5,936.0,902.16,692.2
2016,5,23,11,0,884.0,135.0,3.8,17.0,956.0,931.46,711.06
2016,5,23,11,15,886.5,136.0,3.95,17.0,968.0,956.85,728.84
