Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,30,889.0,137.0,4.1,17.0,980.0,979.5,744.8
2016,5,23,11,45,891.5,136.0,4.25,17.0,985.0,997.34,757.55
2016,5,23,12,0,894.0,135.0,4.4,17.0,990.0,1012.23,768.59
2016,5,23,12,15,893.5,135.0,4.5,17.0,988.0,1022.12,776.22
2016,5,23,12,30,893.0,135.0,4.6,17.0,986.0,1028.88,781.84
2016,5,23,12,45,866.5,151.0,4.7,17.0,969.5,1022.6,778.66
2016,5,23,13,0,840.0,167.0,4.8,17.0,953.0,1019.75,778.0
2016,5,23,13,15,835.5,166.0,4.85,16.5,936.0,1012.36,775.36
2016,5,23,13,30,831.0,165.0,4.9,16.0,919.0,1001.93,770.7
2016,5,23,13,45,827.5,161.5,5.0,16.0,895.0,986.9,761.81
2016,5,23,14,0,824.0,158.0,5.1,16.0,871.0,968.94,750.89
2016,5,23,14,15,815.5,155.5,5.1,16.0,840.5,944.47,734.65
2016,5,23,14,30,807.0,153.0,5.1,16.0,810.0,917.48,716.63
2016,5,23,14,45,647.0,212.0,5.1,16.0,723.5,820.36,647.52
2016,5,23,15,0,487.0,271.0,5.1,16.0,637.0,722.81,572.26
2016,5,23,15,15,430.0,274.5,5.0,15.5,584.5,663.93,528.81
2016,5,23,15,30,373.0,278.0,4.9,15.0,532.0,600.27,481.01
2016,5,23,15,45,344.5,263.5,4.8,15.0,485.5,549.79,442.61
2016,5,23,16,0,316.0,249.0,4.7,15.0,439.0,500.47,404.6
2016,5,23,16,15,505.5,180.5,4.6,15.0,455.0,552.18,449.61
2016,5,23,16,30,695.0,112.0,4.5,15.0,471.0,582.4,476.18
2016,5,23,16,45,452.5,141.5,4.4,15.0,366.0,433.01,354.99
2016,5,23,17,0,210.0,171.0,4.3,15.0,261.0,297.47,243.11
2016,5,23,17,15,192.5,151.5,4.15,14.5,225.5,258.02,211.14
2016,5,23,17,30,175.0,132.0,4.0,14.0,190.0,220.02,179.47
2016,5,23,17,45,319.5,99.0,3.85,13.5,182.5,242.68,196.28
2016,5,23,18,0,464.0,66.0,3.7,13.0,175.0,242.22,190.67
2016,5,23,18,15,383.0,55.5,3.55,12.5,130.5,181.34,137.21
2016,5,23,18,30,302.0,45.0,3.4,12.0,86.0,128.28,90.99
2016,5,23,18,45,194.0,30.5,3.25,12.0,53.0,75.82,46.14
2016,5,23,19,0,86.0,16.0,3.1,12.0,20.0,30.4,0.0
2016,5,23,19,15,43.0,8.0,3.1,11.5,10.0,11.56,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.5,3.25,10.0,31.5,14.28,1.47
2016,5,24,5,30,242.0,37.0,3.4,10.0,63.0,28.47,18.85
2016,5,24,5,45,339.5,48.0,3.6,10.5,105.0,36.01,26.41
2016,5,24,6,0,437.0,59.0,3.8,11.0,147.0,43.12,33.18
2016,5,24,6,15,218.5,53.5,3.85,11.0,97.5,45.03,29.04
2016,5,24,6,30,0.0,48.0,3.9,11.0,48.0,46.36,34.48
2016,5,24,6,45,0.0,58.0,3.95,11.5,58.0,56.04,42.68
2016,5,24,7,0,0.0,68.0,4.0,12.0,68.0,65.73,50.74
2016,5,24,7,15,0.0,73.5,4.0,12.0,73.5,71.06,55.08
2016,5,24,7,30,0.0,79.0,4.0,12.0,79.0,76.4,59.39
2016,5,24,7,45,0.0,100.0,4.0,12.5,100.0,96.47,75.88
2016,5,24,8,0,0.0,121.0,4.0,13.0,121.0,116.41,92.02
2016,5,24,8,15,1.0,144.5,4.0,13.5,145.5,139.21,110.29
2016,5,24,8,30,2.0,168.0,4.0,14.0,170.0,162.18,128.45
2016,5,24,8,45,2.5,168.0,4.05,14.5,170.0,162.89,128.44
2016,5,24,9,0,3.0,168.0,4.1,15.0,170.0,163.58,128.47
2016,5,24,9,15,5.5,186.0,4.1,15.0,190.5,182.72,143.63
2016,5,24,9,30,8.0,204.0,4.1,15.0,211.0,202.14,158.91
2016,5,24,9,45,8.5,204.5,4.2,15.5,211.5,203.61,159.54
2016,5,24,10,0,9.0,205.0,4.3,16.0,212.0,205.07,160.23
2016,5,24,10,15,16.5,271.5,4.35,16.0,286.0,275.79,215.78
2016,5,24,10,30,24.0,338.0,4.4,16.0,360.0,347.34,270.93
2016,5,24,10,45,43.5,385.0,4.5,16.0,425.5,413.4,321.67
2016,5,24,11,0,63.0,432.0,4.6,16.0,491.0,479.81,372.04
2016,5,24,11,15,55.5,427.5,4.6,16.0,480.0,471.77,365.35
2016,5,24,11,30,48.0,423.0,4.6,16.0,469.0,463.09,358.46
2016,5,24,11,45,192.5,437.5,4.7,16.5,622.0,623.93,482.79
2016,5,24,12,0,337.0,452.0,4.8,17.0,775.0,789.57,605.45
2016,5,24,12,15,308.0,460.5,4.8,16.5,755.0,775.98,595.04
2016,5,24,12,30,279.0,469.0,4.8,16.0,735.0,760.71,584.37
2016,5,24,12,45,209.5,471.5,4.85,16.0,670.0,691.0,532.27
2016,5,24,13,0,140.0,474.0,4.9,16.0,605.0,626.15,483.05
2016,5,24,13,15,232.5,450.0,4.95,16.0,663.5,694.56,537.59
2016,5,24,13,30,325.0,426.0,5.0,16.0,722.0,768.39,594.69
2016,5,24,13,45,332.5,408.0,5.05,16.0,703.0,755.0,585.9
2016,5,24,14,0,340.0,390.0,5.1,16.0,684.0,739.98,576.36
2016,5,24,14,15,325.0,382.0,5.1,16.0,655.0,712.61,556.69
2016,5,24,14,30,310.0,374.0,5.1,16.0,626.0,684.57,536.49
2016,5,24,14,45,270.0,363.5,5.1,16.0,576.5,630.93,496.43
2016,5,24,15,0,230.0,353.0,5.1,16.0,527.0,570.45,450.97
2016,5,24,15,15,167.5,332.5,5.05,15.5,455.5,489.91,389.54
2016,5,24,15,30,105.0,312.0,5.0,15.0,384.0,405.33,323.8
2016,5,24,15,45,91.0,286.5,4.95,15.0,346.0,364.52,292.34
2016,5,24,16,0,77.0,261.0,4.9,15.0,308.0,324.47,261.03
2016,5,24,16,15,56.0,230.0,4.85,14.5,262.5,274.51,221.68
2016,5,24,16,30,35.0,199.0,4.8,14.0,217.0,226.17,183.03
2016,5,24,16,45,22.0,172.0,4.75,14.0,183.0,184.02,148.76
2016,5,24,17,0,9.0,145.0,4.7,14.0,149.0,148.53,119.6
2016,5,24,17,15,4.5,127.0,4.6,13.5,129.0,127.94,102.9
2016,5,24,17,30,0.0,109.0,4.5,13.0,109.0,107.79,86.3
2016,5,24,17,45,0.0,89.5,4.4,12.5,89.5,88.33,70.03
2016,5,24,18,0,0.0,70.0,4.3,12.0,70.0,68.84,53.4
2016,5,24,18,15,162.5,57.5,4.1,11.5,80.0,112.82,86.31
2016,5,24,18,30,325.0,45.0,3.9,11.0,90.0,134.28,95.84
2016,5,24,18,45,205.5,31.5,3.75,11.0,56.0,79.35,49.12
2016,5,24,19,0,86.0,18.0,3.6,11.0,22.0,32.85,0.0
2016,5,24,19,15,43.0,9.0,3.5,10.5,11.0,12.6,0.0
2016,5,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.5,3.2,10.0,32.0,14.25,2.0
2016,5,25,5,30,254.0,37.0,3.3,10.0,64.0,28.43,18.87
2016,5,25,5,45,347.5,47.5,3.45,10.5,106.0,35.85,26.3
2016,5,25,6,0,441.0,58.0,3.6,11.0,148.0,42.09,32.27
2016,5,25,6,15,220.5,48.0,3.6,11.0,93.0,41.15,25.53
2016,5,25,6,30,0.0,38.0,3.6,11.0,38.0,36.69,26.14
2016,5,25,6,45,0.0,45.5,3.65,11.5,45.5,43.94,32.29
2016,5,25,7,0,0.0,53.0,3.7,12.0,53.0,51.2,38.34
2016,5,25,7,15,0.0,68.0,3.7,12.5,68.0,65.74,50.47
2016,5,25,7,30,0.0,83.0,3.7,13.0,83.0,80.28,62.42
2016,5,25,7,45,0.0,94.5,3.75,13.5,94.5,91.28,71.25
2016,5,25,8,0,0.0,106.0,3.8,14.0,106.0,102.27,79.97
2016,5,25,8,15,4.0,152.5,3.85,14.0,155.0,148.09,117.35
2016,5,25,8,30,8.0,199.0,3.9,14.0,204.0,194.24,154.44
2016,5,25,8,45,7.0,194.5,3.95,14.5,199.5,190.39,150.61
2016,5,25,9,0,6.0,190.0,4.0,15.0,195.0,186.26,146.69
2016,5,25,9,15,11.5,231.0,4.05,15.0,240.5,229.35,180.87
2016,5,25,9,30,17.0,272.0,4.1,15.0,286.0,273.09,215.09
2016,5,25,9,45,19.0,290.0,4.15,15.5,306.5,293.01,229.89
2016,5,25,10,0,21.0,308.0,4.2,16.0,327.0,313.14,244.8
2016,5,25,10,15,41.5,360.0,4.25,16.0,397.0,381.7,297.8
2016,5,25,10,30,62.0,412.0,4.3,16.0,467.0,452.1,351.27
2016,5,25,10,45,256.0,400.0,4.35,16.0,637.0,617.46,480.66
2016,5,25,11,0,450.0,388.0,4.4,16.0,807.0,792.41,612.06
2016,5,25,11,15,469.0,376.0,4.45,16.0,817.5,812.52,626.29
2016,5,25,11,30,488.0,364.0,4.5,16.0,828.0,831.71,640.81
2016,5,25,11,45,264.0,388.5,4.6,16.0,640.0,647.87,502.31
2016,5,25,12,0,40.0,413.0,4.7,16.0,452.0,449.87,347.72
2016,5,25,12,15,203.5,422.5,4.75,16.0,617.0,628.72,488.15
2016,5,25,12,30,367.0,432.0,4.8,16.0,782.0,810.45,624.18
2016,5,25,12,45,335.0,441.5,4.9,16.5,758.5,791.9,608.32
2016,5,25,13,0,303.0,451.0,5.0,17.0,735.0,771.97,592.58
2016,5,25,13,15,602.0,286.5,5.05,17.0,837.5,908.36,701.99
2016,5,25,13,30,901.0,122.0,5.1,17.0,940.0,1020.98,783.2
2016,5,25,13,45,897.5,119.0,5.2,17.0,916.5,1005.61,773.29
2016,5,25,14,0,894.0,116.0,5.3,17.0,893.0,987.14,762.05
2016,5,25,14,15,887.0,114.5,5.3,17.0,862.5,963.92,746.78
2016,5,25,14,30,880.0,113.0,5.3,17.0,832.0,937.95,729.59
2016,5,25,14,45,684.0,191.5,5.35,17.0,735.5,832.65,655.22
2016,5,25,15,0,488.0,270.0,5.4,17.0,639.0,723.04,571.39
2016,5,25,15,15,429.5,275.0,5.4,16.5,586.0,664.41,528.45
2016,5,25,15,30,371.0,280.0,5.4,16.0,533.0,601.14,481.12
2016,5,25,15,45,399.0,251.0,5.4,16.0,506.5,578.79,466.07
2016,5,25,16,0,427.0,222.0,5.4,16.0,480.0,560.35,453.41
2016,5,25,16,15,393.0,208.5,5.35,15.5,431.0,504.74,410.87
2016,5,25,16,30,359.0,195.0,5.3,15.0,382.0,444.6,364.15
2016,5,25,16,45,344.5,178.0,5.25,15.0,342.5,401.53,329.76
2016,5,25,17,0,330.0,161.0,5.2,15.0,303.0,359.13,295.2
2016,5,25,17,15,487.5,115.5,5.1,14.5,294.5,379.62,312.53
2016,5,25,17,30,645.0,70.0,5.0,14.0,286.0,380.13,311.03
2016,5,25,17,45,586.5,64.5,4.9,13.5,235.5,316.68,255.66
2016,5,25,18,0,528.0,59.0,4.8,13.0,185.0,258.67,203.93
2016,5,25,18,15,447.5,50.5,4.6,12.5,139.5,196.57,148.84
2016,5,25,18,30,367.0,42.0,4.4,12.0,94.0,142.87,101.35
2016,5,25,18,45,183.5,32.5,4.2,11.5,58.5,76.46,47.99
2016,5,25,19,0,0.0,23.0,4.0,11.0,23.0,22.91,0.0
2016,5,25,19,15,0.0,11.5,3.95,10.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,108.0,20.0,2.9,10.0,31.5,15.45,3.14
2016,5,26,5,30,216.0,40.0,3.0,10.0,63.0,30.86,21.02
2016,5,26,5,45,309.5,52.0,3.15,10.5,105.0,39.12,29.22
2016,5,26,6,0,403.0,64.0,3.3,11.0,147.0,46.98,36.66
2016,5,26,6,15,227.0,90.0,3.25,11.5,139.0,78.69,57.39
2016,5,26,6,30,51.0,116.0,3.2,12.0,131.0,107.0,83.97
2016,5,26,6,45,61.0,137.0,3.15,12.5,158.5,130.9,103.1
2016,5,26,7,0,71.0,158.0,3.1,13.0,186.0,156.1,123.41
2016,5,26,7,15,224.5,167.0,3.05,13.5,274.0,201.32,155.45
2016,5,26,7,30,378.0,176.0,3.0,14.0,362.0,266.74,205.81
2016,5,26,7,45,561.0,146.0,2.95,14.5,453.5,327.39,253.48
2016,5,26,8,0,744.0,116.0,2.9,15.0,545.0,405.75,316.53
2016,5,26,8,15,764.0,119.5,2.85,15.5,592.0,460.41,361.8
2016,5,26,8,30,784.0,123.0,2.8,16.0,639.0,513.63,404.71
2016,5,26,8,45,800.5,125.5,2.8,16.5,682.5,564.82,444.92
2016,5,26,9,0,817.0,128.0,2.8,17.0,726.0,616.26,484.12
2016,5,26,9,15,828.5,131.0,2.8,17.0,764.5,664.92,521.07
2016,5,26,9,30,840.0,134.0,2.8,17.0,803.0,712.9,556.68
2016,5,26,9,45,841.0,140.5,2.8,17.5,834.0,755.62,585.52
2016,5,26,10,0,842.0,147.0,2.8,18.0,865.0,796.42,612.1
2016,5,26,10,15,849.0,149.0,2.8,18.0,892.0,835.66,638.44
2016,5,26,10,30,856.0,151.0,2.8,18.0,919.0,873.06,663.29
2016,5,26,10,45,861.5,151.5,2.85,18.5,939.0,903.08,682.01
2016,5,26,11,0,867.0,152.0,2.9,19.0,959.0,932.85,700.51
2016,5,26,11,15,870.0,153.0,2.9,19.5,971.5,958.36,715.64
2016,5,26,11,30,873.0,154.0,2.9,20.0,984.0,981.21,728.96
2016,5,26,11,45,875.5,153.5,2.95,20.5,989.5,999.37,739.59
2016,5,26,12,0,878.0,153.0,3.0,21.0,995.0,1014.66,748.4
2016,5,26,12,15,878.0,152.5,3.05,21.0,993.0,1024.53,755.2
2016,5,26,12,30,878.0,152.0,3.1,21.0,991.0,1031.34,760.13
2016,5,26,12,45,887.0,144.0,3.2,21.0,984.0,1036.52,764.57
2016,5,26,13,0,896.0,136.0,3.3,21.0,977.0,1038.43,766.98
2016,5,26,13,15,892.5,135.0,3.45,21.0,960.0,1031.67,764.2
2016,5,26,13,30,889.0,134.0,3.6,21.0,943.0,1021.75,759.41
2016,5,26,13,45,883.5,133.0,3.75,21.0,919.0,1006.74,751.27
2016,5,26,14,0,878.0,132.0,3.9,21.0,895.0,988.75,741.13
2016,5,26,14,15,870.5,130.0,4.05,21.0,864.5,964.95,727.01
2016,5,26,14,30,863.0,128.0,4.2,21.0,834.0,938.45,710.97
2016,5,26,14,45,851.5,126.5,4.35,21.0,797.0,911.43,694.45
2016,5,26,15,0,840.0,125.0,4.5,21.0,760.0,876.99,672.83
2016,5,26,15,15,827.0,122.5,4.6,20.5,718.5,838.23,648.99
2016,5,26,15,30,814.0,120.0,4.7,20.0,677.0,797.79,623.51
2016,5,26,15,45,796.5,116.5,4.85,19.5,631.0,751.35,593.37
2016,5,26,16,0,779.0,113.0,5.0,19.0,585.0,704.04,561.87
2016,5,26,16,15,757.0,109.0,5.0,18.5,536.5,652.46,525.22
2016,5,26,16,30,735.0,105.0,5.0,18.0,488.0,602.63,487.89
2016,5,26,16,45,705.0,100.5,5.05,17.5,437.0,546.04,444.36
2016,5,26,17,0,675.0,96.0,5.1,17.0,386.0,490.81,400.6
2016,5,26,17,15,635.0,90.0,5.0,16.5,335.0,430.52,351.21
2016,5,26,17,30,595.0,84.0,4.9,16.0,284.0,373.18,302.86
2016,5,26,17,45,537.0,76.5,4.85,15.5,234.0,310.14,248.82
2016,5,26,18,0,479.0,69.0,4.8,15.0,184.0,252.51,198.23
2016,5,26,18,15,397.0,58.5,4.6,14.0,139.0,190.23,144.14
2016,5,26,18,30,315.0,48.0,4.4,13.0,94.0,135.95,97.14
2016,5,26,18,45,198.5,33.5,4.25,12.5,58.5,80.69,50.92
2016,5,26,19,0,82.0,19.0,4.1,12.0,23.0,32.5,0.0
2016,5,26,19,15,41.0,9.5,4.05,11.5,11.5,13.03,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,1.65,9.5,32.5,15.43,3.57
2016,5,27,5,30,223.0,40.0,1.8,10.0,65.0,30.82,21.06
2016,5,27,5,45,319.5,52.0,2.0,10.5,107.5,39.09,29.23
2016,5,27,6,0,416.0,64.0,2.2,11.0,150.0,46.94,36.65
2016,5,27,6,15,480.0,73.0,2.15,11.5,198.5,68.56,43.37
2016,5,27,6,30,544.0,82.0,2.1,12.0,247.0,109.12,66.03
2016,5,27,6,45,594.0,88.0,2.1,13.0,298.5,152.32,97.23
2016,5,27,7,0,644.0,94.0,2.1,14.0,350.0,201.15,136.84
2016,5,27,7,15,677.0,99.0,2.1,14.5,401.0,250.32,179.5
2016,5,27,7,30,710.0,104.0,2.1,15.0,452.0,302.88,225.35
2016,5,27,7,45,738.5,107.5,2.1,15.5,502.5,355.67,271.04
2016,5,27,8,0,767.0,111.0,2.1,16.0,553.0,413.33,319.51
2016,5,27,8,15,785.5,114.5,2.1,16.5,600.0,465.89,362.84
2016,5,27,8,30,804.0,118.0,2.1,17.0,647.0,519.39,405.52
2016,5,27,8,45,821.5,119.5,2.15,18.0,691.0,571.12,444.94
2016,5,27,9,0,839.0,121.0,2.2,19.0,735.0,623.16,483.25
2016,5,27,9,15,850.0,123.0,2.15,19.5,773.0,671.48,518.03
2016,5,27,9,30,861.0,125.0,2.1,20.0,811.0,719.52,551.51
2016,5,27,9,45,875.5,123.0,2.1,20.5,845.5,764.38,580.59
2016,5,27,10,0,890.0,121.0,2.1,21.0,880.0,808.2,608.37
2016,5,27,10,15,896.0,122.0,2.1,21.5,906.5,846.71,632.13
2016,5,27,10,30,902.0,123.0,2.1,22.0,933.0,883.17,654.25
2016,5,27,10,45,908.0,123.0,2.1,23.0,953.5,916.42,672.7
2016,5,27,11,0,914.0,123.0,2.1,24.0,974.0,947.27,689.33
2016,5,27,11,15,916.5,123.5,2.15,24.0,986.5,972.82,705.64
2016,5,27,11,30,919.0,124.0,2.2,24.0,999.0,995.53,720.2
2016,5,27,11,45,921.5,123.5,2.25,24.5,1004.5,1014.32,730.9
2016,5,27,12,0,924.0,123.0,2.3,25.0,1010.0,1030.09,739.74
2016,5,27,12,15,923.5,122.5,2.4,25.0,1007.5,1039.77,746.84
2016,5,27,12,30,923.0,122.0,2.5,25.0,1005.0,1046.23,752.04
2016,5,27,12,45,919.0,123.0,2.6,25.0,994.5,1047.44,754.04
2016,5,27,13,0,915.0,124.0,2.7,25.0,984.0,1045.37,754.08
2016,5,27,13,15,911.5,123.5,2.8,25.0,967.0,1039.01,751.49
2016,5,27,13,30,908.0,123.0,2.9,25.0,950.0,1029.42,746.92
2016,5,27,13,45,902.0,122.0,3.0,25.0,925.5,1013.7,738.43
2016,5,27,14,0,896.0,121.0,3.1,25.0,901.0,994.94,728.02
2016,5,27,14,15,889.0,119.5,3.15,25.0,870.5,971.79,714.32
2016,5,27,14,30,882.0,118.0,3.2,25.0,840.0,945.89,698.8
2016,5,27,14,45,871.0,116.5,3.3,25.0,803.0,913.78,679.39
2016,5,27,15,0,860.0,115.0,3.4,25.0,766.0,879.43,658.29
2016,5,27,15,15,848.0,112.5,3.4,24.5,725.0,845.6,638.03
2016,5,27,15,30,836.0,110.0,3.4,24.0,684.0,805.33,613.02
2016,5,27,15,45,818.0,107.5,3.45,24.0,638.0,758.84,582.35
2016,5,27,16,0,800.0,105.0,3.5,24.0,592.0,711.48,550.62
2016,5,27,16,15,779.0,101.5,3.45,23.5,543.0,660.33,516.12
2016,5,27,16,30,758.0,98.0,3.4,23.0,494.0,609.1,479.15
2016,5,27,16,45,726.0,94.5,3.4,22.5,442.5,552.84,437.35
2016,5,27,17,0,694.0,91.0,3.4,22.0,391.0,496.66,394.36
2016,5,27,17,15,655.5,85.5,3.3,21.0,340.0,436.79,347.67
2016,5,27,17,30,617.0,80.0,3.2,20.0,289.0,379.7,301.55
2016,5,27,17,45,559.5,73.5,3.15,19.5,238.5,316.82,249.01
2016,5,27,18,0,502.0,67.0,3.1,19.0,188.0,259.26,199.61
2016,5,27,18,15,422.5,57.0,3.2,18.0,142.5,196.99,146.63
2016,5,27,18,30,343.0,47.0,3.3,17.0,97.0,142.98,100.5
2016,5,27,18,45,226.5,33.5,3.4,16.5,61.0,86.35,53.78
2016,5,27,19,0,110.0,20.0,3.5,16.0,25.0,39.24,2.18
2016,5,27,19,15,55.0,10.0,3.55,15.5,12.5,14.86,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,1.4,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,1.4,12.0,9.0,8.85,0.0
2016,5,28,5,15,137.0,23.0,1.7,12.5,38.0,17.89,5.32
2016,5,28,5,30,274.0,37.0,2.0,13.0,67.0,28.33,18.67
2016,5,28,5,45,364.5,47.5,2.35,13.5,110.0,35.58,25.77
2016,5,28,6,0,455.0,58.0,2.7,14.0,153.0,41.83,31.66
2016,5,28,6,15,516.0,66.0,2.8,14.5,201.5,63.72,37.79
2016,5,28,6,30,577.0,74.0,2.9,15.0,250.0,105.17,60.59
2016,5,28,6,45,621.0,80.5,3.05,15.5,301.0,149.83,93.18
2016,5,28,7,0,665.0,87.0,3.2,16.0,352.0,199.39,133.89
2016,5,28,7,15,697.0,92.0,3.2,16.5,403.5,249.42,177.4
2016,5,28,7,30,729.0,97.0,3.2,17.0,455.0,302.7,224.03
2016,5,28,7,45,753.5,101.0,3.2,18.0,505.0,357.99,271.45
2016,5,28,8,0,778.0,105.0,3.2,19.0,555.0,412.51,317.09
2016,5,28,8,15,797.0,108.5,3.15,19.5,602.0,465.82,361.06
2016,5,28,8,30,816.0,112.0,3.1,20.0,649.0,520.1,404.37
2016,5,28,8,45,830.0,115.0,3.05,20.5,693.0,571.81,444.4
2016,5,28,9,0,844.0,118.0,3.0,21.0,737.0,623.5,483.12
2016,5,28,9,15,855.5,120.0,2.9,21.5,775.5,673.34,519.07
2016,5,28,9,30,867.0,122.0,2.8,22.0,814.0,720.99,552.35
2016,5,28,9,45,874.5,124.5,2.75,23.0,847.0,765.15,579.63
2016,5,28,10,0,882.0,127.0,2.7,24.0,880.0,807.77,605.25
2016,5,28,10,15,888.5,128.5,2.6,24.0,907.0,846.9,630.05
2016,5,28,10,30,895.0,130.0,2.5,24.0,934.0,884.03,653.18
2016,5,28,10,45,899.0,131.5,2.45,24.5,954.0,916.8,672.23
2016,5,28,11,0,903.0,133.0,2.4,25.0,974.0,947.09,689.46
2016,5,28,11,15,906.0,133.5,2.4,25.0,987.0,972.89,705.47
2016,5,28,11,30,909.0,134.0,2.4,25.0,1000.0,995.92,719.72
2016,5,28,11,45,909.5,134.5,2.4,25.5,1005.0,1013.66,729.2
2016,5,28,12,0,910.0,135.0,2.4,26.0,1010.0,1028.37,736.83
2016,5,28,12,15,909.5,135.0,2.45,26.0,1008.0,1038.5,743.63
2016,5,28,12,30,909.0,135.0,2.5,26.0,1006.0,1045.46,748.59
2016,5,28,12,45,896.5,142.0,2.55,26.0,993.0,1044.26,748.53
2016,5,28,13,0,884.0,149.0,2.6,26.0,980.0,1039.88,746.63
2016,5,28,13,15,880.0,148.0,2.65,26.0,963.0,1032.82,743.16
2016,5,28,13,30,876.0,147.0,2.7,26.0,946.0,1022.63,737.79
2016,5,28,13,45,870.5,145.5,2.8,26.0,921.5,1007.4,729.74
2016,5,28,14,0,865.0,144.0,2.9,26.0,897.0,989.22,719.82
2016,5,28,14,15,857.0,142.0,3.0,25.5,866.5,971.03,711.27
2016,5,28,14,30,849.0,140.0,3.1,25.0,836.0,944.33,697.0
2016,5,28,14,45,838.5,137.5,3.25,25.0,799.0,912.34,678.06
2016,5,28,15,0,828.0,135.0,3.4,25.0,762.0,878.14,657.37
2016,5,28,15,15,814.0,132.0,3.45,24.5,720.5,838.44,633.31
2016,5,28,15,30,800.0,129.0,3.5,24.0,679.0,797.16,607.78
2016,5,28,15,45,740.0,133.5,3.6,24.0,615.5,729.17,561.83
2016,5,28,16,0,680.0,138.0,3.7,24.0,552.0,661.4,514.4
2016,5,28,16,15,570.0,156.0,3.75,23.5,484.0,575.9,451.4
2016,5,28,16,30,460.0,174.0,3.8,23.0,416.0,495.49,390.72
2016,5,28,16,45,562.0,137.0,3.85,22.5,402.0,499.49,396.29
2016,5,28,17,0,664.0,100.0,3.9,22.0,388.0,490.39,390.41
2016,5,28,17,15,624.0,93.5,3.75,21.0,337.0,430.06,342.99
2016,5,28,17,30,584.0,87.0,3.6,20.0,286.0,372.69,296.59
2016,5,28,17,45,530.5,79.0,3.45,19.5,236.5,311.44,245.29
2016,5,28,18,0,477.0,71.0,3.3,19.0,187.0,255.11,196.91
2016,5,28,18,15,397.5,60.0,3.15,18.0,141.5,193.01,144.14
2016,5,28,18,30,318.0,49.0,3.0,17.0,96.0,138.58,97.86
2016,5,28,18,45,209.5,34.5,2.95,16.0,61.0,84.38,53.27
2016,5,28,19,0,101.0,20.0,2.9,15.0,26.0,38.25,4.76
2016,5,28,19,15,50.5,10.0,2.95,14.5,13.0,14.52,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,3.05,9.5,5.0,0.0,0.0
2016,5,29,5,0,31.0,9.0,3.2,10.0,10.0,8.85,0.0
2016,5,29,5,15,150.5,23.5,3.15,10.5,39.5,18.28,5.99
2016,5,29,5,30,270.0,38.0,3.1,11.0,69.0,29.12,19.54
2016,5,29,5,45,363.5,49.0,3.1,11.5,112.0,36.93,27.2
2016,5,29,6,0,457.0,60.0,3.1,12.0,155.0,43.59,33.51
2016,5,29,6,15,519.5,68.0,3.0,12.5,204.0,65.96,39.75
2016,5,29,6,30,582.0,76.0,2.9,13.0,253.0,107.72,62.96
2016,5,29,6,45,626.0,82.0,2.85,13.5,304.5,152.19,95.63
2016,5,29,7,0,670.0,88.0,2.8,14.0,356.0,201.58,136.44
2016,5,29,7,15,702.5,93.0,2.75,14.5,407.5,251.98,180.47
2016,5,29,7,30,735.0,98.0,2.7,15.0,459.0,305.68,227.62
2016,5,29,7,45,759.5,102.0,2.65,16.0,509.0,361.3,275.41
2016,5,29,8,0,784.0,106.0,2.6,17.0,559.0,416.11,321.3
2016,5,29,8,15,802.0,109.5,2.6,17.5,606.5,469.25,365.27
2016,5,29,8,30,820.0,113.0,2.6,18.0,654.0,523.24,408.5
2016,5,29,8,45,834.5,115.5,2.6,18.5,697.5,574.93,448.68
2016,5,29,9,0,849.0,118.0,2.6,19.0,741.0,626.64,487.61
2016,5,29,9,15,860.0,120.5,2.65,19.5,779.5,676.83,524.45
2016,5,29,9,30,871.0,123.0,2.7,20.0,818.0,724.77,558.75
2016,5,29,9,45,879.0,125.0,2.75,20.5,851.0,768.99,587.88
2016,5,29,10,0,887.0,127.0,2.8,21.0,884.0,811.68,615.58
2016,5,29,10,15,893.0,128.5,2.9,21.0,911.0,850.57,641.9
2016,5,29,10,30,899.0,130.0,3.0,21.0,938.0,887.42,666.71
2016,5,29,10,45,901.5,132.0,3.1,21.5,957.0,919.47,686.9
2016,5,29,11,0,904.0,134.0,3.2,22.0,976.0,948.97,705.29
2016,5,29,11,15,906.5,134.5,3.3,22.0,988.5,974.34,722.27
2016,5,29,11,30,909.0,135.0,3.4,22.0,1001.0,996.91,737.46
2016,5,29,11,45,907.5,137.0,3.5,22.5,1005.5,1014.21,747.81
2016,5,29,12,0,906.0,139.0,3.6,23.0,1010.0,1028.44,756.21
2016,5,29,12,15,906.0,139.0,3.7,23.0,1008.0,1039.07,763.82
2016,5,29,12,30,906.0,139.0,3.8,23.0,1006.0,1046.55,769.49
2016,5,29,12,45,896.0,143.5,3.9,23.0,994.0,1045.37,769.6
2016,5,29,13,0,886.0,148.0,4.0,23.0,982.0,1041.0,767.78
2016,5,29,13,15,882.5,147.0,4.05,23.0,965.0,1034.46,764.3
2016,5,29,13,30,879.0,146.0,4.1,23.0,948.0,1024.78,758.85
2016,5,29,13,45,874.5,144.0,4.15,23.0,924.5,1010.02,750.11
2016,5,29,14,0,870.0,142.0,4.2,23.0,901.0,992.27,739.46
2016,5,29,14,15,862.5,140.0,4.2,23.0,870.0,968.78,724.71
2016,5,29,14,30,855.0,138.0,4.2,23.0,839.0,948.11,711.93
2016,5,29,14,45,846.5,134.5,4.25,23.0,803.0,916.75,692.06
2016,5,29,15,0,838.0,131.0,4.3,23.0,767.0,883.05,670.53
2016,5,29,15,15,824.5,128.0,4.3,22.5,725.5,843.52,645.78
2016,5,29,15,30,811.0,125.0,4.3,22.0,684.0,802.34,619.57
2016,5,29,15,45,796.0,120.5,4.3,22.0,638.5,756.99,588.81
2016,5,29,16,0,781.0,116.0,4.3,22.0,593.0,710.57,556.91
2016,5,29,16,15,657.0,134.0,4.3,21.5,512.5,613.66,485.74
2016,5,29,16,30,533.0,152.0,4.3,21.0,432.0,519.96,414.46
2016,5,29,16,45,607.5,124.5,4.3,20.5,413.0,514.62,412.28
2016,5,29,17,0,682.0,97.0,4.3,20.0,394.0,497.92,400.01
2016,5,29,17,15,642.5,91.0,4.25,19.5,342.5,437.54,351.55
2016,5,29,17,30,603.0,85.0,4.2,19.0,291.0,380.03,304.14
2016,5,29,17,45,549.5,77.0,4.2,18.5,241.0,317.8,251.79
2016,5,29,18,0,496.0,69.0,4.2,18.0,191.0,260.5,202.26
2016,5,29,18,15,416.0,59.0,4.15,17.0,145.0,198.21,148.89
2016,5,29,18,30,336.0,49.0,4.1,16.0,99.0,143.51,101.97
2016,5,29,18,45,221.5,35.0,4.05,15.0,63.0,87.55,55.85
2016,5,29,19,0,107.0,21.0,4.0,14.0,27.0,40.52,7.79
2016,5,29,19,15,53.5,10.5,4.0,13.5,13.5,15.37,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,1.8,10.0,11.0,9.83,0.0
2016,5,30,5,15,170.0,23.5,1.9,10.5,41.5,18.26,6.3
2016,5,30,5,30,298.0,37.0,2.0,11.0,72.0,28.74,19.26
2016,5,30,5,45,392.0,47.0,2.15,11.5,115.5,34.97,25.49
2016,5,30,6,0,486.0,57.0,2.3,12.0,159.0,40.8,31.03
2016,5,30,6,15,547.0,64.0,2.3,12.5,208.0,63.63,36.99
2016,5,30,6,30,608.0,71.0,2.3,13.0,257.0,105.9,60.29
2016,5,30,6,45,652.5,76.5,2.3,14.0,309.0,151.41,93.58
2016,5,30,7,0,697.0,82.0,2.3,15.0,361.0,201.87,134.98
2016,5,30,7,15,728.0,86.5,2.3,15.5,412.5,252.87,179.49
2016,5,30,7,30,759.0,91.0,2.3,16.0,464.0,309.55,228.95
2016,5,30,7,45,783.0,94.5,2.35,16.5,514.5,362.95,275.47
2016,5,30,8,0,807.0,98.0,2.4,17.0,565.0,418.28,322.49
2016,5,30,8,15,824.5,101.0,2.4,17.5,612.5,471.85,366.8
2016,5,30,8,30,842.0,104.0,2.4,18.0,660.0,526.18,410.26
2016,5,30,8,45,855.5,106.5,2.45,19.0,703.5,580.26,451.4
2016,5,30,9,0,869.0,109.0,2.5,20.0,747.0,631.9,489.39
2016,5,30,9,15,879.0,111.0,2.5,20.5,785.5,680.39,524.62
2016,5,30,9,30,889.0,113.0,2.5,21.0,824.0,727.92,557.73
2016,5,30,9,45,898.0,114.0,2.55,21.5,857.0,772.58,586.93
2016,5,30,10,0,907.0,115.0,2.6,22.0,890.0,815.77,614.72
2016,5,30,10,15,912.5,116.5,2.65,22.5,917.0,854.9,639.41
2016,5,30,10,30,918.0,118.0,2.7,23.0,944.0,891.91,662.43
2016,5,30,10,45,921.5,119.0,2.75,23.5,963.5,924.39,682.24
2016,5,30,11,0,925.0,120.0,2.8,24.0,983.0,954.3,700.26
2016,5,30,11,15,927.5,120.5,2.8,24.5,995.5,980.11,715.08
2016,5,30,11,30,930.0,121.0,2.8,25.0,1008.0,1003.06,728.01
2016,5,30,11,45,930.5,121.5,2.85,25.5,1013.0,1021.12,738.23
2016,5,30,12,0,931.0,122.0,2.9,26.0,1018.0,1036.08,746.55
2016,5,30,12,15,930.5,121.5,2.95,26.0,1015.5,1045.89,753.14
2016,5,30,12,30,930.0,121.0,3.0,26.0,1013.0,1052.46,757.83
2016,5,30,12,45,924.5,123.0,3.1,26.5,1002.0,1053.29,757.93
2016,5,30,13,0,919.0,125.0,3.2,27.0,991.0,1050.83,756.07
2016,5,30,13,15,915.5,124.0,3.3,27.0,973.5,1044.05,753.05
2016,5,30,13,30,912.0,123.0,3.4,27.0,956.0,1034.04,748.05
2016,5,30,13,45,907.5,121.5,3.55,27.0,932.0,1019.33,740.45
2016,5,30,14,0,903.0,120.0,3.7,27.0,908.0,1001.55,730.84
2016,5,30,14,15,895.5,118.5,3.85,26.5,877.5,977.92,718.77
2016,5,30,14,30,888.0,117.0,4.0,26.0,847.0,951.55,704.73
2016,5,30,14,45,879.5,114.0,4.15,26.0,810.5,920.08,685.69
2016,5,30,15,0,871.0,111.0,4.3,26.0,774.0,886.21,664.82
2016,5,30,15,15,858.5,108.5,4.45,25.5,732.5,847.28,641.46
2016,5,30,15,30,846.0,106.0,4.6,25.0,691.0,810.74,619.64
2016,5,30,15,45,831.5,103.0,4.75,24.5,645.0,766.19,591.71
2016,5,30,16,0,817.0,100.0,4.9,24.0,599.0,720.48,562.3
2016,5,30,16,15,796.5,96.5,4.95,23.5,550.0,669.1,527.58
2016,5,30,16,30,776.0,93.0,5.0,23.0,501.0,617.56,490.37
2016,5,30,16,45,749.5,88.5,5.05,22.5,450.5,561.39,448.19
2016,5,30,17,0,723.0,84.0,5.1,22.0,400.0,506.16,405.41
2016,5,30,17,15,686.0,79.0,5.0,21.0,348.5,447.45,358.92
2016,5,30,17,30,649.0,74.0,4.9,20.0,297.0,390.14,312.01
2016,5,30,17,45,597.5,67.5,4.8,19.5,247.0,328.07,259.39
2016,5,30,18,0,546.0,61.0,4.7,19.0,197.0,270.69,209.44
2016,5,30,18,15,469.0,53.0,4.5,18.0,150.5,208.82,156.0
2016,5,30,18,30,392.0,45.0,4.3,17.0,104.0,154.89,109.25
2016,5,30,18,45,273.0,33.0,4.15,16.5,67.0,96.69,61.07
2016,5,30,19,0,154.0,21.0,4.0,16.0,30.0,47.72,11.72
2016,5,30,19,15,77.0,10.5,3.95,15.5,15.0,17.69,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,23.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,47.0,10.0,2.9,11.0,11.0,9.83,0.0
2016,5,31,5,15,178.5,23.5,2.85,11.5,42.0,18.24,6.48
2016,5,31,5,30,310.0,37.0,2.8,12.0,73.0,28.67,19.13
2016,5,31,5,45,402.0,46.5,2.8,12.5,116.5,34.44,24.91
2016,5,31,6,0,494.0,56.0,2.8,13.0,160.0,39.85,30.05
2016,5,31,6,15,555.0,63.0,2.7,13.5,209.5,63.31,36.23
2016,5,31,6,30,616.0,70.0,2.6,14.0,259.0,106.01,59.79
2016,5,31,6,45,658.5,75.5,2.55,14.5,310.5,151.66,93.38
2016,5,31,7,0,701.0,81.0,2.5,15.0,362.0,202.03,135.04
2016,5,31,7,15,732.0,85.5,2.5,16.0,414.0,255.97,181.65
2016,5,31,7,30,763.0,90.0,2.5,17.0,466.0,310.04,228.58
2016,5,31,7,45,786.5,93.0,2.5,18.0,516.0,362.98,274.11
2016,5,31,8,0,810.0,96.0,2.5,19.0,566.0,417.79,319.87
2016,5,31,8,15,827.5,99.5,2.55,19.5,613.5,471.94,364.47
2016,5,31,8,30,845.0,103.0,2.6,20.0,661.0,526.85,408.26
2016,5,31,8,45,859.0,105.0,2.65,20.5,705.0,580.89,450.03
2016,5,31,9,0,873.0,107.0,2.7,21.0,749.0,632.5,488.83
2016,5,31,9,15,883.5,109.5,2.7,21.5,788.0,681.93,524.71
2016,5,31,9,30,894.0,112.0,2.7,22.0,827.0,730.44,558.42
2016,5,31,9,45,903.5,112.5,2.75,23.0,860.5,775.19,586.49
2016,5,31,10,0,913.0,113.0,2.8,24.0,894.0,818.47,613.06
2016,5,31,10,15,919.0,114.5,2.85,24.0,921.0,858.21,639.26
2016,5,31,10,30,925.0,116.0,2.9,24.0,948.0,895.84,663.9
2016,5,31,10,45,929.5,116.5,2.95,24.5,968.5,928.91,684.06
2016,5,31,11,0,934.0,117.0,3.0,25.0,989.0,959.45,702.43
2016,5,31,11,15,936.5,118.0,3.05,25.5,1002.0,985.96,718.08
2016,5,31,11,30,939.0,119.0,3.1,26.0,1015.0,1009.58,731.84
2016,5,31,11,45,940.5,119.0,3.15,26.5,1020.5,1028.28,742.42
2016,5,31,12,0,942.0,119.0,3.2,27.0,1026.0,1043.87,751.09
2016,5,31,12,15,941.5,119.0,3.2,27.0,1024.0,1054.3,757.63
2016,5,31,12,30,941.0,119.0,3.2,27.0,1022.0,1061.47,762.22
2016,5,31,12,45,943.0,116.0,3.25,27.5,1013.0,1064.77,763.41
2016,5,31,13,0,945.0,113.0,3.3,28.0,1004.0,1064.69,762.59
2016,5,31,13,15,942.0,112.5,3.4,28.0,987.5,1058.79,760.13
2016,5,31,13,30,939.0,112.0,3.5,28.0,971.0,1049.57,755.66
2016,5,31,13,45,934.5,111.0,3.6,28.0,947.0,1035.08,747.89
2016,5,31,14,0,930.0,110.0,3.7,28.0,923.0,1017.41,738.11
2016,5,31,14,15,923.5,108.5,3.8,28.0,892.5,994.26,724.76
2016,5,31,14,30,917.0,107.0,3.9,28.0,862.0,968.23,709.49
2016,5,31,14,45,908.0,105.5,4.0,28.0,825.5,937.2,690.81
2016,5,31,15,0,899.0,104.0,4.1,28.0,789.0,903.74,670.35
2016,5,31,15,15,888.0,101.5,4.1,27.5,747.5,865.25,647.1
2016,5,31,15,30,877.0,99.0,4.1,27.0,706.0,824.83,622.23
2016,5,31,15,45,862.0,96.5,4.15,26.5,659.5,779.58,593.8
2016,5,31,16,0,847.0,94.0,4.2,26.0,613.0,736.71,566.55
2016,5,31,16,15,827.5,91.0,4.2,25.5,564.0,685.41,532.5
2016,5,31,16,30,808.0,88.0,4.2,25.0,515.0,633.79,496.28
2016,5,31,16,45,782.0,84.0,4.25,24.5,463.5,577.07,454.54
2016,5,31,17,0,756.0,80.0,4.3,24.0,412.0,521.19,412.07
2016,5,31,17,15,720.5,75.5,4.2,23.0,359.5,461.01,365.32
2016,5,31,17,30,685.0,71.0,4.1,22.0,307.0,404.31,319.61
2016,5,31,17,45,634.5,65.0,4.05,21.0,256.0,341.36,267.54
2016,5,31,18,0,584.0,59.0,4.0,20.0,205.0,282.96,217.59
2016,5,31,18,15,507.5,51.5,3.85,19.0,157.5,219.73,163.26
2016,5,31,18,30,431.0,44.0,3.7,18.0,110.0,164.35,115.33
2016,5,31,18,45,309.5,33.0,3.55,17.5,71.5,104.43,65.8
2016,5,31,19,0,188.0,22.0,3.4,17.0,33.0,54.73,16.05
2016,5,31,19,15,94.0,11.0,3.35,16.5,16.5,19.93,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,30.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,60.0,11.0,3.8,11.0,12.0,10.81,0.0
2016,6,1,5,15,200.0,24.0,3.85,11.5,44.5,18.88,7.12
2016,6,1,5,30,340.0,37.0,3.9,12.0,77.0,28.62,19.1
2016,6,1,5,45,430.5,46.5,3.95,12.5,122.0,34.4,24.87
2016,6,1,6,0,521.0,56.0,4.0,13.0,167.0,39.81,30.01
2016,6,1,6,15,582.0,63.0,4.05,13.5,217.5,64.46,36.47
2016,6,1,6,30,643.0,70.0,4.1,14.0,268.0,108.6,60.88
2016,6,1,6,45,685.0,75.0,4.2,15.0,320.5,155.19,95.14
2016,6,1,7,0,727.0,80.0,4.3,16.0,373.0,206.44,137.53
2016,6,1,7,15,757.5,84.5,4.25,16.5,425.5,261.58,185.77
2016,6,1,7,30,788.0,89.0,4.2,17.0,478.0,316.85,234.55
2016,6,1,7,45,811.0,92.5,4.2,17.5,529.0,371.37,282.48
2016,6,1,8,0,834.0,96.0,4.2,18.0,580.0,427.7,330.77
2016,6,1,8,15,851.5,99.0,4.15,18.5,628.5,482.58,376.63
2016,6,1,8,30,869.0,102.0,4.1,19.0,677.0,540.52,423.32
2016,6,1,8,45,882.5,104.5,4.1,19.5,721.5,593.58,465.05
2016,6,1,9,0,896.0,107.0,4.1,20.0,766.0,646.44,505.37
2016,6,1,9,15,906.0,109.0,4.1,20.5,805.0,696.1,542.17
2016,6,1,9,30,916.0,111.0,4.1,21.0,844.0,744.75,576.61
2016,6,1,9,45,926.0,111.5,4.1,21.5,878.5,790.74,607.07
2016,6,1,10,0,936.0,112.0,4.1,22.0,913.0,835.27,636.06
2016,6,1,10,15,941.5,113.0,4.1,22.0,940.0,874.93,662.57
2016,6,1,10,30,947.0,114.0,4.1,22.0,967.0,912.4,687.39
2016,6,1,10,45,950.0,115.5,4.2,22.5,987.0,945.79,708.46
2016,6,1,11,0,953.0,117.0,4.3,23.0,1007.0,976.51,727.62
2016,6,1,11,15,955.5,118.0,4.35,23.0,1020.0,1003.48,745.37
2016,6,1,11,30,958.0,119.0,4.4,23.0,1033.0,1027.52,761.19
2016,6,1,11,45,957.5,120.0,4.5,23.5,1038.0,1045.63,771.86
2016,6,1,12,0,957.0,121.0,4.6,24.0,1043.0,1060.53,780.87
2016,6,1,12,15,956.5,121.0,4.65,24.0,1041.0,1071.16,788.26
2016,6,1,12,30,956.0,121.0,4.7,24.0,1039.0,1078.48,793.61
2016,6,1,12,45,942.5,128.0,4.8,24.0,1025.5,1076.52,793.47
2016,6,1,13,0,929.0,135.0,4.9,24.0,1012.0,1071.23,791.28
2016,6,1,13,15,925.5,134.5,4.9,24.0,995.0,1065.07,787.72
2016,6,1,13,30,922.0,134.0,4.9,24.0,978.0,1055.65,782.1
2016,6,1,13,45,915.0,133.5,4.95,24.0,953.0,1039.58,772.6
2016,6,1,14,0,908.0,133.0,5.0,24.0,928.0,1020.47,761.14
2016,6,1,14,15,900.5,131.0,4.95,24.0,897.0,996.4,745.56
2016,6,1,14,30,893.0,129.0,4.9,24.0,866.0,969.55,728.16
2016,6,1,14,45,882.5,127.5,4.9,24.0,828.5,937.89,707.84
2016,6,1,15,0,872.0,126.0,4.9,24.0,791.0,908.83,689.26
2016,6,1,15,15,859.0,123.5,4.85,23.5,749.0,869.36,664.32
2016,6,1,15,30,846.0,121.0,4.8,23.0,707.0,828.12,637.91
2016,6,1,15,45,830.0,117.0,4.75,23.0,660.5,781.4,606.02
2016,6,1,16,0,814.0,113.0,4.7,23.0,614.0,733.61,573.03
2016,6,1,16,15,792.5,109.0,4.6,22.5,564.0,681.14,536.88
2016,6,1,16,30,771.0,105.0,4.5,22.0,514.0,628.58,498.35
2016,6,1,16,45,745.0,100.0,4.45,21.5,462.5,574.01,457.39
2016,6,1,17,0,719.0,95.0,4.4,21.0,411.0,518.72,414.71
2016,6,1,17,15,681.0,89.0,4.25,20.0,358.5,457.33,366.45
2016,6,1,17,30,643.0,83.0,4.1,19.0,306.0,398.61,318.81
2016,6,1,17,45,591.5,75.5,3.95,18.5,255.0,335.64,265.8
2016,6,1,18,0,540.0,68.0,3.8,18.0,204.0,277.32,215.36
2016,6,1,18,15,461.0,59.0,3.65,17.0,156.5,213.84,160.87
2016,6,1,18,30,382.0,50.0,3.5,16.0,109.0,158.45,113.09
2016,6,1,18,45,265.5,37.0,3.35,15.0,71.0,99.45,64.37
2016,6,1,19,0,149.0,24.0,3.2,14.0,33.0,51.04,17.26
2016,6,1,19,15,74.5,12.0,3.3,13.5,16.5,19.13,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,31.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,63.0,11.0,2.5,10.0,13.0,10.81,0.0
2016,6,2,5,15,202.5,24.5,2.6,10.5,45.5,19.32,7.68
2016,6,2,5,30,342.0,38.0,2.7,11.0,78.0,29.56,20.03
2016,6,2,5,45,436.0,47.0,2.85,11.5,123.5,34.82,25.37
2016,6,2,6,0,530.0,56.0,3.0,12.0,169.0,39.77,30.12
2016,6,2,6,15,590.5,62.5,2.95,12.5,219.5,64.54,36.38
2016,6,2,6,30,651.0,69.0,2.9,13.0,270.0,108.65,60.77
2016,6,2,6,45,693.5,74.0,2.85,13.5,323.0,155.72,95.62
2016,6,2,7,0,736.0,79.0,2.8,14.0,376.0,210.4,141.14
2016,6,2,7,15,766.0,83.5,2.75,14.5,428.5,262.92,187.35
2016,6,2,7,30,796.0,88.0,2.7,15.0,481.0,318.46,236.39
