Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,818.5,91.0,2.65,16.0,532.0,372.74,283.48
2016,6,2,8,0,841.0,94.0,2.6,17.0,583.0,428.76,330.57
2016,6,2,8,15,858.0,97.0,2.55,17.5,631.5,483.74,375.99
2016,6,2,8,30,875.0,100.0,2.5,18.0,680.0,541.74,422.07
2016,6,2,8,45,888.0,102.5,2.5,19.0,724.0,594.78,462.27
2016,6,2,9,0,901.0,105.0,2.5,20.0,768.0,647.56,500.79
2016,6,2,9,15,910.5,107.0,2.45,20.5,807.0,697.09,536.38
2016,6,2,9,30,920.0,109.0,2.4,21.0,846.0,745.56,569.39
2016,6,2,9,45,921.0,114.5,2.4,22.0,877.5,789.82,596.58
2016,6,2,10,0,922.0,120.0,2.4,23.0,909.0,831.95,621.79
2016,6,2,10,15,927.5,121.5,2.4,23.5,936.0,871.63,646.12
2016,6,2,10,30,933.0,123.0,2.4,24.0,963.0,909.15,668.71
2016,6,2,10,45,936.0,124.0,2.4,24.5,982.5,941.68,687.78
2016,6,2,11,0,939.0,125.0,2.4,25.0,1002.0,971.58,705.0
2016,6,2,11,15,941.5,125.5,2.35,25.0,1014.5,997.78,720.64
2016,6,2,11,30,944.0,126.0,2.3,25.0,1027.0,1021.08,734.38
2016,6,2,11,45,944.0,126.5,2.3,25.5,1032.0,1038.99,743.81
2016,6,2,12,0,944.0,127.0,2.3,26.0,1037.0,1053.74,751.33
2016,6,2,12,15,943.5,126.5,2.3,26.5,1034.5,1063.81,755.99
2016,6,2,12,30,943.0,126.0,2.3,27.0,1032.0,1070.59,758.73
2016,6,2,12,45,947.0,121.5,2.3,27.5,1023.5,1074.51,759.82
2016,6,2,13,0,951.0,117.0,2.3,28.0,1015.0,1075.03,758.94
2016,6,2,13,15,947.0,116.5,2.35,28.0,997.5,1068.22,755.77
2016,6,2,13,30,943.0,116.0,2.4,28.0,980.0,1058.08,750.68
2016,6,2,13,45,937.5,115.0,2.45,28.0,955.5,1042.68,742.4
2016,6,2,14,0,932.0,114.0,2.5,28.0,931.0,1024.13,732.21
2016,6,2,14,15,925.0,112.5,2.55,28.0,899.5,1000.58,718.87
2016,6,2,14,30,918.0,111.0,2.6,28.0,868.0,974.17,703.68
2016,6,2,14,45,908.5,109.0,2.65,28.0,831.0,942.25,684.85
2016,6,2,15,0,899.0,107.0,2.7,28.0,794.0,907.91,664.32
2016,6,2,15,15,887.0,104.5,2.75,27.5,752.0,868.68,641.6
2016,6,2,15,30,875.0,102.0,2.8,27.0,710.0,827.58,617.25
2016,6,2,15,45,859.5,99.5,2.9,27.0,663.5,782.12,588.55
2016,6,2,16,0,844.0,97.0,3.0,27.0,617.0,739.09,561.06
2016,6,2,16,15,824.0,93.5,3.05,26.5,567.5,687.08,527.47
2016,6,2,16,30,804.0,90.0,3.1,26.0,518.0,634.8,491.68
2016,6,2,16,45,777.0,86.5,3.15,25.5,466.0,578.23,450.84
2016,6,2,17,0,750.0,83.0,3.2,25.0,414.0,522.59,409.29
2016,6,2,17,15,714.5,78.0,3.2,24.0,361.5,463.28,364.09
2016,6,2,17,30,679.0,73.0,3.2,23.0,309.0,405.25,318.16
2016,6,2,17,45,628.5,67.0,3.25,22.0,258.0,342.55,267.01
2016,6,2,18,0,578.0,61.0,3.3,21.0,207.0,284.38,217.86
2016,6,2,18,15,502.5,53.0,3.3,20.0,159.5,221.08,163.97
2016,6,2,18,30,427.0,45.0,3.3,19.0,112.0,165.52,116.23
2016,6,2,18,45,309.5,34.0,3.35,18.0,73.5,106.3,67.62
2016,6,2,19,0,192.0,23.0,3.4,17.0,35.0,57.29,20.68
2016,6,2,19,15,96.0,11.5,3.45,16.5,17.5,20.88,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,38.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,77.0,11.0,0.9,13.0,13.0,10.81,0.0
2016,6,3,5,15,214.5,23.5,1.05,13.5,45.0,18.3,7.01
2016,6,3,5,30,352.0,36.0,1.2,14.0,77.0,27.55,18.09
2016,6,3,5,45,440.5,44.5,1.35,14.5,121.5,32.47,23.01
2016,6,3,6,0,529.0,53.0,1.5,15.0,166.0,37.09,27.39
2016,6,3,6,15,587.0,59.5,1.45,15.5,215.5,62.03,33.8
2016,6,3,6,30,645.0,66.0,1.4,16.0,265.0,105.72,57.74
2016,6,3,6,45,685.0,71.0,1.35,17.0,317.0,152.08,91.46
2016,6,3,7,0,725.0,76.0,1.3,18.0,369.0,205.62,134.98
2016,6,3,7,15,754.0,80.5,1.3,18.5,420.5,257.27,179.37
2016,6,3,7,30,783.0,85.0,1.3,19.0,472.0,311.82,226.32
2016,6,3,7,45,804.5,88.0,1.3,20.0,522.0,365.02,271.19
2016,6,3,8,0,826.0,91.0,1.3,21.0,572.0,419.85,315.95
2016,6,3,8,15,842.5,94.0,1.35,22.0,619.0,473.79,358.67
2016,6,3,8,30,859.0,97.0,1.4,23.0,666.0,530.76,401.95
2016,6,3,8,45,871.5,99.5,1.5,24.0,709.5,582.7,440.38
2016,6,3,9,0,884.0,102.0,1.6,25.0,753.0,634.36,477.32
2016,6,3,9,15,750.5,175.0,1.65,26.0,748.0,654.47,488.27
2016,6,3,9,30,617.0,248.0,1.7,27.0,743.0,664.68,491.39
2016,6,3,9,45,774.0,174.5,1.8,28.0,820.5,738.61,544.08
2016,6,3,10,0,931.0,101.0,1.9,29.0,898.0,820.63,596.35
2016,6,3,10,15,936.0,102.0,1.85,29.5,924.5,859.65,618.57
2016,6,3,10,30,941.0,103.0,1.8,30.0,951.0,896.46,639.36
2016,6,3,10,45,736.5,236.5,1.8,30.5,909.0,880.03,626.66
2016,6,3,11,0,532.0,370.0,1.8,31.0,867.0,848.0,598.87
2016,6,3,11,15,524.0,381.0,1.85,31.0,876.5,867.33,611.46
2016,6,3,11,30,516.0,392.0,1.9,31.0,886.0,884.72,622.27
2016,6,3,11,45,732.5,250.5,2.0,31.5,955.0,965.77,678.96
2016,6,3,12,0,949.0,109.0,2.1,32.0,1024.0,1040.68,723.95
2016,6,3,12,15,948.0,109.0,2.25,32.0,1022.0,1050.71,731.06
2016,6,3,12,30,947.0,109.0,2.4,32.0,1020.0,1057.45,736.88
2016,6,3,12,45,933.0,117.0,2.55,32.0,1006.5,1056.01,737.75
2016,6,3,13,0,919.0,125.0,2.7,32.0,993.0,1051.28,736.69
2016,6,3,13,15,915.5,124.0,2.8,31.5,976.0,1044.65,735.53
2016,6,3,13,30,912.0,123.0,2.9,31.0,959.0,1034.8,732.4
2016,6,3,13,45,906.0,122.5,3.0,31.0,935.0,1019.84,724.61
2016,6,3,14,0,900.0,122.0,3.1,31.0,911.0,1001.85,714.94
2016,6,3,14,15,892.5,120.0,3.15,31.0,880.5,977.95,701.11
2016,6,3,14,30,885.0,118.0,3.2,31.0,850.0,951.3,685.5
2016,6,3,14,45,875.5,116.0,3.25,31.0,813.5,920.24,666.96
2016,6,3,15,0,866.0,114.0,3.3,31.0,777.0,886.87,646.77
2016,6,3,15,15,854.0,111.5,3.25,30.5,736.0,848.7,623.92
2016,6,3,15,30,842.0,109.0,3.2,30.0,695.0,812.94,602.45
2016,6,3,15,45,753.0,127.0,3.2,30.0,625.0,733.18,549.43
2016,6,3,16,0,664.0,145.0,3.2,30.0,555.0,660.11,499.24
2016,6,3,16,15,585.5,154.0,3.15,29.5,494.0,587.42,447.74
2016,6,3,16,30,507.0,163.0,3.1,29.0,433.0,516.92,396.65
2016,6,3,16,45,611.5,125.0,3.05,28.5,419.0,520.46,401.58
2016,6,3,17,0,716.0,87.0,3.0,28.0,405.0,509.62,394.52
2016,6,3,17,15,679.5,82.0,2.8,27.0,353.5,450.31,349.33
2016,6,3,17,30,643.0,77.0,2.6,26.0,302.0,393.51,304.78
2016,6,3,17,45,592.0,70.5,2.45,25.0,252.0,331.84,255.15
2016,6,3,18,0,541.0,64.0,2.3,24.0,202.0,274.77,207.74
2016,6,3,18,15,466.5,55.5,2.25,23.0,155.5,213.09,156.26
2016,6,3,18,30,392.0,47.0,2.2,22.0,109.0,159.06,110.73
2016,6,3,18,45,281.5,35.0,2.2,21.0,71.5,101.97,64.57
2016,6,3,19,0,171.0,23.0,2.2,20.0,34.0,53.98,20.44
2016,6,3,19,15,85.5,11.5,2.2,19.5,17.0,19.94,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,15.0,9.0,8.85,0.0
2016,6,4,5,15,51.0,25.0,1.8,15.5,31.0,22.17,9.71
2016,6,4,5,30,102.0,41.0,1.9,16.0,53.0,33.63,23.08
2016,6,4,5,45,135.0,60.0,2.0,16.5,84.0,48.15,36.44
2016,6,4,6,0,168.0,79.0,2.1,17.0,115.0,62.14,49.1
2016,6,4,6,15,190.5,99.0,2.1,17.5,150.5,85.57,61.99
2016,6,4,6,30,213.0,119.0,2.1,18.0,186.0,116.64,83.43
2016,6,4,6,45,235.0,137.0,2.1,18.5,222.5,148.76,107.68
2016,6,4,7,0,257.0,155.0,2.1,19.0,259.0,183.42,135.16
2016,6,4,7,15,179.5,182.0,2.1,19.0,259.5,206.72,157.58
2016,6,4,7,30,102.0,209.0,2.1,19.0,260.0,221.42,171.93
2016,6,4,7,45,70.0,219.0,2.1,19.5,255.5,226.51,176.31
2016,6,4,8,0,38.0,229.0,2.1,20.0,251.0,227.95,177.25
2016,6,4,8,15,75.5,265.5,2.1,20.0,314.0,281.39,218.41
2016,6,4,8,30,113.0,302.0,2.1,20.0,377.0,338.94,262.19
2016,6,4,8,45,216.0,312.5,2.15,20.5,468.0,411.75,317.3
2016,6,4,9,0,319.0,323.0,2.2,21.0,559.0,494.59,379.06
2016,6,4,9,15,339.5,336.0,2.3,21.5,598.5,537.0,409.45
2016,6,4,9,30,360.0,349.0,2.4,22.0,638.0,580.63,440.47
2016,6,4,9,45,262.5,386.0,2.5,22.5,601.0,560.95,423.3
2016,6,4,10,0,165.0,423.0,2.6,23.0,564.0,533.42,400.34
2016,6,4,10,15,129.0,430.0,2.65,23.0,542.5,519.56,389.43
2016,6,4,10,30,93.0,437.0,2.7,23.0,521.0,501.73,375.44
2016,6,4,10,45,70.5,426.5,2.8,23.0,491.0,476.71,356.88
2016,6,4,11,0,48.0,416.0,2.9,23.0,461.0,449.93,336.9
2016,6,4,11,15,45.5,416.5,2.95,23.0,460.0,450.97,337.62
2016,6,4,11,30,43.0,417.0,3.0,23.0,459.0,451.71,338.01
2016,6,4,11,45,157.0,447.0,3.1,23.5,599.0,598.29,446.13
2016,6,4,12,0,271.0,477.0,3.2,24.0,739.0,749.02,552.36
2016,6,4,12,15,304.0,464.5,3.25,24.0,757.5,775.03,570.54
2016,6,4,12,30,337.0,452.0,3.3,24.0,776.0,800.21,588.98
2016,6,4,12,45,299.5,459.5,3.35,24.5,745.5,774.15,569.19
2016,6,4,13,0,262.0,467.0,3.4,25.0,715.0,746.75,548.8
2016,6,4,13,15,156.5,438.5,3.35,25.5,586.0,606.32,448.18
2016,6,4,13,30,51.0,410.0,3.3,26.0,457.0,465.04,344.56
2016,6,4,13,45,156.5,417.0,3.25,26.5,555.5,584.17,433.09
2016,6,4,14,0,262.0,424.0,3.2,27.0,654.0,700.42,515.58
2016,6,4,14,15,318.5,390.5,3.15,27.0,661.0,715.69,527.86
2016,6,4,14,30,375.0,357.0,3.1,27.0,668.0,727.42,538.3
2016,6,4,14,45,602.5,241.5,3.05,27.0,715.0,813.84,604.97
2016,6,4,15,0,830.0,126.0,3.0,27.0,762.0,873.26,646.96
2016,6,4,15,15,817.5,123.5,2.95,27.0,721.5,835.6,622.06
2016,6,4,15,30,805.0,121.0,2.9,27.0,681.0,796.27,596.62
2016,6,4,15,45,588.5,182.5,2.9,27.0,577.5,666.74,505.92
2016,6,4,16,0,372.0,244.0,2.9,27.0,474.0,538.76,410.86
2016,6,4,16,15,555.5,173.5,2.9,26.5,486.0,584.43,450.02
2016,6,4,16,30,739.0,103.0,2.9,26.0,498.0,608.91,471.95
2016,6,4,16,45,715.5,97.0,2.95,25.5,448.5,554.64,432.37
2016,6,4,17,0,692.0,91.0,3.0,25.0,399.0,501.11,392.5
2016,6,4,17,15,655.5,85.5,3.0,24.0,348.5,442.39,347.8
2016,6,4,17,30,619.0,80.0,3.0,23.0,298.0,386.21,303.45
2016,6,4,17,45,572.5,72.5,3.0,22.0,249.0,326.52,254.84
2016,6,4,18,0,526.0,65.0,3.0,21.0,200.0,270.99,208.06
2016,6,4,18,15,454.0,56.0,3.0,20.0,154.5,210.28,156.6
2016,6,4,18,30,382.0,47.0,3.0,19.0,109.0,156.97,111.0
2016,6,4,18,45,278.5,35.0,3.0,18.0,72.0,101.73,65.52
2016,6,4,19,0,175.0,23.0,3.0,17.0,35.0,54.98,22.36
2016,6,4,19,15,87.5,11.5,3.1,16.5,17.5,20.26,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,77.0,11.0,2.7,11.0,13.0,10.81,0.0
2016,6,5,5,15,202.5,24.0,2.8,11.5,44.5,18.71,7.61
2016,6,5,5,30,328.0,37.0,2.9,12.0,76.0,28.44,19.01
2016,6,5,5,45,415.0,46.5,3.05,12.5,119.5,34.23,24.75
2016,6,5,6,0,502.0,56.0,3.2,13.0,163.0,39.65,29.88
2016,6,5,6,15,560.0,63.0,3.2,13.5,212.0,64.33,36.52
2016,6,5,6,30,618.0,70.0,3.2,14.0,261.0,106.96,60.37
2016,6,5,6,45,659.5,75.5,3.2,15.0,312.5,152.46,93.89
2016,6,5,7,0,701.0,81.0,3.2,16.0,364.0,202.56,135.18
2016,6,5,7,15,537.0,130.5,3.2,16.5,364.5,245.13,179.11
2016,6,5,7,30,373.0,180.0,3.2,17.0,365.0,272.52,208.25
2016,6,5,7,45,589.5,138.5,3.2,17.5,466.0,331.52,253.76
2016,6,5,8,0,806.0,97.0,3.2,18.0,567.0,417.06,321.75
2016,6,5,8,15,823.0,100.5,3.25,18.5,614.0,470.64,366.23
2016,6,5,8,30,840.0,104.0,3.3,19.0,661.0,524.95,410.07
2016,6,5,8,45,853.5,106.5,3.35,20.0,704.5,578.85,451.37
2016,6,5,9,0,867.0,109.0,3.4,21.0,748.0,630.29,489.51
2016,6,5,9,15,877.0,111.0,3.5,21.0,786.0,678.59,526.34
2016,6,5,9,30,887.0,113.0,3.6,21.0,824.0,725.95,561.34
2016,6,5,9,45,901.5,110.5,3.75,21.5,859.0,771.21,591.89
2016,6,5,10,0,916.0,108.0,3.9,22.0,894.0,815.38,621.35
2016,6,5,10,15,921.5,109.5,4.0,22.5,920.5,854.79,646.96
2016,6,5,10,30,927.0,111.0,4.1,23.0,947.0,892.07,670.9
2016,6,5,10,45,930.0,112.5,4.25,23.5,966.5,924.87,691.86
2016,6,5,11,0,933.0,114.0,4.4,24.0,986.0,955.08,710.98
2016,6,5,11,15,935.5,114.5,4.5,24.0,999.0,981.12,728.37
2016,6,5,11,30,938.0,115.0,4.6,24.0,1012.0,1004.3,744.25
2016,6,5,11,45,938.5,115.5,4.7,24.0,1017.0,1022.59,756.95
2016,6,5,12,0,939.0,116.0,4.8,24.0,1022.0,1037.77,767.72
2016,6,5,12,15,938.5,116.0,4.8,24.0,1020.5,1048.3,774.62
2016,6,5,12,30,938.0,116.0,4.8,24.0,1019.0,1055.59,779.5
2016,6,5,12,45,929.0,120.5,4.8,24.0,1007.5,1055.65,779.73
2016,6,5,13,0,920.0,125.0,4.8,24.0,996.0,1052.44,777.95
2016,6,5,13,15,917.0,124.5,4.8,24.0,979.5,1046.91,774.77
2016,6,5,13,30,914.0,124.0,4.8,24.0,963.0,1038.15,769.56
2016,6,5,13,45,910.5,122.0,4.8,24.0,940.0,1024.16,760.97
2016,6,5,14,0,907.0,120.0,4.8,24.0,917.0,1007.05,750.41
2016,6,5,14,15,900.5,118.5,4.75,24.0,887.0,984.59,735.89
2016,6,5,14,30,894.0,117.0,4.7,24.0,857.0,959.32,719.55
2016,6,5,14,45,886.5,114.5,4.7,24.0,821.5,929.42,700.45
2016,6,5,15,0,879.0,112.0,4.7,24.0,786.0,897.06,679.61
2016,6,5,15,15,867.5,109.5,4.7,23.5,745.0,859.01,655.99
2016,6,5,15,30,856.0,107.0,4.7,23.0,704.0,819.12,630.78
2016,6,5,15,45,842.0,103.5,4.75,23.0,659.0,778.44,603.74
2016,6,5,16,0,828.0,100.0,4.8,23.0,614.0,732.39,572.43
2016,6,5,16,15,808.5,96.5,4.8,22.5,565.0,681.48,537.91
2016,6,5,16,30,789.0,93.0,4.8,22.0,516.0,630.27,501.21
2016,6,5,16,45,764.5,88.5,4.85,21.5,465.0,574.89,459.8
2016,6,5,17,0,740.0,84.0,4.9,21.0,414.0,520.21,417.61
2016,6,5,17,15,705.0,79.5,4.8,20.0,362.5,462.22,371.8
2016,6,5,17,30,670.0,75.0,4.7,19.0,311.0,405.44,325.43
2016,6,5,17,45,622.0,68.5,4.65,18.5,260.5,343.62,273.12
2016,6,5,18,0,574.0,62.0,4.6,18.0,210.0,286.06,222.98
2016,6,5,18,15,501.5,54.0,4.45,17.0,163.0,223.7,168.89
2016,6,5,18,30,429.0,46.0,4.3,16.0,116.0,168.75,120.81
2016,6,5,18,45,318.0,35.0,4.15,15.5,77.0,110.34,71.85
2016,6,5,19,0,207.0,24.0,4.0,15.0,38.0,62.04,26.99
2016,6,5,19,15,103.5,12.0,4.0,14.5,19.0,22.53,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,3.5,12.0,13.0,10.81,0.0
2016,6,6,5,15,201.0,23.5,3.55,12.5,43.5,18.2,7.28
2016,6,6,5,30,323.0,36.0,3.6,13.0,74.0,27.44,18.06
2016,6,6,5,45,407.0,45.0,3.65,13.5,116.5,32.82,23.4
2016,6,6,6,0,491.0,54.0,3.7,14.0,159.0,37.85,28.16
2016,6,6,6,15,337.5,86.5,3.7,14.5,167.5,76.73,51.93
2016,6,6,6,30,184.0,119.0,3.7,15.0,176.0,114.13,83.59
2016,6,6,6,45,195.0,140.0,3.75,15.5,210.0,149.27,111.32
2016,6,6,7,0,206.0,161.0,3.8,16.0,244.0,181.97,137.94
2016,6,6,7,15,127.5,179.0,3.8,16.5,233.0,191.23,148.74
2016,6,6,7,30,49.0,197.0,3.8,17.0,222.0,195.21,154.06
2016,6,6,7,45,140.5,224.5,3.85,17.5,304.5,253.34,198.85
2016,6,6,8,0,232.0,252.0,3.9,18.0,387.0,324.45,254.15
2016,6,6,8,15,521.5,177.0,3.95,18.5,513.0,399.92,313.36
2016,6,6,8,30,811.0,102.0,4.0,19.0,639.0,508.12,399.04
2016,6,6,8,45,824.5,104.0,4.1,19.5,681.5,560.15,440.04
2016,6,6,9,0,838.0,106.0,4.2,20.0,724.0,609.73,478.38
2016,6,6,9,15,848.5,108.0,4.25,20.0,761.5,657.02,514.87
2016,6,6,9,30,859.0,110.0,4.3,20.0,799.0,703.48,549.64
2016,6,6,9,45,867.0,112.0,4.4,20.5,831.5,747.05,579.43
2016,6,6,10,0,875.0,114.0,4.5,21.0,864.0,789.17,607.92
2016,6,6,10,15,881.0,115.0,4.55,21.0,890.5,827.07,634.09
2016,6,6,10,30,887.0,116.0,4.6,21.0,917.0,862.97,658.76
2016,6,6,10,45,892.0,117.0,4.7,21.5,937.0,895.86,680.22
2016,6,6,11,0,897.0,118.0,4.8,22.0,957.0,926.37,699.96
2016,6,6,11,15,899.5,118.5,4.85,22.0,970.0,951.58,717.05
2016,6,6,11,30,902.0,119.0,4.9,22.0,983.0,974.04,732.33
2016,6,6,11,45,904.0,119.0,4.95,22.5,988.5,992.69,743.59
2016,6,6,12,0,906.0,119.0,5.0,23.0,994.0,1008.4,752.91
2016,6,6,12,15,905.5,119.0,5.0,23.0,992.5,1018.62,759.71
2016,6,6,12,30,905.0,119.0,5.0,23.0,991.0,1025.72,764.55
2016,6,6,12,45,897.0,123.0,5.05,23.0,980.0,1026.2,765.46
2016,6,6,13,0,889.0,127.0,5.1,23.0,969.0,1023.52,764.39
2016,6,6,13,15,886.0,126.0,5.1,22.5,952.5,1017.63,762.41
2016,6,6,13,30,883.0,125.0,5.1,22.0,936.0,1008.62,758.41
2016,6,6,13,45,878.0,123.5,5.15,22.0,913.0,994.04,749.59
2016,6,6,14,0,873.0,122.0,5.2,22.0,890.0,976.5,738.81
2016,6,6,14,15,866.0,120.5,5.25,22.0,860.5,954.2,724.78
2016,6,6,14,30,859.0,119.0,5.3,22.0,831.0,929.22,708.89
2016,6,6,14,45,849.5,117.5,5.35,22.0,796.0,899.45,689.58
2016,6,6,15,0,840.0,116.0,5.4,22.0,761.0,867.44,668.61
2016,6,6,15,15,828.0,113.5,5.4,21.5,721.0,834.63,647.94
2016,6,6,15,30,816.0,111.0,5.4,21.0,681.0,795.44,622.42
2016,6,6,15,45,800.0,108.0,5.4,20.5,636.5,751.07,592.76
2016,6,6,16,0,784.0,105.0,5.4,20.0,592.0,705.7,561.9
2016,6,6,16,15,764.5,101.5,5.35,19.5,545.0,656.58,527.51
2016,6,6,16,30,745.0,98.0,5.3,19.0,498.0,607.26,490.73
2016,6,6,16,45,718.5,94.0,5.3,18.5,448.5,554.46,450.17
2016,6,6,17,0,692.0,90.0,5.3,18.0,399.0,501.34,408.24
2016,6,6,17,15,657.0,84.5,5.2,17.5,349.0,443.4,361.08
2016,6,6,17,30,622.0,79.0,5.1,17.0,299.0,387.86,314.56
2016,6,6,17,45,574.5,72.0,5.1,16.5,250.5,328.11,263.52
2016,6,6,18,0,527.0,65.0,5.1,16.0,202.0,272.59,214.8
2016,6,6,18,15,456.0,56.5,4.95,15.5,156.5,212.56,162.04
2016,6,6,18,30,385.0,48.0,4.8,15.0,111.0,159.77,115.49
2016,6,6,18,45,283.0,36.0,4.7,14.5,74.0,104.42,68.87
2016,6,6,19,0,181.0,24.0,4.6,14.0,37.0,57.79,26.17
2016,6,6,19,15,90.5,12.0,4.55,13.5,18.5,21.3,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,63.0,11.0,2.8,12.0,13.0,10.81,0.0
2016,6,7,5,15,180.5,24.5,2.9,12.0,43.5,18.98,7.94
2016,6,7,5,30,298.0,38.0,3.0,12.0,74.0,29.35,19.82
2016,6,7,5,45,387.0,47.5,3.2,12.5,117.0,35.09,25.52
2016,6,7,6,0,476.0,57.0,3.4,13.0,160.0,40.48,30.62
2016,6,7,6,15,238.0,63.5,3.35,13.5,115.0,55.13,36.06
2016,6,7,6,30,0.0,70.0,3.3,14.0,70.0,67.21,51.77
2016,6,7,6,45,0.0,83.5,3.3,14.5,83.5,79.96,62.34
2016,6,7,7,0,0.0,97.0,3.3,15.0,97.0,92.76,72.76
2016,6,7,7,15,0.0,113.5,3.25,15.5,113.5,108.36,85.32
2016,6,7,7,30,0.0,130.0,3.2,16.0,130.0,124.02,97.74
2016,6,7,7,45,3.5,156.0,3.15,16.5,158.5,149.72,118.09
2016,6,7,8,0,7.0,182.0,3.1,17.0,187.0,175.9,138.54
2016,6,7,8,15,13.5,210.0,3.1,17.5,219.0,205.79,161.68
2016,6,7,8,30,20.0,238.0,3.1,18.0,251.0,236.47,185.17
2016,6,7,8,45,26.0,264.0,3.1,18.5,282.5,265.8,207.31
2016,6,7,9,0,32.0,290.0,3.1,19.0,314.0,293.62,228.02
2016,6,7,9,15,98.5,339.0,3.15,19.5,417.5,385.17,298.17
2016,6,7,9,30,165.0,388.0,3.2,20.0,521.0,481.92,370.38
2016,6,7,9,45,219.5,398.0,3.3,20.5,582.0,540.71,413.52
2016,6,7,10,0,274.0,408.0,3.4,21.0,643.0,603.2,458.92
2016,6,7,10,15,588.0,263.0,3.5,21.0,787.5,732.82,560.63
2016,6,7,10,30,902.0,118.0,3.6,21.0,932.0,877.32,664.22
2016,6,7,10,45,904.0,120.5,3.75,21.5,951.0,909.51,684.15
2016,6,7,11,0,906.0,123.0,3.9,22.0,970.0,939.14,703.08
2016,6,7,11,15,909.0,123.5,4.0,22.0,983.0,965.08,720.56
2016,6,7,11,30,912.0,124.0,4.1,22.0,996.0,988.26,736.25
2016,6,7,11,45,913.0,124.0,4.25,22.0,1002.0,1006.18,748.77
2016,6,7,12,0,914.0,124.0,4.4,22.0,1008.0,1021.1,759.41
2016,6,7,12,15,914.5,124.0,4.5,22.0,1006.5,1032.47,767.57
2016,6,7,12,30,915.0,124.0,4.6,22.0,1005.0,1040.69,774.04
2016,6,7,12,45,917.5,120.5,4.7,22.0,997.0,1044.2,777.49
2016,6,7,13,0,920.0,117.0,4.8,22.0,989.0,1044.43,778.87
2016,6,7,13,15,917.5,116.5,4.85,22.0,973.0,1039.43,776.43
2016,6,7,13,30,915.0,116.0,4.9,22.0,957.0,1031.2,771.93
2016,6,7,13,45,909.5,115.5,4.95,22.0,933.5,1016.84,763.39
2016,6,7,14,0,904.0,115.0,5.0,22.0,910.0,999.43,752.87
2016,6,7,14,15,897.5,113.5,5.05,21.5,880.5,977.08,740.46
2016,6,7,14,30,891.0,112.0,5.1,21.0,851.0,951.94,726.07
2016,6,7,14,45,758.0,170.0,5.15,21.0,780.0,880.59,677.57
2016,6,7,15,0,625.0,228.0,5.2,21.0,709.0,804.7,623.92
2016,6,7,15,15,735.0,167.5,5.2,20.5,703.5,816.5,636.64
2016,6,7,15,30,845.0,107.0,5.2,20.0,698.0,815.31,638.43
2016,6,7,15,45,827.0,105.0,5.2,19.5,652.5,769.47,607.67
2016,6,7,16,0,809.0,103.0,5.2,19.0,607.0,722.72,575.95
2016,6,7,16,15,789.0,99.5,5.15,18.5,558.5,672.28,540.69
2016,6,7,16,30,769.0,96.0,5.1,18.0,510.0,621.62,503.22
2016,6,7,16,45,740.0,93.0,5.1,17.5,459.5,565.99,460.52
2016,6,7,17,0,711.0,90.0,5.1,17.0,409.0,512.84,418.51
2016,6,7,17,15,675.5,84.5,5.0,16.5,358.0,453.73,370.39
2016,6,7,17,30,640.0,79.0,4.9,16.0,307.0,397.03,322.87
2016,6,7,17,45,586.5,73.5,4.8,15.5,257.0,335.42,270.16
2016,6,7,18,0,533.0,68.0,4.7,15.0,207.0,278.61,220.3
2016,6,7,18,15,460.0,59.0,4.5,14.5,160.5,216.99,166.18
2016,6,7,18,30,387.0,50.0,4.3,14.0,114.0,162.82,118.42
2016,6,7,18,45,277.0,38.0,4.15,13.5,76.0,104.74,69.75
2016,6,7,19,0,167.0,26.0,4.0,13.0,38.0,58.22,27.83
2016,6,7,19,15,83.5,13.0,3.95,12.5,19.0,21.65,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,53.0,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,106.0,12.0,3.3,11.0,15.0,11.8,0.0
2016,6,8,5,15,240.0,23.5,3.45,11.0,47.5,18.17,7.46
2016,6,8,5,30,374.0,35.0,3.6,11.0,80.0,26.47,17.4
2016,6,8,5,45,460.5,43.0,3.8,11.5,124.5,31.01,22.0
2016,6,8,6,0,547.0,51.0,4.0,12.0,169.0,35.28,26.09
2016,6,8,6,15,273.5,49.0,4.05,12.5,108.0,45.2,26.9
2016,6,8,6,30,0.0,47.0,4.1,13.0,47.0,45.39,33.36
2016,6,8,6,45,0.0,55.5,4.15,13.5,55.5,53.62,40.25
2016,6,8,7,0,0.0,64.0,4.2,14.0,64.0,61.86,47.02
2016,6,8,7,15,0.0,104.0,4.25,14.0,104.0,99.66,78.62
2016,6,8,7,30,0.0,144.0,4.3,14.0,144.0,136.78,109.15
2016,6,8,7,45,101.5,199.5,4.4,14.5,259.0,217.9,173.41
2016,6,8,8,0,203.0,255.0,4.5,15.0,374.0,315.03,250.3
2016,6,8,8,15,260.5,268.0,4.55,15.0,433.5,363.21,288.88
2016,6,8,8,30,318.0,281.0,4.6,15.0,493.0,419.8,334.14
2016,6,8,8,45,312.0,303.5,4.65,15.5,522.5,454.78,361.06
2016,6,8,9,0,306.0,326.0,4.7,16.0,552.0,488.93,386.78
2016,6,8,9,15,438.0,297.5,4.75,16.0,639.0,564.09,446.72
2016,6,8,9,30,570.0,269.0,4.8,16.0,726.0,650.79,514.67
2016,6,8,9,45,494.5,310.0,4.85,16.5,718.5,659.56,518.38
2016,6,8,10,0,419.0,351.0,4.9,17.0,711.0,661.52,516.94
2016,6,8,10,15,444.0,359.0,4.95,17.0,750.5,707.45,551.24
2016,6,8,10,30,469.0,367.0,5.0,17.0,790.0,754.01,585.47
2016,6,8,10,45,687.0,248.0,5.05,17.5,882.5,846.92,658.37
2016,6,8,11,0,905.0,129.0,5.1,18.0,975.0,943.84,725.72
2016,6,8,11,15,721.0,255.5,5.2,18.0,936.0,926.01,712.8
2016,6,8,11,30,537.0,382.0,5.3,18.0,897.0,894.03,684.38
2016,6,8,11,45,722.0,258.0,5.4,18.5,954.0,962.38,738.06
2016,6,8,12,0,907.0,134.0,5.5,19.0,1011.0,1024.04,779.72
2016,6,8,12,15,731.0,255.0,5.55,18.5,961.0,991.37,758.49
2016,6,8,12,30,555.0,376.0,5.6,18.0,911.0,945.08,722.52
2016,6,8,12,45,551.0,373.5,5.7,18.0,900.0,943.25,722.29
2016,6,8,13,0,547.0,371.0,5.8,18.0,889.0,939.18,720.28
2016,6,8,13,15,532.5,368.5,5.8,18.0,866.0,922.45,708.58
2016,6,8,13,30,518.0,366.0,5.8,18.0,843.0,903.73,695.55
2016,6,8,13,45,566.5,329.0,5.8,18.0,838.5,909.57,702.39
2016,6,8,14,0,615.0,292.0,5.8,18.0,834.0,912.74,707.24
2016,6,8,14,15,569.5,297.5,5.7,17.5,786.5,864.64,673.14
2016,6,8,14,30,524.0,303.0,5.6,17.0,739.0,817.28,639.41
2016,6,8,14,45,672.0,220.5,5.55,17.0,754.5,856.21,673.52
2016,6,8,15,0,820.0,138.0,5.5,17.0,770.0,878.93,690.85
2016,6,8,15,15,807.0,135.0,5.45,16.5,729.0,840.78,665.31
2016,6,8,15,30,794.0,132.0,5.4,16.0,688.0,800.99,638.61
2016,6,8,15,45,671.0,159.0,5.35,16.0,608.0,708.13,570.12
2016,6,8,16,0,548.0,186.0,5.3,16.0,528.0,616.27,498.37
2016,6,8,16,15,489.5,187.0,5.2,15.5,474.5,553.97,450.57
2016,6,8,16,30,431.0,188.0,5.1,15.0,421.0,495.24,404.59
2016,6,8,16,45,540.5,140.0,5.05,14.5,403.0,492.19,405.11
2016,6,8,17,0,650.0,92.0,5.0,14.0,385.0,480.81,397.53
2016,6,8,17,15,586.0,97.0,4.9,13.5,337.0,421.07,347.82
2016,6,8,17,30,522.0,102.0,4.8,13.0,289.0,366.14,301.23
2016,6,8,17,45,488.0,90.0,4.75,13.0,243.0,309.75,252.27
2016,6,8,18,0,454.0,78.0,4.7,13.0,197.0,258.62,206.63
2016,6,8,18,15,392.5,66.0,4.55,12.5,153.5,201.94,156.55
2016,6,8,18,30,331.0,54.0,4.4,12.0,110.0,151.63,111.88
2016,6,8,18,45,244.5,40.5,4.3,12.0,74.0,100.94,68.41
2016,6,8,19,0,158.0,27.0,4.2,12.0,38.0,58.26,28.99
2016,6,8,19,15,79.0,13.5,4.15,12.0,19.0,21.76,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,11.8,0.0
2016,6,9,5,15,185.5,25.5,3.95,11.5,45.0,19.8,8.64
2016,6,9,5,30,307.0,39.0,4.1,12.0,76.0,30.31,20.65
2016,6,9,5,45,395.5,48.5,4.3,12.5,119.5,36.01,26.32
2016,6,9,6,0,484.0,58.0,4.5,13.0,163.0,41.36,31.4
2016,6,9,6,15,242.0,63.5,4.5,13.0,116.0,55.22,36.13
2016,6,9,6,30,0.0,69.0,4.5,13.0,69.0,66.31,51.21
2016,6,9,6,45,0.0,82.5,4.55,13.5,82.5,79.05,61.84
2016,6,9,7,0,0.0,96.0,4.6,14.0,96.0,91.85,72.32
2016,6,9,7,15,4.5,130.0,4.6,14.0,132.0,124.41,99.13
2016,6,9,7,30,9.0,164.0,4.6,14.0,168.0,157.52,126.09
2016,6,9,7,45,6.5,167.5,4.6,14.5,171.0,161.27,128.57
2016,6,9,8,0,4.0,171.0,4.6,15.0,174.0,164.55,130.64
2016,6,9,8,15,10.5,201.0,4.55,15.5,208.5,196.1,155.54
2016,6,9,8,30,17.0,231.0,4.5,16.0,243.0,228.46,180.72
2016,6,9,8,45,15.0,233.0,4.45,16.5,243.5,230.83,181.79
2016,6,9,9,0,13.0,235.0,4.4,17.0,244.0,232.86,182.62
2016,6,9,9,15,13.5,246.0,4.4,17.0,256.5,244.72,191.62
2016,6,9,9,30,14.0,257.0,4.4,17.0,269.0,256.62,200.61
2016,6,9,9,45,47.5,330.5,4.4,17.5,371.5,351.33,274.06
2016,6,9,10,0,81.0,404.0,4.4,18.0,474.0,450.13,348.54
2016,6,9,10,15,59.0,391.0,4.4,18.0,443.0,424.79,328.22
2016,6,9,10,30,37.0,378.0,4.4,18.0,412.0,397.43,306.69
2016,6,9,10,45,45.5,401.5,4.45,18.5,444.0,430.31,330.95
2016,6,9,11,0,54.0,425.0,4.5,19.0,476.0,463.83,355.26
2016,6,9,11,15,65.5,443.0,4.55,19.0,505.5,495.25,378.69
2016,6,9,11,30,77.0,461.0,4.6,19.0,535.0,527.19,402.41
2016,6,9,11,45,80.5,460.5,4.7,19.5,538.5,533.34,406.32
2016,6,9,12,0,84.0,460.0,4.8,20.0,542.0,539.24,410.2
2016,6,9,12,15,505.5,290.5,4.85,20.0,778.0,803.17,616.75
2016,6,9,12,30,927.0,121.0,4.9,20.0,1014.0,1049.58,790.56
2016,6,9,12,45,930.5,116.5,5.0,20.0,1006.0,1053.18,792.36
2016,6,9,13,0,934.0,112.0,5.1,20.0,998.0,1053.44,793.74
2016,6,9,13,15,930.5,111.5,5.15,19.5,981.5,1047.46,792.12
2016,6,9,13,30,927.0,111.0,5.2,19.0,965.0,1038.22,788.39
2016,6,9,13,45,924.0,109.0,5.3,19.0,942.0,1024.69,780.64
2016,6,9,14,0,921.0,107.0,5.4,19.0,919.0,1007.99,770.74
2016,6,9,14,15,914.5,105.5,5.45,19.0,889.0,985.4,756.4
2016,6,9,14,30,908.0,104.0,5.5,19.0,859.0,959.97,740.07
2016,6,9,14,45,899.5,102.0,5.55,19.0,823.0,929.49,720.12
2016,6,9,15,0,891.0,100.0,5.6,19.0,787.0,896.56,698.33
2016,6,9,15,15,880.0,98.0,5.6,18.5,746.5,859.24,674.28
2016,6,9,15,30,869.0,96.0,5.6,18.0,706.0,820.01,648.55
2016,6,9,15,45,853.5,94.0,5.6,18.0,660.5,775.55,617.41
2016,6,9,16,0,838.0,92.0,5.6,18.0,615.0,729.96,585.09
2016,6,9,16,15,819.5,89.0,5.55,17.5,566.5,683.54,552.66
2016,6,9,16,30,801.0,86.0,5.5,17.0,518.0,633.22,515.83
2016,6,9,16,45,775.5,82.5,5.45,16.5,467.5,577.88,472.97
2016,6,9,17,0,750.0,79.0,5.4,16.0,417.0,523.31,429.51
2016,6,9,17,15,717.0,74.5,5.3,15.5,366.5,464.79,381.51
2016,6,9,17,30,684.0,70.0,5.2,15.0,316.0,409.31,334.57
2016,6,9,17,45,635.5,65.0,5.15,14.5,265.5,348.18,281.82
2016,6,9,18,0,587.0,60.0,5.1,14.0,215.0,291.31,231.35
2016,6,9,18,15,518.5,53.0,4.95,13.5,168.0,230.41,177.07
2016,6,9,18,30,450.0,46.0,4.8,13.0,121.0,176.43,128.61
2016,6,9,18,45,342.5,35.5,4.65,12.5,82.0,117.66,78.46
2016,6,9,19,0,235.0,25.0,4.5,12.0,43.0,69.39,34.63
2016,6,9,19,15,117.5,12.5,4.45,11.5,21.5,25.05,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,124.0,12.0,4.1,11.0,15.0,11.8,0.0
2016,6,10,5,15,255.5,22.5,4.25,11.5,47.5,17.2,6.78
2016,6,10,5,30,387.0,33.0,4.4,12.0,80.0,24.58,15.68
2016,6,10,5,45,468.5,41.0,4.55,12.5,124.0,29.23,20.32
2016,6,10,6,0,550.0,49.0,4.7,13.0,168.0,33.58,24.45
2016,6,10,6,15,603.5,54.5,4.7,13.5,216.5,58.51,30.61
2016,6,10,6,30,657.0,60.0,4.7,14.0,265.0,104.48,56.79
2016,6,10,6,45,475.5,105.0,4.75,14.5,267.0,152.15,102.0
2016,6,10,7,0,294.0,150.0,4.8,15.0,269.0,186.25,138.68
2016,6,10,7,15,537.5,114.0,4.8,15.5,367.0,229.74,167.85
2016,6,10,7,30,781.0,78.0,4.8,16.0,465.0,303.96,225.75
2016,6,10,7,45,799.0,82.0,4.8,16.5,513.5,356.51,272.63
2016,6,10,8,0,817.0,86.0,4.8,17.0,562.0,410.35,319.57
2016,6,10,8,15,833.0,89.0,4.8,17.0,608.5,466.2,367.48
2016,6,10,8,30,849.0,92.0,4.8,17.0,655.0,519.6,412.34
2016,6,10,8,45,859.5,95.5,4.85,17.5,697.5,570.73,453.58
2016,6,10,9,0,870.0,99.0,4.9,18.0,740.0,621.45,493.32
2016,6,10,9,15,880.0,100.5,4.95,18.5,778.5,669.33,529.93
2016,6,10,9,30,890.0,102.0,5.0,19.0,817.0,716.28,564.2
2016,6,10,9,45,899.0,103.5,5.05,19.5,850.0,761.36,595.21
2016,6,10,10,0,908.0,105.0,5.1,20.0,883.0,804.99,624.79
2016,6,10,10,15,914.0,106.0,5.15,20.0,910.5,844.06,652.06
2016,6,10,10,30,920.0,107.0,5.2,20.0,938.0,881.08,677.75
2016,6,10,10,45,924.5,108.0,5.3,20.0,958.5,914.56,701.16
2016,6,10,11,0,929.0,109.0,5.4,20.0,979.0,945.55,722.82
2016,6,10,11,15,932.0,109.5,5.45,20.0,992.5,972.05,741.04
2016,6,10,11,30,935.0,110.0,5.5,20.0,1006.0,995.73,757.35
2016,6,10,11,45,937.0,110.0,5.6,20.0,1012.5,1015.04,771.06
2016,6,10,12,0,939.0,110.0,5.7,20.0,1019.0,1031.3,782.77
2016,6,10,12,15,940.0,110.0,5.7,20.0,1018.0,1043.46,791.06
2016,6,10,12,30,941.0,110.0,5.7,20.0,1017.0,1052.4,797.25
2016,6,10,12,45,922.0,122.0,5.7,20.0,1004.0,1050.24,795.94
2016,6,10,13,0,903.0,134.0,5.7,20.0,991.0,1044.82,792.57
2016,6,10,13,15,900.5,133.0,5.7,20.0,975.0,1039.62,789.49
2016,6,10,13,30,898.0,132.0,5.7,20.0,959.0,1031.23,784.31
2016,6,10,13,45,896.0,129.0,5.7,20.0,937.0,1018.13,776.0
2016,6,10,14,0,894.0,126.0,5.7,20.0,915.0,1001.92,765.63
2016,6,10,14,15,887.5,124.5,5.65,19.5,885.5,979.94,752.45
2016,6,10,14,30,881.0,123.0,5.6,19.0,856.0,955.21,737.35
2016,6,10,14,45,874.0,120.0,5.55,19.0,821.0,925.81,717.49
2016,6,10,15,0,867.0,117.0,5.5,19.0,786.0,893.95,695.88
2016,6,10,15,15,855.5,114.5,5.45,18.5,745.5,856.5,671.46
2016,6,10,15,30,844.0,112.0,5.4,18.0,705.0,821.44,648.6
2016,6,10,15,45,830.5,108.5,5.35,18.0,660.5,777.65,617.81
2016,6,10,16,0,817.0,105.0,5.3,18.0,616.0,732.59,585.83
2016,6,10,16,15,797.0,101.5,5.2,17.5,567.5,681.9,550.12
2016,6,10,16,30,777.0,98.0,5.1,17.0,519.0,630.98,512.29
2016,6,10,16,45,751.0,94.0,5.0,17.0,468.5,575.81,468.79
2016,6,10,17,0,725.0,90.0,4.9,17.0,418.0,522.81,425.98
2016,6,10,17,15,689.5,85.0,4.75,16.5,366.5,463.57,377.86
2016,6,10,17,30,654.0,80.0,4.6,16.0,315.0,406.71,330.33
2016,6,10,17,45,604.0,74.0,4.5,15.5,265.0,345.24,277.93
2016,6,10,18,0,554.0,68.0,4.4,15.0,215.0,288.2,227.96
2016,6,10,18,15,482.0,59.5,4.2,14.5,168.0,226.14,173.47
2016,6,10,18,30,410.0,51.0,4.0,14.0,121.0,171.38,125.1
2016,6,10,18,45,299.5,39.5,3.85,13.5,81.5,112.88,75.92
2016,6,10,19,0,189.0,28.0,3.7,13.0,42.0,65.06,33.67
2016,6,10,19,15,94.5,14.0,3.75,12.5,21.0,24.13,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,61.0,12.0,0.9,10.0,14.0,11.8,0.0
2016,6,11,5,15,182.5,26.0,1.05,10.5,45.5,20.21,9.06
2016,6,11,5,30,304.0,40.0,1.2,11.0,77.0,31.3,21.66
2016,6,11,5,45,397.5,49.0,1.35,12.0,121.0,36.48,26.85
2016,6,11,6,0,491.0,58.0,1.5,13.0,165.0,41.36,31.45
2016,6,11,6,15,550.0,65.5,1.6,13.5,213.5,65.85,38.17
2016,6,11,6,30,609.0,73.0,1.7,14.0,262.0,108.29,61.86
2016,6,11,6,45,654.0,78.0,1.8,15.0,314.0,153.19,94.53
2016,6,11,7,0,699.0,83.0,1.9,16.0,366.0,203.07,135.2
2016,6,11,7,15,729.0,87.0,2.0,16.5,417.0,253.16,178.75
2016,6,11,7,30,759.0,91.0,2.1,17.0,468.0,308.85,227.2
2016,6,11,7,45,782.5,94.5,2.25,18.0,518.0,361.76,272.69
2016,6,11,8,0,806.0,98.0,2.4,19.0,568.0,416.56,318.56
2016,6,11,8,15,823.0,101.0,2.45,19.5,615.0,469.57,362.24
2016,6,11,8,30,840.0,104.0,2.5,20.0,662.0,523.33,405.14
2016,6,11,8,45,853.5,106.5,2.6,21.0,705.0,577.2,446.08
2016,6,11,9,0,867.0,109.0,2.7,22.0,748.0,628.58,483.89
2016,6,11,9,15,877.0,111.0,2.65,22.5,786.5,676.86,518.63
2016,6,11,9,30,887.0,113.0,2.6,23.0,825.0,724.22,551.35
2016,6,11,9,45,890.5,117.0,2.6,23.5,856.5,767.56,579.19
2016,6,11,10,0,894.0,121.0,2.6,24.0,888.0,809.07,605.37
2016,6,11,10,15,899.5,122.5,2.45,24.5,914.5,847.81,628.22
2016,6,11,10,30,905.0,124.0,2.3,25.0,941.0,884.5,649.17
2016,6,11,10,45,908.0,125.5,2.2,25.5,960.5,916.8,667.21
2016,6,11,11,0,911.0,127.0,2.1,26.0,980.0,946.58,683.33
2016,6,11,11,15,913.5,127.5,2.0,26.0,993.0,972.3,697.97
2016,6,11,11,30,916.0,128.0,1.9,26.0,1006.0,995.24,710.71
2016,6,11,11,45,916.0,129.0,1.85,26.5,1011.0,1013.39,719.59
2016,6,11,12,0,916.0,130.0,1.8,27.0,1016.0,1028.53,726.59
2016,6,11,12,15,915.5,130.0,1.9,27.0,1014.5,1039.11,734.31
2016,6,11,12,30,915.0,130.0,2.0,27.0,1013.0,1046.55,740.21
2016,6,11,12,45,921.5,124.0,2.15,27.0,1006.0,1051.75,745.46
2016,6,11,13,0,928.0,118.0,2.3,27.0,999.0,1053.65,748.7
2016,6,11,13,15,925.0,117.5,2.4,27.0,983.0,1048.32,746.92
2016,6,11,13,30,922.0,117.0,2.5,27.0,967.0,1039.74,743.22
2016,6,11,13,45,915.5,117.0,2.7,27.0,943.0,1025.04,736.66
2016,6,11,14,0,909.0,117.0,2.9,27.0,919.0,1007.31,728.06
2016,6,11,14,15,902.0,115.5,2.95,26.5,889.5,984.6,716.29
2016,6,11,14,30,895.0,114.0,3.0,26.0,860.0,959.1,702.64
2016,6,11,14,45,781.5,161.5,3.05,26.0,792.5,891.03,659.15
2016,6,11,15,0,668.0,209.0,3.1,26.0,725.0,824.1,615.88
2016,6,11,15,15,678.5,189.5,3.05,25.5,689.5,793.18,597.3
2016,6,11,15,30,689.0,170.0,3.0,25.0,654.0,759.36,576.24
2016,6,11,15,45,752.0,137.5,3.0,25.0,634.5,749.85,571.26
2016,6,11,16,0,815.0,105.0,3.0,25.0,615.0,731.64,560.04
2016,6,11,16,15,795.5,101.5,2.95,24.5,567.0,681.42,526.75
2016,6,11,16,30,776.0,98.0,2.9,24.0,519.0,630.91,491.55
2016,6,11,16,45,761.5,84.0,2.9,23.5,464.0,572.12,449.2
2016,6,11,17,0,747.0,70.0,2.9,23.0,409.0,513.0,405.18
2016,6,11,17,15,699.5,75.0,2.95,22.0,362.5,457.44,362.52
2016,6,11,17,30,652.0,80.0,3.0,21.0,316.0,406.37,321.79
2016,6,11,17,45,603.5,73.5,3.15,20.5,265.5,345.08,271.4
2016,6,11,18,0,555.0,67.0,3.3,20.0,215.0,288.08,222.99
2016,6,11,18,15,486.0,58.5,3.45,19.0,168.5,226.89,170.91
2016,6,11,18,30,417.0,50.0,3.6,18.0,122.0,172.7,124.12
2016,6,11,18,45,314.5,38.5,3.75,17.0,82.5,115.45,76.54
2016,6,11,19,0,212.0,27.0,3.9,16.0,43.0,68.01,34.99
2016,6,11,19,15,106.0,13.5,3.95,15.5,21.5,25.02,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,50.0,12.0,4.4,11.0,14.0,11.8,0.0
2016,6,12,5,15,168.0,26.5,4.5,11.5,45.0,20.62,9.25
2016,6,12,5,30,286.0,41.0,4.6,12.0,76.0,31.39,21.58
