Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,380.0,51.0,4.75,12.5,119.5,38.38,28.42
2016,6,12,6,0,474.0,61.0,4.9,13.0,163.0,44.09,33.83
2016,6,12,6,15,533.5,68.5,4.9,13.5,211.5,67.76,40.23
2016,6,12,6,30,593.0,76.0,4.9,14.0,260.0,109.3,63.5
2016,6,12,6,45,641.5,80.0,4.9,14.5,312.0,152.92,95.39
2016,6,12,7,0,690.0,84.0,4.9,15.0,364.0,201.91,135.86
2016,6,12,7,15,720.0,89.0,4.75,15.5,415.0,252.37,180.3
2016,6,12,7,30,750.0,94.0,4.6,16.0,466.0,308.56,229.83
2016,6,12,7,45,776.0,96.5,4.5,16.5,516.0,360.94,275.99
2016,6,12,8,0,802.0,99.0,4.4,17.0,566.0,415.49,322.91
2016,6,12,8,15,819.0,102.0,4.3,17.5,613.0,468.29,367.25
2016,6,12,8,30,836.0,105.0,4.2,18.0,660.0,521.84,410.75
2016,6,12,8,45,850.5,107.0,4.1,18.5,703.0,575.6,453.09
2016,6,12,9,0,865.0,109.0,4.0,19.0,746.0,626.99,492.36
2016,6,12,9,15,875.0,111.0,4.0,19.5,784.5,675.17,528.35
2016,6,12,9,30,885.0,113.0,4.0,20.0,823.0,722.45,562.41
2016,6,12,9,45,898.0,111.5,4.0,20.5,857.0,767.49,592.51
2016,6,12,10,0,911.0,110.0,4.0,21.0,891.0,811.38,621.36
2016,6,12,10,15,916.5,111.0,4.05,21.0,917.5,850.22,647.76
2016,6,12,10,30,922.0,112.0,4.1,21.0,944.0,886.96,672.57
2016,6,12,10,45,926.0,112.5,4.2,21.5,964.0,919.65,693.4
2016,6,12,11,0,930.0,113.0,4.3,22.0,984.0,949.82,712.42
2016,6,12,11,15,932.0,113.5,4.4,22.0,997.0,975.5,729.74
2016,6,12,11,30,934.0,114.0,4.5,22.0,1010.0,998.32,745.3
2016,6,12,11,45,934.0,115.0,4.6,22.5,1015.0,1016.76,756.7
2016,6,12,12,0,934.0,116.0,4.7,23.0,1020.0,1032.12,766.1
2016,6,12,12,15,933.5,116.0,4.8,23.0,1018.0,1042.86,774.05
2016,6,12,12,30,933.0,116.0,4.9,23.0,1016.0,1050.38,780.0
2016,6,12,12,45,925.0,119.5,5.0,23.0,1005.0,1050.7,781.25
2016,6,12,13,0,917.0,123.0,5.1,23.0,994.0,1047.76,780.47
2016,6,12,13,15,913.5,122.0,5.1,23.0,977.5,1041.53,776.76
2016,6,12,13,30,910.0,121.0,5.1,23.0,961.0,1032.09,771.01
2016,6,12,13,45,904.5,120.0,5.2,23.0,937.5,1017.53,762.7
2016,6,12,14,0,899.0,119.0,5.3,23.0,914.0,999.93,752.36
2016,6,12,14,15,892.0,117.5,5.3,22.5,884.0,977.44,739.45
2016,6,12,14,30,885.0,116.0,5.3,22.0,854.0,952.2,724.6
2016,6,12,14,45,876.0,114.0,5.35,22.0,818.5,922.0,705.14
2016,6,12,15,0,867.0,112.0,5.4,22.0,783.0,889.45,683.92
2016,6,12,15,15,855.0,110.0,5.35,21.5,742.0,852.16,659.94
2016,6,12,15,30,843.0,108.0,5.3,21.0,701.0,817.23,637.45
2016,6,12,15,45,828.5,105.0,5.25,21.0,656.5,773.3,606.94
2016,6,12,16,0,814.0,102.0,5.2,21.0,612.0,728.18,575.31
2016,6,12,16,15,794.0,98.5,5.15,20.5,564.0,677.68,540.36
2016,6,12,16,30,774.0,95.0,5.1,20.0,516.0,626.94,503.45
2016,6,12,16,45,748.5,91.0,5.05,20.0,466.0,572.26,460.96
2016,6,12,17,0,723.0,87.0,5.0,20.0,416.0,519.57,418.98
2016,6,12,17,15,688.5,82.0,4.85,19.0,365.0,460.98,372.59
2016,6,12,17,30,654.0,77.0,4.7,18.0,314.0,404.66,326.54
2016,6,12,17,45,605.0,71.0,4.6,17.5,264.0,343.6,274.83
2016,6,12,18,0,556.0,65.0,4.5,17.0,214.0,286.88,225.45
2016,6,12,18,15,487.5,57.0,4.35,16.5,167.5,226.31,172.49
2016,6,12,18,30,419.0,49.0,4.2,16.0,121.0,172.66,125.23
2016,6,12,18,45,316.0,38.0,4.05,15.5,82.5,115.63,77.22
2016,6,12,19,0,213.0,27.0,3.9,15.0,44.0,68.53,35.94
2016,6,12,19,15,106.5,13.5,3.9,14.5,22.0,25.19,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.0,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,74.0,12.0,3.8,11.0,14.0,11.8,0.0
2016,6,13,5,15,192.5,25.0,3.9,11.0,45.0,19.38,8.36
2016,6,13,5,30,311.0,38.0,4.0,11.0,76.0,29.33,19.89
2016,6,13,5,45,401.5,47.0,4.15,11.5,119.0,34.63,25.21
2016,6,13,6,0,492.0,56.0,4.3,12.0,162.0,39.6,29.96
2016,6,13,6,15,246.0,63.5,4.3,12.5,116.5,55.03,36.09
2016,6,13,6,30,0.0,71.0,4.3,13.0,71.0,68.09,52.73
2016,6,13,6,45,0.0,85.5,4.3,13.5,85.5,81.75,64.11
2016,6,13,7,0,0.0,100.0,4.3,14.0,100.0,95.47,75.35
2016,6,13,7,15,21.5,147.0,4.3,14.5,158.0,143.75,114.41
2016,6,13,7,30,43.0,194.0,4.3,15.0,216.0,190.63,151.83
2016,6,13,7,45,37.0,208.5,4.3,15.5,228.5,205.44,163.42
2016,6,13,8,0,31.0,223.0,4.3,16.0,241.0,219.58,174.26
2016,6,13,8,15,93.0,263.5,4.4,16.0,324.0,287.21,227.87
2016,6,13,8,30,155.0,304.0,4.5,16.0,407.0,359.02,284.47
2016,6,13,8,45,250.5,309.5,4.6,16.5,488.5,425.1,336.25
2016,6,13,9,0,346.0,315.0,4.7,17.0,570.0,502.19,396.13
2016,6,13,9,15,352.5,331.5,4.8,17.0,603.5,539.8,424.9
2016,6,13,9,30,359.0,348.0,4.9,17.0,637.0,577.44,453.48
2016,6,13,9,45,638.5,225.5,5.0,17.5,763.5,684.36,539.75
2016,6,13,10,0,918.0,103.0,5.1,18.0,890.0,809.71,633.52
2016,6,13,10,15,924.5,104.0,5.2,18.0,918.0,849.59,661.39
2016,6,13,10,30,931.0,105.0,5.3,18.0,946.0,887.43,688.15
2016,6,13,10,45,935.5,106.5,5.4,18.5,967.0,921.79,710.98
2016,6,13,11,0,940.0,108.0,5.5,19.0,988.0,953.65,731.95
2016,6,13,11,15,943.0,108.5,5.65,18.5,1001.5,980.5,752.61
2016,6,13,11,30,946.0,109.0,5.8,18.0,1015.0,1004.51,771.44
2016,6,13,11,45,946.0,110.5,5.95,18.0,1021.0,1023.68,785.49
2016,6,13,12,0,946.0,112.0,6.1,18.0,1027.0,1039.73,797.5
2016,6,13,12,15,945.5,112.0,6.15,18.0,1025.5,1050.61,805.34
2016,6,13,12,30,945.0,112.0,6.2,18.0,1024.0,1058.25,811.06
2016,6,13,12,45,940.5,113.5,6.3,18.0,1014.0,1060.11,813.22
2016,6,13,13,0,936.0,115.0,6.4,18.0,1004.0,1058.67,813.2
2016,6,13,13,15,932.5,114.5,6.35,18.0,987.5,1052.89,809.31
2016,6,13,13,30,929.0,114.0,6.3,18.0,971.0,1043.85,803.27
2016,6,13,13,45,923.0,113.5,6.3,18.0,947.5,1029.13,793.67
2016,6,13,14,0,917.0,113.0,6.3,18.0,924.0,1011.33,782.01
2016,6,13,14,15,910.0,111.5,6.3,17.5,894.0,988.56,768.38
2016,6,13,14,30,903.0,110.0,6.3,17.0,864.0,962.97,752.71
2016,6,13,14,45,891.0,110.0,6.3,17.0,827.5,931.76,731.48
2016,6,13,15,0,879.0,110.0,6.3,17.0,791.0,898.32,708.58
2016,6,13,15,15,867.5,108.0,6.2,16.5,750.0,861.13,683.69
2016,6,13,15,30,856.0,106.0,6.1,16.0,709.0,822.09,657.22
2016,6,13,15,45,773.5,122.5,6.1,16.0,641.0,749.41,604.23
2016,6,13,16,0,691.0,139.0,6.1,16.0,573.0,678.48,551.51
2016,6,13,16,15,740.5,116.0,6.05,15.5,548.0,660.89,540.54
2016,6,13,16,30,790.0,93.0,6.0,15.0,523.0,636.02,523.12
2016,6,13,16,45,772.0,87.0,6.0,15.0,473.5,583.16,480.99
2016,6,13,17,0,754.0,81.0,6.0,15.0,424.0,530.4,437.98
2016,6,13,17,15,721.0,76.5,5.9,14.5,373.0,471.68,389.53
2016,6,13,17,30,688.0,72.0,5.8,14.0,322.0,416.03,342.2
2016,6,13,17,45,641.0,66.5,5.75,13.5,271.5,354.68,289.0
2016,6,13,18,0,594.0,61.0,5.7,13.0,221.0,297.42,237.94
2016,6,13,18,15,527.0,54.0,5.55,12.5,174.0,236.41,183.24
2016,6,13,18,30,460.0,47.0,5.4,12.0,127.0,182.14,134.17
2016,6,13,18,45,346.5,37.5,5.3,12.0,86.5,122.11,82.68
2016,6,13,19,0,233.0,28.0,5.2,12.0,46.0,73.82,39.94
2016,6,13,19,15,116.5,14.0,5.15,12.0,23.0,26.92,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.5,3.7,9.5,7.5,0.0,0.0
2016,6,14,5,0,66.0,13.0,3.8,10.0,15.0,12.78,0.0
2016,6,14,5,15,190.0,26.0,3.85,10.5,46.0,20.22,8.95
2016,6,14,5,30,314.0,39.0,3.9,11.0,77.0,30.34,20.76
2016,6,14,5,45,416.5,46.5,3.95,11.5,121.5,34.19,24.82
2016,6,14,6,0,519.0,54.0,4.0,12.0,166.0,37.88,28.42
2016,6,14,6,15,388.5,84.5,3.95,12.5,180.5,76.13,50.98
2016,6,14,6,30,258.0,115.0,3.9,13.0,195.0,116.9,83.67
2016,6,14,6,45,282.5,131.5,3.85,13.5,233.5,150.33,109.23
2016,6,14,7,0,307.0,148.0,3.8,14.0,272.0,186.53,138.67
2016,6,14,7,15,545.0,114.0,3.75,14.5,370.0,230.59,168.45
2016,6,14,7,30,783.0,80.0,3.7,15.0,468.0,304.95,226.42
2016,6,14,7,45,766.5,91.5,3.7,15.5,503.5,352.19,269.47
2016,6,14,8,0,750.0,103.0,3.7,16.0,539.0,397.23,309.42
2016,6,14,8,15,805.5,96.0,3.7,16.0,599.5,455.71,358.85
2016,6,14,8,30,861.0,89.0,3.7,16.0,660.0,521.3,412.79
2016,6,14,8,45,688.5,169.5,3.7,16.5,645.0,538.91,426.12
2016,6,14,9,0,516.0,250.0,3.7,17.0,630.0,543.69,427.76
2016,6,14,9,15,709.5,173.5,3.75,17.0,726.0,623.37,491.94
2016,6,14,9,30,903.0,97.0,3.8,17.0,822.0,718.95,565.91
2016,6,14,9,45,905.5,101.5,3.85,17.5,853.5,762.68,595.27
2016,6,14,10,0,908.0,106.0,3.9,18.0,885.0,804.46,623.18
2016,6,14,10,15,914.0,107.5,4.05,18.0,912.0,844.1,650.93
2016,6,14,10,30,920.0,109.0,4.2,18.0,939.0,881.69,677.14
2016,6,14,10,45,924.0,109.5,4.35,18.5,959.0,914.35,698.5
2016,6,14,11,0,928.0,110.0,4.5,19.0,979.0,944.51,718.46
2016,6,14,11,15,930.0,110.5,4.6,19.0,992.0,970.19,736.34
2016,6,14,11,30,932.0,111.0,4.7,19.0,1005.0,993.03,752.34
2016,6,14,11,45,933.0,111.5,4.85,19.5,1010.5,1011.96,764.69
2016,6,14,12,0,934.0,112.0,5.0,20.0,1016.0,1027.85,775.02
2016,6,14,12,15,933.5,112.0,5.1,19.5,1014.5,1038.64,784.63
2016,6,14,12,30,933.0,112.0,5.2,19.0,1013.0,1046.22,792.23
2016,6,14,12,45,932.5,110.5,5.3,19.0,1004.0,1049.04,795.15
2016,6,14,13,0,932.0,109.0,5.4,19.0,995.0,1048.55,795.94
2016,6,14,13,15,929.0,108.5,5.5,18.5,979.0,1043.29,795.12
2016,6,14,13,30,926.0,108.0,5.6,18.0,963.0,1034.77,792.14
2016,6,14,13,45,919.5,108.0,5.75,17.5,939.5,1020.12,785.28
2016,6,14,14,0,913.0,108.0,5.9,17.0,916.0,1002.43,776.25
2016,6,14,14,15,907.0,106.5,5.85,16.5,886.5,980.69,763.03
2016,6,14,14,30,901.0,105.0,5.8,16.0,857.0,956.12,747.78
2016,6,14,14,45,894.0,102.5,5.8,16.0,822.5,926.86,728.02
2016,6,14,15,0,887.0,100.0,5.8,16.0,788.0,895.09,706.39
2016,6,14,15,15,715.5,162.5,5.7,15.5,698.5,797.07,636.37
2016,6,14,15,30,544.0,225.0,5.6,15.0,609.0,696.21,559.65
2016,6,14,15,45,694.0,157.0,5.6,15.0,614.5,726.56,587.81
2016,6,14,16,0,844.0,89.0,5.6,15.0,620.0,734.0,594.96
2016,6,14,16,15,826.5,86.0,5.6,14.5,572.0,688.14,562.52
2016,6,14,16,30,809.0,83.0,5.6,14.0,524.0,638.32,526.18
2016,6,14,16,45,785.0,80.0,5.6,14.0,474.0,584.2,483.01
2016,6,14,17,0,761.0,77.0,5.6,14.0,424.0,530.69,439.27
2016,6,14,17,15,528.5,104.0,5.5,13.5,331.0,401.28,332.34
2016,6,14,17,30,296.0,131.0,5.4,13.0,238.0,284.39,234.54
2016,6,14,17,45,271.5,114.0,5.35,13.0,201.0,240.82,197.05
2016,6,14,18,0,247.0,97.0,5.3,13.0,164.0,199.47,160.69
2016,6,14,18,15,219.0,79.0,5.1,12.5,129.5,158.23,124.28
2016,6,14,18,30,191.0,61.0,4.9,12.0,95.0,119.8,90.06
2016,6,14,18,45,140.0,44.5,4.7,11.5,65.0,80.93,56.52
2016,6,14,19,0,89.0,28.0,4.5,11.0,35.0,47.18,26.15
2016,6,14,19,15,44.5,14.0,4.5,10.5,17.5,18.83,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,4.0,9.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,4.1,9.0,12.0,11.8,0.0
2016,6,15,5,15,93.5,26.5,4.2,9.5,38.0,22.14,10.33
2016,6,15,5,30,187.0,41.0,4.3,10.0,64.0,31.37,21.74
2016,6,15,5,45,244.0,56.5,4.45,10.5,100.5,42.41,32.24
2016,6,15,6,0,301.0,72.0,4.6,11.0,137.0,52.9,42.02
2016,6,15,6,15,334.0,87.5,4.7,11.5,177.0,76.56,52.85
2016,6,15,6,30,367.0,103.0,4.8,12.0,217.0,112.31,75.78
2016,6,15,6,45,401.0,114.5,4.9,12.5,259.5,148.63,103.11
2016,6,15,7,0,435.0,126.0,5.0,13.0,302.0,188.71,136.1
2016,6,15,7,15,608.0,103.5,5.1,13.5,384.5,236.41,172.23
2016,6,15,7,30,781.0,81.0,5.2,14.0,467.0,304.8,228.07
2016,6,15,7,45,671.0,122.5,5.3,14.5,478.5,343.46,266.26
2016,6,15,8,0,561.0,164.0,5.4,15.0,490.0,373.35,294.8
2016,6,15,8,15,711.0,127.0,5.5,15.0,575.0,438.38,349.42
2016,6,15,8,30,861.0,90.0,5.6,15.0,660.0,521.74,418.67
2016,6,15,8,45,875.0,91.0,5.7,15.5,703.0,573.05,460.85
2016,6,15,9,0,889.0,92.0,5.8,16.0,746.0,624.25,501.92
2016,6,15,9,15,898.0,94.0,5.85,16.0,784.5,672.79,540.77
2016,6,15,9,30,907.0,96.0,5.9,16.0,823.0,720.31,577.14
2016,6,15,9,45,911.0,99.0,6.0,16.5,855.0,763.88,607.93
2016,6,15,10,0,915.0,102.0,6.1,17.0,887.0,805.61,637.06
2016,6,15,10,15,920.5,103.0,6.15,17.0,913.5,844.62,665.0
2016,6,15,10,30,926.0,104.0,6.2,17.0,940.0,881.53,691.29
2016,6,15,10,45,930.0,105.0,6.3,17.0,960.5,914.86,715.15
2016,6,15,11,0,934.0,106.0,6.4,17.0,981.0,945.69,737.19
2016,6,15,11,15,936.5,106.5,6.45,17.0,994.5,971.99,755.75
2016,6,15,11,30,939.0,107.0,6.5,17.0,1008.0,995.45,772.32
2016,6,15,11,45,940.5,107.5,6.55,17.0,1014.0,1015.01,786.18
2016,6,15,12,0,942.0,108.0,6.6,17.0,1020.0,1031.52,797.96
2016,6,15,12,15,942.0,108.0,6.6,17.0,1019.0,1042.91,805.94
2016,6,15,12,30,942.0,108.0,6.6,17.0,1018.0,1051.08,811.77
2016,6,15,12,45,931.5,114.0,6.6,17.0,1007.0,1051.56,812.3
2016,6,15,13,0,921.0,120.0,6.6,17.0,996.0,1048.78,810.68
2016,6,15,13,15,918.0,119.0,6.55,17.0,979.5,1043.16,806.88
2016,6,15,13,30,915.0,118.0,6.5,17.0,963.0,1034.31,800.92
2016,6,15,13,45,913.5,115.0,6.5,17.0,941.0,1021.68,792.71
2016,6,15,14,0,912.0,112.0,6.5,17.0,919.0,1005.86,782.33
2016,6,15,14,15,905.5,110.5,6.45,17.0,889.5,983.73,767.25
2016,6,15,14,30,899.0,109.0,6.4,17.0,860.0,958.79,750.21
2016,6,15,14,45,895.0,104.5,6.35,17.0,826.0,930.25,730.61
2016,6,15,15,0,891.0,100.0,6.3,17.0,792.0,899.02,709.04
2016,6,15,15,15,880.5,98.0,6.2,16.5,751.5,862.37,684.54
2016,6,15,15,30,870.0,96.0,6.1,16.0,711.0,823.77,658.4
2016,6,15,15,45,861.0,91.5,6.1,16.0,667.0,781.89,628.75
2016,6,15,16,0,852.0,87.0,6.1,16.0,623.0,738.35,597.56
2016,6,15,16,15,834.0,84.0,5.95,15.5,575.0,688.61,561.85
2016,6,15,16,30,816.0,81.0,5.8,15.0,527.0,641.36,527.26
2016,6,15,16,45,796.5,77.0,5.7,15.0,477.5,588.65,485.1
2016,6,15,17,0,777.0,73.0,5.6,15.0,428.0,536.14,442.13
2016,6,15,17,15,745.5,69.0,5.4,14.5,377.0,477.71,393.88
2016,6,15,17,30,714.0,65.0,5.2,14.0,326.0,421.16,345.83
2016,6,15,17,45,673.0,59.5,5.05,13.5,276.0,361.06,293.64
2016,6,15,18,0,632.0,54.0,4.9,13.0,226.0,304.38,242.95
2016,6,15,18,15,568.0,48.0,4.5,12.5,178.5,244.23,188.71
2016,6,15,18,30,504.0,42.0,4.1,12.0,131.0,189.71,139.12
2016,6,15,18,45,405.5,33.5,3.75,11.5,90.5,131.57,88.57
2016,6,15,19,0,307.0,25.0,3.4,11.0,50.0,83.93,45.54
2016,6,15,19,15,153.5,12.5,3.15,10.5,25.0,29.92,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.5,0.75,9.5,7.5,0.0,0.0
2016,6,16,5,0,0.0,15.0,0.7,10.0,15.0,14.74,0.0
2016,6,16,5,15,167.5,25.5,0.7,10.5,45.5,19.81,8.58
2016,6,16,5,30,335.0,36.0,0.7,11.0,76.0,27.46,18.32
2016,6,16,5,45,421.0,44.5,0.75,11.5,119.0,32.4,23.31
2016,6,16,6,0,507.0,53.0,0.8,12.0,162.0,37.05,27.74
2016,6,16,6,15,563.0,59.5,0.7,12.5,209.5,59.88,33.57
2016,6,16,6,30,619.0,66.0,0.6,13.0,257.0,101.69,56.31
2016,6,16,6,45,655.5,71.5,0.5,13.5,307.0,146.2,88.82
2016,6,16,7,0,692.0,77.0,0.4,14.0,357.0,194.76,128.52
2016,6,16,7,15,721.0,81.5,0.4,14.5,407.0,247.12,173.31
2016,6,16,7,30,750.0,86.0,0.4,15.0,457.0,299.57,218.34
2016,6,16,7,45,770.5,90.0,0.4,15.5,505.5,351.3,262.31
2016,6,16,8,0,791.0,94.0,0.4,16.0,554.0,404.62,306.28
2016,6,16,8,15,603.5,173.5,0.45,16.5,541.5,431.51,329.58
2016,6,16,8,30,416.0,253.0,0.5,17.0,529.0,440.82,337.12
2016,6,16,8,45,409.0,274.5,0.55,17.5,560.5,479.21,365.52
2016,6,16,9,0,402.0,296.0,0.6,18.0,592.0,516.5,392.04
2016,6,16,9,15,638.0,202.0,0.7,18.0,700.5,602.97,458.69
2016,6,16,9,30,874.0,108.0,0.8,18.0,809.0,708.39,536.92
2016,6,16,9,45,609.5,248.0,0.95,18.5,746.5,683.29,513.93
2016,6,16,10,0,345.0,388.0,1.1,19.0,684.0,637.55,476.18
2016,6,16,10,15,632.0,245.5,1.25,19.0,808.0,749.28,562.95
2016,6,16,10,30,919.0,103.0,1.4,19.0,932.0,874.29,649.15
2016,6,16,10,45,923.0,103.5,1.55,19.5,952.0,906.95,669.25
2016,6,16,11,0,927.0,104.0,1.7,20.0,972.0,937.12,688.69
2016,6,16,11,15,929.0,104.5,1.9,20.0,985.0,962.82,707.12
2016,6,16,11,30,931.0,105.0,2.1,20.0,998.0,985.68,723.73
2016,6,16,11,45,933.0,104.5,2.3,20.5,1004.0,1004.61,736.41
2016,6,16,12,0,935.0,104.0,2.5,21.0,1010.0,1020.51,747.12
2016,6,16,12,15,935.0,103.5,2.7,21.0,1008.0,1031.34,756.01
2016,6,16,12,30,935.0,103.0,2.9,21.0,1006.0,1038.96,762.88
2016,6,16,12,45,933.5,102.5,3.1,21.5,997.5,1041.83,765.24
2016,6,16,13,0,932.0,102.0,3.3,22.0,989.0,1041.41,765.49
2016,6,16,13,15,929.5,101.0,3.45,22.0,973.0,1036.18,763.71
2016,6,16,13,30,927.0,100.0,3.6,22.0,957.0,1027.67,759.84
2016,6,16,13,45,924.0,98.5,3.8,22.0,934.5,1014.93,753.56
2016,6,16,14,0,921.0,97.0,4.0,22.0,912.0,999.02,745.13
2016,6,16,14,15,914.5,95.5,4.1,21.5,883.0,976.7,733.14
2016,6,16,14,30,908.0,94.0,4.2,21.0,854.0,951.54,719.15
2016,6,16,14,45,902.0,91.5,4.35,21.0,819.0,923.05,701.64
2016,6,16,15,0,896.0,89.0,4.5,21.0,784.0,891.98,682.44
2016,6,16,15,15,885.5,87.0,4.55,20.5,744.0,855.17,659.75
2016,6,16,15,30,875.0,85.0,4.6,20.0,704.0,816.4,635.34
2016,6,16,15,45,863.5,82.0,4.7,20.0,660.5,773.99,606.97
2016,6,16,16,0,852.0,79.0,4.8,20.0,617.0,730.1,577.09
2016,6,16,16,15,835.0,76.5,4.8,19.5,569.5,681.61,543.92
2016,6,16,16,30,818.0,74.0,4.8,19.0,522.0,632.57,509.71
2016,6,16,16,45,797.5,70.5,4.8,19.0,473.0,582.61,470.97
2016,6,16,17,0,777.0,67.0,4.8,19.0,424.0,530.05,429.16
2016,6,16,17,15,747.0,63.5,4.65,18.5,373.5,473.0,383.07
2016,6,16,17,30,717.0,60.0,4.5,18.0,323.0,417.69,337.01
2016,6,16,17,45,677.0,55.5,4.4,17.5,273.5,358.99,286.98
2016,6,16,18,0,637.0,51.0,4.3,17.0,224.0,303.59,238.28
2016,6,16,18,15,575.5,45.5,3.95,16.5,177.5,243.66,185.14
2016,6,16,18,30,514.0,40.0,3.6,16.0,131.0,190.7,137.56
2016,6,16,18,45,418.0,32.0,3.25,15.5,91.0,133.06,88.04
2016,6,16,19,0,322.0,24.0,2.9,15.0,51.0,85.79,45.92
2016,6,16,19,15,161.0,12.0,2.65,14.5,25.5,30.42,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,17,5,0,139.0,11.0,1.1,12.0,15.0,10.81,0.0
2016,6,17,5,15,268.0,21.0,1.3,12.5,46.5,15.86,5.57
2016,6,17,5,30,397.0,31.0,1.5,13.0,78.0,22.84,14.11
2016,6,17,5,45,476.0,38.0,1.7,14.0,121.0,26.72,17.99
2016,6,17,6,0,555.0,45.0,1.9,15.0,164.0,30.37,21.41
2016,6,17,6,15,606.5,50.0,1.95,15.0,211.5,55.79,29.0
2016,6,17,6,30,658.0,55.0,2.0,15.0,259.0,97.97,51.36
2016,6,17,6,45,400.5,109.0,2.05,15.5,240.0,143.42,97.35
2016,6,17,7,0,143.0,163.0,2.1,16.0,221.0,170.37,130.55
2016,6,17,7,15,278.0,166.5,2.1,16.5,297.5,213.3,161.16
2016,6,17,7,30,413.0,170.0,2.1,17.0,374.0,270.52,204.86
2016,6,17,7,45,614.5,123.5,2.15,17.5,463.0,323.59,245.82
2016,6,17,8,0,816.0,77.0,2.2,18.0,552.0,401.75,308.05
2016,6,17,8,15,831.5,79.5,2.3,18.0,597.5,453.7,352.0
2016,6,17,8,30,847.0,82.0,2.4,18.0,643.0,506.2,395.36
2016,6,17,8,45,859.0,84.0,2.5,18.5,685.0,556.6,435.23
2016,6,17,9,0,871.0,86.0,2.6,19.0,727.0,606.74,473.74
2016,6,17,9,15,880.5,87.5,2.7,19.5,764.5,654.31,509.32
2016,6,17,9,30,890.0,89.0,2.8,20.0,802.0,700.94,542.31
2016,6,17,9,45,638.0,227.0,2.95,20.5,749.0,684.0,525.09
2016,6,17,10,0,386.0,365.0,3.1,21.0,696.0,647.24,491.77
2016,6,17,10,15,293.0,406.5,3.25,21.0,662.5,628.34,476.25
2016,6,17,10,30,200.0,448.0,3.4,21.0,629.0,601.97,454.78
2016,6,17,10,45,108.5,378.5,3.6,21.5,477.5,464.24,352.65
2016,6,17,11,0,17.0,309.0,3.8,22.0,326.0,315.11,238.94
2016,6,17,11,15,17.5,313.0,3.95,22.0,330.0,320.39,243.29
2016,6,17,11,30,18.0,317.0,4.1,22.0,334.0,325.64,247.23
2016,6,17,11,45,17.0,306.0,4.3,22.0,322.5,314.69,239.05
2016,6,17,12,0,16.0,295.0,4.5,22.0,311.0,303.57,230.82
2016,6,17,12,15,33.5,365.5,4.6,22.0,398.5,396.34,300.99
2016,6,17,12,30,51.0,436.0,4.7,22.0,486.0,486.53,367.76
2016,6,17,12,45,94.5,458.0,4.85,22.0,549.0,554.16,418.78
2016,6,17,13,0,138.0,480.0,5.0,22.0,612.0,628.69,474.25
2016,6,17,13,15,210.0,463.0,5.1,22.0,659.5,684.57,517.35
2016,6,17,13,30,282.0,446.0,5.2,22.0,707.0,746.0,564.0
2016,6,17,13,45,342.5,409.0,5.3,22.0,718.5,765.97,581.24
2016,6,17,14,0,403.0,372.0,5.4,22.0,730.0,789.54,601.09
2016,6,17,14,15,325.5,385.5,5.45,21.5,668.5,717.72,549.24
2016,6,17,14,30,248.0,399.0,5.5,21.0,607.0,654.23,502.71
2016,6,17,14,45,173.0,381.0,5.55,21.0,523.5,554.42,428.21
2016,6,17,15,0,98.0,363.0,5.6,21.0,440.0,457.69,354.48
2016,6,17,15,15,74.0,331.0,5.55,20.5,387.5,401.36,312.54
2016,6,17,15,30,50.0,299.0,5.5,20.0,335.0,346.2,270.71
2016,6,17,15,45,128.0,290.5,5.45,19.5,373.5,405.06,320.04
2016,6,17,16,0,206.0,282.0,5.4,19.0,412.0,450.66,358.49
2016,6,17,16,15,159.5,259.5,5.3,18.5,355.5,386.01,308.26
2016,6,17,16,30,113.0,237.0,5.2,18.0,299.0,324.75,260.19
2016,6,17,16,45,181.0,210.0,5.15,18.0,298.0,333.99,269.61
2016,6,17,17,0,249.0,183.0,5.1,18.0,297.0,342.18,277.3
2016,6,17,17,15,124.5,149.5,4.95,17.5,206.5,223.09,180.27
2016,6,17,17,30,0.0,116.0,4.8,17.0,116.0,114.29,90.19
2016,6,17,17,45,0.0,98.0,4.65,16.5,98.0,96.42,75.7
2016,6,17,18,0,0.0,80.0,4.5,16.0,80.0,78.53,60.83
2016,6,17,18,15,0.0,63.0,4.25,15.5,63.0,61.66,46.54
2016,6,17,18,30,0.0,46.0,4.0,15.0,46.0,44.76,32.02
2016,6,17,18,45,0.0,32.0,3.8,14.5,32.0,30.92,19.93
2016,6,17,19,0,0.0,18.0,3.6,14.0,18.0,17.37,7.41
2016,6,17,19,15,0.0,9.0,3.45,13.5,9.0,8.85,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,126.0,11.0,1.7,11.0,15.0,10.81,0.0
2016,6,18,5,15,259.5,21.5,1.8,11.5,47.0,16.35,5.86
2016,6,18,5,30,393.0,32.0,1.9,12.0,79.0,23.78,14.98
2016,6,18,5,45,476.5,39.0,2.05,12.5,122.5,27.61,18.9
2016,6,18,6,0,560.0,46.0,2.2,13.0,166.0,31.22,22.36
2016,6,18,6,15,615.0,51.5,2.25,13.5,215.0,56.98,30.23
2016,6,18,6,30,670.0,57.0,2.3,14.0,264.0,100.29,53.14
2016,6,18,6,45,708.0,61.0,2.35,15.0,315.0,146.12,86.4
2016,6,18,7,0,746.0,65.0,2.4,16.0,366.0,196.17,127.65
2016,6,18,7,15,774.5,68.5,2.35,16.0,417.0,247.5,172.95
2016,6,18,7,30,803.0,72.0,2.3,16.0,468.0,301.67,221.19
2016,6,18,7,45,824.0,75.0,2.3,16.5,518.5,358.7,270.97
2016,6,18,8,0,845.0,78.0,2.3,17.0,569.0,413.79,318.09
2016,6,18,8,15,861.5,80.5,2.25,17.5,616.5,467.69,362.83
2016,6,18,8,30,878.0,83.0,2.2,18.0,664.0,522.2,406.5
2016,6,18,8,45,891.0,85.0,2.15,18.5,708.0,574.69,447.14
2016,6,18,9,0,904.0,87.0,2.1,19.0,752.0,626.95,486.18
2016,6,18,9,15,914.0,89.0,2.05,19.5,791.5,676.83,522.17
2016,6,18,9,30,924.0,91.0,2.0,20.0,831.0,725.75,555.23
2016,6,18,9,45,928.5,94.5,1.95,20.5,864.0,770.91,583.84
2016,6,18,10,0,933.0,98.0,1.9,21.0,897.0,814.24,610.64
2016,6,18,10,15,939.0,99.0,1.85,21.0,925.0,854.36,636.0
2016,6,18,10,30,945.0,100.0,1.8,21.0,953.0,892.38,659.65
2016,6,18,10,45,950.5,100.0,1.8,21.5,974.5,926.71,679.88
2016,6,18,11,0,956.0,100.0,1.8,22.0,996.0,958.56,698.32
2016,6,18,11,15,959.0,100.5,1.8,22.0,1009.5,985.95,715.12
2016,6,18,11,30,962.0,101.0,1.8,22.0,1023.0,1010.45,730.1
2016,6,18,11,45,964.0,101.0,1.8,22.5,1030.0,1030.51,740.85
2016,6,18,12,0,966.0,101.0,1.8,23.0,1037.0,1047.44,749.69
2016,6,18,12,15,966.0,101.0,1.85,23.0,1036.0,1059.2,757.54
2016,6,18,12,30,966.0,101.0,1.9,23.0,1035.0,1067.65,763.48
2016,6,18,12,45,967.0,99.0,2.0,23.5,1027.0,1071.7,766.03
2016,6,18,13,0,968.0,97.0,2.1,24.0,1019.0,1072.34,766.56
2016,6,18,13,15,965.5,96.5,2.15,24.0,1003.0,1067.6,764.66
2016,6,18,13,30,963.0,96.0,2.2,24.0,987.0,1059.46,760.79
2016,6,18,13,45,959.0,95.5,2.25,24.0,964.0,1046.51,753.97
2016,6,18,14,0,955.0,95.0,2.3,24.0,941.0,1030.31,745.18
2016,6,18,14,15,949.5,94.0,2.3,24.0,912.0,1008.99,732.62
2016,6,18,14,30,944.0,93.0,2.3,24.0,883.0,984.69,718.19
2016,6,18,14,45,936.0,92.0,2.3,24.0,847.5,955.24,700.42
2016,6,18,15,0,928.0,91.0,2.3,24.0,812.0,923.22,680.92
2016,6,18,15,15,918.0,89.0,2.3,24.0,771.5,885.99,657.86
2016,6,18,15,30,908.0,87.0,2.3,24.0,731.0,846.67,633.2
2016,6,18,15,45,893.5,85.5,2.35,24.0,685.5,802.45,605.31
2016,6,18,16,0,879.0,84.0,2.4,24.0,640.0,756.9,576.07
2016,6,18,16,15,861.5,81.5,2.4,23.5,591.5,707.04,544.03
2016,6,18,16,30,844.0,79.0,2.4,23.0,543.0,656.6,510.89
2016,6,18,16,45,820.0,76.5,2.4,23.0,491.5,604.5,472.56
2016,6,18,17,0,796.0,74.0,2.4,23.0,440.0,549.99,431.33
2016,6,18,17,15,765.0,70.0,2.2,22.0,388.0,490.91,386.32
2016,6,18,17,30,734.0,66.0,2.0,21.0,336.0,433.62,341.1
2016,6,18,17,45,691.0,61.0,1.85,20.5,284.5,372.12,290.61
2016,6,18,18,0,648.0,56.0,1.7,20.0,233.0,314.21,241.48
2016,6,18,18,15,583.5,50.0,1.65,19.0,184.5,252.98,189.41
2016,6,18,18,30,519.0,44.0,1.6,18.0,136.0,197.32,141.13
2016,6,18,18,45,420.0,35.0,1.55,17.0,94.5,137.46,90.89
2016,6,18,19,0,321.0,26.0,1.5,16.0,53.0,88.34,48.12
2016,6,18,19,15,160.5,13.0,1.5,15.5,26.5,33.92,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,6.0,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,12.0,1.3,13.0,15.0,11.8,0.0
2016,6,19,5,15,279.0,22.0,1.55,13.5,48.5,16.86,6.02
2016,6,19,5,30,417.0,32.0,1.8,14.0,82.0,23.82,14.86
2016,6,19,5,45,500.0,39.5,2.1,15.0,126.5,28.09,19.09
2016,6,19,6,0,583.0,47.0,2.4,16.0,171.0,32.09,22.83
2016,6,19,6,15,636.0,52.0,2.45,16.5,220.5,57.59,30.18
2016,6,19,6,30,689.0,57.0,2.5,17.0,270.0,101.36,52.75
2016,6,19,6,45,725.5,61.5,2.6,17.5,321.0,148.41,86.72
2016,6,19,7,0,762.0,66.0,2.7,18.0,372.0,199.53,128.78
2016,6,19,7,15,788.0,69.5,2.75,18.5,423.0,251.1,173.85
2016,6,19,7,30,814.0,73.0,2.8,19.0,474.0,305.23,221.51
2016,6,19,7,45,833.0,76.0,2.85,20.0,523.5,362.14,270.46
2016,6,19,8,0,852.0,79.0,2.9,21.0,573.0,416.9,316.47
2016,6,19,8,15,867.0,81.5,2.8,21.5,620.0,470.48,360.56
2016,6,19,8,30,882.0,84.0,2.7,22.0,667.0,524.53,403.44
2016,6,19,8,45,734.0,154.5,2.65,22.5,661.0,547.93,420.85
2016,6,19,9,0,586.0,225.0,2.6,23.0,655.0,561.05,428.82
2016,6,19,9,15,754.0,158.5,2.45,23.5,742.5,637.25,485.96
2016,6,19,9,30,922.0,92.0,2.3,24.0,830.0,724.77,548.32
2016,6,19,9,45,935.5,89.5,2.2,24.5,865.0,770.7,576.61
2016,6,19,10,0,949.0,87.0,2.1,25.0,900.0,815.45,603.76
2016,6,19,10,15,954.0,88.0,1.95,25.0,927.0,855.32,627.82
2016,6,19,10,30,959.0,89.0,1.8,25.0,954.0,892.99,649.92
2016,6,19,10,45,961.5,91.0,1.7,25.5,974.5,927.08,668.49
2016,6,19,11,0,964.0,93.0,1.6,26.0,995.0,958.5,684.98
2016,6,19,11,15,966.0,93.5,1.6,26.0,1008.5,985.17,700.95
2016,6,19,11,30,968.0,94.0,1.6,26.0,1022.0,1008.89,715.1
2016,6,19,11,45,965.5,96.5,1.65,26.5,1027.0,1027.23,725.26
2016,6,19,12,0,963.0,99.0,1.7,27.0,1032.0,1042.32,733.51
2016,6,19,12,15,963.0,99.0,1.85,27.0,1031.0,1054.07,742.68
2016,6,19,12,30,963.0,99.0,2.0,27.0,1030.0,1062.53,749.88
2016,6,19,12,45,950.0,106.5,2.15,27.5,1018.0,1062.3,750.28
2016,6,19,13,0,937.0,114.0,2.3,28.0,1006.0,1058.72,748.7
2016,6,19,13,15,934.0,113.5,2.4,27.5,990.0,1053.72,748.68
2016,6,19,13,30,931.0,113.0,2.5,27.0,974.0,1045.44,746.65
2016,6,19,13,45,931.5,109.0,2.7,27.0,952.5,1033.73,742.01
2016,6,19,14,0,932.0,105.0,2.9,27.0,931.0,1018.71,735.17
2016,6,19,14,15,926.0,103.5,3.0,27.0,902.0,996.87,722.99
2016,6,19,14,30,920.0,102.0,3.1,27.0,873.0,972.12,708.89
2016,6,19,14,45,915.0,99.0,3.25,27.0,838.5,943.92,692.77
2016,6,19,15,0,910.0,96.0,3.4,27.0,804.0,913.02,674.67
2016,6,19,15,15,900.0,94.0,3.5,26.5,763.5,876.37,653.46
2016,6,19,15,30,890.0,92.0,3.6,26.0,723.0,837.68,630.49
2016,6,19,15,45,877.5,89.5,3.7,26.0,678.5,794.62,602.87
2016,6,19,16,0,865.0,87.0,3.8,26.0,634.0,750.13,573.81
2016,6,19,16,15,848.0,84.0,3.8,25.5,586.0,700.66,541.43
2016,6,19,16,30,831.0,81.0,3.8,25.0,538.0,653.58,510.02
2016,6,19,16,45,807.0,78.5,3.85,24.5,487.5,599.11,470.47
2016,6,19,17,0,783.0,76.0,3.9,24.0,437.0,545.18,430.07
2016,6,19,17,15,752.5,72.0,3.75,23.0,385.5,486.98,385.42
2016,6,19,17,30,722.0,68.0,3.6,22.0,334.0,430.52,340.54
2016,6,19,17,45,677.5,63.0,3.45,21.5,283.0,368.94,289.55
2016,6,19,18,0,633.0,58.0,3.3,21.0,232.0,312.06,240.88
2016,6,19,18,15,569.0,51.5,3.15,20.0,184.0,250.3,188.0
2016,6,19,18,30,505.0,45.0,3.0,19.0,136.0,194.93,139.74
2016,6,19,18,45,408.0,36.0,2.9,18.5,95.0,136.17,90.07
2016,6,19,19,0,311.0,27.0,2.8,18.0,54.0,87.92,48.06
2016,6,19,19,15,155.5,13.5,2.8,17.5,27.0,34.01,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,144.0,12.0,2.6,11.0,16.0,11.8,0.0
2016,6,20,5,15,289.0,22.5,2.6,11.5,50.0,17.38,6.32
2016,6,20,5,30,434.0,33.0,2.6,12.0,84.0,24.8,15.82
2016,6,20,5,45,523.0,39.5,2.65,12.5,130.0,28.14,19.34
2016,6,20,6,0,612.0,46.0,2.7,13.0,176.0,34.26,25.07
2016,6,20,6,15,665.0,51.0,2.6,13.5,226.5,57.04,29.78
2016,6,20,6,30,718.0,56.0,2.5,14.0,277.0,102.31,53.16
2016,6,20,6,45,757.0,59.5,2.45,15.0,330.0,150.34,87.78
2016,6,20,7,0,796.0,63.0,2.4,16.0,383.0,202.71,130.86
2016,6,20,7,15,822.0,66.0,2.4,16.5,435.0,255.62,177.42
2016,6,20,7,30,848.0,69.0,2.4,17.0,487.0,314.6,229.3
2016,6,20,7,45,868.5,71.5,2.45,18.0,538.0,369.85,277.31
2016,6,20,8,0,889.0,74.0,2.5,19.0,589.0,426.56,325.15
2016,6,20,8,15,903.5,76.0,2.55,19.5,637.0,481.32,370.7
2016,6,20,8,30,918.0,78.0,2.6,20.0,685.0,536.44,415.04
2016,6,20,8,45,930.0,80.0,2.65,21.0,729.0,590.3,456.14
2016,6,20,9,0,942.0,82.0,2.7,22.0,773.0,643.81,495.48
2016,6,20,9,15,950.0,83.5,2.7,22.5,812.0,693.65,531.64
2016,6,20,9,30,958.0,85.0,2.7,23.0,851.0,742.29,564.53
2016,6,20,9,45,954.0,92.5,2.75,23.5,882.0,786.51,593.12
2016,6,20,10,0,950.0,100.0,2.8,24.0,913.0,828.2,619.61
2016,6,20,10,15,954.5,101.0,2.75,24.5,940.0,867.8,643.71
2016,6,20,10,30,959.0,102.0,2.7,25.0,967.0,905.16,665.94
2016,6,20,10,45,962.5,103.0,2.7,25.5,987.5,939.25,686.11
2016,6,20,11,0,966.0,104.0,2.7,26.0,1008.0,970.7,704.4
2016,6,20,11,15,967.5,104.5,2.8,26.0,1021.0,997.06,721.57
2016,6,20,11,30,969.0,105.0,2.9,26.0,1034.0,1020.44,736.91
2016,6,20,11,45,970.0,104.5,3.0,26.5,1039.5,1039.28,747.94
2016,6,20,12,0,971.0,104.0,3.1,27.0,1045.0,1054.94,757.02
2016,6,20,12,15,970.5,104.0,3.25,27.0,1043.5,1066.37,765.43
2016,6,20,12,30,970.0,104.0,3.4,27.0,1042.0,1074.48,771.84
2016,6,20,12,45,971.5,101.5,3.55,27.0,1033.5,1078.66,775.87
2016,6,20,13,0,973.0,99.0,3.7,27.0,1025.0,1079.41,777.81
2016,6,20,13,15,970.0,98.5,3.85,27.0,1009.0,1074.26,776.07
2016,6,20,13,30,967.0,98.0,4.0,27.0,993.0,1065.72,772.23
2016,6,20,13,45,962.5,97.0,4.15,27.0,969.5,1051.82,764.96
2016,6,20,14,0,958.0,96.0,4.3,27.0,946.0,1034.66,755.61
2016,6,20,14,15,952.5,95.0,4.4,26.5,916.5,1013.39,744.72
2016,6,20,14,30,947.0,94.0,4.5,26.0,887.0,989.12,731.78
2016,6,20,14,45,937.5,93.5,4.65,26.0,851.0,958.86,713.83
2016,6,20,15,0,928.0,93.0,4.8,26.0,815.0,926.09,694.16
2016,6,20,15,15,918.0,91.0,4.8,25.5,774.5,888.95,671.56
2016,6,20,15,30,908.0,89.0,4.8,25.0,734.0,849.7,647.23
2016,6,20,15,45,893.5,87.5,4.85,24.5,688.5,805.54,619.36
2016,6,20,16,0,879.0,86.0,4.9,24.0,643.0,760.05,590.03
2016,6,20,16,15,679.5,132.0,4.85,23.0,543.0,638.05,502.83
2016,6,20,16,30,480.0,178.0,4.8,22.0,443.0,521.14,413.55
2016,6,20,16,45,466.5,164.5,4.8,21.5,401.5,476.88,380.78
2016,6,20,17,0,453.0,151.0,4.8,21.0,360.0,432.88,347.08
2016,6,20,17,15,317.0,148.0,4.65,20.0,286.0,329.54,265.07
2016,6,20,17,30,181.0,145.0,4.5,19.0,212.0,240.57,193.19
2016,6,20,17,45,167.5,125.0,4.4,18.5,180.0,204.72,163.72
2016,6,20,18,0,154.0,105.0,4.3,18.0,148.0,170.05,134.5
2016,6,20,18,15,136.5,85.0,4.15,17.5,117.5,135.31,104.74
2016,6,20,18,30,119.0,65.0,4.0,17.0,87.0,102.28,76.11
2016,6,20,18,45,92.0,47.0,3.9,16.5,60.5,71.1,49.37
2016,6,20,19,0,65.0,29.0,3.8,16.0,34.0,44.72,25.62
2016,6,20,19,15,32.5,14.5,3.8,15.5,17.0,18.62,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,121.0,12.0,2.7,12.0,15.0,11.8,0.0
2016,6,21,5,15,260.5,22.5,2.7,12.5,47.5,17.41,6.14
2016,6,21,5,30,400.0,33.0,2.7,13.0,80.0,24.83,15.75
2016,6,21,5,45,492.0,39.5,2.75,13.5,125.0,28.16,19.26
2016,6,21,6,0,584.0,46.0,2.8,14.0,170.0,34.29,24.97
2016,6,21,6,15,638.0,51.5,2.75,14.5,219.5,56.16,29.74
2016,6,21,6,30,692.0,57.0,2.7,15.0,269.0,100.47,52.54
2016,6,21,6,45,734.0,60.0,2.65,16.0,321.5,147.03,85.73
2016,6,21,7,0,776.0,63.0,2.6,17.0,374.0,198.25,127.54
2016,6,21,7,15,802.5,66.0,2.6,17.5,425.5,250.2,173.08
2016,6,21,7,30,829.0,69.0,2.6,18.0,477.0,308.27,224.04
2016,6,21,7,45,850.0,71.0,2.6,19.0,527.0,362.24,270.83
2016,6,21,8,0,871.0,73.0,2.6,20.0,577.0,417.72,317.54
2016,6,21,8,15,885.5,75.5,2.6,20.5,624.5,472.01,362.52
2016,6,21,8,30,900.0,78.0,2.6,21.0,672.0,526.7,406.29
2016,6,21,8,45,911.5,79.5,2.6,22.0,715.5,578.95,445.98
2016,6,21,9,0,923.0,81.0,2.6,23.0,759.0,630.83,483.88
2016,6,21,9,15,931.5,82.5,2.55,23.5,797.5,680.15,519.35
2016,6,21,9,30,940.0,84.0,2.5,24.0,836.0,728.35,551.64
2016,6,21,9,45,942.0,88.0,2.5,25.0,868.0,772.88,578.93
2016,6,21,10,0,944.0,92.0,2.5,26.0,900.0,815.37,604.29
2016,6,21,10,15,949.0,93.0,2.45,26.5,927.0,855.15,628.21
2016,6,21,10,30,954.0,94.0,2.4,27.0,954.0,892.75,650.32
2016,6,21,10,45,956.5,95.5,2.4,27.5,974.0,926.3,669.91
2016,6,21,11,0,959.0,97.0,2.4,28.0,994.0,957.19,687.62
2016,6,21,11,15,961.5,97.5,2.4,28.5,1007.5,984.3,702.79
2016,6,21,11,30,964.0,98.0,2.4,29.0,1021.0,1008.51,716.06
2016,6,21,11,45,963.5,98.5,2.45,29.5,1027.0,1026.81,726.14
2016,6,21,12,0,963.0,99.0,2.5,30.0,1033.0,1041.92,734.3
2016,6,21,12,15,963.0,99.0,2.6,30.0,1031.5,1053.77,742.53
2016,6,21,12,30,963.0,99.0,2.7,30.0,1030.0,1062.33,748.83
2016,6,21,12,45,957.0,101.5,2.85,30.0,1020.0,1064.09,751.52
2016,6,21,13,0,951.0,104.0,3.0,30.0,1010.0,1062.5,752.22
2016,6,21,13,15,947.5,103.5,3.15,30.0,993.5,1056.99,750.52
2016,6,21,13,30,944.0,103.0,3.3,30.0,977.0,1048.16,746.79
2016,6,21,13,45,939.5,102.0,3.45,30.0,954.0,1034.56,740.05
2016,6,21,14,0,935.0,101.0,3.6,30.0,931.0,1017.78,731.29
2016,6,21,14,15,928.5,100.0,3.75,29.5,901.5,996.0,720.71
2016,6,21,14,30,922.0,99.0,3.9,29.0,872.0,971.33,708.12
2016,6,21,14,45,914.0,97.5,4.1,29.0,836.5,942.01,691.16
2016,6,21,15,0,906.0,96.0,4.3,29.0,801.0,910.15,672.29
2016,6,21,15,15,895.5,94.0,4.45,28.5,761.0,873.26,650.82
2016,6,21,15,30,885.0,92.0,4.6,28.0,721.0,834.36,627.67
2016,6,21,15,45,872.0,89.5,4.75,27.5,676.0,791.14,601.32
2016,6,21,16,0,859.0,87.0,4.9,27.0,631.0,746.51,573.36
2016,6,21,16,15,841.5,84.5,5.0,26.0,583.5,697.51,542.41
2016,6,21,16,30,824.0,82.0,5.1,25.0,536.0,650.97,512.27
2016,6,21,16,45,802.0,78.5,5.2,24.5,486.0,596.97,472.66
2016,6,21,17,0,780.0,75.0,5.3,24.0,436.0,543.35,432.03
2016,6,21,17,15,750.0,71.0,5.3,23.0,385.0,485.55,387.32
2016,6,21,17,30,720.0,67.0,5.3,22.0,334.0,429.46,342.31
2016,6,21,17,45,678.0,62.0,5.3,21.0,283.5,369.04,292.28
2016,6,21,18,0,636.0,57.0,5.3,20.0,233.0,313.01,244.17
2016,6,21,18,15,573.0,51.0,5.15,19.0,185.0,251.9,191.02
2016,6,21,18,30,510.0,45.0,5.0,18.0,137.0,197.06,142.54
2016,6,21,18,45,411.5,36.0,4.85,17.0,96.0,137.57,91.95
2016,6,21,19,0,313.0,27.0,4.7,16.0,55.0,88.73,49.4
2016,6,21,19,15,156.5,13.5,4.65,15.5,27.5,34.44,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
