Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,136.0,12.0,4.3,11.0,15.0,11.8,0.0
2016,6,22,5,15,281.0,22.0,4.3,11.5,48.5,16.98,5.7
2016,6,22,5,30,426.0,32.0,4.3,12.0,82.0,23.95,15.03
2016,6,22,5,45,509.5,39.5,4.3,12.5,127.0,28.21,19.37
2016,6,22,6,0,593.0,47.0,4.3,13.0,172.0,32.22,23.21
2016,6,22,6,15,647.0,52.0,4.3,13.5,222.0,56.29,30.11
2016,6,22,6,30,701.0,57.0,4.3,14.0,272.0,100.57,52.64
2016,6,22,6,45,737.5,61.5,4.3,14.5,324.0,148.17,87.17
2016,6,22,7,0,774.0,66.0,4.3,15.0,376.0,199.85,130.21
2016,6,22,7,15,800.5,69.5,4.3,15.5,427.5,252.13,176.6
2016,6,22,7,30,827.0,73.0,4.3,16.0,479.0,307.04,225.81
2016,6,22,7,45,847.5,75.5,4.35,16.5,529.5,364.69,276.97
2016,6,22,8,0,868.0,78.0,4.4,17.0,580.0,420.35,325.53
2016,6,22,8,15,883.0,80.0,4.4,17.5,627.0,474.3,371.46
2016,6,22,8,30,898.0,82.0,4.4,18.0,674.0,528.7,416.31
2016,6,22,8,45,910.5,83.5,4.45,18.5,718.0,581.45,458.67
2016,6,22,9,0,923.0,85.0,4.5,19.0,762.0,633.92,499.56
2016,6,22,9,15,931.5,86.5,4.55,19.0,801.0,683.29,538.03
2016,6,22,9,30,940.0,88.0,4.6,19.0,840.0,731.55,573.72
2016,6,22,9,45,947.5,89.0,4.65,19.5,873.5,777.26,604.82
2016,6,22,10,0,955.0,90.0,4.7,20.0,907.0,821.32,634.36
2016,6,22,10,15,960.0,91.0,4.75,20.0,934.0,861.54,662.14
2016,6,22,10,30,965.0,92.0,4.8,20.0,961.0,899.53,688.21
2016,6,22,10,45,968.5,92.5,4.9,20.5,981.5,933.34,710.23
2016,6,22,11,0,972.0,93.0,5.0,21.0,1002.0,964.51,730.33
2016,6,22,11,15,974.5,93.5,5.05,21.0,1016.0,991.98,748.93
2016,6,22,11,30,977.0,94.0,5.1,21.0,1030.0,1016.49,765.55
2016,6,22,11,45,978.0,94.0,5.2,21.5,1036.0,1036.0,777.69
2016,6,22,12,0,979.0,94.0,5.3,22.0,1042.0,1052.31,787.73
2016,6,22,12,15,979.0,94.0,5.35,22.0,1041.0,1064.36,796.16
2016,6,22,12,30,979.0,94.0,5.4,22.0,1040.0,1073.07,802.46
2016,6,22,12,45,971.0,98.5,5.5,22.0,1030.0,1074.98,804.71
2016,6,22,13,0,963.0,103.0,5.6,22.0,1020.0,1073.48,804.81
2016,6,22,13,15,960.5,102.5,5.6,21.5,1004.0,1068.99,803.82
2016,6,22,13,30,958.0,102.0,5.6,21.0,988.0,1061.11,800.66
2016,6,22,13,45,953.0,101.5,5.7,21.0,965.0,1047.45,792.79
2016,6,22,14,0,948.0,101.0,5.8,21.0,942.0,1030.57,782.78
2016,6,22,14,15,942.0,100.0,5.8,20.5,913.0,1009.11,770.47
2016,6,22,14,30,936.0,99.0,5.8,20.0,884.0,984.68,756.08
2016,6,22,14,45,928.0,97.5,5.85,20.0,848.5,955.08,736.82
2016,6,22,15,0,920.0,96.0,5.9,20.0,813.0,922.9,715.67
2016,6,22,15,15,910.0,94.0,5.9,19.5,772.5,886.06,692.14
2016,6,22,15,30,900.0,92.0,5.9,19.0,732.0,847.14,666.84
2016,6,22,15,45,887.0,89.5,5.9,19.0,687.0,803.43,636.45
2016,6,22,16,0,874.0,87.0,5.9,19.0,642.0,758.27,604.69
2016,6,22,16,15,856.5,84.5,5.85,18.5,593.0,708.69,570.15
2016,6,22,16,30,839.0,82.0,5.8,18.0,544.0,661.53,536.85
2016,6,22,16,45,817.0,78.5,5.75,17.5,493.5,606.87,494.9
2016,6,22,17,0,795.0,75.0,5.7,17.0,443.0,552.57,452.05
2016,6,22,17,15,764.0,71.0,5.65,16.5,391.0,493.52,404.1
2016,6,22,17,30,733.0,67.0,5.6,16.0,339.0,436.24,356.12
2016,6,22,17,45,688.5,62.5,5.55,15.5,287.5,374.6,303.2
2016,6,22,18,0,644.0,58.0,5.5,15.0,236.0,317.61,252.7
2016,6,22,18,15,580.0,51.5,5.4,14.5,187.5,255.16,197.02
2016,6,22,18,30,516.0,45.0,5.3,14.0,139.0,199.08,146.37
2016,6,22,18,45,412.5,36.5,5.2,13.5,97.0,138.61,94.12
2016,6,22,19,0,309.0,28.0,5.1,13.0,55.0,89.27,50.73
2016,6,22,19,15,154.5,14.0,5.05,12.5,27.5,34.86,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,68.5,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,137.0,11.0,3.6,10.0,15.0,10.81,0.0
2016,6,23,5,15,282.0,21.5,3.6,10.5,48.0,16.54,5.25
2016,6,23,5,30,427.0,32.0,3.6,11.0,81.0,24.0,15.14
2016,6,23,5,45,517.0,38.5,3.65,11.5,127.0,27.39,18.73
2016,6,23,6,0,607.0,45.0,3.7,12.0,173.0,33.47,24.44
2016,6,23,6,15,660.5,50.0,3.7,12.5,223.0,54.24,28.58
2016,6,23,6,30,714.0,55.0,3.7,13.0,273.0,99.16,51.28
2016,6,23,6,45,753.5,58.0,3.75,14.0,325.5,146.51,85.21
2016,6,23,7,0,793.0,61.0,3.8,15.0,378.0,198.25,127.95
2016,6,23,7,15,819.0,64.5,3.8,15.5,430.0,255.02,178.04
2016,6,23,7,30,845.0,68.0,3.8,16.0,482.0,310.61,227.79
2016,6,23,7,45,865.5,70.0,3.8,16.5,533.0,365.23,276.49
2016,6,23,8,0,886.0,72.0,3.8,17.0,584.0,421.32,325.29
2016,6,23,8,15,900.5,74.0,3.8,17.5,631.5,475.92,371.63
2016,6,23,8,30,915.0,76.0,3.8,18.0,679.0,530.91,416.78
2016,6,23,8,45,927.0,77.5,3.8,19.0,723.0,584.19,458.34
2016,6,23,9,0,939.0,79.0,3.8,20.0,767.0,637.12,498.12
2016,6,23,9,15,947.0,80.5,3.8,20.5,806.0,686.89,535.2
2016,6,23,9,30,955.0,82.0,3.8,21.0,845.0,735.47,569.01
2016,6,23,9,45,956.5,86.0,3.85,21.5,877.0,780.32,598.82
2016,6,23,10,0,958.0,90.0,3.9,22.0,909.0,823.05,626.77
2016,6,23,10,15,961.5,91.0,3.95,22.5,935.0,862.21,651.9
2016,6,23,10,30,965.0,92.0,4.0,23.0,961.0,899.04,675.2
2016,6,23,10,45,966.5,93.5,4.1,23.5,980.5,932.14,696.02
2016,6,23,11,0,968.0,95.0,4.2,24.0,1000.0,962.49,714.89
2016,6,23,11,15,969.0,95.5,4.3,24.0,1012.0,988.53,732.24
2016,6,23,11,30,970.0,96.0,4.4,24.0,1024.0,1011.57,747.64
2016,6,23,11,45,969.5,96.0,4.55,24.0,1029.0,1029.57,760.14
2016,6,23,12,0,969.0,96.0,4.7,24.0,1034.0,1044.35,771.06
2016,6,23,12,15,968.0,95.5,4.85,24.0,1032.0,1054.85,779.26
2016,6,23,12,30,967.0,95.0,5.0,24.0,1030.0,1062.02,785.37
2016,6,23,12,45,964.0,95.5,5.2,24.0,1020.5,1064.84,789.12
2016,6,23,13,0,961.0,96.0,5.4,24.0,1011.0,1064.26,790.68
2016,6,23,13,15,958.0,95.0,5.55,24.0,995.0,1058.75,788.6
2016,6,23,13,30,955.0,94.0,5.7,24.0,979.0,1049.86,784.32
2016,6,23,13,45,951.0,93.0,5.85,24.0,956.0,1036.68,777.16
2016,6,23,14,0,947.0,92.0,6.0,24.0,933.0,1020.26,767.81
2016,6,23,14,15,941.5,91.0,6.05,23.5,904.5,999.28,756.21
2016,6,23,14,30,936.0,90.0,6.1,23.0,876.0,975.32,742.5
2016,6,23,14,45,931.0,87.5,6.2,23.0,841.5,947.36,724.74
2016,6,23,15,0,926.0,85.0,6.3,23.0,807.0,916.67,704.95
2016,6,23,15,15,916.5,83.0,6.3,22.5,766.5,880.06,681.68
2016,6,23,15,30,907.0,81.0,6.3,22.0,726.0,841.33,656.63
2016,6,23,15,45,896.5,78.0,6.3,21.5,682.0,798.77,628.47
2016,6,23,16,0,886.0,75.0,6.3,21.0,638.0,754.57,598.69
2016,6,23,16,15,869.5,73.0,6.2,20.5,589.5,705.75,564.66
2016,6,23,16,30,853.0,71.0,6.1,20.0,541.0,656.26,529.6
2016,6,23,16,45,831.5,68.0,6.05,19.5,490.5,602.08,488.7
2016,6,23,17,0,810.0,65.0,6.0,19.0,440.0,548.21,446.28
2016,6,23,17,15,781.0,61.5,5.85,18.5,388.5,492.53,400.92
2016,6,23,17,30,752.0,58.0,5.7,18.0,337.0,436.01,353.58
2016,6,23,17,45,709.0,54.5,5.6,17.5,286.0,375.23,301.53
2016,6,23,18,0,666.0,51.0,5.5,17.0,235.0,318.01,251.0
2016,6,23,18,15,606.0,45.5,5.3,16.0,187.0,256.79,196.82
2016,6,23,18,30,546.0,40.0,5.1,15.0,139.0,201.47,146.99
2016,6,23,18,45,443.5,32.5,4.9,14.5,97.0,141.55,95.11
2016,6,23,19,0,341.0,25.0,4.7,14.0,55.0,91.88,51.39
2016,6,23,19,15,170.5,12.5,4.65,13.5,27.5,35.32,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,66.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,132.0,11.0,3.5,11.0,14.0,10.81,0.0
2016,6,24,5,15,279.0,21.0,3.5,11.5,47.0,16.11,4.7
2016,6,24,5,30,426.0,31.0,3.5,12.0,80.0,23.13,14.29
2016,6,24,5,45,510.0,38.5,3.5,12.5,125.0,27.43,18.68
2016,6,24,6,0,594.0,46.0,3.5,13.0,170.0,34.45,25.21
2016,6,24,6,15,649.0,51.0,3.4,13.5,220.5,54.17,29.0
2016,6,24,6,30,704.0,56.0,3.3,14.0,271.0,98.55,51.09
2016,6,24,6,45,740.0,60.5,3.25,14.5,322.5,146.18,85.34
2016,6,24,7,0,776.0,65.0,3.2,15.0,374.0,197.84,128.13
2016,6,24,7,15,616.5,111.5,3.05,15.5,378.0,241.16,173.17
2016,6,24,7,30,457.0,158.0,2.9,16.0,382.0,270.39,204.62
2016,6,24,7,45,663.0,118.5,2.8,16.5,481.0,332.28,252.98
2016,6,24,8,0,869.0,79.0,2.7,17.0,580.0,420.12,323.0
2016,6,24,8,15,884.5,81.5,2.65,17.5,627.5,474.84,368.59
2016,6,24,8,30,900.0,84.0,2.6,18.0,675.0,530.06,413.15
2016,6,24,8,45,910.5,86.0,2.6,19.0,719.0,582.33,453.29
2016,6,24,9,0,921.0,88.0,2.6,20.0,763.0,634.14,491.57
2016,6,24,9,15,930.0,90.0,2.6,20.5,802.0,684.29,528.26
2016,6,24,9,30,939.0,92.0,2.6,21.0,841.0,733.37,562.19
2016,6,24,9,45,947.0,92.5,2.6,21.5,875.0,779.01,591.73
2016,6,24,10,0,955.0,93.0,2.6,22.0,909.0,823.05,619.71
2016,6,24,10,15,960.0,94.0,2.65,22.5,936.5,863.36,645.11
2016,6,24,10,30,965.0,95.0,2.7,23.0,964.0,901.45,668.76
2016,6,24,10,45,968.0,96.0,2.75,23.5,984.5,935.42,689.45
2016,6,24,11,0,971.0,97.0,2.8,24.0,1005.0,966.73,708.27
2016,6,24,11,15,973.0,97.5,2.85,24.5,1018.5,993.82,724.24
2016,6,24,11,30,975.0,98.0,2.9,25.0,1032.0,1017.94,738.26
2016,6,24,11,45,975.5,98.0,3.0,25.5,1038.0,1037.06,749.52
2016,6,24,12,0,976.0,98.0,3.1,26.0,1044.0,1052.97,758.79
2016,6,24,12,15,976.0,98.0,3.2,26.0,1043.0,1065.11,767.25
2016,6,24,12,30,976.0,98.0,3.3,26.0,1042.0,1073.91,773.71
2016,6,24,12,45,966.5,103.0,3.45,26.5,1031.0,1074.93,774.22
2016,6,24,13,0,957.0,108.0,3.6,27.0,1020.0,1072.56,772.67
2016,6,24,13,15,954.5,107.5,3.7,27.0,1004.0,1068.2,771.1
2016,6,24,13,30,952.0,107.0,3.8,27.0,988.0,1060.49,767.46
2016,6,24,13,45,947.5,106.0,3.9,27.0,965.0,1046.97,760.16
2016,6,24,14,0,943.0,105.0,4.0,27.0,942.0,1030.24,750.83
2016,6,24,14,15,937.5,103.5,4.05,26.5,913.0,1008.91,739.67
2016,6,24,14,30,932.0,102.0,4.1,26.0,884.0,984.61,726.51
2016,6,24,14,45,924.0,100.5,4.15,26.0,848.5,955.18,708.44
2016,6,24,15,0,916.0,99.0,4.2,26.0,813.0,923.18,688.57
2016,6,24,15,15,905.5,97.0,4.25,25.5,772.5,886.11,666.41
2016,6,24,15,30,895.0,95.0,4.3,25.0,732.0,846.98,642.53
2016,6,24,15,45,881.5,93.0,4.35,25.0,687.0,803.64,614.12
2016,6,24,16,0,868.0,91.0,4.4,25.0,642.0,758.9,584.37
2016,6,24,16,15,850.5,88.0,4.4,24.5,593.5,709.05,551.42
2016,6,24,16,30,833.0,85.0,4.4,24.0,545.0,661.67,519.48
2016,6,24,16,45,809.5,82.0,4.45,23.5,494.0,606.88,479.54
2016,6,24,17,0,786.0,79.0,4.5,23.0,443.0,552.58,438.65
2016,6,24,17,15,755.0,75.0,4.5,22.0,391.5,493.92,393.66
2016,6,24,17,30,724.0,71.0,4.5,21.0,340.0,437.03,348.33
2016,6,24,17,45,679.5,66.0,4.55,20.5,288.5,376.21,297.73
2016,6,24,18,0,635.0,61.0,4.6,20.0,237.0,318.2,247.92
2016,6,24,18,15,570.0,54.0,4.6,19.0,188.0,255.24,193.67
2016,6,24,18,30,505.0,47.0,4.6,18.0,139.0,198.75,144.12
2016,6,24,18,45,402.5,38.0,4.65,17.0,97.0,138.4,93.08
2016,6,24,19,0,300.0,29.0,4.7,16.0,55.0,89.08,50.5
2016,6,24,19,15,150.0,14.5,4.7,15.5,27.5,35.05,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,1.2,12.0,13.0,10.81,0.0
2016,6,25,5,15,252.0,22.0,1.45,12.5,45.5,17.12,5.05
2016,6,25,5,30,397.0,33.0,1.7,13.0,78.0,25.05,15.87
2016,6,25,5,45,486.5,40.5,2.0,14.0,123.0,29.24,20.15
2016,6,25,6,0,576.0,48.0,2.3,15.0,168.0,33.2,23.89
2016,6,25,6,15,632.0,53.5,2.3,15.5,218.0,55.34,30.43
2016,6,25,6,30,688.0,59.0,2.3,16.0,268.0,99.25,52.01
2016,6,25,6,45,728.0,63.0,2.3,17.0,320.0,146.06,84.84
2016,6,25,7,0,768.0,67.0,2.3,18.0,372.0,197.35,126.29
2016,6,25,7,15,795.5,70.5,2.35,18.5,424.5,249.5,171.56
2016,6,25,7,30,823.0,74.0,2.4,19.0,477.0,304.41,219.7
2016,6,25,7,45,845.0,76.5,2.5,20.0,528.0,362.37,269.42
2016,6,25,8,0,867.0,79.0,2.6,21.0,579.0,418.51,316.53
2016,6,25,8,15,882.5,81.5,2.65,21.5,627.0,473.14,361.7
2016,6,25,8,30,898.0,84.0,2.7,22.0,675.0,528.27,405.81
2016,6,25,8,45,911.0,86.0,2.8,23.0,719.0,581.84,446.67
2016,6,25,9,0,924.0,88.0,2.9,24.0,763.0,635.19,485.94
2016,6,25,9,15,933.0,89.5,2.95,24.5,802.5,685.03,522.24
2016,6,25,9,30,942.0,91.0,3.0,25.0,842.0,733.8,555.87
2016,6,25,9,45,944.5,95.0,3.05,26.0,875.0,778.95,583.94
2016,6,25,10,0,947.0,99.0,3.1,27.0,908.0,822.1,610.13
2016,6,25,10,15,952.5,100.5,3.15,27.5,935.5,863.06,635.68
2016,6,25,10,30,958.0,102.0,3.2,28.0,963.0,901.88,659.5
2016,6,25,10,45,961.5,102.5,3.25,28.5,984.0,935.66,679.79
2016,6,25,11,0,965.0,103.0,3.3,29.0,1005.0,966.82,698.26
2016,6,25,11,15,967.5,103.5,3.4,29.0,1019.0,994.3,716.04
2016,6,25,11,30,970.0,104.0,3.5,29.0,1033.0,1018.85,731.99
2016,6,25,11,45,970.5,104.5,3.6,29.0,1039.5,1038.45,744.83
2016,6,25,12,0,971.0,105.0,3.7,29.0,1046.0,1054.87,755.76
2016,6,25,12,15,971.0,105.0,3.8,29.0,1044.5,1067.05,764.1
2016,6,25,12,30,971.0,105.0,3.9,29.0,1043.0,1075.9,770.45
2016,6,25,12,45,970.5,104.0,4.05,29.0,1035.0,1079.87,774.17
2016,6,25,13,0,970.0,103.0,4.2,29.0,1027.0,1080.42,775.82
2016,6,25,13,15,967.0,102.5,4.3,29.0,1011.0,1075.55,773.78
2016,6,25,13,30,964.0,102.0,4.4,29.0,995.0,1067.28,769.68
2016,6,25,13,45,959.5,101.0,4.55,29.0,972.0,1053.66,762.51
2016,6,25,14,0,955.0,100.0,4.7,29.0,949.0,1036.79,753.42
2016,6,25,14,15,949.0,99.0,4.75,28.5,919.5,1015.33,742.34
2016,6,25,14,30,943.0,98.0,4.8,28.0,890.0,990.88,729.24
2016,6,25,14,45,935.0,96.5,4.9,28.0,854.0,961.21,711.46
2016,6,25,15,0,927.0,95.0,5.0,28.0,818.0,928.94,691.79
2016,6,25,15,15,917.0,93.0,5.0,27.5,777.5,891.99,669.44
2016,6,25,15,30,907.0,91.0,5.0,27.0,737.0,852.92,645.38
2016,6,25,15,45,894.0,88.5,5.05,26.5,691.5,809.02,617.84
2016,6,25,16,0,881.0,86.0,5.1,26.0,646.0,763.65,588.77
2016,6,25,16,15,864.0,83.5,5.1,25.5,597.5,714.19,555.95
2016,6,25,16,30,847.0,81.0,5.1,25.0,549.0,664.08,522.03
2016,6,25,16,45,825.0,77.5,5.1,24.5,498.0,612.09,483.88
2016,6,25,17,0,803.0,74.0,5.1,24.0,447.0,557.42,442.41
2016,6,25,17,15,772.5,70.5,4.95,23.0,395.0,498.79,396.99
2016,6,25,17,30,742.0,67.0,4.8,22.0,343.0,441.86,351.33
2016,6,25,17,45,700.0,62.0,4.7,21.5,291.5,380.26,299.94
2016,6,25,18,0,658.0,57.0,4.6,21.0,240.0,322.1,249.89
2016,6,25,18,15,594.5,51.0,4.4,20.0,191.0,260.43,196.58
2016,6,25,18,30,531.0,45.0,4.2,19.0,142.0,204.16,147.15
2016,6,25,18,45,431.0,36.0,4.05,18.0,99.5,142.97,95.37
2016,6,25,19,0,331.0,27.0,3.9,17.0,57.0,92.6,51.81
2016,6,25,19,15,165.5,13.5,3.9,16.5,28.5,35.98,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,55.0,5.0,2.7,10.5,6.5,0.0,0.0
2016,6,26,5,0,110.0,10.0,2.9,11.0,13.0,9.83,0.0
2016,6,26,5,15,250.0,21.0,2.9,11.5,44.5,16.21,4.2
2016,6,26,5,30,390.0,32.0,2.9,12.0,76.0,24.17,15.13
2016,6,26,5,45,477.0,39.5,2.9,13.0,120.0,28.41,19.48
2016,6,26,6,0,564.0,47.0,2.9,14.0,164.0,32.4,23.27
2016,6,26,6,15,619.0,52.5,2.8,14.5,213.0,53.43,29.57
2016,6,26,6,30,674.0,58.0,2.7,15.0,262.0,96.53,50.64
2016,6,26,6,45,713.0,62.5,2.65,15.5,313.5,142.87,83.41
2016,6,26,7,0,752.0,67.0,2.6,16.0,365.0,193.59,124.87
2016,6,26,7,15,779.0,70.5,2.5,17.0,416.0,244.75,169.28
2016,6,26,7,30,806.0,74.0,2.4,18.0,467.0,298.62,216.32
2016,6,26,7,45,827.0,76.5,2.35,19.0,517.0,355.33,265.06
2016,6,26,8,0,848.0,79.0,2.3,20.0,567.0,410.14,311.0
2016,6,26,8,15,863.5,81.5,2.3,20.5,614.0,463.8,355.36
2016,6,26,8,30,879.0,84.0,2.3,21.0,661.0,518.0,398.66
2016,6,26,8,45,891.0,86.0,2.3,22.0,704.5,570.12,438.13
2016,6,26,9,0,903.0,88.0,2.3,23.0,748.0,621.95,475.9
2016,6,26,9,15,912.0,90.0,2.3,23.5,786.5,671.34,511.53
2016,6,26,9,30,921.0,92.0,2.3,24.0,825.0,719.7,544.63
2016,6,26,9,45,930.0,92.0,2.35,25.0,859.0,764.92,572.69
2016,6,26,10,0,939.0,92.0,2.4,26.0,893.0,808.65,599.22
2016,6,26,10,15,943.5,93.0,2.4,26.5,920.0,848.05,623.25
2016,6,26,10,30,948.0,94.0,2.4,27.0,947.0,885.25,645.53
2016,6,26,10,45,950.5,95.5,2.45,27.5,967.0,918.84,665.63
2016,6,26,11,0,953.0,97.0,2.5,28.0,987.0,949.79,683.9
2016,6,26,11,15,955.0,97.5,2.55,28.5,1000.5,976.52,699.38
2016,6,26,11,30,957.0,98.0,2.6,29.0,1014.0,1000.35,712.98
2016,6,26,11,45,956.5,99.0,2.65,29.5,1019.5,1019.27,723.49
2016,6,26,12,0,956.0,100.0,2.7,30.0,1025.0,1035.02,732.08
2016,6,26,12,15,955.0,99.5,2.8,30.0,1023.5,1045.54,739.44
2016,6,26,12,30,954.0,99.0,2.9,30.0,1022.0,1052.77,744.88
2016,6,26,12,45,941.5,106.5,3.05,30.0,1010.0,1053.33,746.71
2016,6,26,13,0,929.0,114.0,3.2,30.0,998.0,1050.58,746.56
2016,6,26,13,15,925.5,113.0,3.35,30.0,982.0,1044.9,744.63
2016,6,26,13,30,922.0,112.0,3.5,30.0,966.0,1035.97,740.68
2016,6,26,13,45,917.0,111.0,3.7,30.0,943.5,1022.35,734.12
2016,6,26,14,0,912.0,110.0,3.9,30.0,921.0,1005.63,725.52
2016,6,26,14,15,905.5,108.5,4.05,30.0,891.5,983.95,713.32
2016,6,26,14,30,899.0,107.0,4.2,30.0,862.0,959.43,699.21
2016,6,26,14,45,890.0,105.5,4.4,30.0,827.0,929.92,681.92
2016,6,26,15,0,881.0,104.0,4.6,30.0,792.0,898.0,662.81
2016,6,26,15,15,870.0,102.0,4.7,29.5,752.0,861.58,641.51
2016,6,26,15,30,859.0,100.0,4.8,29.0,712.0,823.23,618.6
2016,6,26,15,45,844.5,98.0,4.9,28.5,667.5,780.39,592.1
2016,6,26,16,0,830.0,96.0,5.0,28.0,623.0,739.92,566.77
2016,6,26,16,15,812.0,93.0,5.05,27.0,575.5,691.01,535.66
2016,6,26,16,30,794.0,90.0,5.1,26.0,528.0,641.61,502.93
2016,6,26,16,45,769.5,86.5,5.15,25.5,478.5,587.35,463.13
2016,6,26,17,0,745.0,83.0,5.2,25.0,429.0,533.72,422.57
2016,6,26,17,15,713.5,78.5,5.15,24.0,378.5,476.16,378.24
2016,6,26,17,30,682.0,74.0,5.1,23.0,328.0,421.53,334.64
2016,6,26,17,45,638.5,68.5,5.05,22.5,278.0,361.71,284.93
2016,6,26,18,0,595.0,63.0,5.0,22.0,228.0,305.59,236.89
2016,6,26,18,15,531.5,55.5,4.9,21.0,181.0,244.59,184.63
2016,6,26,18,30,468.0,48.0,4.8,20.0,134.0,189.93,137.07
2016,6,26,18,45,373.0,38.5,4.75,19.0,93.5,132.61,88.82
2016,6,26,19,0,278.0,29.0,4.7,18.0,53.0,85.55,48.37
2016,6,26,19,15,139.0,14.5,4.7,17.5,26.5,33.87,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,52.5,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,105.0,10.0,2.2,12.0,12.0,9.83,0.0
2016,6,27,5,15,243.5,20.5,2.2,12.5,43.0,15.79,3.58
2016,6,27,5,30,382.0,31.0,2.2,13.0,74.0,23.29,14.29
2016,6,27,5,45,467.0,39.0,2.2,13.5,117.5,28.02,19.1
2016,6,27,6,0,552.0,47.0,2.2,14.0,161.0,32.46,23.32
2016,6,27,6,15,607.5,52.5,2.2,14.5,210.0,49.36,26.73
2016,6,27,6,30,663.0,58.0,2.2,15.0,259.0,94.93,49.88
2016,6,27,6,45,701.0,63.0,2.2,16.0,309.5,140.97,82.16
2016,6,27,7,0,739.0,68.0,2.2,17.0,360.0,191.28,122.86
2016,6,27,7,15,767.0,71.5,2.15,18.0,411.0,241.97,166.53
2016,6,27,7,30,795.0,75.0,2.1,19.0,462.0,295.48,212.93
2016,6,27,7,45,815.5,78.0,2.05,20.0,511.5,348.57,258.55
2016,6,27,8,0,836.0,81.0,2.0,21.0,561.0,406.36,306.42
2016,6,27,8,15,852.0,83.5,2.05,22.0,608.0,459.67,349.59
2016,6,27,8,30,868.0,86.0,2.1,23.0,655.0,513.57,391.67
2016,6,27,8,45,880.0,88.5,2.15,24.0,698.5,565.65,430.88
2016,6,27,9,0,892.0,91.0,2.2,25.0,742.0,617.47,468.48
2016,6,27,9,15,902.0,92.5,2.3,25.5,781.0,666.58,504.13
2016,6,27,9,30,912.0,94.0,2.4,26.0,820.0,714.77,537.6
2016,6,27,9,45,909.0,101.5,2.5,27.0,850.5,758.11,564.55
2016,6,27,10,0,906.0,109.0,2.6,28.0,881.0,799.12,589.49
2016,6,27,10,15,912.0,110.0,2.65,28.5,909.0,838.64,613.96
2016,6,27,10,30,918.0,111.0,2.7,29.0,937.0,876.15,636.83
2016,6,27,10,45,922.5,112.0,2.8,30.0,958.0,910.17,656.26
2016,6,27,11,0,927.0,113.0,2.9,31.0,979.0,941.75,673.91
2016,6,27,11,15,929.5,113.5,2.95,31.0,992.5,968.43,690.68
2016,6,27,11,30,932.0,114.0,3.0,31.0,1006.0,992.3,705.7
2016,6,27,11,45,933.5,114.5,3.05,31.5,1013.0,1012.3,716.88
2016,6,27,12,0,935.0,115.0,3.1,32.0,1020.0,1029.28,726.2
2016,6,27,12,15,935.0,115.0,3.2,32.0,1019.0,1041.19,734.31
2016,6,27,12,30,935.0,115.0,3.3,32.0,1018.0,1049.9,740.55
2016,6,27,12,45,937.0,112.5,3.45,32.0,1011.0,1054.84,744.95
2016,6,27,13,0,939.0,110.0,3.6,32.0,1004.0,1056.47,747.37
2016,6,27,13,15,936.5,109.0,3.7,32.0,988.5,1051.79,745.55
2016,6,27,13,30,934.0,108.0,3.8,32.0,973.0,1043.8,741.76
2016,6,27,13,45,930.0,107.0,3.95,32.0,951.0,1031.07,735.37
2016,6,27,14,0,926.0,106.0,4.1,32.0,929.0,1015.17,726.98
2016,6,27,14,15,920.0,104.5,4.2,31.5,900.0,993.76,716.18
2016,6,27,14,30,914.0,103.0,4.3,31.0,871.0,969.43,703.43
2016,6,27,14,45,906.5,101.0,4.4,31.0,836.5,940.44,686.09
2016,6,27,15,0,899.0,99.0,4.5,31.0,802.0,908.89,666.95
2016,6,27,15,15,888.5,97.0,4.55,30.5,761.5,872.38,645.4
2016,6,27,15,30,878.0,95.0,4.6,30.0,721.0,833.86,622.15
2016,6,27,15,45,866.0,92.5,4.65,29.5,677.0,791.8,596.31
2016,6,27,16,0,854.0,90.0,4.7,29.0,633.0,748.27,568.96
2016,6,27,16,15,836.5,87.0,4.7,28.5,585.0,699.01,536.75
2016,6,27,16,30,819.0,84.0,4.7,28.0,537.0,652.23,505.62
2016,6,27,16,45,798.0,80.0,4.75,27.5,487.0,598.54,466.91
2016,6,27,17,0,777.0,76.0,4.8,27.0,437.0,545.13,427.16
2016,6,27,17,15,746.0,72.0,4.75,26.0,386.0,486.9,382.9
2016,6,27,17,30,715.0,68.0,4.7,25.0,335.0,430.44,338.4
2016,6,27,17,45,675.0,63.0,4.7,24.0,284.5,371.03,290.08
2016,6,27,18,0,635.0,58.0,4.7,23.0,234.0,315.82,243.44
2016,6,27,18,15,572.5,51.5,4.6,22.0,186.0,254.17,190.7
2016,6,27,18,30,510.0,45.0,4.5,21.0,138.0,198.74,142.41
2016,6,27,18,45,414.5,36.0,4.45,20.0,97.0,139.6,92.61
2016,6,27,19,0,319.0,27.0,4.4,19.0,56.0,90.8,50.57
2016,6,27,19,15,159.5,13.5,4.4,18.5,28.0,35.39,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,3.2,12.0,11.0,8.85,0.0
2016,6,28,5,15,205.0,21.0,3.2,12.5,41.0,16.33,3.48
2016,6,28,5,30,336.0,33.0,3.2,13.0,71.0,25.25,15.9
2016,6,28,5,45,423.5,42.0,3.2,13.5,113.5,30.77,21.48
2016,6,28,6,0,511.0,51.0,3.2,14.0,156.0,35.94,26.4
2016,6,28,6,15,568.5,57.5,3.15,14.5,204.0,51.94,29.95
2016,6,28,6,30,626.0,64.0,3.1,15.0,252.0,93.56,50.3
2016,6,28,6,45,668.0,69.0,3.05,16.0,303.0,138.35,81.52
2016,6,28,7,0,710.0,74.0,3.0,17.0,354.0,190.57,123.6
2016,6,28,7,15,739.5,78.0,2.95,17.5,404.5,240.5,166.86
2016,6,28,7,30,769.0,82.0,2.9,18.0,455.0,293.43,213.3
2016,6,28,7,45,793.0,84.5,2.85,19.0,505.0,345.92,258.71
2016,6,28,8,0,817.0,87.0,2.8,20.0,555.0,400.37,304.53
2016,6,28,8,15,833.5,90.0,2.8,20.5,602.5,453.68,348.81
2016,6,28,8,30,850.0,93.0,2.8,21.0,650.0,510.27,394.1
2016,6,28,8,45,864.0,95.0,2.8,22.0,693.5,562.17,433.72
2016,6,28,9,0,878.0,97.0,2.8,23.0,737.0,614.02,471.86
2016,6,28,9,15,888.0,98.5,2.8,23.5,776.0,662.56,507.27
2016,6,28,9,30,898.0,100.0,2.8,24.0,815.0,710.21,540.71
2016,6,28,9,45,908.0,100.5,2.8,25.0,849.0,755.79,569.13
2016,6,28,10,0,918.0,101.0,2.8,26.0,883.0,800.03,596.04
2016,6,28,10,15,924.0,102.5,2.9,26.0,911.0,840.48,622.92
2016,6,28,10,30,930.0,104.0,3.0,26.0,939.0,878.89,648.32
2016,6,28,10,45,934.0,104.5,3.1,26.5,960.0,912.38,669.03
2016,6,28,11,0,938.0,105.0,3.2,27.0,981.0,943.36,688.0
2016,6,28,11,15,940.5,105.5,3.3,27.0,994.5,970.32,705.65
2016,6,28,11,30,943.0,106.0,3.4,27.0,1008.0,994.44,721.51
2016,6,28,11,45,944.0,106.5,3.5,27.5,1015.0,1014.17,733.14
2016,6,28,12,0,945.0,107.0,3.6,28.0,1022.0,1030.83,742.84
2016,6,28,12,15,945.0,107.0,3.7,28.0,1021.0,1042.86,751.13
2016,6,28,12,30,945.0,107.0,3.8,28.0,1020.0,1051.65,757.48
2016,6,28,12,45,936.0,112.0,3.95,28.0,1010.0,1053.25,759.67
2016,6,28,13,0,927.0,117.0,4.1,28.0,1000.0,1051.55,759.87
2016,6,28,13,15,924.5,116.5,4.2,28.0,985.0,1047.5,758.32
2016,6,28,13,30,922.0,116.0,4.3,28.0,970.0,1040.19,754.76
2016,6,28,13,45,918.0,114.5,4.4,28.0,947.5,1027.14,747.55
2016,6,28,14,0,914.0,113.0,4.5,28.0,925.0,1010.96,738.36
2016,6,28,14,15,908.0,111.5,4.55,27.5,896.5,989.81,727.11
2016,6,28,14,30,902.0,110.0,4.6,27.0,868.0,965.79,713.97
2016,6,28,14,45,895.0,108.0,4.65,27.0,833.5,937.58,696.67
2016,6,28,15,0,888.0,106.0,4.7,27.0,799.0,906.84,677.57
2016,6,28,15,15,877.5,103.5,4.7,26.5,759.0,870.16,655.26
2016,6,28,15,30,867.0,101.0,4.7,26.0,719.0,831.5,631.31
2016,6,28,15,45,855.0,98.0,4.75,25.5,675.0,789.32,604.83
2016,6,28,16,0,843.0,95.0,4.8,25.0,631.0,749.29,579.42
2016,6,28,16,15,825.5,92.0,4.75,24.5,583.5,700.23,546.52
2016,6,28,16,30,808.0,89.0,4.7,24.0,536.0,650.62,512.33
2016,6,28,16,45,786.5,84.5,4.7,23.5,486.0,596.55,472.55
2016,6,28,17,0,765.0,80.0,4.7,23.0,436.0,542.81,431.81
2016,6,28,17,15,734.0,76.0,4.65,22.0,385.0,485.1,387.28
2016,6,28,17,30,703.0,72.0,4.6,21.0,334.0,429.19,342.56
2016,6,28,17,45,661.5,66.5,4.6,20.0,283.5,370.14,293.85
2016,6,28,18,0,620.0,61.0,4.6,19.0,233.0,313.59,245.55
2016,6,28,18,15,556.5,54.0,4.6,18.0,185.0,251.78,192.06
2016,6,28,18,30,493.0,47.0,4.6,17.0,137.0,196.3,143.17
2016,6,28,18,45,395.5,37.5,4.6,16.5,96.0,137.01,92.49
2016,6,28,19,0,298.0,28.0,4.6,16.0,55.0,88.27,50.09
2016,6,28,19,15,149.0,14.0,4.55,15.5,27.5,34.69,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,43.0,5.0,3.8,10.0,5.5,0.0,0.0
2016,6,29,5,0,86.0,10.0,3.9,10.0,11.0,9.83,0.0
2016,6,29,5,15,233.5,21.0,3.9,10.5,42.5,16.41,3.12
2016,6,29,5,30,381.0,32.0,3.9,11.0,74.0,24.38,15.27
2016,6,29,5,45,473.0,40.0,3.95,12.0,118.5,29.06,20.1
2016,6,29,6,0,565.0,48.0,4.0,13.0,163.0,33.45,24.28
2016,6,29,6,15,302.5,79.5,4.0,13.5,143.0,64.76,45.3
2016,6,29,6,30,40.0,111.0,4.0,14.0,123.0,101.3,79.09
2016,6,29,6,45,45.5,131.0,4.05,14.5,147.5,122.93,96.44
2016,6,29,7,0,51.0,151.0,4.1,15.0,172.0,145.35,114.5
2016,6,29,7,15,70.0,176.5,4.1,15.5,208.5,176.21,138.94
2016,6,29,7,30,89.0,202.0,4.1,16.0,245.0,209.4,165.24
2016,6,29,7,45,247.5,205.5,4.15,16.5,343.5,267.37,208.97
2016,6,29,8,0,406.0,209.0,4.2,17.0,442.0,345.48,270.14
2016,6,29,8,15,648.5,147.0,4.2,17.5,555.0,420.47,329.65
2016,6,29,8,30,891.0,85.0,4.2,18.0,668.0,522.4,410.73
2016,6,29,8,45,903.0,87.5,4.25,18.5,712.0,575.65,453.25
2016,6,29,9,0,915.0,90.0,4.3,19.0,756.0,628.62,494.48
2016,6,29,9,15,924.5,91.5,4.35,19.5,796.0,678.52,532.29
2016,6,29,9,30,934.0,93.0,4.4,20.0,836.0,727.41,567.69
2016,6,29,9,45,938.0,96.5,4.45,20.5,869.0,773.02,598.51
2016,6,29,10,0,942.0,100.0,4.5,21.0,902.0,816.76,627.62
2016,6,29,10,15,947.5,101.0,4.55,21.0,930.0,857.24,655.4
2016,6,29,10,30,953.0,102.0,4.6,21.0,958.0,895.59,681.53
2016,6,29,10,45,957.0,103.0,4.7,21.5,979.5,930.32,704.04
2016,6,29,11,0,961.0,104.0,4.8,22.0,1001.0,962.48,724.68
2016,6,29,11,15,963.5,104.5,4.85,22.0,1015.0,990.07,743.21
2016,6,29,11,30,966.0,105.0,4.9,22.0,1029.0,1014.74,759.81
2016,6,29,11,45,967.0,105.5,5.0,22.0,1035.5,1034.95,773.88
2016,6,29,12,0,968.0,106.0,5.1,22.0,1042.0,1052.01,785.94
2016,6,29,12,15,968.0,106.0,5.15,22.0,1041.5,1064.35,794.53
2016,6,29,12,30,968.0,106.0,5.2,22.0,1041.0,1073.38,801.03
2016,6,29,12,45,963.0,108.0,5.3,22.0,1031.5,1076.09,803.84
2016,6,29,13,0,958.0,110.0,5.4,22.0,1022.0,1075.4,804.52
2016,6,29,13,15,955.0,109.5,5.45,21.5,1006.5,1070.78,803.85
2016,6,29,13,30,952.0,109.0,5.5,21.0,991.0,1062.8,801.01
2016,6,29,13,45,948.0,108.0,5.6,21.0,968.5,1049.99,793.77
2016,6,29,14,0,944.0,107.0,5.7,21.0,946.0,1033.95,784.37
2016,6,29,14,15,938.0,106.0,5.7,20.5,917.0,1012.85,772.34
2016,6,29,14,30,932.0,105.0,5.7,20.0,888.0,988.78,758.24
2016,6,29,14,45,924.5,103.0,5.7,19.5,852.5,959.45,740.38
2016,6,29,15,0,917.0,101.0,5.7,19.0,817.0,927.5,720.55
2016,6,29,15,15,906.5,99.0,5.7,18.5,776.5,890.52,696.93
2016,6,29,15,30,896.0,97.0,5.7,18.0,736.0,851.48,671.55
2016,6,29,15,45,882.5,94.5,5.7,18.0,691.0,807.65,641.08
2016,6,29,16,0,869.0,92.0,5.7,18.0,646.0,762.4,609.26
2016,6,29,16,15,851.5,89.5,5.65,17.5,597.0,716.44,577.46
2016,6,29,16,30,834.0,87.0,5.6,17.0,548.0,666.3,541.79
2016,6,29,16,45,811.0,83.5,5.55,16.5,497.0,611.23,499.56
2016,6,29,17,0,788.0,80.0,5.5,16.0,446.0,556.58,456.45
2016,6,29,17,15,757.0,76.0,5.4,15.5,394.0,497.77,408.63
2016,6,29,17,30,726.0,72.0,5.3,15.0,342.0,440.71,360.79
2016,6,29,17,45,681.0,67.0,5.25,14.5,290.5,379.5,308.27
2016,6,29,18,0,636.0,62.0,5.2,14.0,239.0,321.11,256.68
2016,6,29,18,15,571.0,55.0,5.05,13.5,190.0,257.92,200.37
2016,6,29,18,30,506.0,48.0,4.9,13.0,141.0,201.2,149.14
2016,6,29,18,45,402.0,39.0,4.8,12.5,98.5,140.19,96.34
2016,6,29,19,0,298.0,30.0,4.7,12.0,56.0,90.37,52.49
2016,6,29,19,15,149.0,15.0,4.65,11.5,28.0,35.78,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.5,3.15,10.5,34.5,13.13,0.94
2016,6,30,5,30,315.0,35.0,3.1,11.0,69.0,27.38,17.8
2016,6,30,5,45,407.5,44.5,3.1,11.5,112.5,33.26,23.85
2016,6,30,6,0,500.0,54.0,3.1,12.0,156.0,38.77,29.14
2016,6,30,6,15,561.0,61.0,3.05,12.5,205.0,53.33,32.41
2016,6,30,6,30,622.0,68.0,3.0,13.0,254.0,95.1,52.55
2016,6,30,6,45,663.5,74.0,2.95,14.0,305.0,140.4,84.11
2016,6,30,7,0,705.0,80.0,2.9,15.0,356.0,190.35,124.41
2016,6,30,7,15,736.0,84.5,2.85,15.5,408.0,243.89,170.72
2016,6,30,7,30,767.0,89.0,2.8,16.0,460.0,297.51,217.86
2016,6,30,7,45,788.5,93.0,2.75,16.5,510.0,350.42,264.37
2016,6,30,8,0,810.0,97.0,2.7,17.0,560.0,405.08,311.24
2016,6,30,8,15,828.0,100.5,2.65,17.5,608.0,459.24,356.42
2016,6,30,8,30,846.0,104.0,2.6,18.0,656.0,514.3,400.82
2016,6,30,8,45,857.5,107.5,2.55,19.0,700.0,566.48,440.74
2016,6,30,9,0,869.0,111.0,2.5,20.0,744.0,620.16,480.15
2016,6,30,9,15,880.0,113.5,2.5,20.5,783.5,670.02,516.62
2016,6,30,9,30,891.0,116.0,2.5,21.0,823.0,719.1,551.47
2016,6,30,9,45,906.5,113.5,2.55,22.0,859.0,765.71,581.29
2016,6,30,10,0,922.0,111.0,2.6,23.0,895.0,811.39,609.58
2016,6,30,10,15,927.5,112.5,2.7,23.5,923.0,851.72,635.31
2016,6,30,10,30,933.0,114.0,2.8,24.0,951.0,889.97,659.44
2016,6,30,10,45,937.0,115.0,2.95,24.5,972.0,924.18,681.06
2016,6,30,11,0,941.0,116.0,3.1,25.0,993.0,955.89,700.93
2016,6,30,11,15,943.5,116.5,3.25,25.0,1007.0,983.07,719.18
2016,6,30,11,30,946.0,117.0,3.4,25.0,1021.0,1007.41,735.64
2016,6,30,11,45,947.0,117.5,3.6,25.5,1027.5,1027.36,748.2
2016,6,30,12,0,948.0,118.0,3.8,26.0,1034.0,1044.23,758.79
2016,6,30,12,15,947.5,118.0,3.95,26.0,1033.5,1055.96,767.28
2016,6,30,12,30,947.0,118.0,4.1,26.0,1033.0,1064.44,773.8
2016,6,30,12,45,938.5,122.5,4.35,26.0,1022.5,1066.18,776.69
2016,6,30,13,0,930.0,127.0,4.6,26.0,1012.0,1064.61,777.54
2016,6,30,13,15,926.5,126.0,4.7,26.0,996.0,1059.19,775.39
2016,6,30,13,30,923.0,125.0,4.8,26.0,980.0,1050.5,771.17
2016,6,30,13,45,918.0,123.5,4.95,26.0,957.0,1036.6,764.0
2016,6,30,14,0,913.0,122.0,5.1,26.0,934.0,1019.57,754.75
2016,6,30,14,15,906.5,120.5,5.1,25.5,904.5,998.07,742.83
2016,6,30,14,30,900.0,119.0,5.1,25.0,875.0,973.72,728.96
2016,6,30,14,45,891.0,117.0,5.2,25.0,839.5,943.83,710.49
2016,6,30,15,0,882.0,115.0,5.3,25.0,804.0,911.5,690.2
2016,6,30,15,15,870.5,113.0,5.25,24.5,763.5,874.75,667.11
2016,6,30,15,30,859.0,111.0,5.2,24.0,723.0,840.35,645.49
2016,6,30,15,45,844.5,108.0,5.2,24.0,678.0,796.28,615.71
2016,6,30,16,0,830.0,105.0,5.2,24.0,633.0,750.93,584.72
2016,6,30,16,15,810.5,101.5,5.15,23.5,584.0,700.4,550.44
2016,6,30,16,30,791.0,98.0,5.1,23.0,535.0,649.49,514.53
2016,6,30,16,45,766.5,93.5,5.1,23.0,484.5,594.23,472.57
2016,6,30,17,0,742.0,89.0,5.1,23.0,434.0,539.59,430.04
2016,6,30,17,15,708.0,84.5,5.0,22.0,382.5,482.0,385.35
2016,6,30,17,30,674.0,80.0,4.9,21.0,331.0,425.3,339.9
2016,6,30,17,45,629.0,73.5,4.8,20.5,280.5,364.01,288.79
2016,6,30,18,0,584.0,67.0,4.7,20.0,230.0,306.57,239.49
2016,6,30,18,15,517.0,59.5,4.6,19.0,182.0,244.8,186.45
2016,6,30,18,30,450.0,52.0,4.5,18.0,134.0,189.71,138.43
2016,6,30,18,45,348.0,41.5,4.45,17.0,93.0,130.5,88.68
2016,6,30,19,0,246.0,31.0,4.4,16.0,52.0,82.28,47.45
2016,6,30,19,15,123.0,15.5,4.45,15.5,26.0,32.62,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,143.0,17.5,4.05,11.5,33.0,13.48,0.56
2016,7,1,5,30,286.0,35.0,4.1,12.0,66.0,27.47,17.72
2016,7,1,5,45,380.5,45.0,4.2,12.5,108.5,33.82,24.21
2016,7,1,6,0,475.0,55.0,4.3,13.0,151.0,39.76,29.87
2016,7,1,6,15,536.5,62.5,4.3,13.5,199.0,53.46,33.21
2016,7,1,6,30,598.0,70.0,4.3,14.0,247.0,94.31,52.78
2016,7,1,6,45,642.5,75.5,4.3,14.5,298.0,138.23,83.18
2016,7,1,7,0,687.0,81.0,4.3,15.0,349.0,187.12,122.68
2016,7,1,7,15,718.5,85.5,4.2,15.5,400.5,236.95,166.06
2016,7,1,7,30,750.0,90.0,4.1,16.0,452.0,292.67,215.08
2016,7,1,7,45,774.0,93.5,4.1,16.5,502.0,345.07,261.46
2016,7,1,8,0,798.0,97.0,4.1,17.0,552.0,399.5,308.65
2016,7,1,8,15,816.5,100.0,4.1,17.5,599.5,452.81,353.84
2016,7,1,8,30,835.0,103.0,4.1,18.0,647.0,507.09,398.47
2016,7,1,8,45,849.5,105.5,4.1,18.5,691.0,559.45,440.31
2016,7,1,9,0,864.0,108.0,4.1,19.0,735.0,613.65,482.22
2016,7,1,9,15,875.0,110.0,4.1,19.5,774.5,662.83,519.26
2016,7,1,9,30,886.0,112.0,4.1,20.0,814.0,711.24,554.72
2016,7,1,9,45,895.0,113.5,4.2,20.5,848.5,756.74,585.9
2016,7,1,10,0,904.0,115.0,4.3,21.0,883.0,800.86,615.46
2016,7,1,10,15,910.0,116.0,4.35,21.5,911.0,840.51,641.34
2016,7,1,10,30,916.0,117.0,4.4,22.0,939.0,878.17,665.58
2016,7,1,10,45,921.0,118.0,4.5,22.5,960.5,912.77,687.87
2016,7,1,11,0,926.0,119.0,4.6,23.0,982.0,944.98,708.48
2016,7,1,11,15,929.0,119.5,4.7,23.0,996.0,972.31,727.17
2016,7,1,11,30,932.0,120.0,4.8,23.0,1010.0,996.86,744.05
2016,7,1,11,45,934.0,120.0,4.9,23.5,1017.0,1017.08,756.57
2016,7,1,12,0,936.0,120.0,5.0,24.0,1024.0,1034.28,767.13
2016,7,1,12,15,936.0,120.0,5.05,24.0,1023.5,1046.42,775.51
2016,7,1,12,30,936.0,120.0,5.1,24.0,1023.0,1055.36,781.91
2016,7,1,12,45,930.5,122.0,5.2,24.0,1014.0,1057.57,784.35
2016,7,1,13,0,925.0,124.0,5.3,24.0,1005.0,1056.5,784.75
2016,7,1,13,15,922.0,123.5,5.35,23.5,989.5,1052.12,784.22
2016,7,1,13,30,919.0,123.0,5.4,23.0,974.0,1044.49,781.61
2016,7,1,13,45,915.0,121.5,5.45,23.0,951.5,1031.62,773.98
2016,7,1,14,0,911.0,120.0,5.5,23.0,929.0,1015.62,764.3
2016,7,1,14,15,904.0,118.5,5.5,22.5,899.5,993.7,751.77
2016,7,1,14,30,897.0,117.0,5.5,22.0,870.0,968.94,737.27
2016,7,1,14,45,889.0,114.5,5.5,22.0,835.0,939.52,718.02
2016,7,1,15,0,881.0,112.0,5.5,22.0,800.0,907.61,696.99
2016,7,1,15,15,869.5,110.0,5.45,21.5,759.5,870.89,673.5
2016,7,1,15,30,858.0,108.0,5.4,21.0,719.0,832.26,648.43
2016,7,1,15,45,843.5,105.0,5.4,21.0,674.5,792.44,621.24
2016,7,1,16,0,829.0,102.0,5.4,21.0,630.0,747.13,589.75
2016,7,1,16,15,809.5,99.0,5.35,20.0,581.5,697.2,556.41
2016,7,1,16,30,790.0,96.0,5.3,19.0,533.0,646.88,521.39
2016,7,1,16,45,765.0,92.0,5.25,18.5,482.5,591.89,479.58
2016,7,1,17,0,740.0,88.0,5.2,18.0,432.0,537.57,437.15
2016,7,1,17,15,706.0,83.0,5.15,17.5,380.5,479.47,390.44
2016,7,1,17,30,672.0,78.0,5.1,17.0,329.0,422.32,343.14
2016,7,1,17,45,625.5,72.5,5.05,16.5,278.5,361.56,291.6
2016,7,1,18,0,579.0,67.0,5.0,16.0,228.0,304.79,242.03
2016,7,1,18,15,512.5,59.0,4.85,15.5,180.5,242.89,187.62
