Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,30,446.0,51.0,4.7,15.0,133.0,187.66,138.52
2016,7,1,18,45,343.5,40.5,4.55,14.5,92.0,128.53,88.12
2016,7,1,19,0,241.0,30.0,4.4,14.0,51.0,80.5,46.61
2016,7,1,19,15,120.5,15.0,4.3,13.5,25.5,31.79,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.0,3.85,11.5,32.0,12.79,0.0
2016,7,2,5,30,287.0,34.0,4.0,12.0,64.0,26.58,16.91
2016,7,2,5,45,378.5,44.0,4.15,12.5,106.0,32.97,23.44
2016,7,2,6,0,470.0,54.0,4.3,13.0,148.0,38.94,29.14
2016,7,2,6,15,382.0,79.5,4.3,13.5,170.0,64.68,45.11
2016,7,2,6,30,294.0,105.0,4.3,14.0,192.0,106.28,74.12
2016,7,2,6,45,324.0,119.0,4.35,14.5,231.5,139.81,98.43
2016,7,2,7,0,354.0,133.0,4.4,15.0,271.0,172.77,124.6
2016,7,2,7,15,546.5,112.0,4.4,15.5,358.5,219.87,158.11
2016,7,2,7,30,739.0,91.0,4.4,16.0,446.0,289.56,212.99
2016,7,2,7,45,761.0,95.5,4.4,16.5,495.5,341.62,259.16
2016,7,2,8,0,783.0,100.0,4.4,17.0,545.0,395.52,305.99
2016,7,2,8,15,801.0,103.0,4.35,17.5,592.0,447.87,350.42
2016,7,2,8,30,819.0,106.0,4.3,18.0,639.0,501.15,394.25
2016,7,2,8,45,831.5,109.5,4.3,19.0,682.5,552.61,434.64
2016,7,2,9,0,844.0,113.0,4.3,20.0,726.0,604.0,473.55
2016,7,2,9,15,855.0,115.5,4.3,20.0,765.0,654.49,512.44
2016,7,2,9,30,866.0,118.0,4.3,20.0,804.0,702.56,548.75
2016,7,2,9,45,871.5,122.0,4.35,20.5,837.0,747.13,579.56
2016,7,2,10,0,877.0,126.0,4.4,21.0,870.0,790.11,608.32
2016,7,2,10,15,883.5,127.5,4.45,21.5,898.0,829.75,634.38
2016,7,2,10,30,890.0,129.0,4.5,22.0,926.0,867.5,658.87
2016,7,2,10,45,893.5,130.5,4.6,22.5,947.0,900.58,680.29
2016,7,2,11,0,897.0,132.0,4.7,23.0,968.0,931.25,699.96
2016,7,2,11,15,900.0,133.0,4.75,23.0,982.0,958.45,718.25
2016,7,2,11,30,903.0,134.0,4.8,23.0,996.0,982.96,734.75
2016,7,2,11,45,903.5,135.0,4.9,23.5,1003.0,1002.3,746.72
2016,7,2,12,0,904.0,136.0,5.0,24.0,1010.0,1018.68,756.77
2016,7,2,12,15,904.0,136.0,5.1,24.0,1009.5,1030.57,765.43
2016,7,2,12,30,904.0,136.0,5.2,24.0,1009.0,1039.38,772.14
2016,7,2,12,45,908.0,132.0,5.3,24.0,1002.5,1045.04,776.87
2016,7,2,13,0,912.0,128.0,5.4,24.0,996.0,1047.47,779.56
2016,7,2,13,15,909.0,127.5,5.45,23.5,981.0,1043.18,779.03
2016,7,2,13,30,906.0,127.0,5.5,23.0,966.0,1035.68,776.46
2016,7,2,13,45,900.5,126.0,5.55,23.0,943.5,1022.03,768.23
2016,7,2,14,0,895.0,125.0,5.6,23.0,921.0,1005.33,758.02
2016,7,2,14,15,888.5,123.5,5.6,22.5,892.0,984.2,745.95
2016,7,2,14,30,882.0,122.0,5.6,22.0,863.0,960.26,731.92
2016,7,2,14,45,872.5,120.5,5.65,22.0,828.0,930.9,712.93
2016,7,2,15,0,863.0,119.0,5.7,22.0,793.0,899.18,692.2
2016,7,2,15,15,851.5,116.5,5.65,21.5,753.0,862.49,668.6
2016,7,2,15,30,840.0,114.0,5.6,21.0,713.0,828.26,646.58
2016,7,2,15,45,825.0,111.5,5.6,21.0,668.5,785.01,616.72
2016,7,2,16,0,810.0,109.0,5.6,21.0,624.0,740.55,585.71
2016,7,2,16,15,790.5,105.5,5.55,20.5,576.0,690.8,551.26
2016,7,2,16,30,771.0,102.0,5.5,20.0,528.0,640.71,515.0
2016,7,2,16,45,745.0,97.5,5.5,19.5,478.0,585.35,473.1
2016,7,2,17,0,719.0,93.0,5.5,19.0,428.0,532.18,431.69
2016,7,2,17,15,685.5,88.0,5.4,18.0,377.0,474.11,385.76
2016,7,2,17,30,652.0,83.0,5.3,17.0,326.0,418.16,340.03
2016,7,2,17,45,605.0,76.5,5.2,16.5,275.5,357.03,288.17
2016,7,2,18,0,558.0,70.0,5.1,16.0,225.0,299.97,238.41
2016,7,2,18,15,492.5,61.5,4.95,15.5,178.0,238.92,184.78
2016,7,2,18,30,427.0,53.0,4.8,15.0,131.0,184.43,136.4
2016,7,2,18,45,331.0,41.5,4.65,14.5,91.0,126.74,87.08
2016,7,2,19,0,235.0,30.0,4.5,14.0,51.0,78.99,45.6
2016,7,2,19,15,117.5,15.0,4.4,13.5,25.5,31.42,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.5,3.25,10.5,32.0,12.39,0.0
2016,7,3,5,30,299.0,33.0,3.4,11.0,64.0,25.7,16.18
2016,7,3,5,45,392.0,42.5,3.55,11.5,106.5,31.66,22.39
2016,7,3,6,0,485.0,52.0,3.7,12.0,149.0,37.25,27.75
2016,7,3,6,15,310.5,83.5,3.7,12.5,152.0,66.23,47.78
2016,7,3,6,30,136.0,115.0,3.7,13.0,155.0,106.6,80.45
2016,7,3,6,45,151.0,135.0,3.75,14.0,187.0,134.76,101.91
2016,7,3,7,0,166.0,155.0,3.8,15.0,219.0,164.76,125.71
2016,7,3,7,15,460.0,121.0,3.8,15.5,334.0,207.67,150.94
2016,7,3,7,30,754.0,87.0,3.8,16.0,449.0,289.24,211.91
2016,7,3,7,45,776.5,91.0,3.85,16.5,499.0,341.81,258.46
2016,7,3,8,0,799.0,95.0,3.9,17.0,549.0,396.26,305.73
2016,7,3,8,15,816.5,98.0,3.9,17.5,596.0,449.21,350.68
2016,7,3,8,30,834.0,101.0,3.9,18.0,643.0,503.03,394.97
2016,7,3,8,45,847.0,104.0,3.95,19.0,686.5,557.18,437.38
2016,7,3,9,0,860.0,107.0,4.0,20.0,730.0,608.78,476.5
2016,7,3,9,15,870.5,109.0,4.05,20.5,769.5,657.52,513.25
2016,7,3,9,30,881.0,111.0,4.1,21.0,809.0,705.47,548.44
2016,7,3,9,45,903.5,104.5,4.15,21.5,846.5,752.98,580.88
2016,7,3,10,0,926.0,98.0,4.2,22.0,884.0,800.07,612.23
2016,7,3,10,15,931.5,99.5,4.25,22.0,912.0,840.63,639.83
2016,7,3,10,30,937.0,101.0,4.3,22.0,940.0,879.1,665.83
2016,7,3,10,45,941.0,102.0,4.4,22.5,961.0,913.53,687.82
2016,7,3,11,0,945.0,103.0,4.5,23.0,982.0,945.43,708.05
2016,7,3,11,15,947.5,103.5,4.6,23.0,996.0,972.81,726.74
2016,7,3,11,30,950.0,104.0,4.7,23.0,1010.0,997.32,743.57
2016,7,3,11,45,951.0,104.5,4.8,23.5,1017.0,1017.43,756.0
2016,7,3,12,0,952.0,105.0,4.9,24.0,1024.0,1034.43,766.41
2016,7,3,12,15,951.5,105.0,4.95,24.0,1023.0,1046.27,774.59
2016,7,3,12,30,951.0,105.0,5.0,24.0,1022.0,1054.83,780.73
2016,7,3,12,45,936.5,113.5,5.1,24.0,1010.0,1054.74,781.65
2016,7,3,13,0,922.0,122.0,5.2,24.0,998.0,1051.32,780.5
2016,7,3,13,15,918.5,121.0,5.25,24.0,982.5,1046.0,777.79
2016,7,3,13,30,915.0,120.0,5.3,24.0,967.0,1037.43,773.0
2016,7,3,13,45,910.0,119.0,5.35,24.0,944.5,1024.18,765.15
2016,7,3,14,0,905.0,118.0,5.4,24.0,922.0,1007.83,755.28
2016,7,3,14,15,898.5,116.5,5.4,23.5,893.0,986.53,743.21
2016,7,3,14,30,892.0,115.0,5.4,23.0,864.0,962.38,729.19
2016,7,3,14,45,883.0,113.5,5.45,23.0,829.0,933.25,710.53
2016,7,3,15,0,874.0,112.0,5.5,23.0,794.0,901.69,690.1
2016,7,3,15,15,863.0,109.5,5.45,22.5,754.0,865.09,666.76
2016,7,3,15,30,852.0,107.0,5.4,22.0,714.0,826.56,641.82
2016,7,3,15,45,837.5,104.0,5.4,22.0,669.5,786.96,614.85
2016,7,3,16,0,823.0,101.0,5.4,22.0,625.0,741.88,583.6
2016,7,3,16,15,804.0,98.0,5.3,21.0,577.0,692.54,550.61
2016,7,3,16,30,785.0,95.0,5.2,20.0,529.0,642.79,516.0
2016,7,3,16,45,761.0,91.0,5.15,19.5,479.0,588.64,475.03
2016,7,3,17,0,737.0,87.0,5.1,19.0,429.0,535.07,433.37
2016,7,3,17,15,704.0,82.0,5.0,18.5,378.0,477.61,387.27
2016,7,3,17,30,671.0,77.0,4.9,18.0,327.0,421.02,340.58
2016,7,3,17,45,627.0,71.0,4.8,17.5,277.0,360.83,289.69
2016,7,3,18,0,583.0,65.0,4.7,17.0,227.0,304.39,240.57
2016,7,3,18,15,518.0,57.5,4.55,16.0,179.5,243.31,187.38
2016,7,3,18,30,453.0,50.0,4.4,15.0,132.0,188.72,139.11
2016,7,3,18,45,356.5,39.5,4.3,14.5,92.0,130.58,89.26
2016,7,3,19,0,260.0,29.0,4.2,14.0,52.0,82.91,47.5
2016,7,3,19,15,130.0,14.5,4.2,13.5,26.0,32.92,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,15.5,3.55,11.5,32.0,11.54,0.0
2016,7,4,5,30,324.0,31.0,3.7,12.0,64.0,23.86,14.47
2016,7,4,5,45,419.0,39.5,3.85,12.5,107.0,29.0,19.92
2016,7,4,6,0,514.0,48.0,4.0,13.0,150.0,33.83,24.57
2016,7,4,6,15,386.5,77.0,4.0,13.5,166.0,61.57,43.22
2016,7,4,6,30,259.0,106.0,4.0,14.0,182.0,103.77,73.46
2016,7,4,6,45,281.5,123.0,4.0,14.5,219.5,136.91,97.86
2016,7,4,7,0,304.0,140.0,4.0,15.0,257.0,172.65,126.47
2016,7,4,7,15,542.0,108.5,3.95,15.5,354.0,214.28,153.41
2016,7,4,7,30,780.0,77.0,3.9,16.0,451.0,286.54,208.98
2016,7,4,7,45,804.0,79.5,3.85,16.5,501.5,339.62,256.16
2016,7,4,8,0,828.0,82.0,3.8,17.0,552.0,394.67,304.08
2016,7,4,8,15,845.0,85.0,3.8,17.5,599.5,451.73,352.37
2016,7,4,8,30,862.0,88.0,3.8,18.0,647.0,506.41,397.43
2016,7,4,8,45,876.0,89.5,3.85,18.5,691.0,558.58,439.34
2016,7,4,9,0,890.0,91.0,3.9,19.0,735.0,610.68,479.95
2016,7,4,9,15,900.5,93.0,3.95,19.5,775.0,660.74,517.86
2016,7,4,9,30,911.0,95.0,4.0,20.0,815.0,709.96,553.82
2016,7,4,9,45,909.0,102.0,4.1,20.5,846.5,753.86,583.57
2016,7,4,10,0,907.0,109.0,4.2,21.0,878.0,795.51,611.38
2016,7,4,10,15,913.5,110.0,4.3,21.5,906.0,835.79,637.93
2016,7,4,10,30,920.0,111.0,4.4,22.0,934.0,874.09,662.85
2016,7,4,10,45,923.5,112.5,4.5,22.5,955.5,908.14,684.78
2016,7,4,11,0,927.0,114.0,4.6,23.0,977.0,939.69,704.97
2016,7,4,11,15,930.0,115.0,4.7,23.0,991.0,967.66,724.11
2016,7,4,11,30,933.0,116.0,4.8,23.0,1005.0,992.85,741.42
2016,7,4,11,45,932.5,117.0,4.9,23.0,1012.0,1011.8,754.61
2016,7,4,12,0,932.0,118.0,5.0,23.0,1019.0,1027.66,765.84
2016,7,4,12,15,932.0,118.0,5.05,23.0,1018.0,1039.88,774.33
2016,7,4,12,30,932.0,118.0,5.1,23.0,1017.0,1048.9,780.8
2016,7,4,12,45,935.5,114.5,5.2,23.0,1010.5,1054.63,785.61
2016,7,4,13,0,939.0,111.0,5.3,23.0,1004.0,1057.04,788.32
2016,7,4,13,15,936.5,110.5,5.35,23.0,988.5,1053.16,786.53
2016,7,4,13,30,934.0,110.0,5.4,23.0,973.0,1045.96,782.63
2016,7,4,13,45,929.5,108.5,5.45,23.0,951.0,1032.48,774.58
2016,7,4,14,0,925.0,107.0,5.5,23.0,929.0,1015.82,764.46
2016,7,4,14,15,918.5,106.0,5.5,22.5,899.5,994.68,752.47
2016,7,4,14,30,912.0,105.0,5.5,22.0,870.0,970.65,738.47
2016,7,4,14,45,903.5,103.0,5.5,22.0,835.0,940.96,719.04
2016,7,4,15,0,895.0,101.0,5.5,22.0,800.0,908.75,697.81
2016,7,4,15,15,884.0,99.0,5.45,21.5,760.0,872.05,674.35
2016,7,4,15,30,873.0,97.0,5.4,21.0,720.0,833.36,649.25
2016,7,4,15,45,859.0,94.5,5.4,21.0,675.0,789.97,619.45
2016,7,4,16,0,845.0,92.0,5.4,21.0,630.0,745.23,588.37
2016,7,4,16,15,826.5,89.5,5.35,20.5,582.0,699.53,557.11
2016,7,4,16,30,808.0,87.0,5.3,20.0,534.0,649.74,522.03
2016,7,4,16,45,783.5,83.5,5.3,19.5,483.5,594.83,480.57
2016,7,4,17,0,759.0,80.0,5.3,19.0,433.0,540.51,438.35
2016,7,4,17,15,727.5,75.5,5.2,18.0,381.5,482.2,392.24
2016,7,4,17,30,696.0,71.0,5.1,17.0,330.0,425.74,346.05
2016,7,4,17,45,650.0,66.0,5.0,16.5,279.5,365.51,294.73
2016,7,4,18,0,604.0,61.0,4.9,16.0,229.0,308.24,244.55
2016,7,4,18,15,540.0,54.0,4.75,15.5,181.5,246.96,190.41
2016,7,4,18,30,476.0,47.0,4.6,15.0,134.0,192.07,141.28
2016,7,4,18,45,375.5,37.5,4.45,14.5,93.0,132.86,90.45
2016,7,4,19,0,275.0,28.0,4.3,14.0,52.0,84.56,48.02
2016,7,4,19,15,137.5,14.0,4.2,13.5,26.0,33.28,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.5,3.8,11.5,31.5,11.6,0.0
2016,7,5,5,30,316.0,31.0,3.9,12.0,63.0,23.96,14.48
2016,7,5,5,45,412.0,39.5,4.05,12.5,105.5,29.09,19.98
2016,7,5,6,0,508.0,48.0,4.2,13.0,148.0,33.91,24.63
2016,7,5,6,15,254.0,58.0,4.2,13.5,108.0,44.66,30.38
2016,7,5,6,30,0.0,68.0,4.2,14.0,68.0,65.12,50.0
2016,7,5,6,45,0.0,82.0,4.2,14.5,82.0,78.32,61.02
2016,7,5,7,0,0.0,96.0,4.2,15.0,96.0,91.59,71.9
2016,7,5,7,15,1.0,122.0,4.15,15.5,122.5,115.96,91.77
2016,7,5,7,30,2.0,148.0,4.1,16.0,149.0,140.57,111.51
2016,7,5,7,45,7.0,169.0,4.05,16.5,173.0,162.27,128.49
2016,7,5,8,0,12.0,190.0,4.0,17.0,197.0,184.62,145.83
2016,7,5,8,15,27.0,225.5,4.0,17.0,243.0,222.25,175.5
2016,7,5,8,30,42.0,261.0,4.0,17.0,289.0,264.4,208.52
2016,7,5,8,45,43.0,280.0,4.0,17.5,310.0,285.96,224.58
2016,7,5,9,0,44.0,299.0,4.0,18.0,331.0,307.67,240.61
2016,7,5,9,15,158.0,331.5,4.05,18.5,455.5,412.08,321.99
2016,7,5,9,30,272.0,364.0,4.1,19.0,580.0,527.33,409.49
2016,7,5,9,45,264.5,383.5,4.2,19.5,600.5,554.37,428.0
2016,7,5,10,0,257.0,403.0,4.3,20.0,621.0,580.41,445.89
2016,7,5,10,15,597.0,251.0,4.4,20.0,779.0,719.48,556.95
2016,7,5,10,30,937.0,99.0,4.5,20.0,937.0,876.04,670.89
2016,7,5,10,45,941.0,100.5,4.65,20.5,958.5,911.05,693.34
2016,7,5,11,0,945.0,102.0,4.8,21.0,980.0,943.54,714.75
2016,7,5,11,15,948.0,102.5,4.95,21.0,994.5,971.47,734.43
2016,7,5,11,30,951.0,103.0,5.1,21.0,1009.0,996.56,752.24
2016,7,5,11,45,951.5,104.0,5.25,21.0,1016.0,1016.79,766.82
2016,7,5,12,0,952.0,105.0,5.4,21.0,1023.0,1033.9,779.38
2016,7,5,12,15,952.5,105.0,5.45,21.0,1023.0,1046.82,788.44
2016,7,5,12,30,953.0,105.0,5.5,21.0,1023.0,1056.48,795.4
2016,7,5,12,45,945.5,108.5,5.6,21.0,1013.5,1058.39,797.61
2016,7,5,13,0,938.0,112.0,5.7,21.0,1004.0,1056.96,797.69
2016,7,5,13,15,935.5,111.0,5.7,20.5,989.0,1052.61,796.73
2016,7,5,13,30,933.0,110.0,5.7,20.0,974.0,1044.94,793.61
2016,7,5,13,45,929.5,109.0,5.75,20.0,952.0,1033.01,786.44
2016,7,5,14,0,926.0,108.0,5.8,20.0,930.0,1017.87,777.16
2016,7,5,14,15,920.5,106.5,5.8,19.5,901.5,997.18,765.23
2016,7,5,14,30,915.0,105.0,5.8,19.0,873.0,973.54,751.24
2016,7,5,14,45,908.0,103.0,5.8,19.0,838.5,945.17,732.41
2016,7,5,15,0,901.0,101.0,5.8,19.0,804.0,914.2,711.7
2016,7,5,15,15,890.5,99.0,5.75,18.5,764.0,877.77,688.05
2016,7,5,15,30,880.0,97.0,5.7,18.0,724.0,839.29,662.71
2016,7,5,15,45,868.0,94.0,5.7,18.0,680.0,796.7,633.06
2016,7,5,16,0,856.0,91.0,5.7,18.0,636.0,752.61,601.99
2016,7,5,16,15,838.5,88.5,5.65,17.5,588.0,707.17,570.49
2016,7,5,16,30,821.0,86.0,5.6,17.0,540.0,657.56,535.16
2016,7,5,16,45,799.5,82.0,5.6,16.5,489.5,603.42,493.74
2016,7,5,17,0,778.0,78.0,5.6,16.0,439.0,549.57,451.32
2016,7,5,17,15,747.0,74.0,5.5,15.5,387.5,491.17,403.72
2016,7,5,17,30,716.0,70.0,5.4,15.0,336.0,434.52,356.14
2016,7,5,17,45,671.5,65.0,5.35,14.5,285.0,373.89,304.01
2016,7,5,18,0,627.0,60.0,5.3,14.0,234.0,316.09,252.84
2016,7,5,18,15,562.5,53.5,5.15,13.5,185.5,253.97,197.35
2016,7,5,18,30,498.0,47.0,5.0,13.0,137.0,198.28,146.93
2016,7,5,18,45,390.5,38.0,4.9,12.5,95.0,136.81,93.85
2016,7,5,19,0,283.0,29.0,4.8,12.0,53.0,86.95,49.73
2016,7,5,19,15,141.5,14.5,4.75,11.5,26.5,34.25,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,16.0,3.95,11.0,30.0,12.12,0.0
2016,7,6,5,30,282.0,32.0,3.9,11.0,60.0,25.05,15.37
2016,7,6,5,45,379.0,41.5,3.9,11.5,101.5,31.04,21.77
2016,7,6,6,0,476.0,51.0,3.9,12.0,143.0,36.66,27.19
2016,7,6,6,15,238.0,67.0,3.8,12.5,113.0,50.97,36.3
2016,7,6,6,30,0.0,83.0,3.7,13.0,83.0,78.11,61.25
2016,7,6,6,45,0.0,100.5,3.65,13.5,100.5,94.53,74.96
2016,7,6,7,0,0.0,118.0,3.6,14.0,118.0,111.08,88.52
2016,7,6,7,15,11.0,145.0,3.55,14.5,150.0,138.58,110.51
2016,7,6,7,30,22.0,172.0,3.5,15.0,182.0,167.47,133.4
2016,7,6,7,45,32.0,197.5,3.5,15.5,214.5,192.73,153.17
2016,7,6,8,0,42.0,223.0,3.5,16.0,247.0,222.47,176.4
2016,7,6,8,15,55.0,250.5,3.5,16.5,285.0,256.55,202.81
2016,7,6,8,30,68.0,278.0,3.5,17.0,323.0,292.17,230.14
2016,7,6,8,45,76.0,302.0,3.55,17.5,355.0,323.44,253.75
2016,7,6,9,0,84.0,326.0,3.6,18.0,387.0,355.58,277.76
2016,7,6,9,15,485.5,214.0,3.65,18.0,594.0,507.94,401.18
2016,7,6,9,30,887.0,102.0,3.7,18.0,801.0,698.84,549.77
2016,7,6,9,45,896.0,102.5,3.8,18.5,835.0,743.6,579.61
2016,7,6,10,0,905.0,103.0,3.9,19.0,869.0,786.96,608.88
2016,7,6,10,15,911.5,104.5,4.0,19.0,897.0,827.72,637.17
2016,7,6,10,30,918.0,106.0,4.1,19.0,925.0,866.5,663.93
2016,7,6,10,45,924.0,106.0,4.25,19.5,947.0,901.26,686.7
2016,7,6,11,0,930.0,106.0,4.4,20.0,969.0,933.65,707.74
2016,7,6,11,15,932.5,106.5,4.55,20.0,983.5,960.81,726.94
2016,7,6,11,30,935.0,107.0,4.7,20.0,998.0,985.15,744.3
2016,7,6,11,45,937.5,106.5,4.85,20.5,1005.0,1005.57,757.58
2016,7,6,12,0,940.0,106.0,5.0,21.0,1012.0,1022.97,768.85
2016,7,6,12,15,940.0,105.5,5.15,21.0,1011.5,1034.79,777.96
2016,7,6,12,30,940.0,105.0,5.3,21.0,1011.0,1043.38,785.0
2016,7,6,12,45,934.0,108.0,5.45,21.0,1001.5,1046.26,788.27
2016,7,6,13,0,928.0,111.0,5.6,21.0,992.0,1045.83,789.41
2016,7,6,13,15,924.5,110.0,5.7,20.5,976.5,1040.52,788.5
2016,7,6,13,30,921.0,109.0,5.8,20.0,961.0,1031.94,785.42
2016,7,6,13,45,916.0,108.5,5.9,20.0,938.5,1019.18,777.95
2016,7,6,14,0,911.0,108.0,6.0,20.0,916.0,1003.3,768.38
2016,7,6,14,15,904.0,106.5,6.0,19.5,887.0,981.42,755.5
2016,7,6,14,30,897.0,105.0,6.0,19.0,858.0,956.71,740.6
2016,7,6,14,45,888.5,103.0,6.0,19.0,823.0,927.38,720.94
2016,7,6,15,0,880.0,101.0,6.0,19.0,788.0,895.58,699.46
2016,7,6,15,15,869.0,99.0,5.95,18.5,748.0,859.33,675.73
2016,7,6,15,30,858.0,97.0,5.9,18.0,708.0,821.12,650.36
2016,7,6,15,45,618.5,173.0,5.85,18.0,599.0,689.57,552.26
2016,7,6,16,0,379.0,249.0,5.8,18.0,490.0,555.29,444.84
2016,7,6,16,15,587.5,167.0,5.7,17.5,507.5,613.08,495.99
2016,7,6,16,30,796.0,85.0,5.6,17.0,525.0,639.6,521.6
2016,7,6,16,45,498.5,138.0,5.5,16.5,404.5,471.68,386.14
2016,7,6,17,0,201.0,191.0,5.4,16.0,284.0,319.42,260.44
2016,7,6,17,15,139.0,168.5,5.3,15.5,229.5,252.83,206.28
2016,7,6,17,30,77.0,146.0,5.2,15.0,175.0,187.51,152.33
2016,7,6,17,45,69.5,125.0,5.1,14.5,148.0,158.81,128.55
2016,7,6,18,0,62.0,104.0,5.0,14.0,121.0,130.77,104.82
2016,7,6,18,15,270.5,74.5,4.85,13.5,126.5,177.0,139.05
2016,7,6,18,30,479.0,45.0,4.7,13.0,132.0,190.75,141.24
2016,7,6,18,45,380.5,36.0,4.6,12.5,91.5,132.39,90.51
2016,7,6,19,0,282.0,27.0,4.5,12.0,51.0,84.74,47.88
2016,7,6,19,15,141.0,13.5,4.45,11.5,25.5,30.53,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,165.0,14.0,3.85,11.5,30.5,10.37,0.0
2016,7,7,5,30,330.0,28.0,3.9,12.0,61.0,21.29,12.07
2016,7,7,5,45,424.0,36.0,4.0,12.5,102.5,26.12,17.33
2016,7,7,6,0,518.0,44.0,4.1,13.0,144.0,30.65,21.71
2016,7,7,6,15,259.0,49.0,4.05,13.5,99.0,37.04,27.59
2016,7,7,6,30,0.0,54.0,4.0,14.0,54.0,52.17,39.0
2016,7,7,6,45,0.0,65.0,3.95,14.5,65.0,62.83,47.93
2016,7,7,7,0,0.0,76.0,3.9,15.0,76.0,73.34,56.58
2016,7,7,7,15,0.0,88.5,3.95,15.0,88.5,85.19,66.34
2016,7,7,7,30,0.0,101.0,4.0,15.0,101.0,97.09,76.01
2016,7,7,7,45,5.5,144.0,4.05,15.5,147.0,139.0,110.04
2016,7,7,8,0,11.0,187.0,4.1,16.0,193.0,181.44,143.91
2016,7,7,8,15,10.5,195.0,4.2,16.5,201.5,190.01,150.12
2016,7,7,8,30,10.0,203.0,4.3,17.0,210.0,198.44,156.22
2016,7,7,8,45,11.5,218.5,4.45,17.5,226.5,214.84,168.64
2016,7,7,9,0,13.0,234.0,4.6,18.0,243.0,231.42,181.09
2016,7,7,9,15,20.5,268.0,4.7,18.0,283.5,269.34,210.63
2016,7,7,9,30,28.0,302.0,4.8,18.0,324.0,306.71,239.47
2016,7,7,9,45,52.5,347.5,4.95,18.5,391.5,369.59,287.64
2016,7,7,10,0,77.0,393.0,5.1,19.0,459.0,434.83,336.83
2016,7,7,10,15,167.5,412.0,5.2,19.0,560.5,529.93,410.47
2016,7,7,10,30,258.0,431.0,5.3,19.0,662.0,632.1,488.06
2016,7,7,10,45,595.5,265.0,5.4,19.0,813.5,775.16,603.43
2016,7,7,11,0,933.0,99.0,5.5,19.0,965.0,929.0,715.71
2016,7,7,11,15,935.5,100.0,5.55,19.0,979.5,956.74,734.25
2016,7,7,11,30,938.0,101.0,5.6,19.0,994.0,981.66,751.52
2016,7,7,11,45,939.5,101.0,5.65,19.0,1001.0,1001.7,765.44
2016,7,7,12,0,941.0,101.0,5.7,19.0,1008.0,1018.67,777.32
2016,7,7,12,15,941.0,101.0,5.7,19.0,1007.5,1031.01,785.75
2016,7,7,12,30,941.0,101.0,5.7,19.0,1007.0,1040.13,792.07
2016,7,7,12,45,931.5,106.5,5.7,19.0,997.0,1042.08,793.56
2016,7,7,13,0,922.0,112.0,5.7,19.0,987.0,1040.74,792.93
2016,7,7,13,15,919.0,111.0,5.6,19.0,972.0,1035.98,789.34
2016,7,7,13,30,916.0,110.0,5.5,19.0,957.0,1027.96,783.62
2016,7,7,13,45,912.5,108.5,5.45,19.0,935.0,1015.71,775.48
2016,7,7,14,0,909.0,107.0,5.4,19.0,913.0,1000.3,765.27
2016,7,7,14,15,903.0,106.0,5.35,19.0,884.5,979.96,751.72
2016,7,7,14,30,897.0,105.0,5.3,19.0,856.0,956.74,736.24
2016,7,7,14,45,889.5,102.5,5.3,19.0,822.0,927.81,717.09
2016,7,7,15,0,882.0,100.0,5.3,19.0,788.0,896.34,696.12
2016,7,7,15,15,871.5,98.0,5.3,18.5,748.5,860.46,673.2
2016,7,7,15,30,861.0,96.0,5.3,18.0,709.0,822.59,648.58
2016,7,7,15,45,609.0,175.5,5.3,18.0,595.5,684.73,546.51
2016,7,7,16,0,357.0,255.0,5.3,18.0,482.0,545.13,435.4
2016,7,7,16,15,263.0,247.5,5.3,17.5,408.0,455.85,366.3
2016,7,7,16,30,169.0,240.0,5.3,17.0,334.0,367.19,296.06
2016,7,7,16,45,108.5,210.5,5.35,16.5,269.0,290.38,234.83
2016,7,7,17,0,48.0,181.0,5.4,16.0,204.0,213.37,172.26
2016,7,7,17,15,36.0,157.0,5.35,15.5,173.0,179.84,145.29
2016,7,7,17,30,24.0,133.0,5.3,15.0,142.0,147.4,118.78
2016,7,7,17,45,18.0,114.0,5.3,14.5,120.5,121.08,97.04
2016,7,7,18,0,12.0,95.0,5.3,14.0,99.0,98.92,78.46
2016,7,7,18,15,247.0,70.0,5.2,13.5,115.5,164.22,128.9
2016,7,7,18,30,482.0,45.0,5.1,13.0,132.0,191.53,141.85
2016,7,7,18,45,383.0,36.0,5.0,12.5,91.5,132.9,90.81
2016,7,7,19,0,284.0,27.0,4.9,12.0,51.0,85.05,47.77
2016,7,7,19,15,142.0,13.5,4.8,11.5,25.5,30.6,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.0,13.5,3.9,11.5,29.5,9.98,0.0
2016,7,8,5,30,334.0,27.0,4.0,12.0,59.0,20.44,11.27
2016,7,8,5,45,429.0,34.5,4.1,12.5,100.5,24.87,16.21
2016,7,8,6,0,524.0,42.0,4.2,13.0,142.0,29.05,20.27
2016,7,8,6,15,262.0,52.0,4.1,13.5,102.0,38.85,29.2
2016,7,8,6,30,0.0,62.0,4.0,14.0,62.0,59.72,45.41
2016,7,8,6,45,0.0,75.0,3.95,14.5,75.0,71.98,55.68
2016,7,8,7,0,0.0,88.0,3.9,15.0,88.0,84.3,65.8
2016,7,8,7,15,0.0,107.0,3.85,15.0,107.0,102.13,80.49
2016,7,8,7,30,0.0,126.0,3.8,15.0,126.0,120.06,95.07
2016,7,8,7,45,5.5,156.0,3.75,15.5,159.0,149.91,118.94
2016,7,8,8,0,11.0,186.0,3.7,16.0,192.0,180.49,143.07
2016,7,8,8,15,21.5,217.5,3.65,16.5,230.5,215.35,170.29
2016,7,8,8,30,32.0,249.0,3.6,17.0,269.0,248.6,195.9
2016,7,8,8,45,35.5,270.5,3.6,17.5,295.0,273.17,214.4
2016,7,8,9,0,39.0,292.0,3.6,18.0,321.0,298.2,233.05
2016,7,8,9,15,183.0,320.0,3.65,18.5,463.5,416.87,325.82
2016,7,8,9,30,327.0,348.0,3.7,19.0,606.0,548.97,426.02
2016,7,8,9,45,616.5,218.0,3.75,19.5,729.5,650.63,506.64
2016,7,8,10,0,906.0,88.0,3.8,20.0,853.0,771.98,596.14
2016,7,8,10,15,911.5,89.0,3.85,20.5,880.5,811.52,621.62
2016,7,8,10,30,917.0,90.0,3.9,21.0,908.0,849.01,645.92
2016,7,8,10,45,920.5,91.0,4.0,21.5,928.5,882.58,667.52
2016,7,8,11,0,924.0,92.0,4.1,22.0,949.0,913.65,687.29
2016,7,8,11,15,927.0,92.5,4.2,22.0,963.5,941.15,705.91
2016,7,8,11,30,930.0,93.0,4.3,22.0,978.0,965.86,722.66
2016,7,8,11,45,931.5,93.5,4.45,22.5,985.0,986.24,735.41
2016,7,8,12,0,933.0,94.0,4.6,23.0,992.0,1003.58,746.51
2016,7,8,12,15,933.0,93.5,4.7,23.0,992.0,1015.32,755.1
2016,7,8,12,30,933.0,93.0,4.8,23.0,992.0,1023.84,761.67
2016,7,8,12,45,927.5,96.0,4.9,23.0,983.5,1027.2,764.9
2016,7,8,13,0,922.0,99.0,5.0,23.0,975.0,1027.27,766.06
2016,7,8,13,15,920.0,98.5,5.1,23.0,960.5,1023.96,765.06
2016,7,8,13,30,918.0,98.0,5.2,23.0,946.0,1017.39,761.95
2016,7,8,13,45,914.0,97.0,5.35,23.0,924.5,1005.09,755.4
2016,7,8,14,0,910.0,96.0,5.5,23.0,903.0,989.65,746.72
2016,7,8,14,15,904.5,94.5,5.55,22.5,875.0,969.19,735.38
2016,7,8,14,30,899.0,93.0,5.6,22.0,847.0,945.83,722.0
2016,7,8,14,45,892.0,91.5,5.65,22.0,813.5,918.32,704.22
2016,7,8,15,0,885.0,90.0,5.7,22.0,780.0,888.26,684.57
2016,7,8,15,15,875.0,88.0,5.7,21.5,741.0,852.68,661.92
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,815.07,637.57
2016,7,8,15,45,853.5,83.5,5.75,21.0,658.5,773.88,609.31
2016,7,8,16,0,842.0,81.0,5.8,21.0,615.0,731.19,579.62
2016,7,8,16,15,825.5,78.5,5.7,20.5,568.5,683.62,546.47
2016,7,8,16,30,809.0,76.0,5.6,20.0,522.0,635.42,512.33
2016,7,8,16,45,788.5,72.5,5.6,20.0,473.0,585.98,474.13
2016,7,8,17,0,768.0,69.0,5.6,20.0,424.0,533.76,432.52
2016,7,8,17,15,738.5,65.5,5.4,19.5,374.0,477.2,386.76
2016,7,8,17,30,709.0,62.0,5.2,19.0,324.0,422.27,341.02
2016,7,8,17,45,669.5,57.0,5.05,18.5,274.5,363.23,290.77
2016,7,8,18,0,630.0,52.0,4.9,18.0,225.0,307.43,241.8
2016,7,8,18,15,568.5,46.0,4.7,17.5,178.0,246.68,188.13
2016,7,8,18,30,507.0,40.0,4.5,17.0,131.0,192.99,139.95
2016,7,8,18,45,412.0,32.0,4.35,16.5,91.0,135.1,90.06
2016,7,8,19,0,317.0,24.0,4.2,16.0,51.0,87.49,47.25
2016,7,8,19,15,158.5,12.0,4.2,15.5,25.5,31.07,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,185.0,12.0,3.55,12.5,29.5,8.72,0.0
2016,7,9,5,30,370.0,24.0,3.6,13.0,59.0,19.31,10.18
2016,7,9,5,45,459.0,31.0,3.7,14.0,100.5,23.83,15.17
2016,7,9,6,0,548.0,38.0,3.8,15.0,142.0,28.11,19.25
2016,7,9,6,15,318.5,72.5,3.9,15.5,137.5,54.4,42.72
2016,7,9,6,30,89.0,107.0,4.0,16.0,133.0,96.05,72.61
2016,7,9,6,45,93.0,129.0,4.1,16.5,160.5,121.74,92.75
2016,7,9,7,0,97.0,151.0,4.2,17.0,188.0,148.19,114.07
2016,7,9,7,15,75.0,169.0,4.25,17.5,200.0,169.61,132.36
2016,7,9,7,30,53.0,187.0,4.3,18.0,212.0,185.27,145.55
2016,7,9,7,45,66.0,212.5,4.35,18.5,247.0,216.5,170.05
2016,7,9,8,0,79.0,238.0,4.4,19.0,282.0,249.33,195.6
2016,7,9,8,15,102.5,264.0,4.45,19.5,327.0,288.7,226.01
2016,7,9,8,30,126.0,290.0,4.5,20.0,372.0,328.22,256.29
2016,7,9,8,45,144.5,312.5,4.6,20.5,412.5,367.04,285.77
2016,7,9,9,0,163.0,335.0,4.7,21.0,453.0,407.65,316.3
2016,7,9,9,15,532.0,207.0,4.75,21.0,620.0,529.26,415.09
2016,7,9,9,30,901.0,79.0,4.8,21.0,787.0,684.11,536.63
2016,7,9,9,45,903.0,84.0,4.9,21.5,819.5,728.78,566.96
2016,7,9,10,0,905.0,89.0,5.0,22.0,852.0,771.52,596.09
2016,7,9,10,15,911.0,90.0,5.1,22.0,880.0,811.47,624.16
2016,7,9,10,30,917.0,91.0,5.2,22.0,908.0,849.42,650.71
2016,7,9,10,45,922.0,91.5,5.3,22.5,929.5,883.84,673.37
2016,7,9,11,0,927.0,92.0,5.4,23.0,951.0,915.85,694.22
2016,7,9,11,15,929.5,92.5,5.5,23.0,965.5,943.01,713.05
2016,7,9,11,30,932.0,93.0,5.6,23.0,980.0,967.36,730.0
2016,7,9,11,45,935.5,92.0,5.75,23.0,987.5,988.23,744.95
2016,7,9,12,0,939.0,91.0,5.9,23.0,995.0,1006.1,757.95
2016,7,9,12,15,939.0,91.0,6.0,23.0,994.5,1018.45,766.93
2016,7,9,12,30,939.0,91.0,6.1,23.0,994.0,1027.55,773.83
2016,7,9,12,45,937.0,91.5,6.25,23.0,986.5,1031.89,777.9
2016,7,9,13,0,935.0,92.0,6.4,23.0,979.0,1032.91,779.81
2016,7,9,13,15,932.5,91.5,6.45,22.5,964.5,1029.06,779.42
2016,7,9,13,30,930.0,91.0,6.5,22.0,950.0,1021.91,776.85
2016,7,9,13,45,927.5,89.0,6.6,22.0,928.5,1009.89,769.74
2016,7,9,14,0,925.0,87.0,6.7,22.0,907.0,994.65,760.45
2016,7,9,14,15,920.0,86.0,6.7,21.5,879.5,974.93,749.0
2016,7,9,14,30,915.0,85.0,6.7,21.0,852.0,952.24,735.46
2016,7,9,14,45,909.0,83.0,6.75,21.0,818.5,924.71,717.23
2016,7,9,15,0,903.0,81.0,6.8,21.0,785.0,894.52,697.04
2016,7,9,15,15,894.5,79.5,6.75,20.5,746.5,860.22,674.69
2016,7,9,15,30,886.0,78.0,6.7,20.0,708.0,823.74,650.57
2016,7,9,15,45,875.5,75.5,6.7,20.0,665.0,782.58,621.68
2016,7,9,16,0,865.0,73.0,6.7,20.0,622.0,739.79,591.31
2016,7,9,16,15,851.0,71.0,6.6,19.5,576.0,693.62,558.88
2016,7,9,16,30,837.0,69.0,6.5,19.0,530.0,646.56,525.29
2016,7,9,16,45,818.0,66.5,6.4,18.5,481.5,595.13,486.24
2016,7,9,17,0,799.0,64.0,6.3,18.0,433.0,543.76,445.38
2016,7,9,17,15,773.0,61.0,6.1,17.0,383.5,490.68,402.47
2016,7,9,17,30,747.0,58.0,5.9,16.0,334.0,436.34,357.14
2016,7,9,17,45,707.5,54.0,5.75,15.5,284.0,376.49,305.3
2016,7,9,18,0,668.0,50.0,5.6,15.0,234.0,319.83,254.7
2016,7,9,18,15,609.5,45.0,5.35,14.5,186.0,259.19,199.99
2016,7,9,18,30,551.0,40.0,5.1,14.0,138.0,204.26,149.68
2016,7,9,18,45,448.0,32.5,4.85,13.5,96.0,143.73,96.83
2016,7,9,19,0,345.0,25.0,4.6,13.0,54.0,93.19,50.63
2016,7,9,19,15,172.5,12.5,4.5,12.5,27.0,33.2,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,181.5,13.0,2.9,11.5,30.0,9.65,0.0
2016,7,10,5,30,363.0,26.0,3.0,12.0,60.0,19.71,10.45
2016,7,10,5,45,458.5,33.5,3.1,12.5,102.5,24.18,15.58
2016,7,10,6,0,554.0,41.0,3.2,13.0,145.0,31.0,21.99
2016,7,10,6,15,613.0,46.5,3.15,13.5,194.0,35.79,26.46
2016,7,10,6,30,672.0,52.0,3.1,14.0,243.0,78.04,38.91
2016,7,10,6,45,712.0,56.5,3.1,14.5,294.0,124.0,68.69
2016,7,10,7,0,752.0,61.0,3.1,15.0,345.0,174.48,108.76
2016,7,10,7,15,780.5,64.5,3.05,15.5,397.0,225.91,153.48
2016,7,10,7,30,809.0,68.0,3.0,16.0,449.0,280.24,201.81
2016,7,10,7,45,831.0,70.5,2.95,17.0,499.5,337.58,252.05
2016,7,10,8,0,853.0,73.0,2.9,18.0,550.0,393.14,299.74
2016,7,10,8,15,869.5,75.5,2.9,18.5,598.0,447.81,346.03
2016,7,10,8,30,886.0,78.0,2.9,19.0,646.0,503.14,391.36
2016,7,10,8,45,899.5,79.5,2.9,19.5,691.0,556.37,433.65
2016,7,10,9,0,913.0,81.0,2.9,20.0,736.0,609.48,474.46
2016,7,10,9,15,923.0,82.5,2.9,20.5,776.0,660.02,512.09
2016,7,10,9,30,933.0,84.0,2.9,21.0,816.0,709.63,547.44
2016,7,10,9,45,941.0,85.0,2.95,21.5,851.0,756.17,578.3
2016,7,10,10,0,949.0,86.0,3.0,22.0,886.0,801.15,607.64
2016,7,10,10,15,954.5,87.0,3.1,22.5,914.5,842.38,634.31
2016,7,10,10,30,960.0,88.0,3.2,23.0,943.0,881.46,659.27
2016,7,10,10,45,964.0,89.5,3.3,23.5,965.0,917.41,681.91
2016,7,10,11,0,968.0,91.0,3.4,24.0,987.0,950.77,702.68
2016,7,10,11,15,971.0,91.5,3.5,24.0,1002.0,979.49,721.68
2016,7,10,11,30,974.0,92.0,3.6,24.0,1017.0,1005.28,738.8
2016,7,10,11,45,975.0,92.0,3.7,24.0,1024.0,1025.62,752.4
2016,7,10,12,0,976.0,92.0,3.8,24.0,1031.0,1042.75,764.01
2016,7,10,12,15,976.5,92.0,3.9,24.0,1031.0,1056.09,773.26
2016,7,10,12,30,977.0,92.0,4.0,24.0,1031.0,1066.08,780.45
2016,7,10,12,45,969.5,96.0,4.1,24.5,1022.0,1068.77,781.48
2016,7,10,13,0,962.0,100.0,4.2,25.0,1013.0,1068.02,780.41
2016,7,10,13,15,960.0,99.5,4.25,25.0,998.0,1064.72,779.01
2016,7,10,13,30,958.0,99.0,4.3,25.0,983.0,1058.0,775.5
2016,7,10,13,45,955.0,97.5,4.35,25.0,961.5,1045.86,768.55
2016,7,10,14,0,952.0,96.0,4.4,25.0,940.0,1030.4,759.51
2016,7,10,14,15,946.5,95.0,4.35,25.0,911.0,1009.84,746.59
2016,7,10,14,30,941.0,94.0,4.3,25.0,882.0,986.24,731.72
2016,7,10,14,45,934.5,92.0,4.3,25.0,847.5,957.74,713.86
2016,7,10,15,0,928.0,90.0,4.3,25.0,813.0,926.51,694.14
2016,7,10,15,15,918.0,88.5,4.25,24.5,772.5,890.25,671.95
2016,7,10,15,30,908.0,87.0,4.2,24.0,732.0,851.82,648.06
2016,7,10,15,45,896.0,84.5,4.2,24.0,687.0,808.75,619.61
2016,7,10,16,0,884.0,82.0,4.2,24.0,642.0,764.09,589.73
2016,7,10,16,15,867.0,79.5,4.15,23.5,593.5,714.48,556.81
2016,7,10,16,30,850.0,77.0,4.1,23.0,545.0,664.17,522.77
2016,7,10,16,45,828.0,74.0,4.1,22.5,494.0,612.53,485.33
2016,7,10,17,0,806.0,71.0,4.1,22.0,443.0,558.13,444.2
2016,7,10,17,15,776.0,67.5,4.05,21.5,391.0,499.43,398.27
2016,7,10,17,30,746.0,64.0,4.0,21.0,339.0,442.35,352.07
2016,7,10,17,45,703.0,59.0,3.95,20.5,287.0,379.84,300.1
2016,7,10,18,0,660.0,54.0,3.9,20.0,235.0,320.88,249.41
2016,7,10,18,15,596.0,48.0,3.9,19.0,186.0,257.67,194.83
2016,7,10,18,30,532.0,42.0,3.9,18.0,137.0,201.92,145.6
2016,7,10,18,45,427.5,33.5,3.9,17.0,94.5,139.99,93.03
2016,7,10,19,0,323.0,25.0,3.9,16.0,52.0,89.06,47.35
2016,7,10,19,15,161.5,12.5,3.95,15.5,26.0,31.77,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,172.5,13.0,1.65,12.5,28.5,9.71,0.0
2016,7,11,5,30,345.0,26.0,2.0,13.0,57.0,19.81,10.34
2016,7,11,5,45,441.0,34.0,2.35,14.0,99.5,24.72,15.91
2016,7,11,6,0,537.0,42.0,2.7,15.0,142.0,29.32,20.31
2016,7,11,6,15,597.0,48.0,2.75,15.5,190.5,36.09,26.49
2016,7,11,6,30,657.0,54.0,2.8,16.0,239.0,77.91,39.32
2016,7,11,6,45,698.5,58.0,2.85,17.0,290.0,122.74,67.61
2016,7,11,7,0,740.0,62.0,2.9,18.0,341.0,172.27,106.11
2016,7,11,7,15,769.0,65.5,2.95,18.5,392.5,223.16,149.78
2016,7,11,7,30,798.0,69.0,3.0,19.0,444.0,277.02,197.13
2016,7,11,7,45,820.0,72.0,3.05,19.5,494.0,334.24,247.23
2016,7,11,8,0,842.0,75.0,3.1,20.0,544.0,389.72,295.1
2016,7,11,8,15,858.0,77.5,3.1,20.5,592.0,443.65,340.56
2016,7,11,8,30,874.0,80.0,3.1,21.0,640.0,498.21,385.08
2016,7,11,8,45,886.5,82.0,3.15,22.0,684.0,550.84,426.02
2016,7,11,9,0,899.0,84.0,3.2,23.0,728.0,603.27,465.35
2016,7,11,9,15,909.0,85.5,3.2,23.5,767.5,653.23,502.33
2016,7,11,9,30,919.0,87.0,3.2,24.0,807.0,702.28,537.29
2016,7,11,9,45,919.5,92.5,3.25,24.5,839.5,747.26,566.9
2016,7,11,10,0,920.0,98.0,3.3,25.0,872.0,790.16,594.67
2016,7,11,10,15,926.0,99.0,3.35,25.0,900.5,830.81,621.77
2016,7,11,10,30,932.0,100.0,3.4,25.0,929.0,869.43,647.31
2016,7,11,10,45,936.0,101.0,3.45,25.5,950.5,904.11,668.75
2016,7,11,11,0,940.0,102.0,3.5,26.0,972.0,936.27,688.36
2016,7,11,11,15,942.5,102.5,3.55,26.0,986.5,963.92,706.26
2016,7,11,11,30,945.0,103.0,3.6,26.0,1001.0,988.7,722.32
2016,7,11,11,45,946.0,103.5,3.65,26.5,1008.0,1009.09,734.09
2016,7,11,12,0,947.0,104.0,3.7,27.0,1015.0,1026.36,743.89
2016,7,11,12,15,947.5,104.0,3.8,27.0,1015.0,1039.46,752.88
2016,7,11,12,30,948.0,104.0,3.9,27.0,1015.0,1049.29,759.9
2016,7,11,12,45,950.5,101.5,4.05,27.0,1008.5,1055.25,764.88
2016,7,11,13,0,953.0,99.0,4.2,27.0,1002.0,1057.83,767.79
2016,7,11,13,15,950.5,98.5,4.3,27.0,987.0,1054.06,766.37
2016,7,11,13,30,948.0,98.0,4.4,27.0,972.0,1046.9,762.89
2016,7,11,13,45,944.5,97.0,4.55,27.0,950.5,1034.9,756.61
2016,7,11,14,0,941.0,96.0,4.7,27.0,929.0,1019.62,748.57
2016,7,11,14,15,936.0,95.0,4.8,26.5,901.0,999.73,738.71
2016,7,11,14,30,931.0,94.0,4.9,26.0,873.0,976.81,726.75
2016,7,11,14,45,924.0,92.5,5.05,26.0,838.5,948.61,710.0
2016,7,11,15,0,917.0,91.0,5.2,26.0,804.0,917.75,691.25
2016,7,11,15,15,908.0,89.0,5.25,25.5,764.5,882.12,669.72
2016,7,11,15,30,899.0,87.0,5.3,25.0,725.0,844.28,646.36
2016,7,11,15,45,888.0,85.0,5.35,24.5,681.5,802.86,620.08
2016,7,11,16,0,877.0,83.0,5.4,24.0,638.0,759.79,592.18
2016,7,11,16,15,861.0,80.0,5.35,23.5,590.0,710.61,558.89
2016,7,11,16,30,845.0,77.0,5.3,23.0,542.0,660.66,524.46
2016,7,11,16,45,825.0,74.0,5.25,22.5,491.5,610.5,487.35
2016,7,11,17,0,805.0,71.0,5.2,22.0,441.0,557.39,446.5
2016,7,11,17,15,775.5,67.0,5.05,21.0,389.5,498.43,400.38
2016,7,11,17,30,746.0,63.0,4.9,20.0,338.0,441.06,353.9
