Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,45,706.0,58.5,4.8,19.5,286.5,380.4,302.68
2016,7,11,18,0,666.0,54.0,4.7,19.0,235.0,322.98,252.58
2016,7,11,18,15,602.5,48.0,4.45,18.0,186.0,259.61,197.21
2016,7,11,18,30,539.0,42.0,4.2,17.0,137.0,203.67,147.37
2016,7,11,18,45,437.0,33.5,4.0,16.5,94.5,141.97,94.35
2016,7,11,19,0,335.0,25.0,3.8,16.0,52.0,90.81,47.65
2016,7,11,19,15,167.5,12.5,3.9,15.5,26.0,32.4,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,182.0,12.5,4.05,11.5,28.5,9.32,0.0
2016,7,12,5,30,364.0,25.0,4.1,12.0,57.0,18.97,9.55
2016,7,12,5,45,459.0,32.0,4.15,12.5,99.0,25.1,16.31
2016,7,12,6,0,554.0,39.0,4.2,13.0,141.0,29.32,20.46
2016,7,12,6,15,613.0,44.5,4.15,13.5,189.5,31.97,23.02
2016,7,12,6,30,672.0,50.0,4.1,14.0,238.0,74.11,36.33
2016,7,12,6,45,336.0,85.0,4.1,14.5,179.5,103.84,68.09
2016,7,12,7,0,0.0,120.0,4.1,15.0,121.0,112.58,89.49
2016,7,12,7,15,17.5,148.5,4.1,15.5,157.5,142.7,113.36
2016,7,12,7,30,35.0,177.0,4.1,16.0,194.0,171.58,136.03
2016,7,12,7,45,118.5,208.5,4.15,16.5,273.5,226.79,178.61
2016,7,12,8,0,202.0,240.0,4.2,17.0,353.0,294.35,231.44
2016,7,12,8,15,542.0,158.5,4.2,17.5,497.0,375.75,294.66
2016,7,12,8,30,882.0,77.0,4.2,18.0,641.0,498.3,391.73
2016,7,12,8,45,894.5,79.5,4.25,18.5,685.5,551.81,434.86
2016,7,12,9,0,907.0,82.0,4.3,19.0,730.0,605.13,476.79
2016,7,12,9,15,917.0,83.5,4.3,19.0,770.5,655.49,516.14
2016,7,12,9,30,927.0,85.0,4.3,19.0,811.0,704.94,553.5
2016,7,12,9,45,936.0,86.0,4.35,19.5,846.0,752.05,585.7
2016,7,12,10,0,945.0,87.0,4.4,20.0,881.0,797.69,616.41
2016,7,12,10,15,951.0,88.0,4.4,20.0,910.0,839.28,644.81
2016,7,12,10,30,957.0,89.0,4.4,20.0,939.0,878.76,671.51
2016,7,12,10,45,961.0,90.5,4.45,20.5,961.5,914.72,694.6
2016,7,12,11,0,965.0,92.0,4.5,21.0,984.0,948.1,715.75
2016,7,12,11,15,968.0,92.5,4.55,21.0,999.0,976.85,735.09
2016,7,12,11,30,971.0,93.0,4.6,21.0,1014.0,1002.67,752.47
2016,7,12,11,45,972.0,93.5,4.7,21.5,1021.5,1023.55,765.5
2016,7,12,12,0,973.0,94.0,4.8,22.0,1029.0,1041.23,776.43
2016,7,12,12,15,973.5,94.0,4.9,22.0,1029.5,1054.63,786.14
2016,7,12,12,30,974.0,94.0,5.0,22.0,1030.0,1064.67,793.74
2016,7,12,12,45,966.0,99.0,5.1,22.0,1020.5,1067.95,796.94
2016,7,12,13,0,958.0,104.0,5.2,22.0,1011.0,1067.8,797.99
2016,7,12,13,15,956.0,103.5,5.25,22.0,996.5,1064.58,796.67
2016,7,12,13,30,954.0,103.0,5.3,22.0,982.0,1057.95,793.18
2016,7,12,13,45,950.5,101.5,5.4,22.0,960.0,1045.42,786.19
2016,7,12,14,0,947.0,100.0,5.5,22.0,938.0,1029.59,777.03
2016,7,12,14,15,941.0,99.0,5.5,21.5,909.0,1008.68,765.21
2016,7,12,14,30,935.0,98.0,5.5,21.0,880.0,984.75,751.31
2016,7,12,14,45,928.0,96.0,5.55,21.0,845.0,955.95,732.82
2016,7,12,15,0,921.0,94.0,5.6,21.0,810.0,924.47,712.38
2016,7,12,15,15,910.5,92.5,5.55,20.5,769.5,887.98,689.06
2016,7,12,15,30,900.0,91.0,5.5,20.0,729.0,849.38,664.01
2016,7,12,15,45,887.5,88.5,5.45,20.0,684.0,806.19,634.1
2016,7,12,16,0,875.0,86.0,5.4,20.0,639.0,761.45,602.8
2016,7,12,16,15,857.5,83.0,5.3,19.5,590.0,711.27,568.03
2016,7,12,16,30,840.0,80.0,5.2,19.0,541.0,660.44,532.22
2016,7,12,16,45,818.0,76.5,5.1,19.0,490.0,608.7,492.09
2016,7,12,17,0,796.0,73.0,5.0,19.0,439.0,554.15,448.62
2016,7,12,17,15,764.5,69.5,4.85,18.5,387.0,495.07,401.13
2016,7,12,17,30,733.0,66.0,4.7,18.0,335.0,437.76,353.64
2016,7,12,17,45,690.0,61.0,4.6,17.5,283.5,375.86,301.16
2016,7,12,18,0,647.0,56.0,4.5,17.0,232.0,317.51,250.09
2016,7,12,18,15,581.5,49.5,4.3,16.5,183.0,255.0,194.84
2016,7,12,18,30,516.0,43.0,4.1,16.0,134.0,198.08,143.9
2016,7,12,18,45,410.0,34.0,3.95,15.5,92.0,136.2,90.89
2016,7,12,19,0,304.0,25.0,3.8,15.0,50.0,85.11,44.3
2016,7,12,19,15,152.0,12.5,3.75,14.5,25.0,30.44,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.0,13.0,3.05,11.5,27.5,12.78,0.0
2016,7,13,5,30,340.0,26.0,3.0,12.0,55.0,20.02,10.22
2016,7,13,5,45,440.0,34.0,3.0,12.5,98.0,24.92,16.14
2016,7,13,6,0,540.0,42.0,3.0,13.0,141.0,29.52,20.64
2016,7,13,6,15,602.0,48.0,2.9,13.5,190.0,35.2,25.92
2016,7,13,6,30,664.0,54.0,2.8,14.0,239.0,76.15,38.7
2016,7,13,6,45,706.5,58.5,2.75,15.0,291.0,121.85,67.25
2016,7,13,7,0,749.0,63.0,2.7,16.0,343.0,172.38,106.49
2016,7,13,7,15,778.5,66.5,2.65,16.5,395.0,223.87,150.79
2016,7,13,7,30,808.0,70.0,2.6,17.0,447.0,278.41,198.9
2016,7,13,7,45,830.5,73.0,2.55,18.0,498.0,336.36,249.31
2016,7,13,8,0,853.0,76.0,2.5,19.0,549.0,392.65,297.24
2016,7,13,8,15,869.5,78.5,2.45,19.5,597.5,447.45,343.22
2016,7,13,8,30,886.0,81.0,2.4,20.0,646.0,502.93,388.16
2016,7,13,8,45,899.0,83.0,2.35,21.0,691.0,556.51,429.3
2016,7,13,9,0,912.0,85.0,2.3,22.0,736.0,609.94,468.66
2016,7,13,9,15,922.0,87.0,2.25,22.5,776.5,661.08,505.8
2016,7,13,9,30,932.0,89.0,2.2,23.0,817.0,711.3,540.86
2016,7,13,9,45,928.5,96.5,2.2,24.0,849.0,756.01,568.38
2016,7,13,10,0,925.0,104.0,2.2,25.0,881.0,798.3,593.69
2016,7,13,10,15,931.0,105.5,2.15,25.5,910.0,839.77,618.75
2016,7,13,10,30,937.0,107.0,2.1,26.0,939.0,879.17,642.0
2016,7,13,10,45,942.0,108.0,2.1,27.0,961.0,915.0,661.74
2016,7,13,11,0,947.0,109.0,2.1,28.0,983.0,948.36,679.58
2016,7,13,11,15,950.0,109.5,2.2,28.5,998.0,976.77,696.5
2016,7,13,11,30,953.0,110.0,2.3,29.0,1013.0,1002.33,711.6
2016,7,13,11,45,954.5,110.0,2.45,29.5,1020.5,1022.97,724.15
2016,7,13,12,0,956.0,110.0,2.6,30.0,1028.0,1040.49,734.79
2016,7,13,12,15,956.0,110.0,2.75,30.0,1027.5,1053.32,744.06
2016,7,13,12,30,956.0,110.0,2.9,30.0,1027.0,1062.84,751.38
2016,7,13,12,45,956.0,108.5,3.1,30.0,1019.5,1067.48,756.19
2016,7,13,13,0,956.0,107.0,3.3,30.0,1012.0,1068.7,758.93
2016,7,13,13,15,953.5,106.5,3.45,30.0,997.0,1065.03,758.24
2016,7,13,13,30,951.0,106.0,3.6,30.0,982.0,1057.95,755.48
2016,7,13,13,45,946.5,105.0,3.75,30.0,959.5,1045.02,749.03
2016,7,13,14,0,942.0,104.0,3.9,30.0,937.0,1028.82,740.53
2016,7,13,14,15,936.0,103.0,4.0,29.5,907.5,1008.02,730.2
2016,7,13,14,30,930.0,102.0,4.1,29.0,878.0,984.22,717.84
2016,7,13,14,45,921.5,100.0,4.25,29.0,842.5,954.18,700.12
2016,7,13,15,0,913.0,98.0,4.4,29.0,807.0,921.54,680.5
2016,7,13,15,15,902.5,96.0,4.45,28.5,766.5,884.76,658.73
2016,7,13,15,30,892.0,94.0,4.5,28.0,726.0,845.87,635.23
2016,7,13,15,45,878.0,92.0,4.6,28.0,680.5,802.3,607.18
2016,7,13,16,0,864.0,90.0,4.7,28.0,635.0,757.33,577.87
2016,7,13,16,15,846.0,87.0,4.75,27.5,586.5,707.22,545.24
2016,7,13,16,30,828.0,84.0,4.8,27.0,538.0,659.68,513.76
2016,7,13,16,45,805.0,80.5,4.9,26.5,487.0,604.7,474.07
2016,7,13,17,0,782.0,77.0,5.0,26.0,436.0,550.13,433.33
2016,7,13,17,15,750.0,73.0,4.95,25.0,383.5,490.85,387.99
2016,7,13,17,30,718.0,69.0,4.9,24.0,331.0,433.41,342.43
2016,7,13,17,45,674.0,63.5,4.9,23.5,280.0,371.25,291.03
2016,7,13,18,0,630.0,58.0,4.9,23.0,229.0,313.89,241.95
2016,7,13,18,15,563.0,51.5,4.75,22.0,180.0,250.76,187.86
2016,7,13,18,30,496.0,45.0,4.6,21.0,131.0,194.37,138.75
2016,7,13,18,45,390.5,35.5,4.45,20.0,89.5,133.15,87.47
2016,7,13,19,0,285.0,26.0,4.3,19.0,48.0,82.45,41.72
2016,7,13,19,15,142.5,13.0,4.2,18.5,24.0,29.69,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,13.0,3.25,12.5,27.0,12.78,0.0
2016,7,14,5,30,326.0,26.0,3.2,13.0,54.0,20.14,10.03
2016,7,14,5,45,431.5,34.0,3.2,13.5,96.5,25.02,16.12
2016,7,14,6,0,537.0,42.0,3.2,14.0,139.0,29.62,20.61
2016,7,14,6,15,600.0,48.0,3.1,15.0,188.5,35.31,25.83
2016,7,14,6,30,663.0,54.0,3.0,16.0,238.0,74.99,37.85
2016,7,14,6,45,706.5,58.5,2.95,17.0,290.0,120.71,65.9
2016,7,14,7,0,750.0,63.0,2.9,18.0,342.0,171.38,104.79
2016,7,14,7,15,779.5,66.5,2.9,18.5,394.0,222.94,148.81
2016,7,14,7,30,809.0,70.0,2.9,19.0,446.0,277.54,196.7
2016,7,14,7,45,832.0,73.0,2.9,20.0,497.5,335.72,247.08
2016,7,14,8,0,855.0,76.0,2.9,21.0,549.0,392.31,295.13
2016,7,14,8,15,871.5,78.5,2.85,21.5,597.5,447.25,341.11
2016,7,14,8,30,888.0,81.0,2.8,22.0,646.0,502.87,386.09
2016,7,14,8,45,901.5,83.0,2.75,23.0,691.0,556.87,427.49
2016,7,14,9,0,915.0,85.0,2.7,24.0,736.0,610.75,467.17
2016,7,14,9,15,925.0,86.5,2.65,24.5,776.5,661.61,504.14
2016,7,14,9,30,935.0,88.0,2.6,25.0,817.0,711.53,539.08
2016,7,14,9,45,941.5,90.0,2.6,26.0,852.0,758.28,568.0
2016,7,14,10,0,948.0,92.0,2.6,27.0,887.0,803.36,595.18
2016,7,14,10,15,953.5,93.5,2.6,27.5,916.0,845.28,620.92
2016,7,14,10,30,959.0,95.0,2.6,28.0,945.0,885.05,644.9
2016,7,14,10,45,963.0,96.0,2.6,29.0,967.0,920.72,664.57
2016,7,14,11,0,967.0,97.0,2.6,30.0,989.0,953.8,682.28
2016,7,14,11,15,970.0,97.5,2.75,30.0,1004.0,982.72,701.24
2016,7,14,11,30,973.0,98.0,2.9,30.0,1019.0,1008.71,718.39
2016,7,14,11,45,974.5,98.0,3.05,30.5,1026.5,1029.72,730.99
2016,7,14,12,0,976.0,98.0,3.2,31.0,1034.0,1047.52,741.62
2016,7,14,12,15,976.0,98.5,3.35,31.0,1034.0,1061.07,751.16
2016,7,14,12,30,976.0,99.0,3.5,31.0,1034.0,1071.24,758.7
2016,7,14,12,45,968.0,103.0,3.7,31.0,1025.0,1073.6,761.81
2016,7,14,13,0,960.0,107.0,3.9,31.0,1016.0,1072.5,762.84
2016,7,14,13,15,957.5,106.5,4.0,30.5,1000.5,1068.84,763.18
2016,7,14,13,30,955.0,106.0,4.1,30.0,985.0,1061.76,761.43
2016,7,14,13,45,950.5,105.0,4.2,30.0,962.5,1048.8,754.47
2016,7,14,14,0,946.0,104.0,4.3,30.0,940.0,1032.57,745.47
2016,7,14,14,15,940.0,103.0,4.35,29.5,910.5,1011.71,734.69
2016,7,14,14,30,934.0,102.0,4.4,29.0,881.0,987.83,721.91
2016,7,14,14,45,925.5,100.5,4.5,29.0,845.5,958.24,704.11
2016,7,14,15,0,917.0,99.0,4.6,29.0,810.0,926.04,684.41
2016,7,14,15,15,906.5,97.0,4.6,28.5,769.5,889.13,662.38
2016,7,14,15,30,896.0,95.0,4.6,28.0,729.0,850.11,638.63
2016,7,14,15,45,882.5,92.5,4.65,27.5,683.5,806.25,611.47
2016,7,14,16,0,869.0,90.0,4.7,27.0,638.0,760.92,582.78
2016,7,14,16,15,851.0,87.0,4.7,26.5,589.0,710.59,549.68
2016,7,14,16,30,833.0,84.0,4.7,26.0,540.0,662.83,517.79
2016,7,14,16,45,809.0,80.5,4.75,25.5,488.5,606.98,477.21
2016,7,14,17,0,785.0,77.0,4.8,25.0,437.0,551.61,435.67
2016,7,14,17,15,753.0,73.0,4.7,24.0,384.5,492.17,390.01
2016,7,14,17,30,721.0,69.0,4.6,23.0,332.0,434.57,344.14
2016,7,14,17,45,674.5,64.0,4.6,22.0,280.0,372.75,293.49
2016,7,14,18,0,628.0,59.0,4.6,21.0,228.0,313.91,243.55
2016,7,14,18,15,560.0,52.0,4.55,20.0,179.0,250.0,188.58
2016,7,14,18,30,492.0,45.0,4.5,19.0,130.0,192.96,138.67
2016,7,14,18,45,383.0,35.5,4.45,18.0,88.5,131.23,86.74
2016,7,14,19,0,274.0,26.0,4.4,17.0,47.0,80.17,40.13
2016,7,14,19,15,137.0,13.0,4.4,16.0,23.5,28.93,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,49.5,14.0,3.6,11.5,18.0,13.76,0.0
2016,7,15,5,30,99.0,28.0,3.7,12.0,36.0,23.35,12.3
2016,7,15,5,45,139.5,45.5,3.85,12.5,65.5,37.12,26.67
2016,7,15,6,0,180.0,63.0,4.0,13.0,95.0,50.42,39.09
2016,7,15,6,15,204.5,81.5,4.0,13.5,129.0,63.96,51.49
2016,7,15,6,30,229.0,100.0,4.0,14.0,163.0,92.28,66.12
2016,7,15,6,45,249.0,118.0,4.0,14.5,199.5,124.13,88.96
2016,7,15,7,0,269.0,136.0,4.0,15.0,236.0,158.37,115.97
2016,7,15,7,15,400.0,132.0,3.9,15.5,305.0,196.37,143.1
2016,7,15,7,30,531.0,128.0,3.8,16.0,374.0,251.82,186.62
2016,7,15,7,45,689.0,102.5,3.75,17.0,459.0,309.59,232.72
2016,7,15,8,0,847.0,77.0,3.7,18.0,544.0,389.12,297.03
2016,7,15,8,15,864.0,80.0,3.7,18.5,593.0,444.37,344.1
2016,7,15,8,30,881.0,83.0,3.7,19.0,642.0,500.36,390.38
2016,7,15,8,45,895.0,84.5,3.7,19.5,687.5,553.87,433.36
2016,7,15,9,0,909.0,86.0,3.7,20.0,733.0,607.31,474.91
2016,7,15,9,15,919.5,88.0,3.75,20.5,773.5,658.73,513.82
2016,7,15,9,30,930.0,90.0,3.8,21.0,814.0,709.28,550.96
2016,7,15,9,45,936.5,92.0,3.85,22.0,848.5,755.88,581.13
2016,7,15,10,0,943.0,94.0,3.9,23.0,883.0,800.82,609.58
2016,7,15,10,15,949.0,95.0,3.95,23.5,912.0,842.53,636.52
2016,7,15,10,30,955.0,96.0,4.0,24.0,941.0,882.13,661.72
2016,7,15,10,45,960.0,96.5,4.1,24.5,963.5,918.09,684.46
2016,7,15,11,0,965.0,97.0,4.2,25.0,986.0,951.52,705.34
2016,7,15,11,15,967.5,97.5,4.25,25.0,1001.0,979.98,723.95
2016,7,15,11,30,970.0,98.0,4.3,25.0,1016.0,1005.49,740.62
2016,7,15,11,45,972.5,98.0,4.4,25.5,1024.0,1027.44,753.79
2016,7,15,12,0,975.0,98.0,4.5,26.0,1032.0,1046.21,764.92
2016,7,15,12,15,975.0,98.0,4.55,26.0,1032.0,1059.28,773.59
2016,7,15,12,30,975.0,98.0,4.6,26.0,1032.0,1068.96,780.24
2016,7,15,12,45,968.0,101.5,4.7,26.0,1023.0,1071.82,783.18
2016,7,15,13,0,961.0,105.0,4.8,26.0,1014.0,1071.22,784.02
2016,7,15,13,15,958.5,104.5,4.8,26.0,998.5,1067.57,782.05
2016,7,15,13,30,956.0,104.0,4.8,26.0,983.0,1060.48,777.96
2016,7,15,13,45,952.5,102.5,4.85,26.0,960.5,1047.97,770.88
2016,7,15,14,0,949.0,101.0,4.9,26.0,938.0,1032.15,761.7
2016,7,15,14,15,943.0,99.5,4.9,26.0,908.5,1010.7,748.41
2016,7,15,14,30,937.0,98.0,4.9,26.0,879.0,986.21,733.14
2016,7,15,14,45,928.0,97.0,4.95,26.0,843.5,956.6,714.8
2016,7,15,15,0,919.0,96.0,5.0,26.0,808.0,924.4,694.6
2016,7,15,15,15,908.5,94.0,5.0,25.5,767.0,887.42,671.99
2016,7,15,15,30,898.0,92.0,5.0,25.0,726.0,848.3,647.64
2016,7,15,15,45,881.5,90.5,5.05,24.5,680.0,803.05,618.85
2016,7,15,16,0,865.0,89.0,5.1,24.0,634.0,756.56,588.65
2016,7,15,16,15,847.0,86.5,5.05,23.5,585.0,706.92,555.14
2016,7,15,16,30,829.0,84.0,5.0,23.0,536.0,659.86,522.91
2016,7,15,16,45,801.0,81.5,5.0,22.5,484.0,602.74,480.43
2016,7,15,17,0,773.0,79.0,5.0,22.0,432.0,546.47,437.33
2016,7,15,17,15,585.0,97.0,4.95,21.0,346.0,429.1,344.93
2016,7,15,17,30,397.0,115.0,4.9,20.0,260.0,324.78,261.03
2016,7,15,17,45,358.0,103.5,4.85,19.5,218.5,274.88,219.55
2016,7,15,18,0,319.0,92.0,4.8,19.0,177.0,228.59,180.08
2016,7,15,18,15,392.0,69.5,4.7,18.0,152.0,211.27,161.85
2016,7,15,18,30,465.0,47.0,4.6,17.0,127.0,187.25,135.8
2016,7,15,18,45,352.0,37.0,4.6,16.5,86.0,125.57,83.65
2016,7,15,19,0,239.0,27.0,4.6,16.0,45.0,74.75,36.96
2016,7,15,19,15,119.5,13.5,4.55,15.5,22.5,27.26,0.0
2016,7,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.5,3.9,12.5,24.0,13.27,0.0
2016,7,16,5,30,267.0,27.0,4.0,13.0,48.0,21.37,10.41
2016,7,16,5,45,377.5,36.0,4.15,13.5,89.5,27.09,17.83
2016,7,16,6,0,488.0,45.0,4.3,14.0,131.0,32.46,23.08
2016,7,16,6,15,305.0,75.0,4.2,14.5,134.5,54.94,43.29
2016,7,16,6,30,122.0,105.0,4.1,15.0,138.0,94.25,70.78
2016,7,16,6,45,134.5,125.5,4.1,15.5,169.0,121.54,91.32
2016,7,16,7,0,147.0,146.0,4.1,16.0,200.0,150.44,114.22
2016,7,16,7,15,460.5,111.5,4.0,16.5,317.0,191.01,135.9
2016,7,16,7,30,774.0,77.0,3.9,17.0,434.0,272.26,195.24
2016,7,16,7,45,595.0,136.5,3.85,17.5,429.5,309.36,233.78
2016,7,16,8,0,416.0,196.0,3.8,18.0,425.0,329.27,255.11
2016,7,16,8,15,638.0,142.0,3.8,18.5,529.0,398.92,310.3
2016,7,16,8,30,860.0,88.0,3.8,19.0,633.0,493.95,385.79
2016,7,16,8,45,875.5,89.5,3.8,19.5,678.0,547.29,428.5
2016,7,16,9,0,891.0,91.0,3.8,20.0,723.0,600.73,470.12
2016,7,16,9,15,902.0,92.5,3.85,20.5,763.5,651.23,508.44
2016,7,16,9,30,913.0,94.0,3.9,21.0,804.0,700.94,545.11
2016,7,16,9,45,920.5,96.0,3.95,21.5,839.0,747.6,576.78
2016,7,16,10,0,928.0,98.0,4.0,22.0,874.0,792.72,606.72
2016,7,16,10,15,934.5,99.0,4.1,22.5,903.0,834.33,634.03
2016,7,16,10,30,941.0,100.0,4.2,23.0,932.0,873.9,659.66
2016,7,16,10,45,945.5,101.0,4.35,23.5,954.0,909.55,682.62
2016,7,16,11,0,950.0,102.0,4.5,24.0,976.0,942.67,703.75
2016,7,16,11,15,953.0,102.5,4.6,24.0,991.5,971.27,723.17
2016,7,16,11,30,956.0,103.0,4.7,24.0,1007.0,996.98,740.72
2016,7,16,11,45,958.0,103.0,4.8,24.0,1014.5,1018.24,755.36
2016,7,16,12,0,960.0,103.0,4.9,24.0,1022.0,1036.37,768.02
2016,7,16,12,15,960.5,103.0,5.0,24.0,1022.5,1049.8,777.67
2016,7,16,12,30,961.0,103.0,5.1,24.0,1023.0,1059.9,785.24
2016,7,16,12,45,957.5,104.5,5.2,24.0,1015.0,1064.18,789.06
2016,7,16,13,0,954.0,106.0,5.3,24.0,1007.0,1065.03,790.74
2016,7,16,13,15,952.0,105.5,5.35,24.0,992.5,1061.9,789.47
2016,7,16,13,30,950.0,105.0,5.4,24.0,978.0,1055.37,786.05
2016,7,16,13,45,947.5,103.5,5.45,24.0,956.5,1043.91,779.43
2016,7,16,14,0,945.0,102.0,5.5,24.0,935.0,1029.13,770.67
2016,7,16,14,15,939.5,100.5,5.5,23.5,906.5,1008.23,758.96
2016,7,16,14,30,934.0,99.0,5.5,23.0,878.0,984.27,745.17
2016,7,16,14,45,927.5,97.5,5.5,23.0,843.0,956.48,727.23
2016,7,16,15,0,921.0,96.0,5.5,23.0,808.0,925.97,707.36
2016,7,16,15,15,911.0,94.0,5.45,22.5,768.0,889.35,684.19
2016,7,16,15,30,901.0,92.0,5.4,22.0,728.0,850.55,659.28
2016,7,16,15,45,888.5,89.5,5.35,22.0,683.0,807.26,629.6
2016,7,16,16,0,876.0,87.0,5.3,22.0,638.0,762.42,598.54
2016,7,16,16,15,859.0,84.0,5.2,21.5,589.0,712.48,564.28
2016,7,16,16,30,842.0,81.0,5.1,21.0,540.0,664.99,531.34
2016,7,16,16,45,819.5,77.5,5.1,20.5,489.0,609.65,489.97
2016,7,16,17,0,797.0,74.0,5.1,20.0,438.0,554.64,447.51
2016,7,16,17,15,765.5,70.0,5.0,19.5,385.5,494.86,399.69
2016,7,16,17,30,734.0,66.0,4.9,19.0,333.0,436.87,351.8
2016,7,16,17,45,690.0,61.0,4.8,18.5,281.0,374.43,298.91
2016,7,16,18,0,646.0,56.0,4.7,18.0,229.0,315.64,247.51
2016,7,16,18,15,578.0,49.5,4.6,17.0,179.5,252.48,192.24
2016,7,16,18,30,510.0,43.0,4.5,16.0,130.0,195.11,141.26
2016,7,16,18,45,398.0,34.0,4.4,15.5,88.0,132.44,87.68
2016,7,16,19,0,286.0,25.0,4.3,15.0,46.0,80.31,38.24
2016,7,16,19,15,143.0,12.5,4.3,14.5,23.0,28.9,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,12.5,4.2,12.0,24.5,12.29,0.0
2016,7,17,5,30,306.0,25.0,4.3,12.0,49.0,19.53,8.75
2016,7,17,5,45,417.5,33.0,4.45,12.5,91.0,24.44,15.57
2016,7,17,6,0,529.0,41.0,4.6,13.0,133.0,29.06,20.15
2016,7,17,6,15,264.5,47.0,4.55,13.5,93.0,33.41,24.27
2016,7,17,6,30,0.0,53.0,4.5,14.0,53.0,51.21,38.15
2016,7,17,6,45,0.0,64.5,4.5,14.5,64.5,62.31,47.51
2016,7,17,7,0,0.0,76.0,4.5,15.0,76.0,73.22,56.54
2016,7,17,7,15,2.5,112.5,4.55,15.5,114.0,107.43,84.78
2016,7,17,7,30,5.0,149.0,4.6,16.0,152.0,141.88,112.72
2016,7,17,7,45,5.5,160.0,4.7,16.5,163.5,153.27,121.44
2016,7,17,8,0,6.0,171.0,4.8,17.0,175.0,164.67,130.1
2016,7,17,8,15,17.5,206.0,4.85,17.5,217.5,202.76,160.09
2016,7,17,8,30,29.0,241.0,4.9,18.0,260.0,239.52,188.67
2016,7,17,8,45,121.5,284.0,4.95,18.5,369.0,328.22,258.4
2016,7,17,9,0,214.0,327.0,5.0,19.0,478.0,428.45,335.98
2016,7,17,9,15,156.0,345.0,5.05,19.0,458.5,421.42,329.44
2016,7,17,9,30,98.0,363.0,5.1,19.0,439.0,409.85,319.21
2016,7,17,9,45,514.0,230.0,5.2,19.5,656.5,585.1,461.34
2016,7,17,10,0,930.0,97.0,5.3,20.0,874.0,792.55,618.48
2016,7,17,10,15,936.0,98.5,5.4,20.0,902.5,834.38,647.26
2016,7,17,10,30,942.0,100.0,5.5,20.0,931.0,874.13,675.27
2016,7,17,10,45,944.5,101.5,5.6,20.0,952.5,908.63,699.46
2016,7,17,11,0,947.0,103.0,5.7,20.0,974.0,940.5,721.79
2016,7,17,11,15,949.5,103.5,5.8,20.0,988.5,968.61,741.5
2016,7,17,11,30,952.0,104.0,5.9,20.0,1003.0,993.83,759.23
2016,7,17,11,45,952.5,104.5,6.0,20.0,1010.0,1014.12,773.61
2016,7,17,12,0,953.0,105.0,6.1,20.0,1017.0,1031.25,785.9
2016,7,17,12,15,953.0,105.0,6.15,20.0,1016.5,1044.15,795.04
2016,7,17,12,30,953.0,105.0,6.2,20.0,1016.0,1053.72,802.01
2016,7,17,12,45,947.5,107.0,6.3,20.0,1007.5,1056.51,804.74
2016,7,17,13,0,942.0,109.0,6.4,20.0,999.0,1055.89,805.25
2016,7,17,13,15,939.0,108.5,6.4,20.0,983.5,1051.82,802.86
2016,7,17,13,30,936.0,108.0,6.4,20.0,968.0,1044.39,798.26
2016,7,17,13,45,933.0,106.0,6.45,20.0,945.5,1032.06,790.67
2016,7,17,14,0,930.0,104.0,6.5,20.0,923.0,1016.46,780.89
2016,7,17,14,15,924.0,102.5,6.5,19.5,894.0,995.32,768.49
2016,7,17,14,30,918.0,101.0,6.5,19.0,865.0,971.2,753.97
2016,7,17,14,45,911.0,98.5,6.5,19.0,830.0,942.24,734.49
2016,7,17,15,0,904.0,96.0,6.5,19.0,795.0,910.62,713.06
2016,7,17,15,15,893.5,94.0,6.45,18.5,754.5,874.04,689.06
2016,7,17,15,30,883.0,92.0,6.4,18.0,714.0,835.36,663.32
2016,7,17,15,45,870.5,89.0,6.4,17.5,669.5,792.13,634.07
2016,7,17,16,0,858.0,86.0,6.4,17.0,625.0,747.38,603.28
2016,7,17,16,15,840.0,83.5,6.35,16.5,576.5,697.96,568.27
2016,7,17,16,30,822.0,81.0,6.3,16.0,528.0,651.13,534.68
2016,7,17,16,45,799.5,77.0,6.25,16.0,477.5,596.1,490.88
2016,7,17,17,0,777.0,73.0,6.2,16.0,427.0,541.44,446.35
2016,7,17,17,15,431.5,107.5,6.1,15.5,300.0,354.55,292.53
2016,7,17,17,30,86.0,142.0,6.0,15.0,173.0,187.95,152.86
2016,7,17,17,45,77.5,121.0,5.9,14.5,146.0,158.34,128.23
2016,7,17,18,0,69.0,100.0,5.8,14.0,119.0,129.49,103.63
2016,7,17,18,15,279.0,71.5,5.6,13.5,122.0,175.76,137.47
2016,7,17,18,30,489.0,43.0,5.4,13.0,125.0,188.92,138.51
2016,7,17,18,45,376.0,33.5,5.25,12.5,84.0,126.71,84.72
2016,7,17,19,0,263.0,24.0,5.1,12.0,43.0,74.96,34.79
2016,7,17,19,15,131.5,12.0,5.05,11.5,21.5,26.95,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,12.0,4.25,11.5,23.0,11.8,0.0
2016,7,18,5,30,289.0,24.0,4.4,12.0,46.0,18.68,7.74
2016,7,18,5,45,400.5,32.0,4.6,12.5,87.0,23.63,14.84
2016,7,18,6,0,512.0,40.0,4.8,13.0,128.0,28.29,19.45
2016,7,18,6,15,256.0,59.5,4.8,13.0,103.5,42.94,32.83
2016,7,18,6,30,0.0,79.0,4.8,13.0,79.0,74.08,57.79
2016,7,18,6,45,0.0,97.0,4.8,13.5,97.0,90.95,72.0
2016,7,18,7,0,0.0,115.0,4.8,14.0,115.0,107.97,86.06
2016,7,18,7,15,3.5,133.0,4.7,14.5,134.5,125.82,100.41
2016,7,18,7,30,7.0,151.0,4.6,15.0,154.0,144.15,114.96
2016,7,18,7,45,4.0,154.0,4.55,15.5,156.0,147.34,117.06
2016,7,18,8,0,1.0,157.0,4.5,16.0,158.0,149.96,118.64
2016,7,18,8,15,17.0,200.5,4.45,16.5,211.5,197.48,156.39
2016,7,18,8,30,33.0,244.0,4.4,17.0,265.0,244.06,192.83
2016,7,18,8,45,23.0,236.5,4.4,17.5,251.5,237.37,186.66
2016,7,18,9,0,13.0,229.0,4.4,18.0,238.0,226.53,177.26
2016,7,18,9,15,24.5,271.0,4.4,18.5,289.5,274.38,214.24
2016,7,18,9,30,36.0,313.0,4.4,19.0,341.0,322.1,250.43
2016,7,18,9,45,188.0,343.0,4.4,19.5,498.5,460.67,358.47
2016,7,18,10,0,340.0,373.0,4.4,20.0,656.0,612.33,472.45
2016,7,18,10,15,213.5,396.5,4.45,20.0,576.0,550.52,423.27
2016,7,18,10,30,87.0,420.0,4.5,20.0,496.0,477.99,365.91
2016,7,18,10,45,512.0,258.0,4.55,20.5,726.5,693.95,537.43
2016,7,18,11,0,937.0,96.0,4.6,21.0,957.0,924.28,701.83
2016,7,18,11,15,688.5,247.0,4.7,21.0,885.0,877.04,667.68
2016,7,18,11,30,440.0,398.0,4.8,21.0,813.0,811.91,614.19
2016,7,18,11,45,462.0,380.0,4.9,21.0,819.0,827.18,626.73
2016,7,18,12,0,484.0,362.0,5.0,21.0,825.0,841.26,638.04
2016,7,18,12,15,715.0,229.5,5.05,21.0,913.0,944.27,716.53
2016,7,18,12,30,946.0,97.0,5.1,21.0,1001.0,1038.34,780.88
2016,7,18,12,45,948.5,94.5,5.2,21.0,994.5,1044.39,785.37
2016,7,18,13,0,951.0,92.0,5.3,21.0,988.0,1047.04,788.25
2016,7,18,13,15,948.5,91.5,5.35,21.0,973.5,1043.35,786.54
2016,7,18,13,30,946.0,91.0,5.4,21.0,959.0,1036.26,782.66
2016,7,18,13,45,944.0,89.0,5.45,21.0,937.5,1024.71,775.83
2016,7,18,14,0,942.0,87.0,5.5,21.0,916.0,1009.82,766.81
2016,7,18,14,15,937.0,86.0,5.5,21.0,888.0,989.88,754.01
2016,7,18,14,30,932.0,85.0,5.5,21.0,860.0,966.87,739.15
2016,7,18,14,45,927.0,82.5,5.5,21.0,826.0,939.31,721.12
2016,7,18,15,0,922.0,80.0,5.5,21.0,792.0,908.95,701.1
2016,7,18,15,15,912.5,78.5,5.45,20.5,752.0,873.15,678.19
2016,7,18,15,30,903.0,77.0,5.4,20.0,712.0,835.16,653.5
2016,7,18,15,45,893.0,74.0,5.35,20.0,668.0,793.11,624.36
2016,7,18,16,0,883.0,71.0,5.3,20.0,624.0,749.31,593.7
2016,7,18,16,15,867.0,69.0,5.2,19.5,576.5,700.81,560.09
2016,7,18,16,30,851.0,67.0,5.1,19.0,529.0,651.52,525.37
2016,7,18,16,45,831.5,63.5,5.1,19.0,479.0,597.82,484.47
2016,7,18,17,0,812.0,60.0,5.1,19.0,429.0,544.19,441.74
2016,7,18,17,15,783.0,57.0,5.0,18.0,377.5,486.39,395.76
2016,7,18,17,30,754.0,54.0,4.9,17.0,326.0,432.27,351.0
2016,7,18,17,45,714.0,50.0,4.85,16.5,275.0,371.74,298.99
2016,7,18,18,0,674.0,46.0,4.8,16.0,224.0,314.48,248.1
2016,7,18,18,15,611.5,40.5,4.65,15.5,175.5,251.73,191.88
2016,7,18,18,30,549.0,35.0,4.5,15.0,127.0,195.24,140.52
2016,7,18,18,45,443.0,27.5,4.35,14.5,86.0,133.58,86.94
2016,7,18,19,0,337.0,20.0,4.2,14.0,45.0,81.76,35.01
2016,7,18,19,15,168.5,10.0,4.15,13.5,22.5,29.06,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,178.0,10.5,3.4,10.5,23.5,10.32,0.0
2016,7,19,5,30,356.0,21.0,3.5,11.0,47.0,17.34,6.42
2016,7,19,5,45,460.5,28.5,3.65,11.5,89.5,22.42,13.83
2016,7,19,6,0,565.0,36.0,3.8,12.0,132.0,27.23,18.59
2016,7,19,6,15,282.5,56.0,3.8,12.5,104.0,40.34,30.57
2016,7,19,6,30,0.0,76.0,3.8,13.0,76.0,71.49,55.59
2016,7,19,6,45,0.0,93.0,3.8,13.5,93.0,87.47,69.04
2016,7,19,7,0,0.0,110.0,3.8,14.0,110.0,103.57,82.34
2016,7,19,7,15,8.0,135.0,3.75,14.5,138.5,128.46,102.38
2016,7,19,7,30,16.0,160.0,3.7,15.0,167.0,154.42,123.05
2016,7,19,7,45,13.0,170.5,3.7,15.5,177.0,165.02,131.23
2016,7,19,8,0,10.0,181.0,3.7,16.0,187.0,175.19,138.92
2016,7,19,8,15,27.5,218.5,3.7,16.5,235.5,215.48,170.56
2016,7,19,8,30,45.0,256.0,3.7,17.0,284.0,260.43,205.49
2016,7,19,8,45,112.0,292.0,3.75,17.5,369.0,330.14,259.77
2016,7,19,9,0,179.0,328.0,3.8,18.0,454.0,408.89,320.26
2016,7,19,9,15,184.5,348.0,3.85,18.5,484.5,441.55,344.18
2016,7,19,9,30,190.0,368.0,3.9,19.0,515.0,474.52,368.14
2016,7,19,9,45,564.0,227.5,3.95,19.5,691.5,617.37,482.34
2016,7,19,10,0,938.0,87.0,4.0,20.0,868.0,787.46,608.61
2016,7,19,10,15,943.5,88.0,4.05,20.0,896.5,828.76,636.15
2016,7,19,10,30,949.0,89.0,4.1,20.0,925.0,867.92,662.83
2016,7,19,10,45,951.0,91.0,4.15,20.5,946.0,902.76,685.05
2016,7,19,11,0,953.0,93.0,4.2,21.0,967.0,934.92,705.28
2016,7,19,11,15,955.5,93.5,4.25,21.0,982.0,963.22,724.16
2016,7,19,11,30,958.0,94.0,4.3,21.0,997.0,988.6,741.07
2016,7,19,11,45,959.5,94.0,4.4,21.0,1004.0,1009.48,755.29
2016,7,19,12,0,961.0,94.0,4.5,21.0,1011.0,1027.19,767.65
2016,7,19,12,15,961.0,93.5,4.55,21.0,1011.0,1039.66,776.32
2016,7,19,12,30,961.0,93.0,4.6,21.0,1011.0,1048.77,782.87
2016,7,19,12,45,953.5,97.5,4.7,21.5,1001.5,1052.16,784.64
2016,7,19,13,0,946.0,102.0,4.8,22.0,992.0,1052.13,784.26
2016,7,19,13,15,943.0,101.5,4.85,22.0,977.0,1048.03,782.39
2016,7,19,13,30,940.0,101.0,4.9,22.0,962.0,1040.54,778.37
2016,7,19,13,45,939.0,98.0,4.95,22.0,940.5,1029.04,771.76
2016,7,19,14,0,938.0,95.0,5.0,22.0,919.0,1014.19,762.97
2016,7,19,14,15,932.0,94.0,5.0,22.0,890.0,993.39,749.79
2016,7,19,14,30,926.0,93.0,5.0,22.0,861.0,969.59,734.62
2016,7,19,14,45,920.0,90.0,5.05,22.0,827.0,940.75,716.33
2016,7,19,15,0,914.0,87.0,5.1,22.0,793.0,909.15,696.05
2016,7,19,15,15,904.0,85.5,5.1,21.5,752.5,873.18,673.57
2016,7,19,15,30,894.0,84.0,5.1,21.0,712.0,835.05,649.31
2016,7,19,15,45,883.5,81.0,5.15,21.0,668.0,792.93,620.88
2016,7,19,16,0,873.0,78.0,5.2,21.0,624.0,749.12,590.86
2016,7,19,16,15,856.5,75.5,5.15,20.5,575.5,700.1,557.25
2016,7,19,16,30,840.0,73.0,5.1,20.0,527.0,650.35,522.51
2016,7,19,16,45,821.0,69.0,5.1,19.5,477.0,596.89,482.59
2016,7,19,17,0,802.0,65.0,5.1,19.0,427.0,546.08,442.94
2016,7,19,17,15,772.5,61.5,5.0,18.5,375.5,487.68,395.8
2016,7,19,17,30,743.0,58.0,4.9,18.0,324.0,430.88,348.44
2016,7,19,17,45,704.0,53.0,4.8,17.5,273.0,370.19,296.49
2016,7,19,18,0,665.0,48.0,4.7,17.0,222.0,312.68,245.59
2016,7,19,18,15,601.0,42.5,4.5,16.0,174.0,249.9,190.0
2016,7,19,18,30,537.0,37.0,4.3,15.0,126.0,193.52,139.21
2016,7,19,18,45,433.0,29.0,4.15,14.5,85.0,132.45,86.1
2016,7,19,19,0,329.0,21.0,4.0,14.0,44.0,81.78,33.53
2016,7,19,19,15,164.5,10.5,3.95,13.5,22.0,28.91,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,178.0,10.0,3.2,11.5,23.0,9.83,0.0
2016,7,20,5,30,356.0,20.0,3.3,12.0,46.0,16.42,5.27
2016,7,20,5,45,459.5,27.5,3.45,12.5,87.5,21.55,12.96
2016,7,20,6,0,563.0,35.0,3.6,13.0,129.0,26.4,17.76
2016,7,20,6,15,311.5,66.5,3.6,13.5,121.5,48.59,37.77
2016,7,20,6,30,60.0,98.0,3.6,14.0,114.0,88.71,68.33
2016,7,20,6,45,65.5,119.0,3.6,14.5,140.0,112.06,86.7
2016,7,20,7,0,71.0,140.0,3.6,15.0,166.0,136.3,106.19
2016,7,20,7,15,159.0,160.5,3.55,15.5,229.5,174.67,134.22
2016,7,20,7,30,247.0,181.0,3.5,16.0,293.0,222.89,171.23
2016,7,20,7,45,557.5,122.0,3.5,16.5,414.0,281.15,212.62
2016,7,20,8,0,868.0,63.0,3.5,17.0,535.0,378.58,288.97
2016,7,20,8,15,884.0,65.0,3.45,17.5,583.5,433.65,336.34
2016,7,20,8,30,900.0,67.0,3.4,18.0,632.0,489.36,382.81
2016,7,20,8,45,912.0,69.0,3.35,19.0,677.0,543.35,425.61
2016,7,20,9,0,924.0,71.0,3.3,20.0,722.0,597.07,466.55
2016,7,20,9,15,933.5,72.5,3.3,20.5,762.5,648.26,505.2
2016,7,20,9,30,943.0,74.0,3.3,21.0,803.0,698.45,541.58
2016,7,20,9,45,941.0,81.5,3.3,21.5,836.0,745.11,572.6
2016,7,20,10,0,939.0,89.0,3.3,22.0,869.0,789.43,601.49
2016,7,20,10,15,945.0,90.0,3.35,22.5,898.0,831.22,628.47
2016,7,20,10,30,951.0,91.0,3.4,23.0,927.0,870.9,653.7
2016,7,20,10,45,956.0,91.0,3.45,23.5,949.5,906.45,675.89
2016,7,20,11,0,961.0,91.0,3.5,24.0,972.0,939.46,696.21
2016,7,20,11,15,964.0,91.5,3.55,24.0,987.0,968.46,715.13
2016,7,20,11,30,967.0,92.0,3.6,24.0,1002.0,994.53,732.12
2016,7,20,11,45,969.5,91.5,3.7,24.5,1010.0,1016.06,745.06
2016,7,20,12,0,972.0,91.0,3.8,25.0,1018.0,1034.4,755.97
2016,7,20,12,15,972.0,91.0,3.85,25.0,1018.0,1047.53,764.69
2016,7,20,12,30,972.0,91.0,3.9,25.0,1018.0,1057.27,771.34
2016,7,20,12,45,971.5,90.5,4.0,25.0,1010.5,1062.53,775.57
2016,7,20,13,0,971.0,90.0,4.1,25.0,1003.0,1064.31,777.68
2016,7,20,13,15,969.0,89.5,4.2,25.0,988.5,1061.1,776.65
2016,7,20,13,30,967.0,89.0,4.3,25.0,974.0,1054.39,773.47
2016,7,20,13,45,963.5,88.0,4.4,25.0,952.0,1042.23,766.81
2016,7,20,14,0,960.0,87.0,4.5,25.0,930.0,1026.7,758.0
2016,7,20,14,15,955.0,86.0,4.6,25.0,901.0,1006.46,746.29
2016,7,20,14,30,950.0,85.0,4.7,25.0,872.0,983.1,732.64
2016,7,20,14,45,943.0,83.5,4.8,25.0,837.0,954.36,715.27
2016,7,20,15,0,936.0,82.0,4.9,25.0,802.0,922.87,695.89
2016,7,20,15,15,926.5,80.0,4.95,24.5,762.0,886.09,673.69
2016,7,20,15,30,917.0,78.0,5.0,24.0,722.0,847.06,649.6
2016,7,20,15,45,905.0,76.0,5.05,23.5,677.0,804.01,622.25
2016,7,20,16,0,893.0,74.0,5.1,23.0,632.0,759.32,593.24
2016,7,20,16,15,876.5,71.5,5.1,22.5,583.0,709.45,559.66
2016,7,20,16,30,860.0,69.0,5.1,22.0,534.0,658.82,524.85
2016,7,20,16,45,839.0,66.0,5.1,21.5,483.0,604.29,484.66
2016,7,20,17,0,818.0,63.0,5.1,21.0,432.0,549.95,442.67
2016,7,20,17,15,788.5,60.0,5.0,20.0,379.5,493.93,398.42
2016,7,20,17,30,759.0,57.0,4.9,19.0,327.0,436.88,351.77
2016,7,20,17,45,717.5,52.5,4.85,18.5,275.5,374.85,298.94
2016,7,20,18,0,676.0,48.0,4.8,18.0,224.0,316.23,247.31
2016,7,20,18,15,611.0,42.5,4.65,17.0,175.0,252.56,191.13
2016,7,20,18,30,546.0,37.0,4.5,16.0,126.0,195.39,139.79
2016,7,20,18,45,438.0,28.5,4.4,15.5,84.5,132.54,85.4
2016,7,20,19,0,330.0,20.0,4.3,15.0,43.0,79.38,29.91
2016,7,20,19,15,165.0,10.0,4.3,14.5,21.5,28.28,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,171.0,10.5,3.65,11.5,22.5,10.32,0.0
2016,7,21,5,30,342.0,21.0,3.8,12.0,45.0,17.6,5.47
2016,7,21,5,45,450.0,28.5,3.95,12.5,87.0,22.65,13.86
2016,7,21,6,0,558.0,36.0,4.1,13.0,129.0,27.45,18.66
2016,7,21,6,15,389.5,65.0,4.1,13.5,140.5,47.55,36.83
2016,7,21,6,30,221.0,94.0,4.1,14.0,152.0,84.45,60.71
2016,7,21,6,45,232.5,114.0,4.15,14.5,187.0,116.49,83.58
2016,7,21,7,0,244.0,134.0,4.2,15.0,222.0,150.12,110.2
2016,7,21,7,15,534.5,97.5,4.2,15.5,328.0,189.64,132.14
2016,7,21,7,30,825.0,61.0,4.2,16.0,434.0,268.92,191.12
2016,7,21,7,45,846.0,63.5,4.2,17.0,485.0,323.55,239.94
2016,7,21,8,0,867.0,66.0,4.2,18.0,536.0,379.82,289.18
2016,7,21,8,15,882.5,68.0,4.2,18.5,584.0,434.7,336.65
2016,7,21,8,30,898.0,70.0,4.2,19.0,632.0,490.17,383.13
2016,7,21,8,45,910.0,71.5,4.2,19.5,676.5,543.66,426.64
2016,7,21,9,0,922.0,73.0,4.2,20.0,721.0,596.88,468.54
2016,7,21,9,15,931.0,74.5,4.2,20.0,761.0,647.73,508.33
2016,7,21,9,30,940.0,76.0,4.2,20.0,801.0,697.55,546.11
2016,7,21,9,45,945.5,78.5,4.2,20.5,835.5,744.6,577.95
2016,7,21,10,0,951.0,81.0,4.2,21.0,870.0,789.89,608.06
2016,7,21,10,15,956.5,82.0,4.25,21.5,899.0,831.75,635.52
2016,7,21,10,30,962.0,83.0,4.3,22.0,928.0,871.43,661.17
2016,7,21,10,45,966.5,83.0,4.4,22.5,950.0,906.92,683.91
2016,7,21,11,0,971.0,83.0,4.5,23.0,972.0,939.79,704.82
2016,7,21,11,15,974.0,83.5,4.6,23.0,987.0,969.05,724.78
2016,7,21,11,30,977.0,84.0,4.7,23.0,1002.0,995.34,742.79
2016,7,21,11,45,979.0,84.0,4.85,23.0,1010.0,1017.08,758.23
2016,7,21,12,0,981.0,84.0,5.0,23.0,1018.0,1035.59,771.63
2016,7,21,12,15,981.5,84.0,5.15,23.0,1018.5,1049.31,781.92
2016,7,21,12,30,982.0,84.0,5.3,23.0,1019.0,1059.59,790.05
2016,7,21,12,45,973.0,89.5,5.45,23.0,1010.0,1062.65,793.43
2016,7,21,13,0,964.0,95.0,5.6,23.0,1001.0,1062.2,794.59
2016,7,21,13,15,962.0,94.5,5.65,22.5,986.5,1059.03,794.84
