Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,30,960.0,94.0,5.7,22.0,972.0,1052.4,792.86
2016,7,21,13,45,958.5,92.0,5.8,22.0,950.5,1041.23,786.66
2016,7,21,14,0,957.0,90.0,5.9,22.0,929.0,1026.66,778.2
2016,7,21,14,15,952.0,89.0,5.9,21.5,900.5,1006.48,766.78
2016,7,21,14,30,947.0,88.0,5.9,21.0,872.0,983.17,753.19
2016,7,21,14,45,943.0,84.5,5.9,21.0,838.0,955.07,734.73
2016,7,21,15,0,939.0,81.0,5.9,21.0,804.0,924.04,714.19
2016,7,21,15,15,930.0,79.5,5.8,20.5,763.5,888.12,690.92
2016,7,21,15,30,921.0,78.0,5.7,20.0,723.0,849.91,665.83
2016,7,21,15,45,912.0,74.5,5.65,20.0,678.5,807.4,636.34
2016,7,21,16,0,903.0,71.0,5.6,20.0,634.0,763.0,605.23
2016,7,21,16,15,887.0,69.0,5.5,19.5,585.0,713.62,570.99
2016,7,21,16,30,871.0,67.0,5.4,19.0,536.0,663.39,535.57
2016,7,21,16,45,852.0,63.5,5.3,19.0,485.0,609.03,493.74
2016,7,21,17,0,833.0,60.0,5.2,19.0,434.0,554.64,450.11
2016,7,21,17,15,804.0,57.0,5.05,18.5,381.5,495.76,402.37
2016,7,21,17,30,775.0,54.0,4.9,18.0,329.0,440.55,355.99
2016,7,21,17,45,734.0,49.5,4.75,17.5,277.0,377.92,302.26
2016,7,21,18,0,693.0,45.0,4.6,17.0,225.0,318.67,249.72
2016,7,21,18,15,629.0,40.0,4.35,16.0,175.5,255.04,193.17
2016,7,21,18,30,565.0,35.0,4.1,15.0,126.0,197.82,141.43
2016,7,21,18,45,454.0,27.5,3.95,14.5,84.0,134.47,86.34
2016,7,21,19,0,343.0,20.0,3.8,14.0,42.0,80.85,28.02
2016,7,21,19,15,171.5,10.0,3.75,13.5,21.0,28.8,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.65,11.5,21.5,9.83,0.0
2016,7,22,5,30,344.0,20.0,2.8,12.0,43.0,16.67,4.22
2016,7,22,5,45,452.0,28.0,3.0,12.5,85.0,22.28,13.49
2016,7,22,6,0,560.0,36.0,3.2,13.0,127.0,27.57,18.75
2016,7,22,6,15,624.5,41.0,3.15,13.5,176.5,29.81,21.03
2016,7,22,6,30,689.0,46.0,3.1,14.0,226.0,59.71,28.47
2016,7,22,6,45,731.0,50.0,3.1,15.0,278.0,106.1,54.36
2016,7,22,7,0,773.0,54.0,3.1,16.0,330.0,157.29,92.7
2016,7,22,7,15,803.0,57.5,3.05,16.5,383.0,213.78,140.66
2016,7,22,7,30,833.0,61.0,3.0,17.0,436.0,269.76,190.09
2016,7,22,7,45,854.5,63.5,2.95,17.5,488.0,325.02,239.42
2016,7,22,8,0,876.0,66.0,2.9,18.0,540.0,381.96,289.26
2016,7,22,8,15,892.5,68.0,2.9,18.5,589.0,437.79,337.05
2016,7,22,8,30,909.0,70.0,2.9,19.0,638.0,494.29,383.81
2016,7,22,8,45,921.5,72.0,2.95,20.0,683.5,549.12,427.08
2016,7,22,9,0,934.0,74.0,3.0,21.0,729.0,603.71,468.56
2016,7,22,9,15,943.5,76.0,3.0,21.5,770.0,655.97,507.64
2016,7,22,9,30,953.0,78.0,3.0,22.0,811.0,707.23,544.6
2016,7,22,9,45,952.0,84.0,3.0,23.0,845.0,753.71,573.99
2016,7,22,10,0,951.0,90.0,3.0,24.0,879.0,797.89,601.19
2016,7,22,10,15,957.0,91.5,3.0,24.5,908.0,840.72,628.16
2016,7,22,10,30,963.0,93.0,3.0,25.0,937.0,881.42,653.32
2016,7,22,10,45,967.5,93.5,3.05,25.5,959.5,917.53,675.45
2016,7,22,11,0,972.0,94.0,3.1,26.0,982.0,951.03,695.71
2016,7,22,11,15,974.5,94.5,3.15,26.0,997.5,979.96,714.26
2016,7,22,11,30,977.0,95.0,3.2,26.0,1013.0,1005.89,730.89
2016,7,22,11,45,979.0,95.0,3.25,26.5,1020.5,1027.73,743.45
2016,7,22,12,0,981.0,95.0,3.3,27.0,1028.0,1046.33,753.97
2016,7,22,12,15,980.5,95.0,3.4,27.0,1028.0,1059.16,762.77
2016,7,22,12,30,980.0,95.0,3.5,27.0,1028.0,1068.54,769.53
2016,7,22,12,45,977.5,95.5,3.6,27.5,1019.5,1072.96,771.71
2016,7,22,13,0,975.0,96.0,3.7,28.0,1011.0,1073.85,771.77
2016,7,22,13,15,972.0,95.5,3.8,28.0,995.5,1069.68,770.27
2016,7,22,13,30,969.0,95.0,3.9,28.0,980.0,1062.01,766.64
2016,7,22,13,45,964.5,94.0,4.0,28.0,957.0,1048.89,759.59
2016,7,22,14,0,960.0,93.0,4.1,28.0,934.0,1032.4,750.43
2016,7,22,14,15,954.0,92.0,4.2,27.5,904.5,1011.22,739.7
2016,7,22,14,30,948.0,91.0,4.3,27.0,875.0,986.94,726.88
2016,7,22,14,45,940.0,90.0,4.4,27.0,839.5,957.88,709.33
2016,7,22,15,0,932.0,89.0,4.5,27.0,804.0,926.11,689.87
2016,7,22,15,15,921.5,87.0,4.55,26.5,763.0,888.58,667.42
2016,7,22,15,30,911.0,85.0,4.6,26.0,722.0,848.86,643.35
2016,7,22,15,45,897.5,83.0,4.65,25.5,676.0,804.8,615.81
2016,7,22,16,0,884.0,81.0,4.7,25.0,630.0,759.23,586.68
2016,7,22,16,15,867.0,78.5,4.75,24.5,581.0,709.33,553.82
2016,7,22,16,30,850.0,76.0,4.8,24.0,532.0,658.73,519.71
2016,7,22,16,45,826.5,73.0,4.85,23.5,480.5,605.95,480.99
2016,7,22,17,0,803.0,70.0,4.9,23.0,429.0,550.45,438.75
2016,7,22,17,15,771.5,66.0,4.9,22.0,376.5,490.28,392.07
2016,7,22,17,30,740.0,62.0,4.9,21.0,324.0,431.91,344.98
2016,7,22,17,45,693.0,57.5,4.9,20.5,271.5,368.41,291.5
2016,7,22,18,0,646.0,53.0,4.9,20.0,219.0,308.9,239.69
2016,7,22,18,15,576.0,46.5,4.8,19.0,170.0,245.29,184.21
2016,7,22,18,30,506.0,40.0,4.7,18.0,121.0,187.77,133.34
2016,7,22,18,45,385.5,30.5,4.65,17.0,79.5,123.62,79.07
2016,7,22,19,0,265.0,21.0,4.6,16.0,38.0,69.46,21.21
2016,7,22,19,15,132.5,10.5,4.5,15.5,19.0,24.8,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,144.5,10.5,1.6,11.5,20.0,10.32,0.0
2016,7,23,5,30,289.0,21.0,1.7,12.0,40.0,16.39,3.27
2016,7,23,5,45,406.0,29.5,1.85,13.0,81.0,21.93,13.12
2016,7,23,6,0,523.0,38.0,2.0,14.0,122.0,29.62,20.47
2016,7,23,6,15,590.5,44.0,1.9,14.5,171.0,32.63,23.44
2016,7,23,6,30,658.0,50.0,1.8,15.0,220.0,60.91,30.71
2016,7,23,6,45,704.5,54.5,1.75,16.0,272.5,106.41,55.62
2016,7,23,7,0,751.0,59.0,1.7,17.0,325.0,157.24,93.01
2016,7,23,7,15,781.5,62.5,1.7,18.0,377.5,209.12,136.3
2016,7,23,7,30,812.0,66.0,1.7,19.0,430.0,264.2,183.86
2016,7,23,7,45,835.5,68.5,1.75,20.5,482.0,322.43,233.66
2016,7,23,8,0,859.0,71.0,1.8,22.0,534.0,379.17,281.12
2016,7,23,8,15,876.0,73.5,1.9,23.0,583.0,434.87,327.03
2016,7,23,8,30,893.0,76.0,2.0,24.0,632.0,491.31,371.88
2016,7,23,8,45,905.5,78.0,2.15,25.0,677.5,545.43,413.63
2016,7,23,9,0,918.0,80.0,2.3,26.0,723.0,599.34,453.75
2016,7,23,9,15,928.0,81.5,2.4,26.5,763.5,650.77,491.53
2016,7,23,9,30,938.0,83.0,2.5,27.0,804.0,701.27,527.57
2016,7,23,9,45,945.5,84.5,2.65,28.0,839.0,748.82,557.79
2016,7,23,10,0,953.0,86.0,2.8,29.0,874.0,794.76,586.32
2016,7,23,10,15,958.5,87.0,2.9,29.5,903.5,836.82,612.74
2016,7,23,10,30,964.0,88.0,3.0,30.0,933.0,876.69,637.45
2016,7,23,10,45,967.5,89.0,3.1,30.5,955.0,912.5,659.29
2016,7,23,11,0,971.0,90.0,3.2,31.0,977.0,945.63,679.27
2016,7,23,11,15,973.5,90.5,3.3,31.0,992.0,974.55,697.85
2016,7,23,11,30,976.0,91.0,3.4,31.0,1007.0,1000.47,714.55
2016,7,23,11,45,976.5,92.0,3.5,31.5,1014.5,1021.88,726.97
2016,7,23,12,0,977.0,93.0,3.6,32.0,1022.0,1040.01,737.36
2016,7,23,12,15,977.5,93.0,3.75,32.0,1022.0,1053.78,746.93
2016,7,23,12,30,978.0,93.0,3.9,32.0,1022.0,1064.12,754.47
2016,7,23,12,45,971.5,96.0,4.05,32.0,1013.0,1067.13,757.49
2016,7,23,13,0,965.0,99.0,4.2,32.0,1004.0,1066.63,758.43
2016,7,23,13,15,962.5,98.5,4.3,31.5,989.0,1062.99,758.71
2016,7,23,13,30,960.0,98.0,4.4,31.0,974.0,1055.88,756.88
2016,7,23,13,45,957.0,96.5,4.55,31.0,952.0,1043.79,750.7
2016,7,23,14,0,954.0,95.0,4.7,31.0,930.0,1028.32,742.38
2016,7,23,14,15,948.5,94.0,4.75,30.5,901.0,1007.71,731.91
2016,7,23,14,30,943.0,93.0,4.8,30.0,872.0,984.0,719.38
2016,7,23,14,45,936.0,91.5,4.9,30.0,836.5,955.41,702.44
2016,7,23,15,0,929.0,90.0,5.0,30.0,801.0,924.06,683.53
2016,7,23,15,15,919.0,88.0,5.0,29.5,760.5,887.02,661.3
2016,7,23,15,30,909.0,86.0,5.0,29.0,720.0,847.77,637.3
2016,7,23,15,45,895.5,84.0,5.05,28.5,674.5,803.76,609.89
2016,7,23,16,0,882.0,82.0,5.1,28.0,629.0,758.23,580.92
2016,7,23,16,15,865.0,79.0,5.1,27.5,580.0,707.83,547.65
2016,7,23,16,30,848.0,76.0,5.1,27.0,531.0,656.72,513.21
2016,7,23,16,45,824.0,73.0,5.1,26.5,479.0,603.7,474.39
2016,7,23,17,0,800.0,70.0,5.1,26.0,427.0,547.99,432.21
2016,7,23,17,15,768.0,66.5,5.1,25.0,374.0,488.24,386.27
2016,7,23,17,30,736.0,63.0,5.1,24.0,321.0,430.33,339.97
2016,7,23,17,45,688.5,58.0,5.1,23.0,269.0,366.27,287.13
2016,7,23,18,0,641.0,53.0,5.1,22.0,217.0,306.26,235.81
2016,7,23,18,15,569.5,46.5,5.0,21.0,167.5,242.52,180.6
2016,7,23,18,30,498.0,40.0,4.9,20.0,118.0,185.0,130.13
2016,7,23,18,45,375.5,30.5,4.85,19.0,77.0,120.99,76.4
2016,7,23,19,0,253.0,21.0,4.8,18.0,36.0,66.9,16.93
2016,7,23,19,15,126.5,10.5,4.7,17.5,18.0,23.97,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,127.0,10.5,3.3,12.5,18.5,10.32,0.0
2016,7,24,5,30,254.0,21.0,3.3,13.0,37.0,16.51,2.33
2016,7,24,5,45,372.0,30.5,3.3,13.5,77.5,22.97,13.89
2016,7,24,6,0,490.0,40.0,3.3,14.0,118.0,28.99,19.88
2016,7,24,6,15,561.0,47.0,3.25,14.5,167.0,32.46,23.25
2016,7,24,6,30,632.0,54.0,3.2,15.0,216.0,59.41,30.6
2016,7,24,6,45,679.5,58.5,3.15,16.0,268.0,106.58,57.01
2016,7,24,7,0,727.0,63.0,3.1,17.0,320.0,156.14,93.33
2016,7,24,7,15,759.5,67.0,3.05,17.5,372.5,207.56,136.5
2016,7,24,7,30,792.0,71.0,3.0,18.0,425.0,262.42,184.46
2016,7,24,7,45,816.5,74.0,3.0,19.0,477.0,317.12,232.44
2016,7,24,8,0,841.0,77.0,3.0,20.0,529.0,376.96,283.52
2016,7,24,8,15,858.5,80.0,3.0,20.5,578.0,432.48,330.57
2016,7,24,8,30,876.0,83.0,3.0,21.0,627.0,488.81,376.78
2016,7,24,8,45,890.5,85.0,3.05,22.0,672.5,543.22,419.38
2016,7,24,9,0,905.0,87.0,3.1,23.0,718.0,597.63,460.44
2016,7,24,9,15,915.5,88.5,3.1,23.5,759.0,648.86,498.54
2016,7,24,9,30,926.0,90.0,3.1,24.0,800.0,699.21,534.85
2016,7,24,9,45,933.0,92.0,3.15,25.0,835.5,746.47,565.35
2016,7,24,10,0,940.0,94.0,3.2,26.0,871.0,792.11,593.72
2016,7,24,10,15,946.0,95.5,3.25,26.5,900.5,834.64,620.69
2016,7,24,10,30,952.0,97.0,3.3,27.0,930.0,875.06,645.92
2016,7,24,10,45,956.5,98.0,3.4,27.5,952.0,911.41,668.49
2016,7,24,11,0,961.0,99.0,3.5,28.0,974.0,945.18,689.22
2016,7,24,11,15,963.5,99.5,3.55,28.0,989.5,973.92,707.64
2016,7,24,11,30,966.0,100.0,3.6,28.0,1005.0,999.69,724.15
2016,7,24,11,45,967.0,100.5,3.7,28.5,1012.5,1020.95,736.66
2016,7,24,12,0,968.0,101.0,3.8,29.0,1020.0,1038.98,747.14
2016,7,24,12,15,968.0,101.0,3.85,29.0,1020.0,1052.21,755.78
2016,7,24,12,30,968.0,101.0,3.9,29.0,1020.0,1062.03,762.38
2016,7,24,12,45,963.5,103.0,3.95,29.5,1011.0,1065.99,763.83
2016,7,24,13,0,959.0,105.0,4.0,30.0,1002.0,1066.47,763.22
2016,7,24,13,15,956.0,104.0,4.05,30.0,986.5,1061.87,761.03
2016,7,24,13,30,953.0,103.0,4.1,30.0,971.0,1053.81,756.77
2016,7,24,13,45,948.5,102.0,4.2,30.0,948.5,1040.86,749.8
2016,7,24,14,0,944.0,101.0,4.3,30.0,926.0,1024.59,740.76
2016,7,24,14,15,937.5,100.0,4.35,29.5,896.5,1003.2,729.6
2016,7,24,14,30,931.0,99.0,4.4,29.0,867.0,978.78,716.43
2016,7,24,14,45,923.0,97.0,4.5,29.0,831.0,949.02,698.47
2016,7,24,15,0,915.0,95.0,4.6,29.0,795.0,916.59,678.58
2016,7,24,15,15,904.0,93.0,4.6,28.5,754.0,879.09,656.08
2016,7,24,15,30,893.0,91.0,4.6,28.0,713.0,839.49,631.86
2016,7,24,15,45,878.5,88.5,4.7,27.5,667.0,794.68,604.21
2016,7,24,16,0,864.0,86.0,4.8,27.0,621.0,748.46,574.98
2016,7,24,16,15,845.5,83.5,4.8,26.5,572.0,698.26,541.77
2016,7,24,16,30,827.0,81.0,4.8,26.0,523.0,650.72,509.6
2016,7,24,16,45,802.5,77.5,4.85,25.5,471.0,594.58,468.49
2016,7,24,17,0,778.0,74.0,4.9,25.0,419.0,538.98,426.44
2016,7,24,17,15,744.5,69.5,4.85,23.5,366.5,478.35,380.33
2016,7,24,17,30,711.0,65.0,4.8,22.0,314.0,419.75,333.88
2016,7,24,17,45,662.5,60.0,4.8,21.0,262.0,356.52,281.4
2016,7,24,18,0,614.0,55.0,4.8,20.0,210.0,298.74,231.58
2016,7,24,18,15,541.0,48.0,4.8,19.0,161.5,234.32,175.7
2016,7,24,18,30,468.0,41.0,4.8,18.0,113.0,177.41,125.66
2016,7,24,18,45,346.5,30.5,4.8,17.5,73.0,114.34,72.26
2016,7,24,19,0,225.0,20.0,4.8,17.0,33.0,60.82,11.53
2016,7,24,19,15,112.5,10.0,4.8,16.5,16.5,21.81,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,3.55,11.5,16.5,10.32,0.0
2016,7,25,5,30,201.0,21.0,3.6,12.0,33.0,16.64,1.26
2016,7,25,5,45,316.0,32.5,3.65,12.5,72.5,25.01,15.6
2016,7,25,6,0,431.0,44.0,3.7,13.0,112.0,32.78,23.27
2016,7,25,6,15,504.5,52.5,3.65,13.5,160.0,37.31,27.67
2016,7,25,6,30,578.0,61.0,3.6,14.0,208.0,62.48,35.1
2016,7,25,6,45,627.0,67.0,3.6,14.5,259.5,105.32,58.6
2016,7,25,7,0,676.0,73.0,3.6,15.0,311.0,153.75,94.33
2016,7,25,7,15,711.5,78.0,3.6,15.5,363.5,204.11,136.61
2016,7,25,7,30,747.0,83.0,3.6,16.0,416.0,260.83,186.09
2016,7,25,7,45,770.5,88.0,3.6,17.0,467.0,314.66,233.52
2016,7,25,8,0,794.0,93.0,3.6,18.0,518.0,370.56,281.81
2016,7,25,8,15,814.0,96.5,3.6,18.5,567.5,425.44,328.68
2016,7,25,8,30,834.0,100.0,3.6,19.0,617.0,481.51,375.11
2016,7,25,8,45,845.0,105.0,3.6,20.0,661.5,535.27,417.55
2016,7,25,9,0,856.0,110.0,3.6,21.0,706.0,588.83,458.27
2016,7,25,9,15,868.0,112.0,3.6,21.5,747.0,640.98,497.5
2016,7,25,9,30,880.0,114.0,3.6,22.0,788.0,690.84,533.97
2016,7,25,9,45,892.0,114.5,3.6,23.0,824.5,738.4,566.05
2016,7,25,10,0,904.0,115.0,3.6,24.0,861.0,784.82,595.28
2016,7,25,10,15,911.0,116.5,3.6,24.5,890.5,826.92,622.16
2016,7,25,10,30,918.0,118.0,3.6,25.0,920.0,867.06,647.36
2016,7,25,10,45,921.0,120.0,3.65,25.5,942.0,902.15,669.14
2016,7,25,11,0,924.0,122.0,3.7,26.0,964.0,934.69,689.05
2016,7,25,11,15,927.5,123.0,3.75,26.5,979.0,964.0,706.71
2016,7,25,11,30,931.0,124.0,3.8,27.0,994.0,990.52,722.46
2016,7,25,11,45,932.5,124.0,3.9,27.5,1002.0,1011.22,734.71
2016,7,25,12,0,934.0,124.0,4.0,28.0,1010.0,1028.82,745.01
2016,7,25,12,15,934.5,124.0,4.05,28.0,1010.0,1042.26,753.86
2016,7,25,12,30,935.0,124.0,4.1,28.0,1010.0,1052.42,760.72
2016,7,25,12,45,937.0,121.5,4.2,28.5,1003.5,1058.2,763.68
2016,7,25,13,0,939.0,119.0,4.3,29.0,997.0,1060.59,764.58
2016,7,25,13,15,936.0,118.0,4.35,29.0,981.5,1056.11,762.41
2016,7,25,13,30,933.0,117.0,4.4,29.0,966.0,1048.23,758.19
2016,7,25,13,45,929.5,115.5,4.45,29.0,943.5,1035.99,751.26
2016,7,25,14,0,926.0,114.0,4.5,29.0,921.0,1020.47,742.29
2016,7,25,14,15,919.5,112.5,4.55,28.5,891.5,998.89,730.87
2016,7,25,14,30,913.0,111.0,4.6,28.0,862.0,974.33,717.43
2016,7,25,14,45,907.0,108.0,4.7,28.0,827.0,945.76,700.42
2016,7,25,15,0,901.0,105.0,4.8,28.0,792.0,914.47,681.43
2016,7,25,15,15,889.5,102.5,4.8,27.5,751.0,876.43,658.32
2016,7,25,15,30,878.0,100.0,4.8,27.0,710.0,836.34,633.53
2016,7,25,15,45,867.5,96.0,4.8,26.5,665.0,793.58,606.5
2016,7,25,16,0,857.0,92.0,4.8,26.0,620.0,749.13,577.85
2016,7,25,16,15,838.0,89.0,4.75,25.5,571.0,701.81,546.39
2016,7,25,16,30,819.0,86.0,4.7,25.0,522.0,650.21,510.66
2016,7,25,16,45,798.5,81.0,4.7,24.5,471.0,595.21,470.23
2016,7,25,17,0,778.0,76.0,4.7,24.0,420.0,540.4,428.62
2016,7,25,17,15,744.0,71.5,4.6,23.0,367.0,479.48,381.35
2016,7,25,17,30,710.0,67.0,4.5,22.0,314.0,420.63,333.98
2016,7,25,17,45,665.5,61.0,4.4,21.5,262.0,359.25,282.37
2016,7,25,18,0,621.0,55.0,4.3,21.0,210.0,300.59,231.51
2016,7,25,18,15,547.5,47.5,4.15,20.0,161.5,235.14,175.04
2016,7,25,18,30,474.0,40.0,4.0,19.0,113.0,177.29,124.49
2016,7,25,18,45,354.5,29.5,3.85,18.0,73.0,114.5,71.46
2016,7,25,19,0,235.0,19.0,3.7,17.0,33.0,60.78,6.96
2016,7,25,19,15,117.5,9.5,3.7,16.5,16.5,21.68,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,108.0,10.0,2.25,12.5,16.0,9.83,0.0
2016,7,26,5,30,216.0,20.0,2.4,13.0,32.0,15.79,0.0
2016,7,26,5,45,332.5,31.0,2.6,14.0,72.0,23.71,14.32
2016,7,26,6,0,449.0,42.0,2.8,15.0,112.0,31.08,21.56
2016,7,26,6,15,522.0,50.0,2.65,15.5,160.0,35.27,25.62
2016,7,26,6,30,595.0,58.0,2.5,16.0,208.0,59.36,32.38
2016,7,26,6,45,643.5,64.0,2.4,17.0,260.0,103.06,55.65
2016,7,26,7,0,692.0,70.0,2.3,18.0,312.0,152.3,91.2
2016,7,26,7,15,726.5,74.5,2.25,19.0,364.5,205.54,134.9
2016,7,26,7,30,761.0,79.0,2.2,20.0,417.0,259.58,181.0
2016,7,26,7,45,785.5,83.0,2.2,21.0,468.5,313.58,227.57
2016,7,26,8,0,810.0,87.0,2.2,22.0,520.0,369.73,274.94
2016,7,26,8,15,829.0,90.5,2.1,23.0,569.0,425.06,320.16
2016,7,26,8,30,848.0,94.0,2.0,24.0,618.0,481.45,364.41
2016,7,26,8,45,862.0,97.0,1.95,25.0,663.5,537.72,406.86
2016,7,26,9,0,876.0,100.0,1.9,26.0,709.0,591.57,445.87
2016,7,26,9,15,887.0,102.0,1.8,27.0,750.0,642.4,480.91
2016,7,26,9,30,898.0,104.0,1.7,28.0,791.0,692.45,513.9
2016,7,26,9,45,907.0,105.5,1.65,29.0,826.0,739.61,542.96
2016,7,26,10,0,916.0,107.0,1.6,30.0,861.0,785.36,569.3
2016,7,26,10,15,922.5,108.5,1.6,30.5,890.5,827.52,594.33
2016,7,26,10,30,929.0,110.0,1.6,31.0,920.0,867.67,617.69
2016,7,26,10,45,934.0,111.0,1.6,32.0,942.5,903.84,636.94
2016,7,26,11,0,939.0,112.0,1.6,33.0,965.0,937.53,654.34
2016,7,26,11,15,942.0,112.5,1.7,33.0,980.0,966.28,672.46
2016,7,26,11,30,945.0,113.0,1.8,33.0,995.0,992.14,688.87
2016,7,26,11,45,947.5,112.5,1.9,33.5,1003.0,1013.54,701.19
2016,7,26,12,0,950.0,112.0,2.0,34.0,1011.0,1031.8,711.66
2016,7,26,12,15,950.0,112.0,2.15,34.0,1011.0,1044.89,721.14
2016,7,26,12,30,950.0,112.0,2.3,34.0,1011.0,1054.64,728.69
2016,7,26,12,45,943.0,115.0,2.5,34.0,1001.5,1057.11,732.45
2016,7,26,13,0,936.0,118.0,2.7,34.0,992.0,1056.16,734.16
2016,7,26,13,15,933.0,117.0,2.85,34.0,977.0,1051.67,733.24
2016,7,26,13,30,930.0,116.0,3.0,34.0,962.0,1043.8,730.28
2016,7,26,13,45,927.0,114.0,3.15,34.0,939.5,1031.53,724.62
2016,7,26,14,0,924.0,112.0,3.3,34.0,917.0,1015.96,716.91
2016,7,26,14,15,917.5,110.5,3.4,33.5,887.5,994.39,706.46
2016,7,26,14,30,911.0,109.0,3.5,33.0,858.0,969.82,694.04
2016,7,26,14,45,904.0,106.5,3.6,33.0,823.0,940.89,677.28
2016,7,26,15,0,897.0,104.0,3.7,33.0,788.0,909.28,658.65
2016,7,26,15,15,885.5,102.0,3.75,32.5,746.5,871.86,637.04
2016,7,26,15,30,874.0,100.0,3.8,32.0,705.0,832.41,613.76
2016,7,26,15,45,860.5,96.5,3.9,32.0,659.5,787.93,585.69
2016,7,26,16,0,847.0,93.0,4.0,32.0,614.0,745.81,558.83
2016,7,26,16,15,827.5,90.0,4.05,31.5,565.0,694.73,526.12
2016,7,26,16,30,808.0,87.0,4.1,31.0,516.0,643.2,491.73
2016,7,26,16,45,783.5,83.0,4.15,30.5,464.5,587.27,451.84
2016,7,26,17,0,759.0,79.0,4.2,30.0,413.0,531.92,411.04
2016,7,26,17,15,724.5,74.0,4.15,29.0,360.0,471.07,365.25
2016,7,26,17,30,690.0,69.0,4.1,28.0,307.0,413.63,320.3
2016,7,26,17,45,641.0,63.0,4.1,27.0,255.5,350.24,269.18
2016,7,26,18,0,592.0,57.0,4.1,26.0,204.0,291.18,219.79
2016,7,26,18,15,517.5,49.0,4.05,24.5,156.0,226.46,165.56
2016,7,26,18,30,443.0,41.0,4.0,23.0,108.0,169.47,117.04
2016,7,26,18,45,324.5,30.0,3.95,22.0,69.0,108.21,66.08
2016,7,26,19,0,206.0,19.0,3.9,21.0,30.0,55.61,0.71
2016,7,26,19,15,103.0,9.5,3.85,20.5,15.0,19.99,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,9.0,3.1,14.5,12.0,8.85,0.0
2016,7,27,5,30,112.0,18.0,3.1,15.0,24.0,13.99,0.0
2016,7,27,5,45,207.0,33.0,3.1,15.5,59.0,25.35,15.46
2016,7,27,6,0,302.0,48.0,3.1,16.0,94.0,36.19,25.87
2016,7,27,6,15,372.0,60.5,3.0,16.5,138.5,44.5,33.59
2016,7,27,6,30,442.0,73.0,2.9,17.0,183.0,67.16,42.35
2016,7,27,6,45,496.0,81.5,2.85,18.0,232.0,105.06,63.05
2016,7,27,7,0,550.0,90.0,2.8,19.0,281.0,149.05,94.34
2016,7,27,7,15,588.0,97.5,2.85,20.0,331.0,195.14,131.47
2016,7,27,7,30,626.0,105.0,2.9,21.0,381.0,245.41,173.57
2016,7,27,7,45,657.5,109.5,3.0,22.0,431.0,294.97,215.67
2016,7,27,8,0,689.0,114.0,3.1,23.0,481.0,347.56,259.67
2016,7,27,8,15,711.0,119.0,3.05,23.5,528.0,399.48,302.7
2016,7,27,8,30,733.0,124.0,3.0,24.0,575.0,452.96,345.7
2016,7,27,8,45,752.5,126.5,3.0,25.0,619.5,506.04,386.47
2016,7,27,9,0,772.0,129.0,3.0,26.0,664.0,557.68,424.83
2016,7,27,9,15,785.0,132.0,3.0,26.5,704.0,606.34,460.63
2016,7,27,9,30,798.0,135.0,3.0,27.0,744.0,654.67,495.17
2016,7,27,9,45,790.0,147.5,3.0,28.0,773.5,696.84,522.99
2016,7,27,10,0,782.0,160.0,3.0,29.0,803.0,736.56,548.22
2016,7,27,10,15,790.0,162.5,3.0,29.5,831.5,776.58,573.36
2016,7,27,10,30,798.0,165.0,3.0,30.0,860.0,815.08,597.13
2016,7,27,10,45,808.0,164.0,3.05,30.5,883.0,850.14,618.63
2016,7,27,11,0,818.0,163.0,3.1,31.0,906.0,883.39,638.75
2016,7,27,11,15,821.5,164.5,3.15,31.5,921.0,911.24,655.22
2016,7,27,11,30,825.0,166.0,3.2,32.0,936.0,936.6,670.04
2016,7,27,11,45,831.5,163.5,3.3,32.5,945.0,958.21,682.76
2016,7,27,12,0,838.0,161.0,3.4,33.0,954.0,977.16,693.82
2016,7,27,12,15,838.5,161.0,3.5,33.0,954.0,990.0,702.47
2016,7,27,12,30,839.0,161.0,3.6,33.0,954.0,999.83,709.36
2016,7,27,12,45,853.5,150.0,3.7,33.0,951.5,1003.36,712.36
2016,7,27,13,0,868.0,139.0,3.8,33.0,949.0,1009.59,717.23
2016,7,27,13,15,864.5,138.5,3.9,33.0,934.0,1005.35,715.51
2016,7,27,13,30,861.0,138.0,4.0,33.0,919.0,997.97,711.95
2016,7,27,13,45,859.5,134.5,4.15,33.0,898.0,986.35,706.03
2016,7,27,14,0,858.0,131.0,4.3,33.0,877.0,971.61,698.14
2016,7,27,14,15,851.0,129.0,4.4,32.5,848.0,950.16,687.03
2016,7,27,14,30,844.0,127.0,4.5,32.0,819.0,925.95,674.06
2016,7,27,14,45,838.5,122.5,4.6,32.0,785.5,897.85,657.05
2016,7,27,15,0,833.0,118.0,4.7,32.0,752.0,872.12,641.62
2016,7,27,15,15,820.5,115.5,4.75,31.5,712.0,835.0,619.49
2016,7,27,15,30,808.0,113.0,4.8,31.0,672.0,796.05,595.84
2016,7,27,15,45,797.0,108.0,4.85,30.5,628.5,753.96,569.59
2016,7,27,16,0,786.0,103.0,4.9,30.0,585.0,710.38,541.81
2016,7,27,16,15,765.5,99.0,4.9,29.0,537.0,659.9,509.34
2016,7,27,16,30,745.0,95.0,4.9,28.0,489.0,609.19,474.61
2016,7,27,16,45,723.5,89.0,4.9,27.5,440.0,555.72,435.38
2016,7,27,17,0,702.0,83.0,4.9,27.0,391.0,504.02,396.22
2016,7,27,17,15,666.0,78.0,4.8,26.0,340.0,445.15,350.77
2016,7,27,17,30,630.0,73.0,4.7,25.0,289.0,388.73,305.66
2016,7,27,17,45,585.0,65.5,4.65,24.0,240.0,328.46,256.1
2016,7,27,18,0,540.0,58.0,4.6,23.0,191.0,272.19,208.24
2016,7,27,18,15,466.0,49.5,4.5,22.0,145.0,209.95,155.08
2016,7,27,18,30,392.0,41.0,4.4,21.0,99.0,155.42,108.12
2016,7,27,18,45,283.5,29.0,4.3,20.0,62.5,98.17,59.87
2016,7,27,19,0,175.0,17.0,4.2,19.0,26.0,48.22,0.0
2016,7,27,19,15,87.5,8.5,4.2,18.5,13.0,17.27,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,9.0,3.3,13.0,14.0,8.85,0.0
2016,7,28,5,30,202.0,18.0,3.3,13.0,28.0,14.08,0.0
2016,7,28,5,45,315.5,28.5,3.35,13.5,65.5,21.61,12.37
2016,7,28,6,0,429.0,39.0,3.4,14.0,103.0,28.6,19.43
2016,7,28,6,15,501.0,46.5,3.35,14.5,149.5,32.48,23.22
2016,7,28,6,30,573.0,54.0,3.3,15.0,196.0,53.21,28.9
2016,7,28,6,45,621.0,59.5,3.3,16.0,246.0,95.16,50.58
2016,7,28,7,0,669.0,65.0,3.3,17.0,296.0,145.22,86.83
2016,7,28,7,15,703.0,69.5,3.25,17.5,346.5,194.19,127.47
2016,7,28,7,30,737.0,74.0,3.2,18.0,397.0,246.82,173.23
2016,7,28,7,45,761.5,77.5,3.2,19.0,447.0,299.08,219.11
2016,7,28,8,0,786.0,81.0,3.2,20.0,497.0,353.5,265.99
2016,7,28,8,15,804.5,84.0,3.15,20.5,544.5,406.92,311.46
2016,7,28,8,30,823.0,87.0,3.1,21.0,592.0,463.85,358.18
2016,7,28,8,45,837.0,89.5,3.1,22.0,636.5,516.0,399.19
2016,7,28,9,0,851.0,92.0,3.1,23.0,681.0,568.19,438.73
2016,7,28,9,15,862.0,94.0,3.1,24.0,720.5,617.87,475.04
2016,7,28,9,30,873.0,96.0,3.1,25.0,760.0,666.83,509.55
2016,7,28,9,45,883.5,96.5,3.15,26.0,795.0,713.04,540.13
2016,7,28,10,0,894.0,97.0,3.2,27.0,830.0,758.0,568.31
2016,7,28,10,15,900.0,98.0,3.3,27.5,858.5,798.48,594.33
2016,7,28,10,30,906.0,99.0,3.4,28.0,887.0,836.95,618.74
2016,7,28,10,45,908.5,101.0,3.5,28.5,908.0,871.26,640.15
2016,7,28,11,0,911.0,103.0,3.6,29.0,929.0,903.0,659.74
2016,7,28,11,15,914.0,103.5,3.75,29.0,943.5,931.01,678.41
2016,7,28,11,30,917.0,104.0,3.9,29.0,958.0,956.23,695.29
2016,7,28,11,45,916.5,105.5,4.05,29.5,964.5,976.21,707.39
2016,7,28,12,0,916.0,107.0,4.2,30.0,971.0,993.07,717.51
2016,7,28,12,15,915.5,107.0,4.3,30.0,971.0,1005.23,725.82
2016,7,28,12,30,915.0,107.0,4.4,30.0,971.0,1014.14,732.15
2016,7,28,12,45,908.0,110.0,4.5,30.0,961.5,1016.39,734.29
2016,7,28,13,0,901.0,113.0,4.6,30.0,952.0,1015.34,734.42
2016,7,28,13,15,898.0,112.5,4.7,30.0,937.0,1011.37,732.88
2016,7,28,13,30,895.0,112.0,4.8,30.0,922.0,1004.14,729.53
2016,7,28,13,45,889.5,111.0,4.9,30.0,899.5,990.72,722.19
2016,7,28,14,0,884.0,110.0,5.0,30.0,877.0,974.19,712.86
2016,7,28,14,15,877.5,108.5,5.05,29.5,848.5,953.18,701.65
2016,7,28,14,30,871.0,107.0,5.1,29.0,820.0,929.32,688.47
2016,7,28,14,45,862.5,105.0,5.15,29.0,785.5,900.4,670.38
2016,7,28,15,0,854.0,103.0,5.2,29.0,751.0,869.0,650.53
2016,7,28,15,15,842.0,100.5,5.2,28.5,711.0,831.79,627.53
2016,7,28,15,30,830.0,98.0,5.2,28.0,671.0,792.7,602.94
2016,7,28,15,45,816.0,95.0,5.2,27.5,627.0,753.87,578.2
2016,7,28,16,0,802.0,92.0,5.2,27.0,583.0,709.49,549.08
2016,7,28,16,15,782.5,89.0,5.15,26.5,535.0,660.17,515.65
2016,7,28,16,30,763.0,86.0,5.1,26.0,487.0,610.5,480.46
2016,7,28,16,45,738.5,81.5,5.05,25.5,437.5,555.99,439.77
2016,7,28,17,0,714.0,77.0,5.0,25.0,388.0,502.16,398.4
2016,7,28,17,15,678.5,72.5,4.9,24.0,337.5,444.69,353.46
2016,7,28,17,30,643.0,68.0,4.8,23.0,287.0,388.48,307.98
2016,7,28,17,45,595.0,61.5,4.7,22.0,237.5,327.43,257.19
2016,7,28,18,0,547.0,55.0,4.6,21.0,188.0,270.7,208.42
2016,7,28,18,15,473.5,47.0,4.5,20.0,142.5,208.89,155.09
2016,7,28,18,30,400.0,39.0,4.4,19.0,97.0,154.78,107.98
2016,7,28,18,45,287.0,28.0,4.3,18.5,61.0,97.41,58.95
2016,7,28,19,0,174.0,17.0,4.2,18.0,25.0,47.52,0.0
2016,7,28,19,15,87.0,8.5,4.2,17.5,12.5,17.09,0.0
2016,7,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,58.0,8.5,3.3,13.5,11.0,8.36,0.0
2016,7,29,5,30,116.0,17.0,3.3,14.0,22.0,13.24,0.0
2016,7,29,5,45,208.0,31.5,3.35,14.5,56.0,24.24,14.35
2016,7,29,6,0,300.0,46.0,3.4,15.0,90.0,34.72,24.63
2016,7,29,6,15,371.0,57.5,3.4,15.5,134.0,42.3,31.76
2016,7,29,6,30,442.0,69.0,3.4,16.0,178.0,62.08,39.16
2016,7,29,6,45,489.5,79.0,3.4,16.5,225.5,100.59,60.31
2016,7,29,7,0,537.0,89.0,3.4,17.0,273.0,144.6,92.05
2016,7,29,7,15,575.5,96.0,3.35,18.0,322.5,189.59,128.44
2016,7,29,7,30,614.0,103.0,3.3,19.0,372.0,238.82,169.99
2016,7,29,7,45,641.0,110.0,3.25,20.0,420.5,288.63,212.69
2016,7,29,8,0,668.0,117.0,3.2,21.0,469.0,341.02,256.84
2016,7,29,8,15,690.5,121.5,3.2,21.5,516.0,391.65,299.27
2016,7,29,8,30,713.0,126.0,3.2,22.0,563.0,443.89,341.85
2016,7,29,8,45,730.5,130.5,3.2,23.0,607.0,494.96,381.6
2016,7,29,9,0,748.0,135.0,3.2,24.0,651.0,548.33,421.63
2016,7,29,9,15,761.5,138.0,3.2,24.5,690.5,596.26,457.33
2016,7,29,9,30,775.0,141.0,3.2,25.0,730.0,643.95,491.88
2016,7,29,9,45,809.0,131.0,3.25,26.0,770.5,692.98,526.14
2016,7,29,10,0,843.0,121.0,3.3,27.0,811.0,742.62,558.26
2016,7,29,10,15,850.0,122.5,3.4,27.5,839.5,782.58,584.05
2016,7,29,10,30,857.0,124.0,3.5,28.0,868.0,820.74,608.41
2016,7,29,10,45,862.5,125.0,3.6,28.5,890.0,855.17,630.03
2016,7,29,11,0,868.0,126.0,3.7,29.0,912.0,887.34,650.02
2016,7,29,11,15,871.5,127.0,3.8,29.0,927.0,915.31,668.46
2016,7,29,11,30,875.0,128.0,3.9,29.0,942.0,940.64,685.19
2016,7,29,11,45,878.0,127.5,4.0,29.5,950.0,961.25,697.47
2016,7,29,12,0,881.0,127.0,4.1,30.0,958.0,978.98,707.92
2016,7,29,12,15,881.5,127.0,4.2,30.0,958.0,991.8,716.66
2016,7,29,12,30,882.0,127.0,4.3,30.0,958.0,1001.5,723.51
2016,7,29,12,45,890.5,120.0,4.4,30.0,953.5,1008.83,728.95
2016,7,29,13,0,899.0,113.0,4.5,30.0,949.0,1012.88,732.39
2016,7,29,13,15,896.0,112.5,4.55,30.0,934.0,1008.91,730.45
2016,7,29,13,30,893.0,112.0,4.6,30.0,919.0,1001.67,726.54
2016,7,29,13,45,889.0,110.5,4.7,30.0,897.5,989.18,719.67
2016,7,29,14,0,885.0,109.0,4.8,30.0,876.0,973.56,711.01
2016,7,29,14,15,878.5,107.5,4.85,29.5,847.0,952.5,699.83
2016,7,29,14,30,872.0,106.0,4.9,29.0,818.0,928.59,686.7
2016,7,29,14,45,864.0,103.5,4.95,29.0,784.0,899.52,668.6
2016,7,29,15,0,856.0,101.0,5.0,29.0,750.0,867.95,648.72
2016,7,29,15,15,844.5,99.0,5.0,28.5,710.0,831.6,626.4
2016,7,29,15,30,833.0,97.0,5.0,28.0,670.0,793.35,602.49
2016,7,29,15,45,819.0,94.0,5.0,27.5,626.0,754.36,577.73
2016,7,29,16,0,805.0,91.0,5.0,27.0,582.0,709.83,548.6
2016,7,29,16,15,785.0,88.0,5.0,26.5,534.0,660.0,515.08
2016,7,29,16,30,765.0,85.0,5.0,26.0,486.0,609.87,479.76
2016,7,29,16,45,739.0,81.0,5.0,25.5,436.0,554.87,438.82
2016,7,29,17,0,713.0,77.0,5.0,25.0,386.0,500.69,397.25
2016,7,29,17,15,677.5,72.5,4.9,24.0,335.5,443.28,352.32
2016,7,29,17,30,642.0,68.0,4.8,23.0,285.0,387.12,306.83
2016,7,29,17,45,590.0,62.0,4.7,22.0,235.5,325.03,255.18
2016,7,29,18,0,538.0,56.0,4.6,21.0,186.0,267.67,205.93
2016,7,29,18,15,463.5,47.5,4.5,20.0,140.5,205.56,152.4
2016,7,29,18,30,389.0,39.0,4.4,19.0,95.0,151.28,105.23
2016,7,29,18,45,272.5,27.5,4.35,18.5,59.0,93.48,55.78
2016,7,29,19,0,156.0,16.0,4.3,18.0,23.0,43.24,0.0
2016,7,29,19,15,78.0,8.0,4.25,17.5,11.5,15.56,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,85.0,8.0,3.05,12.5,12.5,7.86,0.0
2016,7,30,5,30,170.0,16.0,3.1,13.0,25.0,12.38,0.0
2016,7,30,5,45,285.5,28.0,3.2,13.5,61.5,21.41,11.94
2016,7,30,6,0,401.0,40.0,3.3,14.0,98.0,29.8,20.42
2016,7,30,6,15,475.5,48.0,3.25,14.5,144.0,34.04,24.58
2016,7,30,6,30,550.0,56.0,3.2,15.0,190.0,52.26,29.7
2016,7,30,6,45,600.5,62.5,3.2,16.0,240.0,93.92,50.77
2016,7,30,7,0,651.0,69.0,3.2,17.0,290.0,141.37,84.43
2016,7,30,7,15,686.5,73.5,3.15,17.5,341.5,189.89,124.4
2016,7,30,7,30,722.0,78.0,3.1,18.0,393.0,244.62,171.63
2016,7,30,7,45,748.5,82.0,3.1,19.0,443.5,297.18,217.55
2016,7,30,8,0,775.0,86.0,3.1,20.0,494.0,352.14,264.73
2016,7,30,8,15,795.0,89.0,3.1,20.5,542.0,405.69,310.28
2016,7,30,8,30,815.0,92.0,3.1,21.0,590.0,460.44,355.45
2016,7,30,8,45,831.0,94.5,3.15,22.0,635.0,515.74,398.92
2016,7,30,9,0,847.0,97.0,3.2,23.0,680.0,568.88,439.31
2016,7,30,9,15,859.0,99.0,3.3,23.5,720.5,619.1,477.29
2016,7,30,9,30,871.0,101.0,3.4,24.0,761.0,668.69,513.78
2016,7,30,9,45,887.5,99.0,3.5,25.0,798.5,716.72,546.34
2016,7,30,10,0,904.0,97.0,3.6,26.0,836.0,763.95,576.51
2016,7,30,10,15,910.5,98.0,3.7,26.5,865.0,805.29,603.28
2016,7,30,10,30,917.0,99.0,3.8,27.0,894.0,844.61,628.43
2016,7,30,10,45,921.0,100.5,3.95,27.5,916.0,880.12,651.03
2016,7,30,11,0,925.0,102.0,4.1,28.0,938.0,913.11,671.81
2016,7,30,11,15,928.5,102.5,4.25,28.0,953.0,942.0,691.14
2016,7,30,11,30,932.0,103.0,4.4,28.0,968.0,968.05,708.64
2016,7,30,11,45,933.0,103.5,4.6,28.5,975.5,988.78,721.5
2016,7,30,12,0,934.0,104.0,4.8,29.0,983.0,1006.36,732.84
2016,7,30,12,15,934.0,104.0,4.9,29.0,983.0,1019.23,741.95
2016,7,30,12,30,934.0,104.0,5.0,29.0,983.0,1028.79,749.02
2016,7,30,12,45,926.0,108.5,5.1,29.0,973.5,1031.71,751.86
2016,7,30,13,0,918.0,113.0,5.2,29.0,964.0,1031.24,752.62
2016,7,30,13,15,915.0,112.0,5.25,28.5,949.0,1026.7,751.98
2016,7,30,13,30,912.0,111.0,5.3,28.0,934.0,1018.82,749.24
2016,7,30,13,45,908.0,110.0,5.4,28.0,912.0,1006.67,742.57
2016,7,30,14,0,904.0,109.0,5.5,28.0,890.0,991.31,733.82
2016,7,30,14,15,897.5,107.5,5.5,27.5,861.0,969.92,721.84
2016,7,30,14,30,891.0,106.0,5.5,27.0,832.0,945.61,707.87
2016,7,30,14,45,885.5,102.5,5.55,27.0,798.0,917.27,689.96
2016,7,30,15,0,880.0,99.0,5.6,27.0,764.0,886.21,670.11
2016,7,30,15,15,869.0,97.0,5.6,26.5,723.5,849.55,647.27
2016,7,30,15,30,858.0,95.0,5.6,26.0,683.0,810.87,622.74
2016,7,30,15,45,849.5,90.0,5.6,25.5,639.5,769.05,595.63
2016,7,30,16,0,841.0,85.0,5.6,25.0,596.0,725.44,566.8
2016,7,30,16,15,822.0,82.5,5.5,24.5,547.5,679.1,535.15
2016,7,30,16,30,803.0,80.0,5.4,24.0,499.0,628.58,499.19
2016,7,30,16,45,785.5,74.5,5.35,23.5,449.5,575.44,459.21
2016,7,30,17,0,768.0,69.0,5.3,23.0,400.0,522.25,417.92
2016,7,30,17,15,734.5,65.0,5.2,22.0,348.0,462.61,370.79
2016,7,30,17,30,701.0,61.0,5.1,21.0,296.0,405.05,323.59
2016,7,30,17,45,659.5,54.5,5.05,20.0,246.0,343.77,271.82
2016,7,30,18,0,618.0,48.0,5.0,19.0,196.0,286.04,221.24
2016,7,30,18,15,544.5,41.5,4.9,18.0,148.5,222.18,165.12
2016,7,30,18,30,471.0,35.0,4.8,17.0,101.0,167.38,116.29
2016,7,30,18,45,352.5,25.0,4.7,16.5,63.0,106.55,62.43
2016,7,30,19,0,234.0,15.0,4.6,16.0,25.0,53.24,0.0
2016,7,30,19,15,117.0,7.5,4.55,15.5,12.5,18.73,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,123.0,7.5,2.25,11.5,13.0,7.37,0.0
2016,7,31,5,30,246.0,15.0,2.4,12.0,26.0,12.53,0.0
2016,7,31,5,45,367.0,24.5,2.6,12.5,65.0,18.29,9.3
2016,7,31,6,0,488.0,34.0,2.8,13.0,104.0,26.75,17.81
2016,7,31,6,15,560.0,40.5,2.75,13.5,151.5,30.33,21.38
2016,7,31,6,30,632.0,47.0,2.7,14.0,199.0,48.16,25.7
2016,7,31,6,45,339.5,87.5,2.7,15.0,171.5,94.73,61.81
2016,7,31,7,0,47.0,128.0,2.7,16.0,144.0,121.23,94.35
2016,7,31,7,15,94.0,153.5,2.65,16.5,192.0,156.31,121.04
2016,7,31,7,30,141.0,179.0,2.6,17.0,240.0,194.03,150.13
2016,7,31,7,45,484.5,126.0,2.6,17.5,373.0,254.98,191.23
2016,7,31,8,0,828.0,73.0,2.6,18.0,506.0,360.89,272.27
2016,7,31,8,15,845.5,75.5,2.6,18.5,555.0,415.51,318.94
2016,7,31,8,30,863.0,78.0,2.6,19.0,604.0,470.97,364.98
2016,7,31,8,45,872.0,82.5,2.6,20.0,648.0,524.54,407.28
2016,7,31,9,0,881.0,87.0,2.6,21.0,692.0,577.62,447.55
2016,7,31,9,15,891.5,88.5,2.65,21.5,732.5,628.05,485.57
