Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,902.0,90.0,2.7,22.0,773.0,677.64,521.87
2016,7,31,9,45,893.5,101.0,2.8,23.0,803.5,722.05,551.37
2016,7,31,10,0,885.0,112.0,2.9,24.0,834.0,763.66,577.59
2016,7,31,10,15,891.5,113.5,2.95,24.5,863.0,804.87,604.04
2016,7,31,10,30,898.0,115.0,3.0,25.0,892.0,844.12,628.84
2016,7,31,10,45,894.5,121.0,3.15,25.5,911.5,877.17,649.84
2016,7,31,11,0,891.0,127.0,3.3,26.0,931.0,907.34,668.85
2016,7,31,11,15,894.5,127.5,3.4,26.0,946.0,935.48,687.5
2016,7,31,11,30,898.0,128.0,3.5,26.0,961.0,960.9,704.37
2016,7,31,11,45,895.0,131.5,3.65,26.5,967.0,980.3,716.25
2016,7,31,12,0,892.0,135.0,3.8,27.0,973.0,996.57,726.16
2016,7,31,12,15,892.0,135.0,3.85,27.0,973.0,1009.1,734.5
2016,7,31,12,30,892.0,135.0,3.9,27.0,973.0,1018.46,740.9
2016,7,31,12,45,905.0,125.5,4.0,27.5,970.0,1027.81,746.28
2016,7,31,13,0,918.0,116.0,4.1,28.0,967.0,1033.8,749.55
2016,7,31,13,15,915.0,115.5,4.2,28.0,951.5,1029.78,747.94
2016,7,31,13,30,912.0,115.0,4.3,28.0,936.0,1022.43,744.32
2016,7,31,13,45,908.0,113.0,4.4,28.0,913.5,1009.23,736.96
2016,7,31,14,0,904.0,111.0,4.5,28.0,891.0,992.8,727.56
2016,7,31,14,15,897.0,109.5,4.55,27.5,861.5,970.93,715.74
2016,7,31,14,30,890.0,108.0,4.6,27.0,832.0,946.14,702.02
2016,7,31,14,45,883.0,105.0,4.7,26.5,797.5,916.97,685.73
2016,7,31,15,0,876.0,102.0,4.8,26.0,763.0,885.18,667.41
2016,7,31,15,15,864.0,100.0,4.85,25.5,722.0,847.76,644.59
2016,7,31,15,30,852.0,98.0,4.9,25.0,681.0,808.4,620.07
2016,7,31,15,45,840.0,94.0,5.0,24.5,636.0,765.12,592.59
2016,7,31,16,0,828.0,90.0,5.1,24.0,591.0,724.13,566.23
2016,7,31,16,15,808.5,87.0,5.1,23.0,542.5,673.66,532.95
2016,7,31,16,30,789.0,84.0,5.1,22.0,494.0,622.79,497.64
2016,7,31,16,45,766.5,79.0,5.1,21.5,443.5,567.72,456.02
2016,7,31,17,0,744.0,74.0,5.1,21.0,393.0,513.09,413.44
2016,7,31,17,15,708.5,69.5,5.05,20.0,341.0,452.99,365.68
2016,7,31,17,30,673.0,65.0,5.0,19.0,289.0,395.19,318.03
2016,7,31,17,45,626.0,58.5,4.95,18.5,239.0,334.3,265.74
2016,7,31,18,0,579.0,52.0,4.9,18.0,189.0,276.42,214.56
2016,7,31,18,15,502.0,44.0,4.75,17.0,142.0,212.1,158.19
2016,7,31,18,30,425.0,36.0,4.6,16.0,95.0,155.91,108.53
2016,7,31,18,45,303.0,25.5,4.5,15.5,58.5,96.59,55.9
2016,7,31,19,0,181.0,15.0,4.4,15.0,22.0,41.17,0.0
2016,7,31,19,15,90.5,7.5,4.3,14.5,11.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,109.5,7.5,2.3,11.5,12.0,7.37,0.0
2016,8,1,5,30,219.0,15.0,2.5,12.0,24.0,11.65,0.0
2016,8,1,5,45,344.0,24.5,2.75,13.0,62.0,18.4,9.2
2016,8,1,6,0,469.0,34.0,3.0,14.0,100.0,24.64,15.86
2016,8,1,6,15,542.0,40.5,3.0,14.5,147.0,30.45,21.37
2016,8,1,6,30,615.0,47.0,3.0,15.0,194.0,46.68,25.3
2016,8,1,6,45,346.0,88.5,3.0,15.5,175.0,95.41,62.16
2016,8,1,7,0,77.0,130.0,3.0,16.0,156.0,126.54,97.49
2016,8,1,7,15,184.0,147.0,2.95,16.5,222.5,164.55,124.2
2016,8,1,7,30,291.0,164.0,2.9,17.0,289.0,214.48,161.8
2016,8,1,7,45,557.0,117.0,2.9,17.5,394.5,267.38,199.39
2016,8,1,8,0,823.0,70.0,2.9,18.0,500.0,355.29,268.16
2016,8,1,8,15,841.0,72.5,2.9,18.5,548.5,409.86,315.07
2016,8,1,8,30,859.0,75.0,2.9,19.0,597.0,465.32,361.35
2016,8,1,8,45,874.0,77.0,2.9,20.0,642.5,519.42,404.34
2016,8,1,9,0,889.0,79.0,2.9,21.0,688.0,573.6,445.77
2016,8,1,9,15,900.0,80.5,2.95,21.5,728.5,624.7,484.52
2016,8,1,9,30,911.0,82.0,3.0,22.0,769.0,674.99,521.55
2016,8,1,9,45,912.5,87.0,3.05,22.5,803.0,721.01,552.94
2016,8,1,10,0,914.0,92.0,3.1,23.0,837.0,765.01,581.85
2016,8,1,10,15,920.5,93.0,3.2,23.5,866.0,806.76,609.11
2016,8,1,10,30,927.0,94.0,3.3,24.0,895.0,846.48,634.69
2016,8,1,10,45,932.0,95.0,3.45,24.5,917.5,882.71,657.96
2016,8,1,11,0,937.0,96.0,3.6,25.0,940.0,916.43,679.42
2016,8,1,11,15,940.0,96.5,3.7,25.0,955.0,945.2,698.54
2016,8,1,11,30,943.0,97.0,3.8,25.0,970.0,971.06,715.77
2016,8,1,11,45,945.0,97.0,3.9,25.5,978.0,992.44,728.67
2016,8,1,12,0,947.0,97.0,4.0,26.0,986.0,1010.65,739.52
2016,8,1,12,15,947.0,97.0,4.1,26.0,986.0,1023.65,748.5
2016,8,1,12,30,947.0,97.0,4.2,26.0,986.0,1033.28,755.41
2016,8,1,12,45,942.0,99.0,4.3,26.5,977.0,1036.62,756.83
2016,8,1,13,0,937.0,101.0,4.4,27.0,968.0,1036.51,756.15
2016,8,1,13,15,934.0,100.5,4.45,27.0,952.5,1032.35,754.14
2016,8,1,13,30,931.0,100.0,4.5,27.0,937.0,1024.78,750.04
2016,8,1,13,45,927.5,98.5,4.6,27.0,915.0,1012.29,743.1
2016,8,1,14,0,924.0,97.0,4.7,27.0,893.0,996.51,734.38
2016,8,1,14,15,918.0,95.5,4.75,26.5,863.5,975.14,723.01
2016,8,1,14,30,912.0,94.0,4.8,26.0,834.0,950.75,709.58
2016,8,1,14,45,905.0,92.0,4.9,26.0,799.5,922.04,692.05
2016,8,1,15,0,898.0,90.0,5.0,26.0,765.0,890.64,672.54
2016,8,1,15,15,887.5,88.0,5.05,25.5,724.0,853.76,650.03
2016,8,1,15,30,877.0,86.0,5.1,25.0,683.0,814.76,625.72
2016,8,1,15,45,864.5,83.0,5.15,24.5,638.0,771.21,597.75
2016,8,1,16,0,852.0,80.0,5.2,24.0,593.0,726.14,568.18
2016,8,1,16,15,833.5,77.0,5.2,23.0,544.5,675.57,534.82
2016,8,1,16,30,815.0,74.0,5.2,22.0,496.0,627.69,502.19
2016,8,1,16,45,791.5,70.5,5.25,21.5,445.5,572.5,460.46
2016,8,1,17,0,768.0,67.0,5.3,21.0,395.0,517.81,417.74
2016,8,1,17,15,734.0,63.0,5.2,20.0,343.0,457.91,369.88
2016,8,1,17,30,700.0,59.0,5.1,19.0,291.0,400.15,321.99
2016,8,1,17,45,650.5,54.0,5.1,18.0,240.0,337.28,268.46
2016,8,1,18,0,601.0,49.0,5.1,17.0,189.0,278.79,216.87
2016,8,1,18,15,524.0,41.5,5.0,16.0,142.0,215.19,160.6
2016,8,1,18,30,447.0,34.0,4.9,15.0,95.0,158.52,110.07
2016,8,1,18,45,316.0,24.0,4.8,14.5,58.0,96.69,54.51
2016,8,1,19,0,185.0,14.0,4.7,14.0,21.0,40.4,0.0
2016,8,1,19,15,92.5,7.0,4.65,13.5,10.5,6.88,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.5,3.1,11.5,11.5,7.37,0.0
2016,8,2,5,30,196.0,15.0,3.3,12.0,23.0,14.74,0.0
2016,8,2,5,45,327.0,25.0,3.5,12.5,61.0,18.99,9.49
2016,8,2,6,0,458.0,35.0,3.7,13.0,99.0,25.66,16.79
2016,8,2,6,15,536.0,42.0,3.7,13.5,147.0,29.28,20.41
2016,8,2,6,30,614.0,49.0,3.7,14.0,195.0,47.37,26.77
2016,8,2,6,45,361.0,90.0,3.7,14.5,181.0,97.11,63.44
2016,8,2,7,0,108.0,131.0,3.7,15.0,167.0,127.94,97.72
2016,8,2,7,15,448.0,99.0,3.65,15.5,286.0,165.71,114.96
2016,8,2,7,30,788.0,67.0,3.6,16.0,405.0,247.3,172.75
2016,8,2,7,45,814.5,69.5,3.55,17.0,457.5,302.16,221.42
2016,8,2,8,0,841.0,72.0,3.5,18.0,510.0,362.32,273.65
2016,8,2,8,15,860.0,75.0,3.45,18.5,560.0,418.79,322.32
2016,8,2,8,30,879.0,78.0,3.4,19.0,610.0,476.23,370.27
2016,8,2,8,45,894.5,79.5,3.4,19.5,656.5,531.21,414.91
2016,8,2,9,0,910.0,81.0,3.4,20.0,703.0,586.27,458.14
2016,8,2,9,15,921.0,83.0,3.45,20.5,745.0,638.91,498.32
2016,8,2,9,30,932.0,85.0,3.5,21.0,787.0,690.7,536.71
2016,8,2,9,45,936.5,88.5,3.55,21.5,822.0,738.34,569.51
2016,8,2,10,0,941.0,92.0,3.6,22.0,857.0,784.11,599.84
2016,8,2,10,15,947.5,93.5,3.65,22.5,887.0,827.44,628.04
2016,8,2,10,30,954.0,95.0,3.7,23.0,917.0,868.65,654.45
2016,8,2,10,45,959.5,95.5,3.75,23.5,940.5,905.72,677.77
2016,8,2,11,0,965.0,96.0,3.8,24.0,964.0,940.23,699.18
2016,8,2,11,15,968.0,96.5,3.85,24.0,979.5,969.77,718.52
2016,8,2,11,30,971.0,97.0,3.9,24.0,995.0,996.29,735.88
2016,8,2,11,45,973.0,97.0,4.0,24.5,1003.0,1018.25,749.12
2016,8,2,12,0,975.0,97.0,4.1,25.0,1011.0,1036.93,760.24
2016,8,2,12,15,975.0,97.0,4.1,25.0,1010.5,1050.29,768.82
2016,8,2,12,30,975.0,97.0,4.1,25.0,1010.0,1060.18,775.25
2016,8,2,12,45,965.5,102.0,4.2,25.5,1000.0,1062.34,775.91
2016,8,2,13,0,956.0,107.0,4.3,26.0,990.0,1060.94,774.42
2016,8,2,13,15,952.5,106.0,4.35,26.0,973.5,1055.76,771.8
2016,8,2,13,30,949.0,105.0,4.4,26.0,957.0,1047.08,767.02
2016,8,2,13,45,944.5,104.0,4.45,26.0,934.0,1034.0,759.47
2016,8,2,14,0,940.0,103.0,4.5,26.0,911.0,1017.58,749.81
2016,8,2,14,15,933.0,101.5,4.55,25.5,880.5,995.01,737.57
2016,8,2,14,30,926.0,100.0,4.6,25.0,850.0,969.41,723.49
2016,8,2,14,45,917.0,98.5,4.65,25.0,813.5,939.1,704.68
2016,8,2,15,0,908.0,97.0,4.7,25.0,777.0,906.17,683.98
2016,8,2,15,15,895.5,95.0,4.7,24.5,735.0,867.29,659.98
2016,8,2,15,30,883.0,93.0,4.7,24.0,693.0,826.39,634.28
2016,8,2,15,45,867.5,90.5,4.75,24.0,646.5,780.83,603.92
2016,8,2,16,0,852.0,88.0,4.8,24.0,600.0,733.96,572.2
2016,8,2,16,15,831.5,85.0,4.8,23.5,550.0,685.52,539.7
2016,8,2,16,30,811.0,82.0,4.8,23.0,500.0,632.94,502.5
2016,8,2,16,45,783.5,78.5,4.85,22.5,447.5,575.42,459.47
2016,8,2,17,0,756.0,75.0,4.9,22.0,395.0,518.76,415.67
2016,8,2,17,15,718.5,70.0,4.85,21.0,342.0,456.47,366.46
2016,8,2,17,30,681.0,65.0,4.8,20.0,289.0,396.68,317.43
2016,8,2,17,45,624.0,59.5,4.8,19.0,237.0,332.49,263.27
2016,8,2,18,0,567.0,54.0,4.8,18.0,185.0,272.28,210.82
2016,8,2,18,15,484.0,46.0,4.7,17.0,137.5,206.95,153.81
2016,8,2,18,30,401.0,38.0,4.6,16.0,90.0,150.38,104.1
2016,8,2,18,45,260.5,26.0,4.55,15.5,54.0,86.75,47.55
2016,8,2,19,0,120.0,14.0,4.5,15.0,18.0,30.79,0.0
2016,8,2,19,15,60.0,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.25,11.5,10.0,7.37,0.0
2016,8,3,5,30,134.0,15.0,2.4,12.0,20.0,14.74,0.0
2016,8,3,5,45,268.0,27.0,2.6,13.0,56.5,21.04,10.85
2016,8,3,6,0,402.0,39.0,2.8,14.0,93.0,29.51,20.02
2016,8,3,6,15,484.5,47.0,2.65,14.5,140.5,33.75,24.25
2016,8,3,6,30,567.0,55.0,2.5,15.0,188.0,47.63,28.25
2016,8,3,6,45,622.5,61.0,2.35,15.5,240.0,90.02,47.76
2016,8,3,7,0,678.0,67.0,2.2,16.0,292.0,138.78,81.44
2016,8,3,7,15,715.0,71.5,2.15,16.5,344.5,191.66,124.56
2016,8,3,7,30,752.0,76.0,2.1,17.0,397.0,245.72,171.14
2016,8,3,7,45,780.0,79.5,2.05,18.0,449.5,300.0,218.42
2016,8,3,8,0,808.0,83.0,2.0,19.0,502.0,356.84,266.97
2016,8,3,8,15,828.0,86.0,2.0,19.5,551.5,412.28,313.89
2016,8,3,8,30,848.0,89.0,2.0,20.0,601.0,471.27,361.97
2016,8,3,8,45,864.0,91.5,2.0,21.0,647.5,525.99,404.55
2016,8,3,9,0,880.0,94.0,2.0,22.0,694.0,580.9,445.61
2016,8,3,9,15,891.5,96.0,2.1,22.5,735.5,632.54,484.21
2016,8,3,9,30,903.0,98.0,2.2,23.0,777.0,683.44,521.19
2016,8,3,9,45,914.5,98.5,2.3,24.0,813.5,731.89,553.52
2016,8,3,10,0,926.0,99.0,2.4,25.0,850.0,779.1,583.16
2016,8,3,10,15,932.5,100.0,2.5,25.5,879.5,821.43,610.19
2016,8,3,10,30,939.0,101.0,2.6,26.0,909.0,861.68,635.57
2016,8,3,10,45,944.5,102.0,2.75,26.5,932.0,898.81,659.03
2016,8,3,11,0,950.0,103.0,2.9,27.0,955.0,933.43,680.71
2016,8,3,11,15,953.0,103.5,3.1,27.0,970.5,962.62,700.51
2016,8,3,11,30,956.0,104.0,3.3,27.0,986.0,988.85,718.45
2016,8,3,11,45,958.0,104.0,3.55,27.5,994.0,1010.55,732.41
2016,8,3,12,0,960.0,104.0,3.8,28.0,1002.0,1029.03,744.3
2016,8,3,12,15,960.0,104.0,4.0,28.0,1002.0,1042.24,754.0
2016,8,3,12,30,960.0,104.0,4.2,28.0,1002.0,1052.03,761.6
2016,8,3,12,45,958.5,104.0,4.45,28.0,994.0,1056.85,766.4
2016,8,3,13,0,957.0,104.0,4.7,28.0,986.0,1058.16,769.24
2016,8,3,13,15,954.5,103.5,4.85,27.5,970.5,1054.44,770.17
2016,8,3,13,30,952.0,103.0,5.0,27.0,955.0,1047.22,768.89
2016,8,3,13,45,948.5,101.5,5.2,27.0,932.5,1034.51,762.85
2016,8,3,14,0,945.0,100.0,5.4,27.0,910.0,1018.41,754.52
2016,8,3,14,15,939.0,98.5,5.5,26.5,880.5,996.65,743.12
2016,8,3,14,30,933.0,97.0,5.6,26.0,851.0,971.8,729.54
2016,8,3,14,45,925.5,95.0,5.7,25.5,815.0,942.08,712.47
2016,8,3,15,0,918.0,93.0,5.8,25.0,779.0,909.63,693.3
2016,8,3,15,15,907.0,91.0,5.8,24.0,737.5,871.67,670.8
2016,8,3,15,30,896.0,89.0,5.8,23.0,696.0,831.56,646.38
2016,8,3,15,45,881.5,86.5,5.8,22.5,649.5,786.26,616.49
2016,8,3,16,0,867.0,84.0,5.8,22.0,603.0,739.54,585.09
2016,8,3,16,15,847.5,81.0,5.7,21.0,552.5,687.6,549.97
2016,8,3,16,30,828.0,78.0,5.6,20.0,502.0,638.46,515.45
2016,8,3,16,45,801.0,74.5,5.6,19.5,449.5,580.47,470.92
2016,8,3,17,0,774.0,71.0,5.6,19.0,397.0,523.28,425.64
2016,8,3,17,15,737.5,66.5,5.45,18.0,343.5,461.19,375.44
2016,8,3,17,30,701.0,62.0,5.3,17.0,290.0,401.49,325.41
2016,8,3,17,45,646.5,56.5,5.2,16.5,238.0,335.98,268.61
2016,8,3,18,0,592.0,51.0,5.1,16.0,186.0,276.84,215.67
2016,8,3,18,15,508.5,43.0,4.95,15.5,138.0,210.18,156.52
2016,8,3,18,30,425.0,35.0,4.8,15.0,90.0,152.4,105.01
2016,8,3,18,45,283.0,24.0,4.7,14.5,53.5,88.0,46.11
2016,8,3,19,0,141.0,13.0,4.6,14.0,17.0,32.49,0.0
2016,8,3,19,15,70.5,6.5,4.55,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,3.65,11.5,9.5,0.0,0.0
2016,8,4,5,30,149.0,14.0,3.8,12.0,19.0,13.76,0.0
2016,8,4,5,45,286.5,25.5,3.95,12.5,56.0,19.74,9.55
2016,8,4,6,0,424.0,37.0,4.1,13.0,93.0,27.79,18.56
2016,8,4,6,15,505.5,45.0,4.1,13.5,141.0,32.13,22.89
2016,8,4,6,30,587.0,53.0,4.1,14.0,189.0,45.16,26.82
2016,8,4,6,45,293.5,55.0,4.1,14.5,123.0,62.78,37.18
2016,8,4,7,0,0.0,57.0,4.1,15.0,57.0,55.08,41.27
2016,8,4,7,15,0.0,66.5,4.1,15.5,66.5,64.28,48.87
2016,8,4,7,30,0.0,76.0,4.1,16.0,76.0,73.49,56.32
2016,8,4,7,45,0.0,92.0,4.1,16.5,92.0,88.72,68.67
2016,8,4,8,0,0.0,108.0,4.1,17.0,108.0,103.94,80.82
2016,8,4,8,15,0.5,135.0,4.15,17.5,135.5,129.72,101.41
2016,8,4,8,30,1.0,162.0,4.2,18.0,163.0,155.64,121.8
2016,8,4,8,45,5.5,186.0,4.3,18.5,190.0,180.92,141.46
2016,8,4,9,0,10.0,210.0,4.4,19.0,217.0,206.77,161.37
2016,8,4,9,15,54.5,279.5,4.5,19.0,320.0,298.73,233.79
2016,8,4,9,30,99.0,349.0,4.6,19.0,423.0,396.5,309.25
2016,8,4,9,45,512.0,222.5,4.75,19.5,634.0,569.8,449.1
2016,8,4,10,0,925.0,96.0,4.9,20.0,845.0,774.68,604.63
2016,8,4,10,15,703.5,215.0,5.0,20.0,796.5,756.28,588.19
2016,8,4,10,30,482.0,334.0,5.1,20.0,748.0,719.18,555.44
2016,8,4,10,45,712.5,217.5,5.2,20.5,846.5,819.23,633.88
2016,8,4,11,0,943.0,101.0,5.3,21.0,945.0,924.68,706.82
2016,8,4,11,15,945.0,101.5,5.35,21.0,959.5,952.79,725.65
2016,8,4,11,30,947.0,102.0,5.4,21.0,974.0,977.91,742.87
2016,8,4,11,45,947.0,102.5,5.45,21.0,981.0,998.05,756.72
2016,8,4,12,0,947.0,103.0,5.5,21.0,988.0,1014.92,768.42
2016,8,4,12,15,946.5,103.0,5.5,20.5,987.0,1027.47,778.43
2016,8,4,12,30,946.0,103.0,5.5,20.0,986.0,1036.62,786.27
2016,8,4,12,45,939.0,106.0,5.55,20.0,976.5,1039.02,788.44
2016,8,4,13,0,932.0,109.0,5.6,20.0,967.0,1037.96,788.39
2016,8,4,13,15,929.0,108.5,5.6,19.5,951.5,1033.79,787.52
2016,8,4,13,30,926.0,108.0,5.6,19.0,936.0,1026.22,784.43
2016,8,4,13,45,923.0,106.0,5.7,19.0,913.5,1013.69,777.17
2016,8,4,14,0,920.0,104.0,5.8,19.0,891.0,997.85,767.67
2016,8,4,14,15,913.5,102.5,5.8,18.5,861.0,976.01,754.82
2016,8,4,14,30,907.0,101.0,5.8,18.0,831.0,951.17,739.84
2016,8,4,14,45,900.0,98.0,5.85,18.0,796.0,921.4,720.15
2016,8,4,15,0,893.0,95.0,5.9,18.0,761.0,888.94,698.44
2016,8,4,15,15,881.5,93.0,5.85,17.5,719.5,851.25,673.59
2016,8,4,15,30,870.0,91.0,5.8,17.0,678.0,811.53,647.02
2016,8,4,15,45,856.5,88.0,5.8,17.0,632.5,767.34,615.8
2016,8,4,16,0,843.0,85.0,5.8,17.0,587.0,721.72,583.19
2016,8,4,16,15,823.5,82.0,5.7,16.5,538.0,674.26,549.49
2016,8,4,16,30,804.0,79.0,5.6,16.0,489.0,622.61,510.97
2016,8,4,16,45,779.5,75.0,5.55,15.5,437.5,566.65,467.09
2016,8,4,17,0,755.0,71.0,5.5,15.0,386.0,511.31,422.37
2016,8,4,17,15,718.5,66.5,5.4,14.5,334.0,450.16,371.42
2016,8,4,17,30,682.0,62.0,5.3,14.0,282.0,391.43,320.88
2016,8,4,17,45,630.5,56.0,5.2,13.5,231.0,328.93,265.8
2016,8,4,18,0,579.0,50.0,5.1,13.0,180.0,269.96,212.38
2016,8,4,18,15,496.5,42.0,4.95,12.5,133.0,204.45,153.55
2016,8,4,18,30,414.0,34.0,4.8,12.0,86.0,147.75,102.36
2016,8,4,18,45,275.0,22.5,4.7,12.0,50.5,83.8,41.79
2016,8,4,19,0,136.0,11.0,4.6,12.0,15.0,29.53,0.0
2016,8,4,19,15,68.0,5.5,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.0,6.5,2.35,11.5,8.5,0.0,0.0
2016,8,5,5,30,122.0,13.0,2.7,12.0,17.0,12.78,0.0
2016,8,5,5,45,260.0,25.5,3.05,12.5,53.5,19.89,9.32
2016,8,5,6,0,398.0,38.0,3.4,13.0,90.0,28.89,19.48
2016,8,5,6,15,481.0,46.5,3.35,13.0,137.5,33.6,24.24
2016,8,5,6,30,564.0,55.0,3.3,13.0,185.0,45.53,28.25
2016,8,5,6,45,282.0,52.5,3.3,13.5,117.5,59.48,35.08
2016,8,5,7,0,0.0,50.0,3.3,14.0,50.0,48.3,35.68
2016,8,5,7,15,0.0,77.0,3.25,14.5,77.0,74.23,57.48
2016,8,5,7,30,0.0,104.0,3.2,15.0,104.0,99.47,78.29
2016,8,5,7,45,0.0,126.0,3.15,15.5,126.0,120.21,95.01
2016,8,5,8,0,0.0,148.0,3.1,16.0,148.0,141.05,111.54
2016,8,5,8,15,21.5,194.5,3.05,16.5,207.5,193.12,152.86
2016,8,5,8,30,43.0,241.0,3.0,17.0,267.0,245.1,193.46
2016,8,5,8,45,32.5,244.0,2.95,17.5,264.5,246.49,193.67
2016,8,5,9,0,22.0,247.0,2.9,18.0,262.0,248.09,194.04
2016,8,5,9,15,23.0,263.0,2.9,18.5,279.5,265.59,206.91
2016,8,5,9,30,24.0,279.0,2.9,19.0,297.0,283.2,219.7
2016,8,5,9,45,240.5,294.5,2.95,19.5,488.0,449.33,350.09
2016,8,5,10,0,457.0,310.0,3.0,20.0,679.0,635.78,489.45
2016,8,5,10,15,356.5,361.0,3.05,20.0,655.5,626.44,478.99
2016,8,5,10,30,256.0,412.0,3.1,20.0,632.0,610.04,464.19
2016,8,5,10,45,347.0,389.5,3.2,20.5,695.5,676.26,513.48
2016,8,5,11,0,438.0,367.0,3.3,21.0,759.0,749.17,566.15
2016,8,5,11,15,688.5,241.0,3.35,21.5,869.0,865.47,653.13
2016,8,5,11,30,939.0,115.0,3.4,22.0,979.0,982.89,730.35
2016,8,5,11,45,941.5,115.0,3.5,22.5,986.5,1004.8,742.93
2016,8,5,12,0,944.0,115.0,3.6,23.0,994.0,1023.55,754.24
2016,8,5,12,15,943.5,115.0,3.7,23.0,993.5,1036.13,763.04
2016,8,5,12,30,943.0,115.0,3.8,23.0,993.0,1045.32,769.77
2016,8,5,12,45,942.0,114.0,3.9,23.5,985.0,1049.55,771.88
2016,8,5,13,0,941.0,113.0,4.0,24.0,977.0,1050.3,771.85
2016,8,5,13,15,938.0,112.0,4.1,24.0,961.0,1045.59,769.86
2016,8,5,13,30,935.0,111.0,4.2,24.0,945.0,1037.44,765.74
2016,8,5,13,45,928.5,111.0,4.35,24.0,921.5,1023.53,758.19
2016,8,5,14,0,922.0,111.0,4.5,24.0,898.0,1006.38,748.47
2016,8,5,14,15,914.5,109.5,4.6,23.5,867.5,983.57,736.55
2016,8,5,14,30,907.0,108.0,4.7,23.0,837.0,957.78,722.52
2016,8,5,14,45,895.5,107.0,4.8,23.0,799.5,926.11,702.85
2016,8,5,15,0,884.0,106.0,4.9,23.0,762.0,892.01,681.32
2016,8,5,15,15,871.0,103.5,4.95,22.5,720.0,852.78,656.94
2016,8,5,15,30,858.0,101.0,5.0,22.0,678.0,811.64,630.83
2016,8,5,15,45,838.5,99.5,5.05,21.5,631.0,769.03,603.23
2016,8,5,16,0,819.0,98.0,5.1,21.0,584.0,721.07,571.17
2016,8,5,16,15,796.5,94.0,5.05,20.5,534.0,667.57,533.93
2016,8,5,16,30,774.0,90.0,5.0,20.0,484.0,613.95,494.26
2016,8,5,16,45,740.0,87.0,5.0,19.5,431.0,554.58,448.75
2016,8,5,17,0,706.0,84.0,5.0,19.0,378.0,498.39,404.31
2016,8,5,17,15,665.0,78.5,4.9,18.0,325.5,436.22,354.29
2016,8,5,17,30,624.0,73.0,4.8,17.0,273.0,377.02,304.97
2016,8,5,17,45,559.0,66.5,4.7,16.5,221.0,310.24,247.59
2016,8,5,18,0,494.0,60.0,4.6,16.0,169.0,249.59,194.17
2016,8,5,18,15,405.5,49.5,4.45,15.0,123.5,184.19,137.28
2016,8,5,18,30,317.0,39.0,4.3,14.0,78.0,128.26,88.48
2016,8,5,18,45,186.5,24.5,4.2,13.5,45.0,67.44,31.2
2016,8,5,19,0,56.0,10.0,4.1,13.0,12.0,17.41,0.0
2016,8,5,19,15,28.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,13.0,3.0,11.0,15.0,12.78,0.0
2016,8,6,5,45,210.0,26.5,3.3,11.5,49.5,20.6,9.48
2016,8,6,6,0,343.0,40.0,3.6,12.0,84.0,31.0,21.35
2016,8,6,6,15,429.0,50.0,3.6,12.5,130.5,36.95,27.24
2016,8,6,6,30,515.0,60.0,3.6,13.0,177.0,48.41,31.84
2016,8,6,6,45,257.5,62.0,3.6,13.5,120.5,64.89,40.69
2016,8,6,7,0,0.0,64.0,3.6,14.0,64.0,61.86,47.21
2016,8,6,7,15,0.0,76.0,3.6,14.5,76.0,73.29,56.68
2016,8,6,7,30,0.0,88.0,3.6,15.0,88.0,84.72,65.97
2016,8,6,7,45,0.0,109.0,3.6,15.5,109.0,104.54,82.09
2016,8,6,8,0,0.0,130.0,3.6,16.0,130.0,124.43,98.0
2016,8,6,8,15,1.0,147.0,3.6,16.5,148.0,141.1,111.04
2016,8,6,8,30,2.0,164.0,3.6,17.0,166.0,157.94,124.08
2016,8,6,8,45,9.0,198.5,3.65,17.5,205.0,194.37,152.68
2016,8,6,9,0,16.0,233.0,3.7,18.0,244.0,231.66,181.54
2016,8,6,9,15,21.5,259.0,3.75,18.5,275.0,260.92,203.74
2016,8,6,9,30,27.0,285.0,3.8,19.0,306.0,290.0,225.57
2016,8,6,9,45,250.5,294.0,3.9,19.5,496.0,455.64,356.4
2016,8,6,10,0,474.0,303.0,4.0,20.0,686.0,641.33,496.79
2016,8,6,10,15,695.0,207.0,4.1,20.0,790.0,741.04,574.1
2016,8,6,10,30,916.0,111.0,4.2,20.0,894.0,850.74,652.73
2016,8,6,10,45,920.5,112.0,4.35,20.5,916.5,886.39,675.67
2016,8,6,11,0,925.0,113.0,4.5,21.0,939.0,919.53,697.44
2016,8,6,11,15,928.0,113.5,4.55,21.0,954.0,948.15,716.81
2016,8,6,11,30,931.0,114.0,4.6,21.0,969.0,973.88,734.24
2016,8,6,11,45,932.0,114.5,4.7,21.5,976.0,994.71,747.33
2016,8,6,12,0,933.0,115.0,4.8,22.0,983.0,1012.36,758.34
2016,8,6,12,15,932.5,115.0,4.85,22.0,982.5,1024.79,767.0
2016,8,6,12,30,932.0,115.0,4.9,22.0,982.0,1033.86,773.53
2016,8,6,12,45,924.0,119.0,5.0,22.0,972.0,1036.26,776.14
2016,8,6,13,0,916.0,123.0,5.1,22.0,962.0,1035.24,776.59
2016,8,6,13,15,913.0,122.0,5.15,21.5,946.5,1030.61,775.86
2016,8,6,13,30,910.0,121.0,5.2,21.0,931.0,1022.62,772.96
2016,8,6,13,45,905.5,119.5,5.3,21.0,908.0,1009.33,765.37
2016,8,6,14,0,901.0,118.0,5.4,21.0,885.0,992.81,755.61
2016,8,6,14,15,894.0,116.0,5.45,20.5,855.5,970.27,742.83
2016,8,6,14,30,887.0,114.0,5.5,20.0,826.0,944.81,727.94
2016,8,6,14,45,879.0,111.5,5.55,20.0,790.0,915.12,708.57
2016,8,6,15,0,871.0,109.0,5.6,20.0,754.0,882.86,687.28
2016,8,6,15,15,858.5,106.5,5.6,19.5,712.5,844.42,662.41
2016,8,6,15,30,846.0,104.0,5.6,19.0,671.0,808.49,639.14
2016,8,6,15,45,832.0,100.5,5.7,18.5,625.5,763.94,609.54
2016,8,6,16,0,818.0,97.0,5.8,18.0,580.0,718.03,578.39
2016,8,6,16,15,796.5,93.0,5.75,17.5,530.5,665.24,540.84
2016,8,6,16,30,775.0,89.0,5.7,17.0,481.0,612.24,500.76
2016,8,6,16,45,749.0,84.0,5.7,16.5,429.5,555.5,456.44
2016,8,6,17,0,723.0,79.0,5.7,16.0,378.0,499.56,411.38
2016,8,6,17,15,683.5,74.0,5.6,15.5,325.5,439.36,361.23
2016,8,6,17,30,644.0,69.0,5.5,15.0,273.0,380.54,310.73
2016,8,6,17,45,586.5,62.0,5.4,14.5,222.0,315.33,253.72
2016,8,6,18,0,529.0,55.0,5.3,14.0,171.0,255.51,200.0
2016,8,6,18,15,439.0,45.5,5.2,13.5,124.5,189.06,141.11
2016,8,6,18,30,349.0,36.0,5.1,13.0,78.0,132.29,90.65
2016,8,6,18,45,207.0,23.0,5.0,12.5,44.5,69.35,28.94
2016,8,6,19,0,65.0,10.0,4.9,12.0,11.0,18.48,0.0
2016,8,6,19,15,32.5,5.0,4.8,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,64.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,129.0,12.0,3.5,11.0,16.0,11.8,0.0
2016,8,7,5,45,276.5,23.5,3.7,11.5,52.0,18.24,7.28
2016,8,7,6,0,424.0,35.0,3.9,12.0,88.0,26.38,17.28
2016,8,7,6,15,509.0,43.0,3.85,12.5,136.0,30.79,21.74
2016,8,7,6,30,594.0,51.0,3.8,13.0,184.0,40.31,30.5
2016,8,7,6,45,300.0,80.0,3.8,13.5,147.5,81.69,53.6
2016,8,7,7,0,6.0,109.0,3.8,14.0,111.0,102.36,81.17
2016,8,7,7,15,16.5,131.5,3.75,14.5,138.5,125.7,99.93
2016,8,7,7,30,27.0,154.0,3.7,15.0,166.0,147.59,117.29
2016,8,7,7,45,72.0,186.5,3.65,15.5,222.5,192.08,152.13
2016,8,7,8,0,117.0,219.0,3.6,16.0,279.0,239.54,189.41
2016,8,7,8,15,242.5,226.0,3.55,16.5,366.0,302.33,238.21
2016,8,7,8,30,368.0,233.0,3.5,17.0,453.0,380.52,299.55
2016,8,7,8,45,636.0,159.0,3.5,17.5,574.0,467.15,368.43
2016,8,7,9,0,904.0,85.0,3.5,18.0,695.0,581.97,458.73
2016,8,7,9,15,915.0,87.0,3.5,18.5,736.5,634.56,498.88
2016,8,7,9,30,926.0,89.0,3.5,19.0,778.0,686.29,537.47
2016,8,7,9,45,931.0,92.5,3.55,19.5,813.5,734.24,571.26
2016,8,7,10,0,936.0,96.0,3.6,20.0,849.0,780.36,602.11
2016,8,7,10,15,942.5,97.0,3.65,20.5,878.5,823.18,630.23
2016,8,7,10,30,949.0,98.0,3.7,21.0,908.0,863.87,656.54
2016,8,7,10,45,954.0,98.5,3.8,21.5,931.0,900.49,680.06
2016,8,7,11,0,959.0,99.0,3.9,22.0,954.0,934.51,701.66
2016,8,7,11,15,962.0,100.0,3.95,22.0,969.5,964.47,721.5
2016,8,7,11,30,965.0,101.0,4.0,22.0,985.0,991.42,739.33
2016,8,7,11,45,967.5,100.5,4.1,22.5,993.0,1013.25,752.64
2016,8,7,12,0,970.0,100.0,4.2,23.0,1001.0,1031.81,763.82
2016,8,7,12,15,970.0,100.0,4.25,23.0,1001.0,1045.1,772.76
2016,8,7,12,30,970.0,100.0,4.3,23.0,1001.0,1054.89,779.54
2016,8,7,12,45,970.0,99.0,4.4,23.5,993.0,1060.1,782.22
2016,8,7,13,0,970.0,98.0,4.5,24.0,985.0,1061.73,782.68
2016,8,7,13,15,967.5,97.5,4.55,24.0,969.5,1057.83,780.91
2016,8,7,13,30,965.0,97.0,4.6,24.0,954.0,1050.37,777.07
2016,8,7,13,45,962.0,95.5,4.65,24.0,931.0,1037.83,769.98
2016,8,7,14,0,959.0,94.0,4.7,24.0,908.0,1021.83,760.69
2016,8,7,14,15,953.0,92.5,4.7,23.5,878.0,999.63,748.36
2016,8,7,14,30,947.0,91.0,4.7,23.0,848.0,974.27,733.89
2016,8,7,14,45,939.0,89.5,4.75,23.0,811.5,944.11,715.01
2016,8,7,15,0,931.0,88.0,4.8,23.0,775.0,911.18,694.13
2016,8,7,15,15,920.0,86.0,4.8,22.5,733.0,872.61,670.15
2016,8,7,15,30,909.0,84.0,4.8,22.0,691.0,831.85,644.33
2016,8,7,15,45,894.5,81.5,4.85,21.5,644.0,785.88,614.63
2016,8,7,16,0,880.0,79.0,4.9,21.0,597.0,738.46,583.31
2016,8,7,16,15,860.5,76.5,4.85,20.5,546.5,686.38,547.45
2016,8,7,16,30,841.0,74.0,4.8,20.0,496.0,637.08,512.08
2016,8,7,16,45,814.0,70.5,4.8,19.5,443.0,578.42,467.32
2016,8,7,17,0,787.0,67.0,4.8,19.0,390.0,520.55,421.71
2016,8,7,17,15,749.5,63.0,4.7,18.5,336.0,457.91,370.5
2016,8,7,17,30,712.0,59.0,4.6,18.0,282.0,397.75,319.6
2016,8,7,17,45,654.5,53.5,4.55,17.5,229.0,330.7,261.74
2016,8,7,18,0,597.0,48.0,4.5,17.0,176.0,270.38,207.96
2016,8,7,18,15,507.5,40.0,4.35,16.0,128.5,202.29,148.23
2016,8,7,18,30,418.0,32.0,4.2,15.0,81.0,143.85,96.28
2016,8,7,18,45,209.0,16.0,4.05,14.5,40.5,61.21,20.56
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.0,5.5,2.3,11.5,7.0,0.0,0.0
2016,8,8,5,30,120.0,11.0,2.5,12.0,14.0,10.81,0.0
2016,8,8,5,45,266.0,22.0,2.75,12.5,49.0,16.93,5.81
2016,8,8,6,0,412.0,33.0,3.0,13.0,84.0,24.65,15.66
2016,8,8,6,15,497.0,41.0,2.9,13.5,131.0,29.16,20.2
2016,8,8,6,30,582.0,49.0,2.8,14.0,178.0,37.45,27.83
2016,8,8,6,45,633.0,55.0,2.7,14.5,229.0,82.98,43.16
2016,8,8,7,0,684.0,61.0,2.6,15.0,280.0,131.36,75.59
2016,8,8,7,15,721.0,65.5,2.55,15.5,333.0,181.74,116.34
2016,8,8,7,30,758.0,70.0,2.5,16.0,386.0,236.15,163.42
2016,8,8,7,45,559.5,130.0,2.5,17.0,380.0,274.89,204.62
2016,8,8,8,0,361.0,190.0,2.5,18.0,374.0,295.26,227.24
2016,8,8,8,15,605.0,136.5,2.5,18.5,481.0,363.29,280.0
2016,8,8,8,30,849.0,83.0,2.5,19.0,588.0,461.18,356.98
2016,8,8,8,45,864.0,85.5,2.55,19.5,634.0,515.59,400.81
2016,8,8,9,0,879.0,88.0,2.6,20.0,680.0,570.08,443.48
2016,8,8,9,15,890.5,90.0,2.7,20.5,721.0,621.82,482.99
2016,8,8,9,30,902.0,92.0,2.8,21.0,762.0,672.81,520.82
2016,8,8,9,45,914.5,92.0,2.9,21.5,799.0,721.54,555.18
2016,8,8,10,0,927.0,92.0,3.0,22.0,836.0,769.08,586.87
2016,8,8,10,15,933.5,93.0,3.1,22.5,865.5,811.56,614.64
2016,8,8,10,30,940.0,94.0,3.2,23.0,895.0,851.92,640.7
2016,8,8,10,45,943.5,96.0,3.35,23.5,917.5,888.46,664.23
2016,8,8,11,0,947.0,98.0,3.5,24.0,940.0,922.35,685.85
2016,8,8,11,15,950.0,98.5,3.65,24.0,955.0,951.49,705.57
2016,8,8,11,30,953.0,99.0,3.8,24.0,970.0,977.65,723.36
2016,8,8,11,45,953.0,100.0,3.95,24.5,977.5,998.4,736.19
2016,8,8,12,0,953.0,101.0,4.1,25.0,985.0,1015.86,746.9
2016,8,8,12,15,953.5,101.0,4.25,25.0,984.5,1029.39,756.59
2016,8,8,12,30,954.0,101.0,4.4,25.0,984.0,1039.51,764.14
2016,8,8,12,45,952.5,100.5,4.6,25.0,976.5,1043.65,768.35
2016,8,8,13,0,951.0,100.0,4.8,25.0,969.0,1044.27,770.88
2016,8,8,13,15,948.5,99.5,4.9,24.5,953.0,1040.38,771.18
2016,8,8,13,30,946.0,99.0,5.0,24.0,937.0,1032.99,769.25
2016,8,8,13,45,942.5,97.5,5.15,24.0,914.5,1020.11,762.55
2016,8,8,14,0,939.0,96.0,5.3,24.0,892.0,1003.85,753.58
2016,8,8,14,15,932.5,95.0,5.35,23.5,862.0,982.01,741.57
2016,8,8,14,30,926.0,94.0,5.4,23.0,832.0,957.1,727.41
2016,8,8,14,45,919.0,91.5,5.5,23.0,796.0,927.19,708.55
2016,8,8,15,0,912.0,89.0,5.6,23.0,760.0,894.53,687.63
2016,8,8,15,15,900.5,87.0,5.6,22.5,718.5,856.05,663.18
2016,8,8,15,30,889.0,85.0,5.6,22.0,677.0,815.49,636.94
2016,8,8,15,45,875.5,82.0,5.65,22.0,630.5,770.4,606.05
2016,8,8,16,0,862.0,79.0,5.7,22.0,584.0,723.84,573.66
2016,8,8,16,15,842.0,76.5,5.6,21.5,534.0,672.12,537.49
2016,8,8,16,30,822.0,74.0,5.5,21.0,484.0,623.27,501.8
2016,8,8,16,45,798.0,70.0,5.45,20.5,432.0,566.7,458.2
2016,8,8,17,0,774.0,66.0,5.4,20.0,380.0,510.69,413.65
2016,8,8,17,15,736.0,61.5,5.3,19.0,327.0,447.9,362.84
2016,8,8,17,30,698.0,57.0,5.2,18.0,274.0,387.69,312.26
2016,8,8,17,45,645.0,51.5,5.1,17.5,222.5,323.27,256.11
2016,8,8,18,0,592.0,46.0,5.0,17.0,171.0,263.65,202.56
2016,8,8,18,15,502.0,38.5,4.9,16.0,124.0,197.86,144.55
2016,8,8,18,30,412.0,31.0,4.8,15.0,77.0,140.39,93.15
2016,8,8,18,45,206.0,15.5,4.7,14.5,38.5,59.22,15.32
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,62.5,5.5,2.4,11.5,6.5,0.0,0.0
2016,8,9,5,30,125.0,11.0,2.5,12.0,13.0,10.81,0.0
2016,8,9,5,45,274.5,21.5,2.7,12.5,48.0,16.59,4.97
2016,8,9,6,0,424.0,32.0,2.9,13.0,83.0,23.88,14.94
2016,8,9,6,15,509.0,39.5,2.7,13.5,130.0,27.99,19.15
2016,8,9,6,30,594.0,47.0,2.5,14.0,177.0,37.74,28.09
2016,8,9,6,45,360.0,86.5,2.35,14.5,171.5,89.59,58.31
2016,8,9,7,0,126.0,126.0,2.2,15.0,166.0,124.2,93.8
2016,8,9,7,15,133.5,148.0,2.0,15.5,197.5,153.71,117.58
2016,8,9,7,30,141.0,170.0,1.8,16.0,229.0,184.25,142.41
2016,8,9,7,45,258.0,178.0,1.65,16.5,302.5,232.45,178.38
2016,8,9,8,0,375.0,186.0,1.5,17.0,376.0,296.07,227.53
2016,8,9,8,15,428.0,192.0,1.4,17.5,429.5,342.92,264.73
2016,8,9,8,30,481.0,198.0,1.3,18.0,483.0,397.16,307.07
2016,8,9,8,45,685.5,140.0,1.2,19.0,581.5,472.85,364.66
2016,8,9,9,0,890.0,82.0,1.1,20.0,680.0,569.51,436.34
2016,8,9,9,15,901.5,84.0,1.05,20.5,721.0,621.78,473.74
2016,8,9,9,30,913.0,86.0,1.0,21.0,762.0,673.26,509.52
2016,8,9,9,45,923.0,86.5,0.95,22.0,798.0,721.22,539.48
2016,8,9,10,0,933.0,87.0,0.9,23.0,834.0,767.76,566.49
2016,8,9,10,15,939.5,88.0,0.9,23.5,863.5,810.46,592.07
2016,8,9,10,30,946.0,89.0,0.9,24.0,893.0,851.03,615.89
2016,8,9,10,45,951.0,89.5,0.9,24.5,915.5,887.52,636.78
2016,8,9,11,0,956.0,90.0,0.9,25.0,938.0,921.41,655.81
2016,8,9,11,15,958.5,90.5,1.05,25.5,953.0,950.3,674.21
2016,8,9,11,30,961.0,91.0,1.2,26.0,968.0,976.15,690.69
2016,8,9,11,45,962.0,91.5,1.35,26.5,975.0,997.45,704.33
2016,8,9,12,0,963.0,92.0,1.5,27.0,982.0,1015.43,715.94
2016,8,9,12,15,963.0,92.0,1.75,27.0,982.0,1028.53,727.43
2016,8,9,12,30,963.0,92.0,2.0,27.0,982.0,1038.16,736.66
2016,8,9,12,45,955.5,95.5,2.25,27.5,972.0,1040.56,739.81
2016,8,9,13,0,948.0,99.0,2.5,28.0,962.0,1039.41,740.67
2016,8,9,13,15,945.0,98.5,2.75,28.0,946.5,1034.99,740.83
2016,8,9,13,30,942.0,98.0,3.0,28.0,931.0,1027.08,738.68
2016,8,9,13,45,936.5,97.5,3.25,28.0,907.5,1013.32,732.67
2016,8,9,14,0,931.0,97.0,3.5,28.0,884.0,996.25,724.39
2016,8,9,14,15,924.5,95.5,3.7,27.5,854.0,973.96,713.64
2016,8,9,14,30,918.0,94.0,3.9,27.0,824.0,948.62,700.7
2016,8,9,14,45,907.5,93.0,4.1,27.0,787.0,917.34,682.16
2016,8,9,15,0,897.0,92.0,4.3,27.0,750.0,883.54,661.67
2016,8,9,15,15,885.5,90.0,4.4,26.5,708.5,845.48,638.8
2016,8,9,15,30,874.0,88.0,4.5,26.0,667.0,805.37,614.12
2016,8,9,15,45,857.0,86.5,4.6,25.5,620.5,759.76,585.34
2016,8,9,16,0,840.0,85.0,4.7,25.0,574.0,713.0,555.11
2016,8,9,16,15,819.5,82.0,4.75,24.5,524.5,664.83,522.93
2016,8,9,16,30,799.0,79.0,4.8,24.0,475.0,612.54,485.47
2016,8,9,16,45,769.0,75.5,4.85,23.5,422.5,553.94,441.35
2016,8,9,17,0,739.0,72.0,4.9,23.0,370.0,496.49,396.63
2016,8,9,17,15,700.0,67.0,4.85,22.0,317.5,434.35,347.17
2016,8,9,17,30,661.0,62.0,4.8,21.0,265.0,376.32,299.11
2016,8,9,17,45,599.5,56.0,4.75,20.5,213.5,310.03,242.47
2016,8,9,18,0,538.0,50.0,4.7,20.0,162.0,249.59,189.38
2016,8,9,18,15,445.0,41.0,4.6,19.0,116.5,182.93,131.89
2016,8,9,18,30,352.0,32.0,4.5,18.0,71.0,126.39,82.34
2016,8,9,18,45,176.0,16.0,4.4,17.5,35.5,53.53,8.06
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,9.0,3.0,12.0,10.0,8.85,0.0
2016,8,10,5,45,199.5,22.5,3.2,12.5,42.5,17.7,4.88
2016,8,10,6,0,332.0,36.0,3.4,13.0,75.0,27.81,18.25
2016,8,10,6,15,420.5,45.5,3.35,13.5,120.5,33.47,23.94
2016,8,10,6,30,509.0,55.0,3.3,14.0,166.0,40.28,30.32
2016,8,10,6,45,561.0,63.5,3.25,14.5,216.0,81.05,44.61
2016,8,10,7,0,613.0,72.0,3.2,15.0,266.0,127.88,75.91
2016,8,10,7,15,654.0,77.5,3.15,15.5,318.0,176.11,114.46
2016,8,10,7,30,695.0,83.0,3.1,16.0,370.0,228.84,159.67
2016,8,10,7,45,723.5,88.5,3.1,17.0,421.5,282.3,206.53
2016,8,10,8,0,752.0,94.0,3.1,18.0,473.0,340.71,256.84
2016,8,10,8,15,774.5,97.5,3.1,18.5,522.5,394.85,303.34
2016,8,10,8,30,797.0,101.0,3.1,19.0,572.0,450.5,349.76
2016,8,10,8,45,813.0,104.5,3.1,19.5,617.5,504.16,393.28
2016,8,10,9,0,829.0,108.0,3.1,20.0,663.0,558.14,435.64
2016,8,10,9,15,842.5,111.0,3.1,20.5,704.5,610.22,475.25
2016,8,10,9,30,856.0,114.0,3.1,21.0,746.0,662.49,513.78
2016,8,10,9,45,874.5,111.5,3.1,22.0,784.0,711.15,547.8
2016,8,10,10,0,893.0,109.0,3.1,23.0,822.0,759.18,578.37
