Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,900.5,110.5,3.1,23.5,852.0,801.73,605.67
2016,8,10,10,30,908.0,112.0,3.1,24.0,882.0,842.34,631.29
2016,8,10,10,45,913.0,113.0,3.15,24.5,904.5,878.22,653.71
2016,8,10,11,0,918.0,114.0,3.2,25.0,927.0,911.61,674.29
2016,8,10,11,15,921.5,115.0,3.3,25.0,942.5,941.02,693.8
2016,8,10,11,30,925.0,116.0,3.4,25.0,958.0,967.56,711.45
2016,8,10,11,45,927.0,116.0,3.5,25.5,966.0,988.7,724.18
2016,8,10,12,0,929.0,116.0,3.6,26.0,974.0,1006.69,734.9
2016,8,10,12,15,929.5,116.0,3.7,26.0,973.5,1019.98,744.09
2016,8,10,12,30,930.0,116.0,3.8,26.0,973.0,1029.92,751.24
2016,8,10,12,45,928.5,115.5,3.95,26.5,965.0,1033.97,753.54
2016,8,10,13,0,927.0,115.0,4.1,27.0,957.0,1034.58,753.72
2016,8,10,13,15,924.0,114.5,4.2,26.5,941.0,1030.27,753.46
2016,8,10,13,30,921.0,114.0,4.3,26.0,925.0,1022.53,751.08
2016,8,10,13,45,916.0,112.5,4.45,26.0,902.0,1008.44,743.39
2016,8,10,14,0,911.0,111.0,4.6,26.0,879.0,991.09,733.69
2016,8,10,14,15,903.5,109.5,4.6,25.5,848.5,968.22,720.9
2016,8,10,14,30,896.0,108.0,4.6,25.0,818.0,942.42,706.11
2016,8,10,14,45,887.5,105.5,4.7,25.0,782.0,911.84,687.32
2016,8,10,15,0,879.0,103.0,4.8,25.0,746.0,878.68,666.59
2016,8,10,15,15,866.0,101.0,4.8,24.5,704.0,839.91,642.39
2016,8,10,15,30,853.0,99.0,4.8,24.0,662.0,799.23,616.54
2016,8,10,15,45,838.0,95.5,4.8,24.0,615.5,757.85,588.64
2016,8,10,16,0,823.0,92.0,4.8,24.0,569.0,710.8,556.28
2016,8,10,16,15,801.0,88.5,4.7,23.0,519.0,657.89,520.8
2016,8,10,16,30,779.0,85.0,4.6,22.0,469.0,604.82,482.52
2016,8,10,16,45,751.5,80.0,4.6,21.5,417.0,546.93,438.55
2016,8,10,17,0,724.0,75.0,4.6,21.0,365.0,490.01,393.88
2016,8,10,17,15,682.5,70.0,4.5,20.0,312.5,428.81,344.72
2016,8,10,17,30,641.0,65.0,4.4,19.0,260.0,369.29,295.18
2016,8,10,17,45,582.5,58.0,4.3,18.5,209.0,304.18,239.16
2016,8,10,18,0,524.0,51.0,4.2,18.0,158.0,244.63,186.49
2016,8,10,18,15,429.5,41.0,4.1,17.0,112.5,177.41,128.35
2016,8,10,18,30,335.0,31.0,4.0,16.0,67.0,120.55,78.17
2016,8,10,18,45,167.5,15.5,3.95,15.5,33.5,50.67,0.75
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,145.0,18.0,2.65,12.0,35.0,13.84,1.86
2016,8,11,6,0,290.0,36.0,2.9,13.0,70.0,27.99,18.33
2016,8,11,6,15,377.5,48.0,2.9,13.5,115.0,35.97,26.12
2016,8,11,6,30,465.0,60.0,2.9,14.0,160.0,43.84,33.46
2016,8,11,6,45,234.5,83.0,2.9,14.5,133.5,82.24,56.62
2016,8,11,7,0,4.0,106.0,2.9,15.0,107.0,99.26,78.33
2016,8,11,7,15,9.5,125.0,2.9,15.5,128.5,118.55,93.89
2016,8,11,7,30,15.0,144.0,2.9,16.0,150.0,138.57,109.82
2016,8,11,7,45,42.0,175.5,2.95,17.0,196.0,173.63,136.99
2016,8,11,8,0,69.0,207.0,3.0,18.0,242.0,214.61,168.75
2016,8,11,8,15,416.5,160.5,3.0,18.5,403.0,309.04,240.1
2016,8,11,8,30,764.0,114.0,3.0,19.0,564.0,447.14,347.34
2016,8,11,8,45,780.0,118.5,3.05,20.0,609.5,500.13,389.14
2016,8,11,9,0,796.0,123.0,3.1,21.0,655.0,553.51,430.13
2016,8,11,9,15,810.5,126.5,3.15,21.5,696.5,605.17,469.39
2016,8,11,9,30,825.0,130.0,3.2,22.0,738.0,656.57,507.33
2016,8,11,9,45,851.5,124.5,3.3,22.5,778.5,706.95,544.09
2016,8,11,10,0,878.0,119.0,3.4,23.0,819.0,757.1,578.38
2016,8,11,10,15,886.0,120.5,3.45,23.5,848.5,799.53,605.99
2016,8,11,10,30,894.0,122.0,3.5,24.0,878.0,840.09,632.03
2016,8,11,10,45,899.5,123.0,3.6,24.5,901.0,875.99,654.89
2016,8,11,11,0,905.0,124.0,3.7,25.0,924.0,909.47,675.97
2016,8,11,11,15,909.0,125.0,3.75,25.5,939.5,939.03,694.03
2016,8,11,11,30,913.0,126.0,3.8,26.0,955.0,965.79,710.16
2016,8,11,11,45,916.0,125.5,3.85,26.5,963.0,987.19,722.72
2016,8,11,12,0,919.0,125.0,3.9,27.0,971.0,1005.48,733.29
2016,8,11,12,15,919.0,125.0,3.95,27.0,971.0,1018.2,741.74
2016,8,11,12,30,919.0,125.0,4.0,27.0,971.0,1027.58,748.18
2016,8,11,12,45,911.0,128.5,4.1,27.0,961.0,1029.34,750.1
2016,8,11,13,0,903.0,132.0,4.2,27.0,951.0,1027.71,749.96
2016,8,11,13,15,899.5,131.5,4.25,27.0,935.0,1023.02,747.66
2016,8,11,13,30,896.0,131.0,4.3,27.0,919.0,1014.99,743.3
2016,8,11,13,45,893.5,128.0,4.35,27.0,896.5,1002.04,735.8
2016,8,11,14,0,891.0,125.0,4.4,27.0,874.0,985.81,726.24
2016,8,11,14,15,883.5,123.0,4.45,26.5,843.5,962.78,713.61
2016,8,11,14,30,876.0,121.0,4.5,26.0,813.0,936.86,699.01
2016,8,11,14,45,868.5,117.5,4.55,26.0,777.0,906.59,680.03
2016,8,11,15,0,861.0,114.0,4.6,26.0,741.0,878.72,662.76
2016,8,11,15,15,847.5,111.5,4.6,25.5,698.5,839.32,638.31
2016,8,11,15,30,834.0,109.0,4.6,25.0,656.0,798.06,612.27
2016,8,11,15,45,818.5,104.5,4.65,25.0,610.0,751.46,581.08
2016,8,11,16,0,803.0,100.0,4.7,25.0,564.0,703.64,548.56
2016,8,11,16,15,780.0,96.0,4.7,24.0,513.5,650.26,512.88
2016,8,11,16,30,757.0,92.0,4.7,23.0,463.0,596.85,474.62
2016,8,11,16,45,727.5,87.0,4.7,22.5,411.0,540.43,431.78
2016,8,11,17,0,698.0,82.0,4.7,22.0,359.0,483.56,387.23
2016,8,11,17,15,655.0,76.0,4.6,21.0,306.0,420.39,336.72
2016,8,11,17,30,612.0,70.0,4.5,20.0,253.0,360.46,287.03
2016,8,11,17,45,550.5,62.0,4.4,19.5,202.5,294.63,230.71
2016,8,11,18,0,489.0,54.0,4.3,19.0,152.0,234.7,178.11
2016,8,11,18,15,393.5,43.0,4.15,18.0,107.0,168.2,121.01
2016,8,11,18,30,298.0,32.0,4.0,17.0,62.0,112.22,71.75
2016,8,11,18,45,149.0,16.0,3.9,16.5,31.0,47.18,0.0
2016,8,11,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.5,3.2,12.5,35.0,13.17,0.6
2016,8,12,6,0,314.0,35.0,3.4,13.0,70.0,27.19,17.56
2016,8,12,6,15,403.5,45.5,3.4,13.5,115.5,33.8,24.19
2016,8,12,6,30,493.0,56.0,3.4,14.0,161.0,39.99,30.03
2016,8,12,6,45,554.5,63.5,3.4,14.5,212.0,78.81,43.56
2016,8,12,7,0,616.0,71.0,3.4,15.0,263.0,125.39,73.85
2016,8,12,7,15,657.5,77.0,3.35,15.5,315.5,174.29,112.72
2016,8,12,7,30,699.0,83.0,3.3,16.0,368.0,227.77,158.48
2016,8,12,7,45,730.5,87.0,3.3,17.0,420.5,283.42,207.07
2016,8,12,8,0,762.0,91.0,3.3,18.0,473.0,339.37,255.55
2016,8,12,8,15,784.5,95.0,3.25,18.5,522.5,394.56,303.02
2016,8,12,8,30,807.0,99.0,3.2,19.0,572.0,451.25,350.32
2016,8,12,8,45,825.0,101.5,3.15,20.0,618.5,505.52,393.59
2016,8,12,9,0,843.0,104.0,3.1,21.0,665.0,560.28,435.6
2016,8,12,9,15,856.0,106.5,3.15,21.5,706.0,613.38,476.0
2016,8,12,9,30,869.0,109.0,3.2,22.0,747.0,664.44,513.78
2016,8,12,9,45,880.5,110.0,3.3,23.0,783.5,712.21,547.38
2016,8,12,10,0,892.0,111.0,3.4,24.0,820.0,758.79,577.35
2016,8,12,10,15,899.0,112.5,3.5,24.5,849.5,800.96,604.92
2016,8,12,10,30,906.0,114.0,3.6,25.0,879.0,841.15,630.86
2016,8,12,10,45,911.0,115.0,3.75,25.5,901.5,876.99,653.86
2016,8,12,11,0,916.0,116.0,3.9,26.0,924.0,910.34,675.06
2016,8,12,11,15,919.5,117.0,4.0,26.0,939.0,939.71,694.59
2016,8,12,11,30,923.0,118.0,4.1,26.0,954.0,966.2,712.25
2016,8,12,11,45,924.5,118.0,4.25,26.5,961.5,986.83,724.92
2016,8,12,12,0,926.0,118.0,4.4,27.0,969.0,1004.27,735.55
2016,8,12,12,15,926.0,118.0,4.5,27.0,968.5,1017.01,744.34
2016,8,12,12,30,926.0,118.0,4.6,27.0,968.0,1026.38,751.07
2016,8,12,12,45,931.5,113.5,4.75,27.0,961.5,1033.08,756.95
2016,8,12,13,0,937.0,109.0,4.9,27.0,955.0,1036.3,760.66
2016,8,12,13,15,934.0,108.0,5.0,26.5,939.5,1031.31,760.19
2016,8,12,13,30,931.0,107.0,5.1,26.0,924.0,1022.86,757.53
2016,8,12,13,45,926.5,106.0,5.2,26.0,900.5,1009.55,750.15
2016,8,12,14,0,922.0,105.0,5.3,26.0,877.0,992.92,740.6
2016,8,12,14,15,915.0,103.5,5.3,25.5,847.0,970.21,727.71
2016,8,12,14,30,908.0,102.0,5.3,25.0,817.0,944.49,712.75
2016,8,12,14,45,899.5,100.0,5.3,25.0,780.5,914.03,693.05
2016,8,12,15,0,891.0,98.0,5.3,25.0,744.0,880.96,671.47
2016,8,12,15,15,878.5,95.5,5.2,24.5,702.0,841.57,646.08
2016,8,12,15,30,866.0,93.0,5.1,24.0,660.0,800.21,619.06
2016,8,12,15,45,850.5,90.0,5.0,24.0,613.5,754.27,587.25
2016,8,12,16,0,835.0,87.0,4.9,24.0,567.0,710.91,557.06
2016,8,12,16,15,813.5,84.0,4.8,23.5,516.5,658.36,520.75
2016,8,12,16,30,792.0,81.0,4.7,23.0,466.0,605.58,481.74
2016,8,12,16,45,763.0,76.5,4.6,23.0,413.5,546.74,435.92
2016,8,12,17,0,734.0,72.0,4.5,23.0,361.0,489.0,389.75
2016,8,12,17,15,692.5,67.0,4.3,22.0,308.0,425.92,339.25
2016,8,12,17,30,651.0,62.0,4.1,21.0,255.0,367.37,290.64
2016,8,12,17,45,589.5,55.5,3.95,20.5,204.0,301.34,234.2
2016,8,12,18,0,528.0,49.0,3.8,20.0,153.0,241.19,181.36
2016,8,12,18,15,429.5,39.0,3.65,19.0,107.5,173.08,123.0
2016,8,12,18,30,331.0,29.0,3.5,18.0,62.0,115.87,72.09
2016,8,12,18,45,165.5,14.5,3.4,17.5,31.0,47.61,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.0,17.0,3.3,12.5,34.0,12.82,0.0
2016,8,13,6,0,318.0,34.0,3.4,13.0,68.0,26.4,16.79
2016,8,13,6,15,409.5,44.0,3.3,13.5,113.5,32.58,23.08
2016,8,13,6,30,501.0,54.0,3.2,14.0,159.0,38.38,28.58
2016,8,13,6,45,561.5,61.0,3.15,15.0,209.5,76.07,41.27
2016,8,13,7,0,622.0,68.0,3.1,16.0,260.0,122.45,70.91
2016,8,13,7,15,663.0,73.5,3.1,17.0,312.0,171.15,109.17
2016,8,13,7,30,704.0,79.0,3.1,18.0,364.0,224.34,154.17
2016,8,13,7,45,735.0,82.5,3.1,19.0,416.0,279.52,202.07
2016,8,13,8,0,766.0,86.0,3.1,20.0,468.0,335.09,249.95
2016,8,13,8,15,788.0,90.0,3.05,20.5,517.0,390.3,297.14
2016,8,13,8,30,810.0,94.0,3.0,21.0,566.0,446.95,344.07
2016,8,13,8,45,828.0,96.0,3.0,22.0,612.5,500.9,386.89
2016,8,13,9,0,846.0,98.0,3.0,23.0,659.0,556.86,429.59
2016,8,13,9,15,859.0,100.5,3.0,23.5,700.0,608.61,468.59
2016,8,13,9,30,872.0,103.0,3.0,24.0,741.0,659.79,505.98
2016,8,13,9,45,889.0,100.5,3.05,25.0,779.0,708.06,539.28
2016,8,13,10,0,906.0,98.0,3.1,26.0,817.0,755.53,569.32
2016,8,13,10,15,913.0,99.5,3.15,26.5,846.5,798.18,596.66
2016,8,13,10,30,920.0,101.0,3.2,27.0,876.0,838.81,622.32
2016,8,13,10,45,925.5,101.5,3.3,27.5,898.5,874.96,644.99
2016,8,13,11,0,931.0,102.0,3.4,28.0,921.0,908.6,665.85
2016,8,13,11,15,934.0,102.5,3.5,28.0,936.0,937.34,684.73
2016,8,13,11,30,937.0,103.0,3.6,28.0,951.0,963.11,701.72
2016,8,13,11,45,938.5,103.5,3.7,28.5,958.5,984.42,714.42
2016,8,13,12,0,940.0,104.0,3.8,29.0,966.0,1002.49,725.06
2016,8,13,12,15,940.0,104.0,3.95,29.0,965.5,1015.29,734.15
2016,8,13,12,30,940.0,104.0,4.1,29.0,965.0,1024.67,741.17
2016,8,13,12,45,926.0,111.5,4.25,29.5,953.5,1024.69,740.75
2016,8,13,13,0,912.0,119.0,4.4,30.0,942.0,1021.24,738.22
2016,8,13,13,15,909.0,118.0,4.45,30.0,926.0,1016.33,735.79
2016,8,13,13,30,906.0,117.0,4.5,30.0,910.0,1008.04,731.27
2016,8,13,13,45,902.0,115.0,4.6,30.0,887.0,994.39,723.62
2016,8,13,14,0,898.0,113.0,4.7,30.0,864.0,977.5,714.03
2016,8,13,14,15,890.5,111.5,4.7,29.5,833.5,954.71,701.44
2016,8,13,14,30,883.0,110.0,4.7,29.0,803.0,929.01,686.89
2016,8,13,14,45,875.0,107.0,4.75,29.0,767.0,898.49,667.98
2016,8,13,15,0,867.0,104.0,4.8,29.0,731.0,865.4,647.2
2016,8,13,15,15,854.0,101.5,4.75,28.5,689.0,826.3,622.8
2016,8,13,15,30,841.0,99.0,4.7,28.0,647.0,789.73,599.94
2016,8,13,15,45,826.5,95.0,4.7,28.0,601.0,744.09,569.41
2016,8,13,16,0,812.0,91.0,4.7,28.0,555.0,697.15,537.6
2016,8,13,16,15,789.0,87.5,4.6,27.0,505.0,643.93,502.22
2016,8,13,16,30,766.0,84.0,4.5,26.0,455.0,590.66,464.12
2016,8,13,16,45,738.5,79.0,4.4,25.5,403.5,533.34,420.83
2016,8,13,17,0,711.0,74.0,4.3,25.0,352.0,477.02,377.03
2016,8,13,17,15,668.5,68.5,4.15,24.0,299.5,415.58,328.31
2016,8,13,17,30,626.0,63.0,4.0,23.0,247.0,355.9,279.27
2016,8,13,17,45,565.0,56.0,3.9,22.5,196.5,290.92,224.13
2016,8,13,18,0,504.0,49.0,3.8,22.0,146.0,231.82,172.61
2016,8,13,18,15,403.0,39.0,3.75,21.0,101.5,164.57,115.59
2016,8,13,18,30,302.0,29.0,3.7,20.0,57.0,108.51,65.7
2016,8,13,18,45,151.0,14.5,3.7,19.5,28.5,44.35,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,16.5,3.25,13.5,33.0,12.46,0.0
2016,8,14,6,0,302.0,33.0,3.3,14.0,66.0,25.59,15.92
2016,8,14,6,15,394.5,44.0,3.3,14.5,111.0,32.75,23.09
2016,8,14,6,30,487.0,55.0,3.3,15.0,156.0,39.44,29.38
2016,8,14,6,45,546.0,63.0,3.3,15.5,206.0,76.08,42.02
2016,8,14,7,0,605.0,71.0,3.3,16.0,256.0,122.25,71.56
2016,8,14,7,15,647.0,77.0,3.3,17.0,308.5,170.59,109.35
2016,8,14,7,30,689.0,83.0,3.3,18.0,361.0,223.56,154.01
2016,8,14,7,45,718.0,88.5,3.35,19.0,412.5,276.89,200.44
2016,8,14,8,0,747.0,94.0,3.4,20.0,464.0,335.23,250.5
2016,8,14,8,15,770.0,97.5,3.4,20.5,513.5,389.38,296.87
2016,8,14,8,30,793.0,101.0,3.4,21.0,563.0,445.1,343.23
2016,8,14,8,45,809.0,105.0,3.45,22.0,608.5,499.14,386.3
2016,8,14,9,0,825.0,109.0,3.5,23.0,654.0,553.5,428.08
2016,8,14,9,15,838.0,112.0,3.5,23.5,695.5,605.19,467.24
2016,8,14,9,30,851.0,115.0,3.5,24.0,737.0,656.39,504.87
2016,8,14,9,45,852.5,121.5,3.55,24.5,770.5,702.4,537.74
2016,8,14,10,0,854.0,128.0,3.6,25.0,804.0,746.51,567.51
2016,8,14,10,15,862.0,130.0,3.65,25.5,833.5,788.04,594.49
2016,8,14,10,30,870.0,132.0,3.7,26.0,863.0,828.29,620.28
2016,8,14,10,45,874.5,133.5,3.75,26.5,885.0,863.13,642.12
2016,8,14,11,0,879.0,135.0,3.8,27.0,907.0,895.55,662.17
2016,8,14,11,15,882.5,136.0,3.85,27.5,922.0,924.02,679.46
2016,8,14,11,30,886.0,137.0,3.9,28.0,937.0,949.73,694.88
2016,8,14,11,45,888.0,137.0,3.95,28.5,944.5,970.18,706.8
2016,8,14,12,0,890.0,137.0,4.0,29.0,952.0,987.58,716.77
2016,8,14,12,15,890.0,137.0,4.05,29.0,951.5,999.92,724.96
2016,8,14,12,30,890.0,137.0,4.1,29.0,951.0,1009.02,731.19
2016,8,14,12,45,896.5,131.5,4.15,29.0,944.5,1015.55,735.88
2016,8,14,13,0,903.0,126.0,4.2,29.0,938.0,1018.7,738.52
2016,8,14,13,15,899.5,125.0,4.25,29.0,922.0,1013.33,735.75
2016,8,14,13,30,896.0,124.0,4.3,29.0,906.0,1004.6,730.95
2016,8,14,13,45,885.0,125.5,4.35,29.0,880.5,988.0,721.1
2016,8,14,14,0,874.0,127.0,4.4,29.0,855.0,968.41,709.37
2016,8,14,14,15,866.0,125.5,4.45,28.5,824.5,945.58,696.92
2016,8,14,14,30,858.0,124.0,4.5,28.0,794.0,919.94,682.53
2016,8,14,14,45,844.0,123.0,4.6,28.0,756.5,892.19,665.55
2016,8,14,15,0,830.0,122.0,4.7,28.0,719.0,856.77,643.42
2016,8,14,15,15,815.5,119.0,4.75,27.5,677.0,816.78,618.85
2016,8,14,15,30,801.0,116.0,4.8,27.0,635.0,775.09,592.7
2016,8,14,15,45,782.0,112.5,4.85,26.5,588.5,727.96,562.17
2016,8,14,16,0,763.0,109.0,4.9,26.0,542.0,679.97,530.41
2016,8,14,16,15,738.0,104.5,4.9,25.5,492.0,628.36,493.87
2016,8,14,16,30,713.0,100.0,4.9,25.0,442.0,574.9,454.52
2016,8,14,16,45,681.0,94.0,4.9,24.5,390.5,516.2,409.99
2016,8,14,17,0,649.0,88.0,4.9,24.0,339.0,459.06,365.26
2016,8,14,17,15,603.0,81.0,4.85,23.0,287.0,395.83,314.85
2016,8,14,17,30,557.0,74.0,4.8,22.0,235.0,336.23,265.62
2016,8,14,17,45,494.0,64.5,4.75,21.0,186.0,271.37,210.82
2016,8,14,18,0,431.0,55.0,4.7,20.0,137.0,212.66,159.93
2016,8,14,18,15,332.0,42.5,4.6,19.0,94.0,147.49,104.5
2016,8,14,18,30,233.0,30.0,4.5,18.0,51.0,93.16,55.68
2016,8,14,18,45,116.5,15.0,4.45,17.5,25.5,33.99,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,15.5,3.4,11.5,34.5,11.65,0.0
2016,8,15,6,0,365.0,31.0,3.6,12.0,69.0,23.83,14.48
2016,8,15,6,15,461.5,40.0,3.6,12.5,116.5,29.25,20.19
2016,8,15,6,30,558.0,49.0,3.6,13.0,164.0,34.34,25.08
2016,8,15,6,45,279.0,63.5,3.6,13.5,121.0,62.93,39.66
2016,8,15,7,0,0.0,78.0,3.6,14.0,78.0,74.31,57.79
2016,8,15,7,15,0.0,93.5,3.5,14.5,93.5,89.02,69.99
2016,8,15,7,30,0.0,109.0,3.4,15.0,109.0,103.8,82.02
2016,8,15,7,45,5.0,137.5,3.35,16.0,140.0,131.86,104.46
2016,8,15,8,0,10.0,166.0,3.3,17.0,171.0,160.65,127.08
2016,8,15,8,15,45.0,208.0,3.25,17.5,234.0,211.71,167.18
2016,8,15,8,30,80.0,250.0,3.2,18.0,297.0,269.02,211.81
2016,8,15,8,45,131.5,276.0,3.2,19.0,360.0,322.81,252.82
2016,8,15,9,0,183.0,302.0,3.2,20.0,423.0,383.58,298.64
2016,8,15,9,15,551.0,197.5,3.2,20.5,593.0,514.75,402.2
2016,8,15,9,30,919.0,93.0,3.2,21.0,763.0,678.45,527.26
2016,8,15,9,45,930.0,94.0,3.25,21.5,800.0,728.02,561.81
2016,8,15,10,0,941.0,95.0,3.3,22.0,837.0,776.21,593.8
2016,8,15,10,15,947.5,96.0,3.35,22.5,867.0,819.36,621.83
2016,8,15,10,30,954.0,97.0,3.4,23.0,897.0,860.33,648.04
2016,8,15,10,45,958.5,98.0,3.5,23.5,920.0,897.25,671.52
2016,8,15,11,0,963.0,99.0,3.6,24.0,943.0,931.49,693.05
2016,8,15,11,15,966.0,99.5,3.7,24.5,958.0,961.04,711.33
2016,8,15,11,30,969.0,100.0,3.8,25.0,973.0,987.52,727.54
2016,8,15,11,45,970.0,100.5,3.95,25.5,980.0,1008.94,740.73
2016,8,15,12,0,971.0,101.0,4.1,26.0,987.0,1026.99,751.76
2016,8,15,12,15,970.5,101.0,4.2,26.0,986.5,1039.62,760.5
2016,8,15,12,30,970.0,101.0,4.3,26.0,986.0,1048.7,767.08
2016,8,15,12,45,961.0,105.5,4.4,26.0,975.0,1050.6,769.09
2016,8,15,13,0,952.0,110.0,4.5,26.0,964.0,1048.9,768.91
2016,8,15,13,15,949.0,109.0,4.55,26.0,947.5,1043.75,766.3
2016,8,15,13,30,946.0,108.0,4.6,26.0,931.0,1035.07,761.59
2016,8,15,13,45,940.5,107.0,4.7,26.0,906.5,1020.5,753.64
2016,8,15,14,0,935.0,106.0,4.8,26.0,882.0,1002.58,743.51
2016,8,15,14,15,927.5,104.5,4.8,25.5,851.0,979.02,730.28
2016,8,15,14,30,920.0,103.0,4.8,25.0,820.0,952.42,714.98
2016,8,15,14,45,910.5,101.0,4.85,25.0,782.5,920.63,694.98
2016,8,15,15,0,901.0,99.0,4.9,25.0,745.0,886.23,673.06
2016,8,15,15,15,888.5,96.5,4.9,24.5,702.0,846.38,648.15
2016,8,15,15,30,876.0,94.0,4.9,24.0,659.0,804.54,621.5
2016,8,15,15,45,860.0,91.0,4.9,24.0,611.5,761.84,592.65
2016,8,15,16,0,844.0,88.0,4.9,24.0,564.0,713.53,559.36
2016,8,15,16,15,821.5,84.5,4.8,23.0,513.0,659.27,522.75
2016,8,15,16,30,799.0,81.0,4.7,22.0,462.0,604.86,483.1
2016,8,15,16,45,769.5,76.5,4.65,21.5,409.0,545.38,437.46
2016,8,15,17,0,740.0,72.0,4.6,21.0,356.0,487.03,391.2
2016,8,15,17,15,696.5,66.5,4.5,20.0,302.0,422.22,338.83
2016,8,15,17,30,653.0,61.0,4.4,19.0,248.0,362.28,288.41
2016,8,15,17,45,588.5,54.0,4.3,18.5,196.5,294.76,229.98
2016,8,15,18,0,524.0,47.0,4.2,18.0,145.0,233.51,175.57
2016,8,15,18,15,416.5,37.0,4.05,17.0,99.5,163.93,115.6
2016,8,15,18,30,309.0,27.0,3.9,16.0,54.0,105.73,60.95
2016,8,15,18,45,154.5,13.5,3.75,15.5,27.0,38.35,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,147.0,16.5,3.15,11.5,31.5,12.69,0.0
2016,8,16,6,0,294.0,33.0,3.4,12.0,63.0,25.96,16.14
2016,8,16,6,15,390.5,43.5,3.35,12.5,108.0,32.63,23.13
2016,8,16,6,30,487.0,54.0,3.3,13.0,153.0,38.89,29.11
2016,8,16,6,45,365.0,84.0,3.3,14.0,170.5,83.33,54.47
2016,8,16,7,0,243.0,114.0,3.3,15.0,188.0,121.98,87.18
2016,8,16,7,15,269.0,131.0,3.25,15.5,227.0,157.12,114.82
2016,8,16,7,30,295.0,148.0,3.2,16.0,266.0,195.22,146.12
2016,8,16,7,45,525.5,120.5,3.2,16.5,365.5,251.02,186.61
2016,8,16,8,0,756.0,93.0,3.2,17.0,465.0,335.41,253.03
2016,8,16,8,15,504.5,170.5,3.2,17.5,429.5,349.78,271.46
2016,8,16,8,30,253.0,248.0,3.2,18.0,394.0,339.97,266.6
2016,8,16,8,45,545.0,178.0,3.2,19.0,526.0,434.04,340.22
2016,8,16,9,0,837.0,108.0,3.2,20.0,658.0,557.34,435.51
2016,8,16,9,15,850.5,110.5,3.25,20.5,699.5,609.45,475.13
2016,8,16,9,30,864.0,113.0,3.3,21.0,741.0,661.64,513.99
2016,8,16,9,45,865.0,120.0,3.35,22.0,774.5,707.88,546.27
2016,8,16,10,0,866.0,127.0,3.4,23.0,808.0,752.09,575.17
2016,8,16,10,15,874.0,128.5,3.45,23.5,838.0,794.16,602.63
2016,8,16,10,30,882.0,130.0,3.5,24.0,868.0,834.36,628.47
2016,8,16,10,45,887.5,131.5,3.6,24.5,890.5,870.42,651.49
2016,8,16,11,0,893.0,133.0,3.7,25.0,913.0,904.06,672.73
2016,8,16,11,15,896.5,133.5,3.75,25.0,928.0,932.38,691.35
2016,8,16,11,30,900.0,134.0,3.8,25.0,943.0,957.88,708.12
2016,8,16,11,45,902.0,134.5,3.9,25.5,950.5,979.05,720.94
2016,8,16,12,0,904.0,135.0,4.0,26.0,958.0,997.11,731.76
2016,8,16,12,15,904.0,134.5,4.05,26.0,957.0,1009.05,739.78
2016,8,16,12,30,904.0,134.0,4.1,26.0,956.0,1017.68,745.77
2016,8,16,12,45,896.5,137.0,4.2,26.5,945.5,1019.24,746.09
2016,8,16,13,0,889.0,140.0,4.3,27.0,935.0,1017.43,744.35
2016,8,16,13,15,885.0,139.0,4.35,27.0,918.5,1011.59,741.27
2016,8,16,13,30,881.0,138.0,4.4,27.0,902.0,1002.44,736.15
2016,8,16,13,45,877.0,135.5,4.5,27.0,878.5,988.49,728.23
2016,8,16,14,0,873.0,133.0,4.6,27.0,855.0,971.35,718.31
2016,8,16,14,15,864.5,131.0,4.6,26.5,824.5,953.19,708.66
2016,8,16,14,30,856.0,129.0,4.6,26.0,794.0,926.38,693.16
2016,8,16,14,45,847.0,125.5,4.65,26.0,757.5,894.82,673.34
2016,8,16,15,0,838.0,122.0,4.7,26.0,721.0,860.79,651.69
2016,8,16,15,15,823.5,119.0,4.7,25.5,678.0,820.46,626.41
2016,8,16,15,30,809.0,116.0,4.7,25.0,635.0,778.4,599.57
2016,8,16,15,45,792.5,111.5,4.7,25.0,588.5,731.72,567.83
2016,8,16,16,0,776.0,107.0,4.7,25.0,542.0,683.96,534.9
2016,8,16,16,15,751.0,102.5,4.7,24.0,491.5,631.75,498.84
2016,8,16,16,30,726.0,98.0,4.7,23.0,441.0,577.69,459.77
2016,8,16,16,45,694.5,92.0,4.7,22.5,389.0,518.71,414.7
2016,8,16,17,0,663.0,86.0,4.7,22.0,337.0,461.22,369.31
2016,8,16,17,15,616.0,79.0,4.6,21.0,284.5,396.93,317.52
2016,8,16,17,30,569.0,72.0,4.5,20.0,232.0,336.36,266.97
2016,8,16,17,45,503.0,62.5,4.4,19.5,182.0,269.98,210.0
2016,8,16,18,0,437.0,53.0,4.3,19.0,132.0,210.1,157.47
2016,8,16,18,15,331.5,40.5,4.2,18.0,89.0,143.39,100.69
2016,8,16,18,30,226.0,28.0,4.1,17.0,46.0,87.16,47.91
2016,8,16,18,45,113.0,14.0,4.05,16.5,23.0,31.77,0.0
2016,8,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,122.5,16.5,2.95,13.0,28.5,12.86,0.0
2016,8,17,6,0,245.0,33.0,3.2,14.0,57.0,25.49,15.44
2016,8,17,6,15,338.5,45.0,3.2,14.5,100.5,34.24,24.29
2016,8,17,6,30,432.0,57.0,3.2,15.0,144.0,41.8,31.41
2016,8,17,6,45,495.5,66.0,3.25,15.5,193.0,73.71,42.52
2016,8,17,7,0,559.0,75.0,3.3,16.0,242.0,118.21,70.4
2016,8,17,7,15,603.5,82.0,3.3,16.5,294.0,165.16,106.79
2016,8,17,7,30,648.0,89.0,3.3,17.0,346.0,217.11,150.52
2016,8,17,7,45,681.0,94.0,3.3,18.0,397.0,268.84,195.42
2016,8,17,8,0,714.0,99.0,3.3,19.0,448.0,323.8,242.72
2016,8,17,8,15,738.0,103.5,3.3,19.5,497.5,377.79,289.04
2016,8,17,8,30,762.0,108.0,3.3,20.0,547.0,435.41,336.93
2016,8,17,8,45,780.5,111.5,3.3,21.0,593.0,488.7,379.48
2016,8,17,9,0,799.0,115.0,3.3,22.0,639.0,542.59,420.99
2016,8,17,9,15,813.5,118.0,3.35,22.5,680.0,594.0,460.23
2016,8,17,9,30,828.0,121.0,3.4,23.0,721.0,645.1,498.14
2016,8,17,9,45,845.5,120.0,3.45,23.5,759.0,693.78,533.43
2016,8,17,10,0,863.0,119.0,3.5,24.0,797.0,741.42,565.99
2016,8,17,10,15,871.0,120.5,3.55,24.5,826.5,783.33,593.34
2016,8,17,10,30,879.0,122.0,3.6,25.0,856.0,823.37,619.1
2016,8,17,10,45,884.0,124.0,3.7,25.5,878.0,859.35,642.07
2016,8,17,11,0,889.0,126.0,3.8,26.0,900.0,892.91,663.25
2016,8,17,11,15,893.0,126.5,3.85,26.5,915.5,921.51,680.72
2016,8,17,11,30,897.0,127.0,3.9,27.0,931.0,947.32,696.29
2016,8,17,11,45,898.0,128.0,4.0,27.5,938.0,967.92,708.68
2016,8,17,12,0,899.0,129.0,4.1,28.0,945.0,985.41,719.07
2016,8,17,12,15,899.0,129.0,4.15,28.0,944.5,997.72,727.29
2016,8,17,12,30,899.0,129.0,4.2,28.0,944.0,1006.74,733.5
2016,8,17,12,45,887.5,134.0,4.3,28.0,932.5,1006.38,733.99
2016,8,17,13,0,876.0,139.0,4.4,28.0,921.0,1002.67,732.46
2016,8,17,13,15,872.0,138.0,4.45,28.0,904.5,996.8,729.35
2016,8,17,13,30,868.0,137.0,4.5,28.0,888.0,987.67,724.22
2016,8,17,13,45,863.5,135.0,4.6,28.0,864.5,973.83,716.29
2016,8,17,14,0,859.0,133.0,4.7,28.0,841.0,956.86,706.7
2016,8,17,14,15,850.5,131.0,4.75,27.5,810.5,938.88,697.5
2016,8,17,14,30,842.0,129.0,4.8,27.0,780.0,912.31,682.43
2016,8,17,14,45,832.0,125.5,4.9,27.0,743.0,880.14,662.39
2016,8,17,15,0,822.0,122.0,5.0,27.0,706.0,845.6,640.52
2016,8,17,15,15,807.0,119.0,5.0,26.5,664.0,805.3,615.08
2016,8,17,15,30,792.0,116.0,5.0,26.0,622.0,763.36,588.14
2016,8,17,15,45,774.5,111.5,5.05,25.5,575.5,716.5,557.41
2016,8,17,16,0,757.0,107.0,5.1,25.0,529.0,668.69,525.38
2016,8,17,16,15,731.0,102.5,5.05,24.0,479.0,616.62,488.64
2016,8,17,16,30,705.0,98.0,5.0,23.0,429.0,562.81,449.24
2016,8,17,16,45,672.5,91.5,5.0,22.5,377.5,503.67,403.72
2016,8,17,17,0,640.0,85.0,5.0,22.0,326.0,446.19,358.04
2016,8,17,17,15,591.5,78.0,4.85,21.0,274.0,382.4,306.3
2016,8,17,17,30,543.0,71.0,4.7,20.0,222.0,322.56,256.09
2016,8,17,17,45,474.5,61.5,4.6,19.0,173.5,256.77,199.94
2016,8,17,18,0,406.0,52.0,4.5,18.0,125.0,197.8,148.47
2016,8,17,18,15,301.5,39.0,4.4,17.5,83.0,132.88,92.89
2016,8,17,18,30,197.0,26.0,4.3,17.0,41.0,77.27,39.43
2016,8,17,18,45,98.5,13.0,4.25,16.5,20.5,28.19,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.5,12.9,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,53.0,25.55,15.38
2016,8,18,6,15,293.5,47.0,3.2,13.5,95.0,35.56,25.52
2016,8,18,6,30,385.0,61.0,3.2,14.0,137.0,45.06,34.41
2016,8,18,6,45,442.5,72.5,3.2,15.0,185.0,76.22,46.55
2016,8,18,7,0,500.0,84.0,3.2,16.0,233.0,119.52,74.06
2016,8,18,7,15,546.5,92.5,3.15,16.5,283.5,164.71,108.78
2016,8,18,7,30,593.0,101.0,3.1,17.0,334.0,215.19,150.8
2016,8,18,7,45,619.5,109.5,3.05,17.5,383.5,265.28,194.39
2016,8,18,8,0,646.0,118.0,3.0,18.0,433.0,317.96,239.95
2016,8,18,8,15,672.5,123.5,2.95,18.5,481.5,370.25,284.44
2016,8,18,8,30,699.0,129.0,2.9,19.0,530.0,424.64,329.46
2016,8,18,8,45,712.5,136.5,2.9,20.0,574.0,476.39,370.57
2016,8,18,9,0,726.0,144.0,2.9,21.0,618.0,528.42,410.42
2016,8,18,9,15,741.5,148.0,2.9,21.5,658.5,578.34,448.26
2016,8,18,9,30,757.0,152.0,2.9,22.0,699.0,628.21,484.98
2016,8,18,9,45,711.5,185.5,2.95,23.0,719.5,664.88,509.13
2016,8,18,10,0,666.0,219.0,3.0,24.0,740.0,696.14,528.58
2016,8,18,10,15,676.0,222.5,3.05,24.5,768.5,735.39,555.48
2016,8,18,10,30,686.0,226.0,3.1,25.0,797.0,773.52,581.05
2016,8,18,10,45,688.5,231.5,3.2,25.5,817.5,806.1,602.49
2016,8,18,11,0,691.0,237.0,3.3,26.0,838.0,836.74,622.37
2016,8,18,11,15,696.0,239.0,3.4,26.0,853.0,864.06,641.19
2016,8,18,11,30,701.0,241.0,3.5,26.0,868.0,889.28,658.35
2016,8,18,11,45,702.0,242.5,3.65,26.5,874.5,908.05,670.05
2016,8,18,12,0,703.0,244.0,3.8,27.0,881.0,924.29,680.15
2016,8,18,12,15,703.0,244.0,3.85,27.0,880.5,935.46,687.73
2016,8,18,12,30,703.0,244.0,3.9,27.0,880.0,943.92,693.65
2016,8,18,12,45,706.5,239.5,4.0,27.5,873.0,948.39,695.95
2016,8,18,13,0,710.0,235.0,4.1,28.0,866.0,950.04,696.5
2016,8,18,13,15,705.0,233.0,4.15,28.0,850.0,943.16,692.63
2016,8,18,13,30,700.0,231.0,4.2,28.0,834.0,933.49,687.06
2016,8,18,13,45,694.5,227.0,4.3,28.0,811.5,918.53,678.29
2016,8,18,14,0,689.0,223.0,4.4,28.0,789.0,900.94,667.81
2016,8,18,14,15,678.0,219.0,4.45,27.5,759.0,875.74,653.24
2016,8,18,14,30,667.0,215.0,4.5,27.0,729.0,848.34,637.11
2016,8,18,14,45,657.5,208.0,4.6,27.0,694.0,817.09,617.06
2016,8,18,15,0,648.0,201.0,4.7,27.0,659.0,783.93,595.44
2016,8,18,15,15,630.0,194.5,4.75,26.5,618.0,742.56,568.43
2016,8,18,15,30,612.0,188.0,4.8,26.0,577.0,700.19,540.18
2016,8,18,15,45,594.0,178.5,4.85,25.5,532.5,651.04,506.5
2016,8,18,16,0,576.0,169.0,4.9,25.0,488.0,604.62,473.96
2016,8,18,16,15,547.0,159.5,4.9,24.0,439.5,550.7,435.51
2016,8,18,16,30,518.0,150.0,4.9,23.0,391.0,497.89,396.75
2016,8,18,16,45,484.5,137.5,4.95,22.0,342.0,440.62,353.4
2016,8,18,17,0,451.0,125.0,5.0,21.0,293.0,385.52,310.31
2016,8,18,17,15,403.0,111.5,4.9,20.0,244.0,324.85,261.2
2016,8,18,17,30,355.0,98.0,4.8,19.0,195.0,268.49,214.25
2016,8,18,17,45,295.0,80.5,4.7,18.5,149.5,207.87,162.62
2016,8,18,18,0,235.0,63.0,4.6,18.0,104.0,153.48,115.76
2016,8,18,18,15,162.0,42.5,4.5,17.0,66.5,94.57,66.0
2016,8,18,18,30,89.0,22.0,4.4,16.0,29.0,45.54,19.8
2016,8,18,18,45,44.5,11.0,4.35,15.5,14.5,17.64,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,58.0,15.0,3.1,13.5,20.5,12.79,0.0
2016,8,19,6,0,116.0,30.0,3.3,14.0,41.0,24.98,14.64
2016,8,19,6,15,185.0,50.0,3.3,14.0,80.5,40.6,29.81
2016,8,19,6,30,254.0,70.0,3.3,14.0,120.0,52.31,40.79
2016,8,19,6,45,172.0,94.0,3.35,14.5,132.5,84.18,61.09
2016,8,19,7,0,90.0,118.0,3.4,15.0,145.0,111.28,84.79
2016,8,19,7,15,111.5,138.5,3.35,15.5,178.5,139.82,107.25
2016,8,19,7,30,133.0,159.0,3.3,16.0,212.0,170.93,132.17
2016,8,19,7,45,205.0,176.5,3.25,17.0,270.0,215.75,166.63
2016,8,19,8,0,277.0,194.0,3.2,18.0,328.0,266.31,206.16
2016,8,19,8,15,426.0,183.5,3.15,18.5,414.5,329.82,255.71
2016,8,19,8,30,575.0,173.0,3.1,19.0,501.0,410.33,319.08
2016,8,19,8,45,593.0,182.0,3.1,19.5,544.5,460.09,358.74
2016,8,19,9,0,611.0,191.0,3.1,20.0,588.0,510.17,397.67
2016,8,19,9,15,628.5,197.0,3.15,20.5,628.0,557.86,433.96
2016,8,19,9,30,646.0,203.0,3.2,21.0,668.0,605.98,469.67
2016,8,19,9,45,641.0,217.5,3.25,22.0,698.5,647.17,498.13
2016,8,19,10,0,636.0,232.0,3.3,23.0,729.0,686.49,524.43
2016,8,19,10,15,646.5,236.0,3.4,23.0,757.5,725.51,552.63
2016,8,19,10,30,657.0,240.0,3.5,23.0,786.0,763.54,579.79
2016,8,19,10,45,660.5,246.0,3.6,23.5,806.5,796.54,601.84
2016,8,19,11,0,664.0,252.0,3.7,24.0,827.0,827.76,622.4
2016,8,19,11,15,669.0,254.0,3.8,24.5,842.0,854.44,639.77
2016,8,19,11,30,674.0,256.0,3.9,25.0,857.0,879.11,655.64
2016,8,19,11,45,674.0,258.0,4.05,25.5,863.0,896.98,666.99
2016,8,19,12,0,674.0,260.0,4.2,26.0,869.0,912.39,676.69
2016,8,19,12,15,674.0,260.0,4.3,26.0,868.5,923.26,684.49
2016,8,19,12,30,674.0,260.0,4.4,26.0,868.0,931.5,690.62
2016,8,19,12,45,679.0,254.5,4.55,26.0,861.5,936.32,694.99
2016,8,19,13,0,684.0,249.0,4.7,26.0,855.0,938.39,697.83
2016,8,19,13,15,679.0,246.5,4.75,25.5,839.0,931.07,695.07
2016,8,19,13,30,674.0,244.0,4.8,25.0,823.0,921.03,690.59
2016,8,19,13,45,666.5,240.5,4.9,25.0,799.5,904.93,680.93
2016,8,19,14,0,659.0,237.0,5.0,25.0,776.0,886.33,669.43
2016,8,19,14,15,647.5,232.5,5.05,24.5,746.0,860.62,653.91
2016,8,19,14,30,636.0,228.0,5.1,24.0,716.0,832.83,636.76
2016,8,19,14,45,622.5,221.5,5.15,24.0,680.5,799.29,614.11
2016,8,19,15,0,609.0,215.0,5.2,24.0,645.0,764.13,590.08
2016,8,19,15,15,590.5,208.0,5.2,23.5,604.0,720.3,560.37
2016,8,19,15,30,572.0,201.0,5.2,23.0,563.0,678.58,531.62
2016,8,19,15,45,548.5,192.0,5.2,22.5,518.0,630.44,497.5
2016,8,19,16,0,525.0,183.0,5.2,22.0,473.0,582.46,462.79
2016,8,19,16,15,496.0,172.0,5.15,21.5,425.0,529.07,423.02
2016,8,19,16,30,467.0,161.0,5.1,21.0,377.0,476.92,383.29
2016,8,19,16,45,428.5,148.0,5.1,20.5,328.0,418.66,337.8
2016,8,19,17,0,390.0,135.0,5.1,20.0,279.0,363.16,293.36
2016,8,19,17,15,344.5,118.5,5.0,19.0,231.0,303.62,244.99
2016,8,19,17,30,299.0,102.0,4.9,18.0,183.0,243.27,194.76
2016,8,19,17,45,241.0,82.0,4.8,17.5,138.0,184.22,144.42
2016,8,19,18,0,183.0,62.0,4.7,17.0,93.0,131.16,98.84
2016,8,19,18,15,123.0,40.0,4.6,16.5,57.5,81.12,56.11
2016,8,19,18,30,63.0,18.0,4.5,16.0,22.0,34.77,11.73
2016,8,19,18,45,31.5,9.0,4.4,15.5,11.0,13.59,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.5,2.85,12.5,17.5,13.27,0.0
2016,8,20,6,0,90.0,27.0,3.1,13.0,35.0,22.6,12.55
2016,8,20,6,15,149.5,49.0,3.1,13.5,73.0,39.82,29.14
2016,8,20,6,30,209.0,71.0,3.1,14.0,111.0,56.35,44.33
2016,8,20,6,45,260.5,90.5,3.1,14.5,156.5,84.9,59.44
2016,8,20,7,0,312.0,110.0,3.1,15.0,202.0,123.9,86.05
