Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,223.5,134.0,3.1,15.5,206.5,150.71,111.4
2016,8,20,7,30,135.0,158.0,3.1,16.0,211.0,170.29,131.52
2016,8,20,7,45,177.5,179.5,3.1,16.5,259.0,210.55,163.46
2016,8,20,8,0,220.0,201.0,3.1,17.0,307.0,255.63,199.44
2016,8,20,8,15,370.0,196.0,3.1,17.5,397.0,320.92,250.2
2016,8,20,8,30,520.0,191.0,3.1,18.0,487.0,402.26,314.16
2016,8,20,8,45,543.0,199.5,3.15,19.0,531.0,450.71,352.16
2016,8,20,9,0,566.0,208.0,3.2,20.0,575.0,500.68,390.36
2016,8,20,9,15,583.5,215.0,3.3,20.5,614.5,547.29,425.91
2016,8,20,9,30,601.0,222.0,3.4,21.0,654.0,595.02,461.46
2016,8,20,9,45,638.5,215.0,3.5,21.5,694.0,642.53,496.66
2016,8,20,10,0,676.0,208.0,3.6,22.0,734.0,691.6,532.35
2016,8,20,10,15,686.0,211.5,3.75,22.5,762.5,731.16,560.23
2016,8,20,10,30,696.0,215.0,3.9,23.0,791.0,769.57,586.9
2016,8,20,10,45,705.0,216.5,4.05,23.5,813.5,803.83,610.34
2016,8,20,11,0,714.0,218.0,4.2,24.0,836.0,836.46,632.1
2016,8,20,11,15,718.5,219.5,4.35,24.0,850.5,863.29,650.66
2016,8,20,11,30,723.0,221.0,4.5,24.0,865.0,887.9,667.79
2016,8,20,11,45,729.0,219.5,4.7,24.5,873.0,908.5,681.58
2016,8,20,12,0,735.0,218.0,4.9,25.0,881.0,926.63,693.72
2016,8,20,12,15,735.0,218.0,5.0,24.5,880.0,937.96,703.43
2016,8,20,12,30,735.0,218.0,5.1,24.0,879.0,946.48,711.4
2016,8,20,12,45,716.5,226.5,5.25,24.0,866.0,943.05,710.22
2016,8,20,13,0,698.0,235.0,5.4,24.0,853.0,936.69,707.15
2016,8,20,13,15,693.0,233.0,5.45,24.0,837.0,929.75,703.15
2016,8,20,13,30,688.0,231.0,5.5,24.0,821.0,920.07,697.35
2016,8,20,13,45,688.5,224.0,5.55,24.0,800.0,907.7,689.77
2016,8,20,14,0,689.0,217.0,5.6,24.0,779.0,892.56,680.34
2016,8,20,14,15,678.5,213.0,5.6,23.5,749.0,867.72,665.18
2016,8,20,14,30,668.0,209.0,5.6,23.0,719.0,840.68,648.43
2016,8,20,14,45,662.0,200.0,5.65,22.5,685.0,810.27,629.37
2016,8,20,15,0,656.0,191.0,5.7,22.0,651.0,777.74,608.34
2016,8,20,15,15,638.0,185.0,5.65,21.5,610.0,736.62,579.93
2016,8,20,15,30,620.0,179.0,5.6,21.0,569.0,694.49,550.35
2016,8,20,15,45,605.0,168.5,5.6,20.5,525.0,649.13,518.12
2016,8,20,16,0,590.0,158.0,5.6,20.0,481.0,603.05,484.64
2016,8,20,16,15,560.5,149.5,5.5,19.5,433.0,546.19,441.64
2016,8,20,16,30,531.0,141.0,5.4,19.0,385.0,493.62,400.95
2016,8,20,16,45,501.0,128.5,5.35,18.5,336.5,437.81,356.84
2016,8,20,17,0,471.0,116.0,5.3,18.0,288.0,383.83,312.98
2016,8,20,17,15,422.0,103.5,5.15,17.5,239.0,322.97,262.22
2016,8,20,17,30,373.0,91.0,5.0,17.0,190.0,266.51,213.96
2016,8,20,17,45,314.0,74.5,4.9,16.5,145.0,206.68,162.23
2016,8,20,18,0,255.0,58.0,4.8,16.0,100.0,152.99,115.26
2016,8,20,18,15,174.5,39.0,4.65,15.5,63.0,97.32,67.32
2016,8,20,18,30,94.0,20.0,4.5,15.0,26.0,46.06,13.15
2016,8,20,18,45,47.0,10.0,4.35,14.5,13.0,16.77,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,67.0,15.0,3.7,12.5,21.0,14.74,0.0
2016,8,21,6,0,134.0,30.0,3.9,13.0,42.0,23.25,12.81
2016,8,21,6,15,212.5,48.0,4.0,13.5,81.5,36.61,26.29
2016,8,21,6,30,291.0,66.0,4.1,14.0,121.0,49.32,38.1
2016,8,21,6,45,175.5,89.5,4.2,14.5,125.5,80.13,57.82
2016,8,21,7,0,60.0,113.0,4.3,15.0,130.0,106.79,82.35
2016,8,21,7,15,74.0,134.5,4.2,15.5,160.0,132.95,103.24
2016,8,21,7,30,88.0,156.0,4.1,16.0,190.0,160.88,125.71
2016,8,21,7,45,159.0,177.0,4.1,16.5,249.5,203.18,158.28
2016,8,21,8,0,230.0,198.0,4.1,17.0,309.0,253.88,198.27
2016,8,21,8,15,279.0,213.0,4.05,17.5,361.5,301.09,236.09
2016,8,21,8,30,328.0,228.0,4.0,18.0,414.0,353.33,277.69
2016,8,21,8,45,509.0,191.5,3.95,18.5,507.5,426.26,335.5
2016,8,21,9,0,690.0,155.0,3.9,19.0,601.0,517.31,407.18
2016,8,21,9,15,706.5,159.0,3.9,19.5,641.5,566.16,444.81
2016,8,21,9,30,723.0,163.0,3.9,20.0,682.0,615.14,481.7
2016,8,21,9,45,707.5,181.5,3.95,20.5,710.0,656.39,511.44
2016,8,21,10,0,692.0,200.0,4.0,21.0,738.0,694.74,538.31
2016,8,21,10,15,702.5,203.5,4.1,21.5,766.5,735.24,566.99
2016,8,21,10,30,713.0,207.0,4.2,22.0,795.0,774.58,594.31
2016,8,21,10,45,723.5,207.5,4.3,22.5,818.0,809.58,618.17
2016,8,21,11,0,734.0,208.0,4.4,23.0,841.0,842.96,639.97
2016,8,21,11,15,738.5,209.5,4.55,23.0,856.0,870.22,659.15
2016,8,21,11,30,743.0,211.0,4.7,23.0,871.0,895.2,676.94
2016,8,21,11,45,748.0,210.5,4.85,23.5,878.5,916.17,690.68
2016,8,21,12,0,753.0,210.0,5.0,24.0,886.0,934.58,702.71
2016,8,21,12,15,753.0,209.5,5.1,24.0,885.5,945.53,710.78
2016,8,21,12,30,753.0,209.0,5.2,24.0,885.0,953.59,717.02
2016,8,21,12,45,763.5,200.5,5.35,24.0,879.5,960.47,722.94
2016,8,21,13,0,774.0,192.0,5.5,24.0,874.0,960.25,724.08
2016,8,21,13,15,769.5,190.5,5.6,23.5,857.5,953.77,722.15
2016,8,21,13,30,765.0,189.0,5.7,23.0,841.0,948.59,721.24
2016,8,21,13,45,759.5,185.5,5.85,23.0,818.0,933.21,712.12
2016,8,21,14,0,754.0,182.0,6.0,23.0,795.0,915.0,701.06
2016,8,21,14,15,744.0,178.5,6.0,22.5,764.5,889.93,685.72
2016,8,21,14,30,734.0,175.0,6.0,22.0,734.0,862.45,668.61
2016,8,21,14,45,722.0,170.5,6.05,21.5,697.5,829.89,647.93
2016,8,21,15,0,710.0,166.0,6.1,21.0,661.0,795.38,625.62
2016,8,21,15,15,692.5,161.0,6.05,20.5,619.0,754.09,597.65
2016,8,21,15,30,675.0,156.0,6.0,20.0,577.0,711.63,568.17
2016,8,21,15,45,653.0,149.5,5.95,20.0,531.5,663.29,532.09
2016,8,21,16,0,631.0,143.0,5.9,20.0,486.0,614.66,495.21
2016,8,21,16,15,605.0,129.0,5.75,19.0,432.0,555.35,451.1
2016,8,21,16,30,579.0,115.0,5.6,18.0,378.0,496.71,406.29
2016,8,21,16,45,426.0,124.0,5.5,17.5,305.0,388.76,318.67
2016,8,21,17,0,273.0,133.0,5.4,17.0,232.0,291.96,238.7
2016,8,21,17,15,333.5,109.5,5.25,16.5,210.5,286.84,233.81
2016,8,21,17,30,394.0,86.0,5.1,16.0,189.0,268.72,216.38
2016,8,21,17,45,326.5,71.0,4.95,15.5,143.0,206.47,162.25
2016,8,21,18,0,259.0,56.0,4.8,15.0,97.0,151.33,113.92
2016,8,21,18,15,175.0,37.5,4.7,14.5,60.5,95.39,65.44
2016,8,21,18,30,91.0,19.0,4.6,14.0,24.0,43.58,6.81
2016,8,21,18,45,45.5,9.5,4.5,14.0,12.0,15.92,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.7,12.5,8.0,7.86,0.0
2016,8,22,6,0,0.0,16.0,3.9,13.0,16.0,15.44,6.4
2016,8,22,6,15,0.0,31.5,3.95,13.0,31.5,30.42,20.91
2016,8,22,6,30,0.0,47.0,4.0,13.0,47.0,44.88,34.29
2016,8,22,6,45,0.0,65.5,4.1,13.5,65.5,61.93,47.22
2016,8,22,7,0,0.0,84.0,4.2,14.0,84.0,79.25,61.97
2016,8,22,7,15,0.0,103.5,4.1,14.5,103.5,97.63,77.29
2016,8,22,7,30,0.0,123.0,4.0,15.0,123.0,116.15,92.42
2016,8,22,7,45,23.5,156.0,3.9,16.0,167.0,153.17,121.62
2016,8,22,8,0,47.0,189.0,3.8,17.0,211.0,190.62,150.88
2016,8,22,8,15,115.5,219.0,3.75,17.5,282.0,246.01,194.09
2016,8,22,8,30,184.0,249.0,3.7,18.0,353.0,311.06,244.93
2016,8,22,8,45,424.5,206.0,3.7,18.5,472.5,398.21,313.51
2016,8,22,9,0,665.0,163.0,3.7,19.0,592.0,510.81,401.8
2016,8,22,9,15,682.0,168.0,3.75,19.5,631.5,559.75,439.38
2016,8,22,9,30,699.0,173.0,3.8,20.0,671.0,608.92,476.46
2016,8,22,9,45,707.5,178.5,3.9,20.5,705.0,652.83,508.84
2016,8,22,10,0,716.0,184.0,4.0,21.0,739.0,695.76,539.81
2016,8,22,10,15,725.5,187.0,4.1,21.5,767.5,735.84,568.19
2016,8,22,10,30,735.0,190.0,4.2,22.0,796.0,774.59,595.15
2016,8,22,10,45,743.0,191.5,4.35,22.5,817.5,809.1,618.1
2016,8,22,11,0,751.0,193.0,4.5,23.0,839.0,841.77,639.77
2016,8,22,11,15,755.0,194.5,4.65,23.0,853.5,868.9,658.99
2016,8,22,11,30,759.0,196.0,4.8,23.0,868.0,893.67,676.65
2016,8,22,11,45,763.0,195.5,4.95,23.5,875.0,910.94,687.84
2016,8,22,12,0,767.0,195.0,5.1,24.0,882.0,928.21,699.12
2016,8,22,12,15,767.0,194.5,5.25,24.0,880.5,938.92,707.37
2016,8,22,12,30,767.0,194.0,5.4,24.0,879.0,946.73,713.76
2016,8,22,12,45,731.5,213.5,5.55,24.0,861.5,942.23,711.76
2016,8,22,13,0,696.0,233.0,5.7,24.0,844.0,930.88,705.14
2016,8,22,13,15,691.0,230.5,5.75,23.5,828.0,923.33,702.09
2016,8,22,13,30,686.0,228.0,5.8,23.0,812.0,913.03,697.16
2016,8,22,13,45,685.5,221.0,5.9,23.0,790.5,899.6,689.0
2016,8,22,14,0,685.0,214.0,6.0,23.0,769.0,883.42,678.94
2016,8,22,14,15,674.5,210.0,6.0,22.5,739.0,858.57,663.55
2016,8,22,14,30,664.0,206.0,6.0,22.0,709.0,831.52,646.55
2016,8,22,14,45,656.0,198.0,6.05,21.5,675.0,800.4,626.63
2016,8,22,15,0,648.0,190.0,6.1,21.0,641.0,767.3,604.75
2016,8,22,15,15,630.0,184.0,6.05,20.5,600.0,726.37,576.14
2016,8,22,15,30,612.0,178.0,6.0,20.0,559.0,684.46,546.35
2016,8,22,15,45,594.5,168.5,6.0,19.5,515.0,638.52,513.21
2016,8,22,16,0,577.0,159.0,6.0,19.0,471.0,589.13,476.78
2016,8,22,16,15,547.5,150.5,5.9,18.5,423.0,536.02,436.14
2016,8,22,16,30,518.0,142.0,5.8,18.0,375.0,484.09,395.51
2016,8,22,16,45,484.5,129.5,5.7,17.5,326.5,426.99,349.81
2016,8,22,17,0,451.0,117.0,5.6,17.0,278.0,372.09,304.74
2016,8,22,17,15,401.5,103.5,5.35,16.5,229.5,311.13,253.44
2016,8,22,17,30,352.0,90.0,5.1,16.0,181.0,254.69,204.84
2016,8,22,17,45,291.0,73.0,4.9,15.5,136.5,195.04,153.05
2016,8,22,18,0,230.0,56.0,4.7,15.0,92.0,141.82,106.44
2016,8,22,18,15,151.0,36.0,4.5,14.5,56.0,87.3,59.09
2016,8,22,18,30,72.0,16.0,4.3,14.0,20.0,35.57,0.0
2016,8,22,18,45,36.0,8.0,4.1,14.0,10.0,12.96,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,14.0,2.8,13.0,21.0,13.76,0.0
2016,8,23,6,0,161.0,28.0,3.1,14.0,42.0,21.73,10.9
2016,8,23,6,15,251.0,44.0,3.15,14.5,82.5,33.52,23.41
2016,8,23,6,30,341.0,60.0,3.2,15.0,123.0,44.73,33.85
2016,8,23,6,45,408.5,71.5,3.3,15.5,171.0,70.34,43.92
2016,8,23,7,0,476.0,83.0,3.4,16.0,219.0,112.36,69.56
2016,8,23,7,15,379.0,112.5,3.35,16.5,234.5,152.49,105.78
2016,8,23,7,30,282.0,142.0,3.3,17.0,250.0,184.41,137.03
2016,8,23,7,45,464.0,128.0,3.25,17.5,335.5,236.49,175.45
2016,8,23,8,0,646.0,114.0,3.2,18.0,421.0,310.35,233.7
2016,8,23,8,15,672.5,119.5,3.15,18.5,469.5,362.63,278.38
2016,8,23,8,30,699.0,125.0,3.1,19.0,518.0,417.01,323.67
2016,8,23,8,45,721.0,129.0,3.1,19.5,563.5,469.62,366.48
2016,8,23,9,0,743.0,133.0,3.1,20.0,609.0,523.31,408.84
2016,8,23,9,15,759.0,136.5,3.1,20.5,650.0,573.81,447.58
2016,8,23,9,30,775.0,140.0,3.1,21.0,691.0,625.11,485.75
2016,8,23,9,45,769.5,152.0,3.15,21.5,722.0,668.68,517.1
2016,8,23,10,0,764.0,164.0,3.2,22.0,753.0,709.87,545.96
2016,8,23,10,15,773.5,166.5,3.25,22.5,782.0,750.85,574.38
2016,8,23,10,30,783.0,169.0,3.3,23.0,811.0,790.28,600.12
2016,8,23,10,45,790.5,170.0,3.35,23.5,833.5,824.92,622.28
2016,8,23,11,0,798.0,171.0,3.4,24.0,856.0,857.53,642.9
2016,8,23,11,15,802.5,172.0,3.5,24.0,870.5,885.31,661.68
2016,8,23,11,30,807.0,173.0,3.6,24.0,885.0,910.58,678.81
2016,8,23,11,45,810.0,173.0,3.7,24.5,892.0,930.82,691.26
2016,8,23,12,0,813.0,173.0,3.8,25.0,899.0,948.23,701.88
2016,8,23,12,15,813.0,172.5,3.9,25.0,898.0,959.35,709.76
2016,8,23,12,30,813.0,172.0,4.0,25.0,897.0,967.39,715.74
2016,8,23,12,45,812.5,170.5,4.15,25.5,888.5,970.79,717.63
2016,8,23,13,0,812.0,169.0,4.3,26.0,880.0,971.04,717.54
2016,8,23,13,15,807.0,167.5,4.4,25.5,863.0,963.78,715.1
2016,8,23,13,30,802.0,166.0,4.5,25.0,846.0,953.43,710.69
2016,8,23,13,45,796.0,163.5,4.65,25.0,822.0,938.04,702.16
2016,8,23,14,0,790.0,161.0,4.8,25.0,798.0,919.73,691.71
2016,8,23,14,15,780.0,158.0,4.9,24.5,767.0,894.43,677.4
2016,8,23,14,30,770.0,155.0,5.0,24.0,736.0,866.59,661.2
2016,8,23,14,45,758.5,151.0,5.1,24.0,699.5,837.45,642.61
2016,8,23,15,0,747.0,147.0,5.2,24.0,663.0,802.8,619.92
2016,8,23,15,15,730.0,143.0,5.25,23.5,621.0,761.82,593.38
2016,8,23,15,30,713.0,139.0,5.3,23.0,579.0,719.55,565.49
2016,8,23,15,45,693.0,133.0,5.35,22.5,533.0,671.84,532.55
2016,8,23,16,0,673.0,127.0,5.4,22.0,487.0,623.6,497.82
2016,8,23,16,15,644.0,120.5,5.35,21.0,438.0,568.67,457.58
2016,8,23,16,30,615.0,114.0,5.3,20.0,389.0,514.56,416.78
2016,8,23,16,45,579.5,105.5,5.3,19.5,338.5,455.79,370.31
2016,8,23,17,0,544.0,97.0,5.3,19.0,288.0,399.14,324.16
2016,8,23,17,15,491.5,87.0,5.15,18.0,238.0,335.45,271.36
2016,8,23,17,30,439.0,77.0,5.0,17.0,188.0,274.91,219.7
2016,8,23,17,45,369.0,63.5,4.9,16.5,142.0,211.37,164.39
2016,8,23,18,0,299.0,50.0,4.8,16.0,96.0,155.22,114.99
2016,8,23,18,15,201.0,33.5,4.65,15.5,59.0,96.43,63.62
2016,8,23,18,30,103.0,17.0,4.5,15.0,22.0,42.19,0.0
2016,8,23,18,45,51.5,8.5,4.4,14.5,11.0,15.5,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,116.0,13.5,2.85,11.5,22.5,13.27,0.0
2016,8,24,6,0,232.0,27.0,3.2,12.0,45.0,21.42,10.37
2016,8,24,6,15,334.5,39.5,3.2,12.5,88.5,30.27,20.73
2016,8,24,6,30,437.0,52.0,3.2,13.0,132.0,38.51,28.61
2016,8,24,6,45,507.0,61.0,3.25,13.5,182.0,64.17,37.03
2016,8,24,7,0,577.0,70.0,3.3,14.0,232.0,109.52,63.66
2016,8,24,7,15,310.5,107.5,3.25,14.5,197.0,137.29,96.9
2016,8,24,7,30,44.0,145.0,3.2,15.0,162.0,141.98,112.13
2016,8,24,7,45,61.5,170.5,3.15,16.0,197.5,173.29,136.87
2016,8,24,8,0,79.0,196.0,3.1,17.0,233.0,206.83,163.16
2016,8,24,8,15,163.0,217.5,3.1,17.5,305.5,262.3,206.24
2016,8,24,8,30,247.0,239.0,3.1,18.0,378.0,327.46,257.13
2016,8,24,8,45,385.5,221.5,3.1,18.5,458.5,393.66,309.0
2016,8,24,9,0,524.0,204.0,3.1,19.0,539.0,472.35,370.43
2016,8,24,9,15,687.5,158.5,3.15,19.5,628.0,552.51,433.02
2016,8,24,9,30,851.0,113.0,3.2,20.0,717.0,645.8,504.39
2016,8,24,9,45,869.5,111.0,3.25,20.5,755.0,695.1,540.36
2016,8,24,10,0,888.0,109.0,3.3,21.0,793.0,743.32,573.64
2016,8,24,10,15,895.5,110.5,3.4,21.5,822.0,785.73,601.82
2016,8,24,10,30,903.0,112.0,3.5,22.0,851.0,826.12,628.34
2016,8,24,10,45,908.0,113.5,3.6,22.5,873.5,862.26,651.68
2016,8,24,11,0,913.0,115.0,3.7,23.0,896.0,895.85,673.13
2016,8,24,11,15,916.5,115.5,3.8,23.0,910.5,924.42,692.41
2016,8,24,11,30,920.0,116.0,3.9,23.0,925.0,950.04,709.75
2016,8,24,11,45,920.0,117.0,4.0,23.5,931.0,969.9,721.87
2016,8,24,12,0,920.0,118.0,4.1,24.0,937.0,986.48,731.87
2016,8,24,12,15,919.5,118.0,4.15,24.0,936.0,998.21,739.86
2016,8,24,12,30,919.0,118.0,4.2,24.0,935.0,1006.52,745.73
2016,8,24,12,45,898.5,128.5,4.3,24.5,920.0,1003.04,742.72
2016,8,24,13,0,878.0,139.0,4.4,25.0,905.0,996.11,737.6
2016,8,24,13,15,873.5,138.0,4.5,25.0,888.0,989.38,734.19
2016,8,24,13,30,869.0,137.0,4.6,25.0,871.0,979.36,728.87
2016,8,24,13,45,862.0,135.5,4.7,25.0,846.0,969.14,723.63
2016,8,24,14,0,855.0,134.0,4.8,25.0,821.0,949.92,712.32
2016,8,24,14,15,845.5,132.0,4.9,24.5,789.5,924.89,698.45
2016,8,24,14,30,836.0,130.0,5.0,24.0,758.0,897.11,682.55
2016,8,24,14,45,824.0,127.5,5.1,24.0,720.5,864.06,661.42
2016,8,24,15,0,812.0,125.0,5.2,24.0,683.0,828.75,638.51
2016,8,24,15,15,796.0,121.5,5.2,23.5,640.0,787.08,611.51
2016,8,24,15,30,780.0,118.0,5.2,23.0,597.0,743.87,583.02
2016,8,24,15,45,759.5,113.5,5.25,22.5,549.5,697.42,551.85
2016,8,24,16,0,739.0,109.0,5.3,22.0,502.0,647.88,517.0
2016,8,24,16,15,711.0,104.0,5.2,21.0,451.5,592.54,476.48
2016,8,24,16,30,683.0,99.0,5.1,20.0,401.0,537.83,435.19
2016,8,24,16,45,647.0,92.0,5.1,19.5,349.0,477.35,387.43
2016,8,24,17,0,611.0,85.0,5.1,19.0,297.0,418.94,339.81
2016,8,24,17,15,557.5,77.0,4.95,18.0,245.5,353.77,285.64
2016,8,24,17,30,504.0,69.0,4.8,17.0,194.0,293.15,233.58
2016,8,24,17,45,427.0,58.0,4.7,16.5,146.0,225.98,174.96
2016,8,24,18,0,350.0,47.0,4.6,16.0,98.0,166.7,122.58
2016,8,24,18,15,235.0,32.0,4.45,15.5,60.0,102.53,66.1
2016,8,24,18,30,120.0,17.0,4.3,15.0,22.0,44.73,0.0
2016,8,24,18,45,60.0,8.5,4.2,14.5,11.0,16.5,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,113.0,13.0,2.8,12.5,21.5,12.78,0.0
2016,8,25,6,0,226.0,26.0,3.1,13.0,43.0,20.6,9.22
2016,8,25,6,15,329.0,38.0,3.15,13.5,85.5,29.0,19.49
2016,8,25,6,30,432.0,50.0,3.2,14.0,128.0,36.83,26.98
2016,8,25,6,45,216.0,55.5,3.25,14.5,94.5,49.47,31.5
2016,8,25,7,0,0.0,61.0,3.3,15.0,61.0,58.76,44.41
2016,8,25,7,15,0.0,75.5,3.3,15.5,75.5,72.48,55.88
2016,8,25,7,30,0.0,90.0,3.3,16.0,90.0,86.27,67.19
2016,8,25,7,45,0.0,116.0,3.3,16.5,116.0,110.68,87.11
2016,8,25,8,0,0.0,142.0,3.3,17.0,142.0,135.24,106.78
2016,8,25,8,15,64.5,194.0,3.3,17.5,230.0,205.97,162.65
2016,8,25,8,30,129.0,246.0,3.3,18.0,318.0,284.27,223.98
2016,8,25,8,45,180.0,266.0,3.3,18.5,375.5,336.15,264.12
2016,8,25,9,0,231.0,286.0,3.3,19.0,433.0,393.13,307.91
2016,8,25,9,15,359.5,268.0,3.35,19.5,514.0,464.22,363.16
2016,8,25,9,30,488.0,250.0,3.4,20.0,595.0,547.34,426.83
2016,8,25,9,45,691.0,176.0,3.5,20.5,691.5,637.27,496.63
2016,8,25,10,0,894.0,102.0,3.6,21.0,788.0,739.76,572.8
2016,8,25,10,15,902.0,103.5,3.65,21.5,817.5,782.71,600.94
2016,8,25,10,30,910.0,105.0,3.7,22.0,847.0,823.67,627.71
2016,8,25,10,45,917.0,105.0,3.8,22.5,870.0,860.12,651.33
2016,8,25,11,0,924.0,105.0,3.9,23.0,893.0,894.1,673.11
2016,8,25,11,15,928.0,106.0,3.95,23.0,908.5,923.8,692.93
2016,8,25,11,30,932.0,107.0,4.0,23.0,924.0,950.55,710.77
2016,8,25,11,45,934.5,107.0,4.1,23.5,931.5,971.82,723.85
2016,8,25,12,0,937.0,107.0,4.2,24.0,939.0,989.83,734.79
2016,8,25,12,15,937.0,107.0,4.25,24.0,937.5,1002.12,743.16
2016,8,25,12,30,937.0,107.0,4.3,24.0,936.0,1010.94,749.36
2016,8,25,12,45,928.5,110.5,4.4,24.0,925.0,1011.74,750.66
2016,8,25,13,0,920.0,114.0,4.5,24.0,914.0,1009.03,749.71
2016,8,25,13,15,916.0,113.0,4.55,24.0,896.5,1002.44,746.27
2016,8,25,13,30,912.0,112.0,4.6,24.0,879.0,992.4,740.66
2016,8,25,13,45,905.5,111.0,4.7,24.0,854.5,976.64,731.69
2016,8,25,14,0,899.0,110.0,4.8,24.0,830.0,957.65,720.57
2016,8,25,14,15,891.0,108.5,4.9,23.5,798.0,933.66,707.42
2016,8,25,14,30,883.0,107.0,5.0,23.0,766.0,906.77,692.14
2016,8,25,14,45,871.5,105.0,5.1,23.0,728.0,873.56,670.89
2016,8,25,15,0,860.0,103.0,5.2,23.0,690.0,837.99,647.78
2016,8,25,15,15,845.5,100.0,5.25,22.5,647.0,801.37,624.66
2016,8,25,15,30,831.0,97.0,5.3,22.0,604.0,758.16,596.37
2016,8,25,15,45,811.5,94.0,5.35,21.5,556.5,709.78,563.74
2016,8,25,16,0,792.0,91.0,5.4,21.0,509.0,660.54,529.83
2016,8,25,16,15,766.0,86.5,5.4,20.0,458.0,604.85,489.33
2016,8,25,16,30,740.0,82.0,5.4,19.0,407.0,549.47,447.45
2016,8,25,16,45,704.5,77.0,5.4,18.5,354.5,490.67,400.46
2016,8,25,17,0,669.0,72.0,5.4,18.0,302.0,432.11,352.16
2016,8,25,17,15,617.0,65.5,5.25,17.0,249.5,366.59,297.08
2016,8,25,17,30,565.0,59.0,5.1,16.0,197.0,305.44,243.85
2016,8,25,17,45,486.5,50.0,4.95,15.5,148.0,236.99,183.34
2016,8,25,18,0,408.0,41.0,4.8,15.0,99.0,176.61,129.19
2016,8,25,18,15,281.0,28.0,4.6,14.5,60.5,109.13,68.38
2016,8,25,18,30,154.0,15.0,4.4,14.0,22.0,43.18,0.0
2016,8,25,18,45,77.0,7.5,4.25,13.5,11.0,7.37,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.5,2.2,12.5,21.5,12.29,0.0
2016,8,26,6,0,232.0,25.0,2.5,13.0,43.0,19.78,8.07
2016,8,26,6,15,339.5,37.5,2.6,13.5,86.0,28.71,19.19
2016,8,26,6,30,447.0,50.0,2.7,14.0,129.0,37.04,27.14
2016,8,26,6,45,513.0,59.0,2.85,14.5,179.0,60.99,34.88
2016,8,26,7,0,579.0,68.0,3.0,15.0,229.0,106.19,60.79
2016,8,26,7,15,289.5,79.0,2.95,15.5,159.5,108.88,73.72
2016,8,26,7,30,0.0,90.0,2.9,16.0,90.0,86.25,67.14
2016,8,26,7,45,4.5,124.0,2.9,16.5,126.5,119.14,93.96
2016,8,26,8,0,9.0,158.0,2.9,17.0,163.0,152.7,120.81
2016,8,26,8,15,13.0,177.0,2.9,17.5,184.5,173.08,136.63
2016,8,26,8,30,17.0,196.0,2.9,18.0,206.0,193.96,152.69
2016,8,26,8,45,56.5,240.0,2.9,18.5,275.5,254.06,199.66
2016,8,26,9,0,96.0,284.0,2.9,19.0,345.0,320.13,250.51
2016,8,26,9,15,257.5,281.0,2.95,19.5,459.0,417.06,325.95
2016,8,26,9,30,419.0,278.0,3.0,20.0,573.0,530.2,412.16
2016,8,26,9,45,629.5,206.0,3.05,20.5,674.5,624.35,484.54
2016,8,26,10,0,840.0,134.0,3.1,21.0,776.0,732.27,565.52
2016,8,26,10,15,848.0,136.0,3.2,21.5,805.0,774.3,593.05
2016,8,26,10,30,856.0,138.0,3.3,22.0,834.0,814.5,619.47
2016,8,26,10,45,859.0,141.0,3.4,22.5,855.5,849.58,642.12
2016,8,26,11,0,862.0,144.0,3.5,23.0,877.0,882.15,662.93
2016,8,26,11,15,865.5,145.0,3.6,23.0,891.5,910.48,682.08
2016,8,26,11,30,869.0,146.0,3.7,23.0,906.0,931.99,696.67
2016,8,26,11,45,869.0,147.5,3.85,23.5,912.0,951.45,708.91
2016,8,26,12,0,869.0,149.0,4.0,24.0,918.0,972.75,722.43
2016,8,26,12,15,868.5,149.0,4.15,24.0,916.0,984.3,730.88
2016,8,26,12,30,868.0,149.0,4.3,24.0,914.0,992.56,737.31
2016,8,26,12,45,870.5,145.0,4.45,24.0,906.0,990.44,736.91
2016,8,26,13,0,873.0,141.0,4.6,24.0,898.0,990.57,738.47
2016,8,26,13,15,868.5,140.0,4.7,24.0,880.5,983.74,735.21
2016,8,26,13,30,864.0,139.0,4.8,24.0,863.0,979.6,733.91
2016,8,26,13,45,857.5,137.0,4.95,24.0,838.0,963.36,724.8
2016,8,26,14,0,851.0,135.0,5.1,24.0,813.0,944.0,713.59
2016,8,26,14,15,841.5,133.0,5.15,23.5,781.5,918.92,699.12
2016,8,26,14,30,832.0,131.0,5.2,23.0,750.0,891.12,682.65
2016,8,26,14,45,820.5,127.5,5.3,23.0,712.0,857.4,660.81
2016,8,26,15,0,809.0,124.0,5.4,23.0,674.0,821.41,637.16
2016,8,26,15,15,792.5,120.5,5.4,22.5,631.0,779.35,609.6
2016,8,26,15,30,776.0,117.0,5.4,22.0,588.0,735.8,580.56
2016,8,26,15,45,756.5,112.0,5.4,21.5,540.5,689.64,549.1
2016,8,26,16,0,737.0,107.0,5.4,21.0,493.0,640.32,513.76
2016,8,26,16,15,708.0,102.0,5.3,20.5,442.5,584.44,471.53
2016,8,26,16,30,679.0,97.0,5.2,20.0,392.0,529.29,428.77
2016,8,26,16,45,642.0,90.0,5.15,19.5,340.0,468.54,380.45
2016,8,26,17,0,605.0,83.0,5.1,19.0,288.0,409.98,332.4
2016,8,26,17,15,550.5,74.5,4.85,18.0,236.5,344.37,277.55
2016,8,26,17,30,496.0,66.0,4.6,17.0,185.0,283.47,225.0
2016,8,26,17,45,416.5,55.0,4.45,16.5,137.5,216.33,166.36
2016,8,26,18,0,337.0,44.0,4.3,16.0,90.0,157.43,114.34
2016,8,26,18,15,219.0,28.5,4.1,15.5,53.5,93.16,56.16
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,31.08,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,12.5,2.3,12.5,18.5,12.29,0.0
2016,8,27,6,0,162.0,25.0,2.6,13.0,37.0,19.49,7.21
2016,8,27,6,15,260.0,40.5,2.75,13.5,78.0,30.99,21.09
2016,8,27,6,30,358.0,56.0,2.9,14.0,119.0,41.93,31.41
2016,8,27,6,45,179.0,73.0,3.1,14.5,104.5,65.33,46.03
2016,8,27,7,0,0.0,90.0,3.3,15.0,90.0,84.06,65.73
2016,8,27,7,15,5.5,109.5,3.25,15.0,111.5,103.39,81.73
2016,8,27,7,30,11.0,129.0,3.2,15.0,133.0,123.49,98.12
2016,8,27,7,45,31.0,157.5,3.2,15.5,171.5,153.82,122.14
2016,8,27,8,0,51.0,186.0,3.2,16.0,210.0,188.87,149.91
2016,8,27,8,15,139.5,212.0,3.2,16.5,287.0,248.15,196.12
2016,8,27,8,30,228.0,238.0,3.2,17.0,364.0,319.04,251.71
2016,8,27,8,45,208.5,263.0,3.25,17.5,385.5,346.75,273.34
2016,8,27,9,0,189.0,288.0,3.3,18.0,407.0,372.36,292.75
2016,8,27,9,15,235.0,302.0,3.35,18.5,460.0,423.57,332.0
2016,8,27,9,30,281.0,316.0,3.4,19.0,513.0,479.08,373.92
2016,8,27,9,45,555.0,226.5,3.45,19.5,641.0,592.86,463.49
2016,8,27,10,0,829.0,137.0,3.5,20.0,769.0,726.47,565.3
2016,8,27,10,15,837.5,139.0,3.55,20.5,798.0,768.44,592.91
2016,8,27,10,30,846.0,141.0,3.6,21.0,827.0,808.65,619.38
2016,8,27,10,45,851.0,143.0,3.7,21.5,848.5,844.03,642.45
2016,8,27,11,0,856.0,145.0,3.8,22.0,870.0,877.04,663.74
2016,8,27,11,15,859.0,146.0,3.9,22.0,884.0,904.74,682.61
2016,8,27,11,30,862.0,147.0,4.0,22.0,898.0,929.65,699.63
2016,8,27,11,45,863.5,147.0,4.1,22.5,904.5,949.24,711.72
2016,8,27,12,0,865.0,147.0,4.2,23.0,911.0,960.85,718.48
2016,8,27,12,15,864.5,147.0,4.3,23.0,909.0,971.94,726.44
2016,8,27,12,30,864.0,147.0,4.4,23.0,907.0,985.33,736.08
2016,8,27,12,45,859.0,148.0,4.55,23.0,896.5,986.93,738.32
2016,8,27,13,0,854.0,149.0,4.7,23.0,886.0,985.18,738.77
2016,8,27,13,15,849.0,147.5,4.75,23.0,868.5,977.49,734.48
2016,8,27,13,30,844.0,146.0,4.8,23.0,851.0,966.54,728.1
2016,8,27,13,45,838.0,144.0,4.9,23.0,826.5,950.94,719.01
2016,8,27,14,0,832.0,142.0,5.0,23.0,802.0,932.28,707.85
2016,8,27,14,15,822.5,139.5,5.05,22.5,770.0,906.96,693.09
2016,8,27,14,30,813.0,137.0,5.1,22.0,738.0,878.96,676.37
2016,8,27,14,45,803.0,132.5,5.15,22.0,701.0,845.88,654.58
2016,8,27,15,0,793.0,128.0,5.2,22.0,664.0,810.5,631.01
2016,8,27,15,15,776.5,124.5,5.2,21.5,621.0,768.9,603.64
2016,8,27,15,30,760.0,121.0,5.2,21.0,578.0,728.54,576.84
2016,8,27,15,45,743.5,114.5,5.2,20.5,531.5,680.98,544.2
2016,8,27,16,0,727.0,108.0,5.2,20.0,485.0,632.54,509.16
2016,8,27,16,15,698.0,102.5,5.15,19.5,435.0,576.54,466.8
2016,8,27,16,30,669.0,97.0,5.1,19.0,385.0,521.3,423.88
2016,8,27,16,45,637.0,89.0,5.05,18.5,334.0,462.72,377.06
2016,8,27,17,0,605.0,81.0,5.0,18.0,283.0,405.89,330.14
2016,8,27,17,15,550.0,72.5,4.85,17.0,232.0,340.2,275.0
2016,8,27,17,30,495.0,64.0,4.7,16.0,181.0,279.29,222.18
2016,8,27,17,45,421.0,52.5,4.6,15.5,134.0,213.85,164.51
2016,8,27,18,0,347.0,41.0,4.5,15.0,87.0,156.13,112.95
2016,8,27,18,15,225.5,26.5,4.35,14.5,51.0,91.45,52.51
2016,8,27,18,30,104.0,12.0,4.2,14.0,15.0,30.29,0.0
2016,8,27,18,45,52.0,6.0,4.05,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,11.5,1.65,11.5,19.0,11.3,0.0
2016,8,28,6,0,216.0,23.0,1.8,12.0,38.0,18.12,5.6
2016,8,28,6,15,323.5,36.0,1.9,12.5,80.5,27.62,18.23
2016,8,28,6,30,431.0,49.0,2.0,13.0,123.0,36.48,26.72
2016,8,28,6,45,306.5,77.0,2.1,13.5,139.0,68.4,46.37
2016,8,28,7,0,182.0,105.0,2.2,14.0,155.0,104.19,75.57
2016,8,28,7,15,205.5,124.0,2.1,14.5,191.5,136.96,101.05
2016,8,28,7,30,229.0,143.0,2.0,15.0,228.0,172.5,129.91
2016,8,28,7,45,486.0,117.0,1.95,15.5,331.5,229.45,169.5
2016,8,28,8,0,743.0,91.0,1.9,16.0,435.0,315.77,236.09
2016,8,28,8,15,767.5,95.0,1.9,16.5,485.0,373.02,285.26
2016,8,28,8,30,792.0,99.0,1.9,17.0,535.0,429.8,332.87
2016,8,28,8,45,813.5,101.5,1.9,18.0,582.0,485.15,377.23
2016,8,28,9,0,835.0,104.0,1.9,19.0,629.0,541.3,420.51
2016,8,28,9,15,849.0,106.5,1.95,19.5,671.0,593.66,460.48
2016,8,28,9,30,863.0,109.0,2.0,20.0,713.0,645.52,498.88
2016,8,28,9,45,879.0,108.5,2.1,20.5,750.5,694.99,534.88
2016,8,28,10,0,895.0,108.0,2.2,21.0,788.0,743.17,567.97
2016,8,28,10,15,902.0,109.5,2.35,21.5,817.0,785.4,595.99
2016,8,28,10,30,909.0,111.0,2.5,22.0,846.0,825.54,622.36
2016,8,28,10,45,913.5,113.0,2.65,22.5,868.0,861.85,645.93
2016,8,28,11,0,918.0,115.0,2.8,23.0,890.0,895.55,667.62
2016,8,28,11,15,921.0,115.5,2.9,23.5,904.5,923.67,685.12
2016,8,28,11,30,924.0,116.0,3.0,24.0,919.0,948.79,700.62
2016,8,28,11,45,925.0,116.5,3.2,24.5,925.0,968.95,713.62
2016,8,28,12,0,926.0,117.0,3.4,25.0,931.0,985.83,724.5
2016,8,28,12,15,925.5,117.0,3.55,25.0,929.5,997.42,733.05
2016,8,28,12,30,925.0,117.0,3.7,25.0,928.0,1005.54,739.47
2016,8,28,12,45,937.5,108.0,3.85,25.0,922.0,1013.15,745.69
2016,8,28,13,0,950.0,99.0,4.0,25.0,916.0,1017.11,749.61
2016,8,28,13,15,946.5,98.0,4.1,25.0,898.5,1010.6,746.43
2016,8,28,13,30,943.0,97.0,4.2,25.0,881.0,1000.53,741.05
2016,8,28,13,45,937.0,96.0,4.3,25.0,856.0,984.62,731.86
2016,8,28,14,0,931.0,95.0,4.4,25.0,831.0,965.36,720.49
2016,8,28,14,15,923.0,94.0,4.45,24.5,799.0,941.07,706.85
2016,8,28,14,30,915.0,93.0,4.5,24.0,767.0,913.77,691.13
2016,8,28,14,45,904.5,91.0,4.55,24.0,728.5,880.38,669.89
2016,8,28,15,0,894.0,89.0,4.6,24.0,690.0,844.46,646.74
2016,8,28,15,15,880.0,86.5,4.6,23.5,646.0,802.88,620.28
2016,8,28,15,30,866.0,84.0,4.6,23.0,602.0,759.46,592.13
2016,8,28,15,45,847.0,81.5,4.6,22.5,553.5,710.82,559.66
2016,8,28,16,0,828.0,79.0,4.6,22.0,505.0,665.06,528.73
2016,8,28,16,15,802.5,75.5,4.55,21.0,453.5,609.3,488.74
2016,8,28,16,30,777.0,72.0,4.5,20.0,402.0,553.77,447.02
2016,8,28,16,45,741.0,67.5,4.5,19.5,349.0,491.9,398.06
2016,8,28,17,0,705.0,63.0,4.5,19.0,296.0,431.94,348.87
2016,8,28,17,15,652.5,57.0,4.35,18.0,243.0,365.2,292.89
2016,8,28,17,30,600.0,51.0,4.2,17.0,190.0,304.72,240.1
2016,8,28,17,45,515.5,43.0,4.1,16.5,140.5,234.26,178.05
2016,8,28,18,0,431.0,35.0,4.0,16.0,91.0,172.63,122.78
2016,8,28,18,15,288.5,23.0,3.9,15.5,53.0,100.6,53.21
2016,8,28,18,30,146.0,11.0,3.8,15.0,15.0,36.27,0.0
2016,8,28,18,45,73.0,5.5,3.75,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.0,11.5,2.8,11.5,19.0,11.3,0.0
2016,8,29,6,0,236.0,23.0,3.1,12.0,38.0,18.29,4.76
2016,8,29,6,15,350.5,34.0,3.2,12.5,81.0,25.89,16.64
2016,8,29,6,30,465.0,45.0,3.3,13.0,124.0,32.96,23.56
2016,8,29,6,45,235.5,68.5,3.45,13.5,109.0,58.94,39.99
2016,8,29,7,0,6.0,92.0,3.6,14.0,94.0,86.1,67.47
2016,8,29,7,15,12.0,111.5,3.6,14.5,116.0,105.91,83.73
2016,8,29,7,30,18.0,131.0,3.6,15.0,138.0,126.53,100.42
2016,8,29,7,45,9.0,136.0,3.6,15.5,139.5,131.07,104.11
2016,8,29,8,0,0.0,141.0,3.6,16.0,141.0,134.26,106.46
2016,8,29,8,15,153.5,182.0,3.6,16.0,266.0,226.33,179.15
2016,8,29,8,30,307.0,223.0,3.6,16.0,391.0,337.23,267.09
2016,8,29,8,45,407.5,214.5,3.6,16.5,457.5,395.09,313.04
2016,8,29,9,0,508.0,206.0,3.6,17.0,524.0,463.14,366.89
2016,8,29,9,15,512.0,220.5,3.6,17.5,559.5,506.19,400.03
2016,8,29,9,30,516.0,235.0,3.6,18.0,595.0,548.7,431.98
2016,8,29,9,45,715.5,162.5,3.65,19.0,689.0,637.56,500.78
2016,8,29,10,0,915.0,90.0,3.7,20.0,783.0,738.5,574.83
2016,8,29,10,15,922.0,91.5,3.7,20.5,812.0,781.37,602.88
2016,8,29,10,30,929.0,93.0,3.7,21.0,841.0,822.09,629.4
2016,8,29,10,45,934.5,93.5,3.75,21.5,863.0,858.23,652.68
2016,8,29,11,0,940.0,94.0,3.8,22.0,885.0,891.73,673.97
2016,8,29,11,15,943.0,94.5,3.85,22.5,899.5,920.25,691.73
2016,8,29,11,30,946.0,95.0,3.9,23.0,914.0,945.68,707.36
2016,8,29,11,45,723.5,220.0,4.0,23.5,849.0,896.41,672.57
2016,8,29,12,0,501.0,345.0,4.1,24.0,784.0,829.11,619.71
2016,8,29,12,15,725.5,219.5,4.2,24.0,854.0,922.16,690.53
2016,8,29,12,30,950.0,94.0,4.3,24.0,924.0,1003.62,745.55
2016,8,29,12,45,935.5,101.5,4.4,24.0,911.0,1002.76,745.19
2016,8,29,13,0,921.0,109.0,4.5,24.0,898.0,998.32,743.12
2016,8,29,13,15,917.0,108.0,4.6,24.0,880.5,991.43,739.91
2016,8,29,13,30,913.0,107.0,4.7,24.0,863.0,981.08,734.47
2016,8,29,13,45,909.5,104.5,4.8,24.0,839.0,966.2,726.03
2016,8,29,14,0,906.0,102.0,4.9,24.0,815.0,947.98,715.35
2016,8,29,14,15,776.0,154.0,4.95,23.5,747.0,876.92,668.89
2016,8,29,14,30,646.0,206.0,5.0,23.0,679.0,806.03,621.44
2016,8,29,14,45,760.5,149.0,5.1,23.0,678.0,826.84,638.86
2016,8,29,15,0,875.0,92.0,5.2,23.0,677.0,829.82,642.86
2016,8,29,15,15,860.5,90.0,5.2,22.5,633.5,788.98,616.15
2016,8,29,15,30,846.0,88.0,5.2,22.0,590.0,750.68,591.18
2016,8,29,15,45,831.0,83.5,5.2,21.5,543.0,703.19,558.96
2016,8,29,16,0,816.0,79.0,5.2,21.0,496.0,654.47,525.24
2016,8,29,16,15,790.0,75.5,5.1,20.5,445.0,598.91,483.48
2016,8,29,16,30,764.0,72.0,5.0,20.0,394.0,543.65,440.45
2016,8,29,16,45,731.0,67.0,4.95,19.5,341.5,483.52,392.33
2016,8,29,17,0,698.0,62.0,4.9,19.0,289.0,425.04,343.87
2016,8,29,17,15,644.5,56.5,4.7,18.0,236.5,360.6,289.32
2016,8,29,17,30,591.0,51.0,4.5,17.0,184.0,299.2,235.53
2016,8,29,17,45,504.5,43.0,4.35,16.5,135.5,228.81,173.41
2016,8,29,18,0,418.0,35.0,4.2,16.0,87.0,167.48,118.27
2016,8,29,18,15,209.0,24.0,4.1,15.5,50.0,81.76,38.83
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
