Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.5,3.5,13.5,15.0,10.32,0.0
2016,8,30,6,0,133.0,21.0,3.6,14.0,30.0,16.33,2.55
2016,8,30,6,15,196.0,37.5,3.55,14.5,63.5,28.75,18.83
2016,8,30,6,30,259.0,54.0,3.5,15.0,97.0,40.55,29.97
2016,8,30,6,45,294.5,71.0,3.5,15.5,137.0,62.13,41.45
2016,8,30,7,0,330.0,88.0,3.5,16.0,177.0,99.1,65.03
2016,8,30,7,15,353.5,104.5,3.45,16.5,218.0,138.18,95.0
2016,8,30,7,30,377.0,121.0,3.4,17.0,259.0,180.02,129.57
2016,8,30,7,45,390.0,140.0,3.35,17.5,301.5,224.03,167.18
2016,8,30,8,0,403.0,159.0,3.3,18.0,344.0,269.41,205.75
2016,8,30,8,15,628.5,116.0,3.3,18.5,441.0,337.55,259.09
2016,8,30,8,30,854.0,73.0,3.3,19.0,538.0,431.27,333.92
2016,8,30,8,45,871.5,74.5,3.3,20.0,584.5,486.5,378.95
2016,8,30,9,0,889.0,76.0,3.3,21.0,631.0,541.96,422.59
2016,8,30,9,15,901.0,78.0,3.35,21.5,672.5,594.7,463.61
2016,8,30,9,30,913.0,80.0,3.4,22.0,714.0,646.61,502.75
2016,8,30,9,45,922.0,81.5,3.45,22.5,749.5,694.95,538.13
2016,8,30,10,0,931.0,83.0,3.5,23.0,785.0,741.68,569.44
2016,8,30,10,15,937.5,84.0,3.55,23.5,814.0,784.22,597.38
2016,8,30,10,30,944.0,85.0,3.6,24.0,843.0,824.52,623.45
2016,8,30,10,45,950.0,85.0,3.7,24.5,865.0,860.96,646.85
2016,8,30,11,0,956.0,85.0,3.8,25.0,887.0,894.74,668.29
2016,8,30,11,15,958.5,85.5,3.85,25.0,901.0,923.14,687.07
2016,8,30,11,30,961.0,86.0,3.9,25.0,915.0,948.38,703.76
2016,8,30,11,45,963.5,85.5,3.95,25.5,921.5,969.29,716.21
2016,8,30,12,0,966.0,85.0,4.0,26.0,928.0,986.8,726.45
2016,8,30,12,15,965.5,85.0,4.1,26.0,926.0,998.53,734.69
2016,8,30,12,30,965.0,85.0,4.2,26.0,924.0,1006.65,740.71
2016,8,30,12,45,960.5,86.0,4.3,26.0,913.5,1008.38,742.64
2016,8,30,13,0,956.0,87.0,4.4,26.0,903.0,1006.45,742.32
2016,8,30,13,15,952.5,86.0,4.5,25.5,885.5,999.7,740.39
2016,8,30,13,30,949.0,85.0,4.6,25.0,868.0,989.36,736.36
2016,8,30,13,45,944.0,83.5,4.7,25.0,843.0,973.55,727.41
2016,8,30,14,0,939.0,82.0,4.8,25.0,818.0,954.33,716.19
2016,8,30,14,15,931.5,81.0,4.85,24.5,786.0,930.13,702.6
2016,8,30,14,30,924.0,80.0,4.9,24.0,754.0,902.87,686.83
2016,8,30,14,45,914.0,78.5,4.95,24.0,715.5,870.04,665.69
2016,8,30,15,0,904.0,77.0,5.0,24.0,677.0,834.64,642.59
2016,8,30,15,15,890.5,75.0,5.05,23.5,633.5,793.54,616.43
2016,8,30,15,30,877.0,73.0,5.1,23.0,590.0,750.54,588.47
2016,8,30,15,45,860.0,70.0,5.15,23.0,542.5,702.24,554.96
2016,8,30,16,0,843.0,67.0,5.2,23.0,495.0,652.84,520.09
2016,8,30,16,15,818.5,64.5,5.15,22.0,443.5,598.45,481.1
2016,8,30,16,30,794.0,62.0,5.1,21.0,392.0,547.49,442.32
2016,8,30,16,45,760.0,58.0,5.1,20.5,339.5,486.62,393.67
2016,8,30,17,0,726.0,54.0,5.1,20.0,287.0,427.48,344.65
2016,8,30,17,15,674.0,49.0,5.0,19.0,234.5,361.36,288.75
2016,8,30,17,30,622.0,44.0,4.9,18.0,182.0,299.57,234.47
2016,8,30,17,45,536.5,37.0,4.8,17.5,133.0,229.13,172.05
2016,8,30,18,0,451.0,30.0,4.7,17.0,84.0,167.48,116.16
2016,8,30,18,15,225.5,15.0,4.6,16.5,42.0,73.79,28.25
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,154.5,9.5,3.7,12.5,19.0,9.34,0.0
2016,8,31,6,0,309.0,19.0,3.9,13.0,38.0,15.98,1.18
2016,8,31,6,15,428.0,27.5,3.95,13.5,82.0,21.96,13.05
2016,8,31,6,30,547.0,36.0,4.0,14.0,126.0,27.6,18.68
2016,8,31,6,45,293.0,66.5,4.05,14.5,117.0,57.93,38.37
2016,8,31,7,0,39.0,97.0,4.1,15.0,108.0,90.47,69.56
2016,8,31,7,15,45.0,118.5,4.1,15.5,133.0,113.94,88.69
2016,8,31,7,30,51.0,140.0,4.1,16.0,158.0,138.33,108.57
2016,8,31,7,45,104.5,166.0,4.1,16.5,211.0,177.56,139.0
2016,8,31,8,0,158.0,192.0,4.1,17.0,264.0,225.32,176.74
2016,8,31,8,15,278.5,196.5,4.1,17.5,341.0,283.15,221.85
2016,8,31,8,30,399.0,201.0,4.1,18.0,418.0,354.36,278.29
2016,8,31,8,45,412.0,218.0,4.15,18.5,458.5,399.64,314.63
2016,8,31,9,0,425.0,235.0,4.2,19.0,499.0,445.73,350.82
2016,8,31,9,15,674.0,156.5,4.25,19.5,608.0,537.67,424.21
2016,8,31,9,30,923.0,78.0,4.3,20.0,717.0,649.66,511.83
2016,8,31,9,45,927.0,82.0,4.35,20.5,751.5,697.56,547.2
2016,8,31,10,0,931.0,86.0,4.4,21.0,786.0,743.45,578.54
2016,8,31,10,15,937.5,87.5,4.45,21.0,815.0,786.48,608.62
2016,8,31,10,30,944.0,89.0,4.5,21.0,844.0,827.27,636.91
2016,8,31,10,45,948.5,90.0,4.6,21.5,866.0,863.5,660.87
2016,8,31,11,0,953.0,91.0,4.7,22.0,888.0,896.97,682.79
2016,8,31,11,15,955.5,91.5,4.8,22.0,902.0,925.28,702.44
2016,8,31,11,30,958.0,92.0,4.9,22.0,916.0,950.44,720.0
2016,8,31,11,45,959.0,92.5,5.0,22.0,922.0,970.95,734.45
2016,8,31,12,0,960.0,93.0,5.1,22.0,928.0,988.04,746.68
2016,8,31,12,15,959.5,93.0,5.15,22.0,926.0,999.69,754.94
2016,8,31,12,30,959.0,93.0,5.2,22.0,924.0,1007.74,760.9
2016,8,31,12,45,951.0,96.0,5.3,22.0,912.5,1008.23,762.22
2016,8,31,13,0,943.0,99.0,5.4,22.0,901.0,1005.1,761.21
2016,8,31,13,15,939.0,98.0,5.45,22.0,883.0,997.93,757.2
2016,8,31,13,30,935.0,97.0,5.5,22.0,865.0,987.22,750.87
2016,8,31,13,45,930.0,95.5,5.55,22.0,840.0,971.57,741.22
2016,8,31,14,0,925.0,94.0,5.6,22.0,815.0,952.57,729.32
2016,8,31,14,15,917.0,92.5,5.6,21.5,782.5,927.62,714.4
2016,8,31,14,30,909.0,91.0,5.6,21.0,750.0,899.69,697.32
2016,8,31,14,45,899.5,88.5,5.6,21.0,711.5,866.55,675.07
2016,8,31,15,0,890.0,86.0,5.6,21.0,673.0,830.85,650.88
2016,8,31,15,15,875.0,83.5,5.55,20.5,629.0,788.46,622.62
2016,8,31,15,30,860.0,81.0,5.5,20.0,585.0,744.31,592.71
2016,8,31,15,45,843.0,77.5,5.5,20.0,537.0,696.1,558.4
2016,8,31,16,0,826.0,74.0,5.5,20.0,489.0,650.61,525.69
2016,8,31,16,15,799.5,70.5,5.4,19.5,437.5,594.33,482.85
2016,8,31,16,30,773.0,67.0,5.3,19.0,386.0,538.39,438.79
2016,8,31,16,45,738.5,62.5,5.25,19.0,333.0,477.7,388.88
2016,8,31,17,0,704.0,58.0,5.2,19.0,280.0,418.82,338.91
2016,8,31,17,15,648.5,52.5,5.0,18.0,227.5,351.8,281.89
2016,8,31,17,30,593.0,47.0,4.8,17.0,175.0,289.47,226.94
2016,8,31,17,45,503.0,39.0,4.65,16.5,127.0,220.31,165.55
2016,8,31,18,0,413.0,31.0,4.5,16.0,79.0,158.88,109.79
2016,8,31,18,15,206.5,15.5,4.4,15.5,39.5,68.91,19.28
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,3.25,12.5,18.0,9.34,0.0
2016,9,1,6,0,297.0,19.0,3.5,13.0,36.0,14.82,0.0
2016,9,1,6,15,419.5,28.0,3.45,13.5,80.0,22.62,13.53
2016,9,1,6,30,542.0,37.0,3.4,14.0,124.0,28.72,19.64
2016,9,1,6,45,271.0,44.5,3.4,14.5,88.0,39.42,23.36
2016,9,1,7,0,0.0,52.0,3.4,15.0,52.0,50.24,37.16
2016,9,1,7,15,0.0,64.0,3.35,15.5,64.0,61.8,46.9
2016,9,1,7,30,0.0,76.0,3.3,16.0,76.0,73.24,56.34
2016,9,1,7,45,0.0,91.0,3.25,16.5,91.0,87.51,67.97
2016,9,1,8,0,0.0,106.0,3.2,17.0,106.0,101.84,79.45
2016,9,1,8,15,0.0,118.5,3.15,17.5,118.5,113.88,88.88
2016,9,1,8,30,0.0,131.0,3.1,18.0,131.0,125.96,98.23
2016,9,1,8,45,0.5,147.0,3.1,18.5,147.5,141.63,110.36
2016,9,1,9,0,1.0,163.0,3.1,19.0,164.0,157.42,122.45
2016,9,1,9,15,3.0,174.5,3.15,19.5,177.0,169.88,131.81
2016,9,1,9,30,5.0,186.0,3.2,20.0,190.0,182.57,141.3
2016,9,1,9,45,10.0,219.0,3.25,20.5,227.0,218.13,168.67
2016,9,1,10,0,15.0,252.0,3.3,21.0,264.0,254.3,196.09
2016,9,1,10,15,73.5,320.0,3.4,21.0,378.5,366.67,283.01
2016,9,1,10,30,132.0,388.0,3.5,21.0,493.0,485.77,372.48
2016,9,1,10,45,185.0,397.0,3.65,21.5,549.0,544.41,415.67
2016,9,1,11,0,238.0,406.0,3.8,22.0,605.0,605.82,460.57
2016,9,1,11,15,604.5,248.5,3.95,22.0,764.0,783.89,598.87
2016,9,1,11,30,971.0,91.0,4.1,22.0,923.0,959.46,721.98
2016,9,1,11,45,970.5,92.0,4.25,22.0,928.5,979.32,734.74
2016,9,1,12,0,970.0,93.0,4.4,22.0,934.0,995.65,746.37
2016,9,1,12,15,969.0,93.0,4.55,22.0,932.0,1006.89,754.97
2016,9,1,12,30,968.0,93.0,4.7,22.0,930.0,1014.47,761.49
2016,9,1,12,45,961.0,95.5,4.85,22.0,918.5,1015.37,763.61
2016,9,1,13,0,954.0,98.0,5.0,22.0,907.0,1012.6,763.38
2016,9,1,13,15,950.0,97.5,5.0,21.5,888.5,1005.85,760.86
2016,9,1,13,30,946.0,97.0,5.0,21.0,870.0,995.52,756.02
2016,9,1,13,45,941.0,95.5,5.0,21.0,844.5,979.68,746.01
2016,9,1,14,0,936.0,94.0,5.0,21.0,819.0,960.44,733.75
2016,9,1,14,15,928.0,92.5,4.95,20.5,786.5,935.23,718.46
2016,9,1,14,30,920.0,91.0,4.9,20.0,754.0,906.99,701.04
2016,9,1,14,45,910.0,88.5,4.9,20.0,715.5,873.09,678.5
2016,9,1,15,0,900.0,86.0,4.9,20.0,677.0,836.62,654.02
2016,9,1,15,15,755.5,119.5,4.9,19.5,592.5,736.59,583.8
2016,9,1,15,30,611.0,153.0,4.9,19.0,508.0,641.37,513.78
2016,9,1,15,45,594.0,144.0,4.9,19.0,465.5,596.22,480.27
2016,9,1,16,0,577.0,135.0,4.9,19.0,423.0,550.6,445.5
2016,9,1,16,15,676.0,102.5,4.8,18.5,404.0,552.17,448.87
2016,9,1,16,30,775.0,70.0,4.7,18.0,385.0,540.45,440.61
2016,9,1,16,45,732.0,66.0,4.65,17.5,331.0,475.69,388.08
2016,9,1,17,0,689.0,62.0,4.6,17.0,277.0,413.55,336.08
2016,9,1,17,15,631.0,56.0,4.45,16.0,224.0,347.64,279.74
2016,9,1,17,30,573.0,50.0,4.3,15.0,171.0,285.11,224.43
2016,9,1,17,45,469.0,42.0,4.2,14.5,122.5,210.84,158.99
2016,9,1,18,0,365.0,34.0,4.1,14.0,74.0,147.55,101.8
2016,9,1,18,15,182.5,17.0,4.0,13.5,37.0,64.16,8.41
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,94.5,10.0,2.2,11.5,15.0,9.83,0.0
2016,9,2,6,0,189.0,20.0,2.4,12.0,30.0,15.94,0.0
2016,9,2,6,15,311.5,31.5,2.4,12.5,71.0,24.16,14.82
2016,9,2,6,30,434.0,43.0,2.4,13.0,112.0,31.81,22.44
2016,9,2,6,45,505.5,51.5,2.4,14.0,160.5,48.59,27.8
2016,9,2,7,0,577.0,60.0,2.4,15.0,209.0,92.87,50.8
2016,9,2,7,15,360.5,101.5,2.25,15.5,202.0,135.05,92.35
2016,9,2,7,30,144.0,143.0,2.1,16.0,195.0,156.54,119.61
2016,9,2,7,45,441.5,112.5,2.0,16.5,305.0,211.04,155.09
2016,9,2,8,0,739.0,82.0,1.9,17.0,415.0,303.36,225.0
2016,9,2,8,15,763.5,85.5,1.85,17.5,464.0,357.64,271.86
2016,9,2,8,30,788.0,89.0,1.8,18.0,513.0,413.61,318.87
2016,9,2,8,45,805.0,92.5,1.8,19.0,558.0,467.46,362.23
2016,9,2,9,0,822.0,96.0,1.8,20.0,603.0,521.66,404.16
2016,9,2,9,15,835.5,98.5,1.85,20.5,644.0,572.97,443.46
2016,9,2,9,30,849.0,101.0,1.9,21.0,685.0,624.13,481.43
2016,9,2,9,45,873.5,96.0,2.0,21.5,723.0,673.6,517.71
2016,9,2,10,0,898.0,91.0,2.1,22.0,761.0,722.77,551.51
2016,9,2,10,15,695.0,193.5,2.2,22.5,724.0,711.04,539.63
2016,9,2,10,30,492.0,296.0,2.3,23.0,687.0,680.33,512.67
2016,9,2,10,45,507.0,303.0,2.4,23.5,715.5,718.33,539.01
2016,9,2,11,0,522.0,310.0,2.5,24.0,744.0,755.69,564.06
2016,9,2,11,15,536.0,313.0,2.6,24.0,764.5,787.32,586.15
2016,9,2,11,30,550.0,316.0,2.7,24.0,785.0,817.74,607.37
2016,9,2,11,45,578.5,305.5,2.85,24.5,802.0,846.19,626.92
2016,9,2,12,0,607.0,295.0,3.0,25.0,819.0,873.22,645.46
2016,9,2,12,15,594.0,300.5,3.1,25.0,812.5,876.29,647.68
2016,9,2,12,30,581.0,306.0,3.2,25.0,806.0,876.78,648.4
2016,9,2,12,45,737.0,211.0,3.35,25.0,837.5,932.27,690.32
2016,9,2,13,0,893.0,116.0,3.5,25.0,869.0,972.1,717.81
2016,9,2,13,15,889.0,115.5,3.6,25.0,851.5,965.6,714.36
2016,9,2,13,30,885.0,115.0,3.7,25.0,834.0,955.75,709.14
2016,9,2,13,45,881.0,112.0,3.85,25.0,810.0,939.93,700.29
2016,9,2,14,0,877.0,109.0,4.0,25.0,786.0,920.88,689.29
2016,9,2,14,15,868.5,107.5,4.15,24.5,754.0,896.33,675.82
2016,9,2,14,30,860.0,106.0,4.3,24.0,722.0,868.98,660.27
2016,9,2,14,45,850.0,102.5,4.45,24.0,684.5,835.53,638.96
2016,9,2,15,0,840.0,99.0,4.6,24.0,647.0,804.48,619.57
2016,9,2,15,15,824.0,96.5,4.7,23.5,603.5,762.69,593.06
2016,9,2,15,30,808.0,94.0,4.8,23.0,560.0,719.34,564.92
2016,9,2,15,45,789.0,90.0,4.95,22.5,513.0,670.87,532.54
2016,9,2,16,0,770.0,86.0,5.1,22.0,466.0,621.61,497.96
2016,9,2,16,15,741.0,82.0,5.1,21.0,415.5,565.59,456.48
2016,9,2,16,30,712.0,78.0,5.1,20.0,365.0,512.13,415.45
2016,9,2,16,45,674.0,72.0,5.2,19.5,313.0,450.9,366.2
2016,9,2,17,0,636.0,66.0,5.3,19.0,261.0,392.02,317.06
2016,9,2,17,15,574.5,59.5,5.2,18.0,210.0,325.16,260.2
2016,9,2,17,30,513.0,53.0,5.1,17.0,159.0,263.81,206.27
2016,9,2,17,45,415.0,43.0,5.1,16.5,112.5,192.83,144.05
2016,9,2,18,0,317.0,33.0,5.1,16.0,66.0,132.37,89.39
2016,9,2,18,15,158.5,16.5,5.0,15.5,33.0,57.24,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,11.5,5.5,5.41,0.0
2016,9,3,6,0,0.0,11.0,3.6,12.0,11.0,10.61,0.0
2016,9,3,6,15,0.0,26.5,3.6,12.5,26.5,25.53,15.84
2016,9,3,6,30,0.0,42.0,3.6,13.0,42.0,39.9,29.5
2016,9,3,6,45,0.0,61.0,3.6,13.5,61.0,57.24,43.02
2016,9,3,7,0,0.0,80.0,3.6,14.0,80.0,75.05,58.32
2016,9,3,7,15,2.0,99.5,3.5,14.5,100.5,93.78,73.99
2016,9,3,7,30,4.0,119.0,3.4,15.0,121.0,112.89,89.66
2016,9,3,7,45,145.0,147.5,3.35,15.5,212.5,171.36,133.08
2016,9,3,8,0,286.0,176.0,3.3,16.0,304.0,248.28,192.84
2016,9,3,8,15,144.5,169.5,3.3,16.5,234.5,210.93,166.2
2016,9,3,8,30,3.0,163.0,3.3,17.0,165.0,157.25,123.95
2016,9,3,8,45,16.0,200.0,3.3,17.5,210.0,198.79,156.85
2016,9,3,9,0,29.0,237.0,3.3,18.0,255.0,241.2,189.82
2016,9,3,9,15,200.0,260.5,3.35,18.0,396.5,363.47,287.16
2016,9,3,9,30,371.0,284.0,3.4,18.0,538.0,502.6,395.23
2016,9,3,9,45,252.0,320.0,3.45,18.5,496.5,477.58,373.14
2016,9,3,10,0,133.0,356.0,3.5,19.0,455.0,440.5,341.85
2016,9,3,10,15,322.0,323.0,3.65,19.0,574.5,557.71,434.35
2016,9,3,10,30,511.0,290.0,3.8,19.0,694.0,688.63,534.28
2016,9,3,10,45,717.5,196.0,4.0,19.5,780.5,782.81,606.67
2016,9,3,11,0,924.0,102.0,4.2,20.0,867.0,879.62,673.81
2016,9,3,11,15,926.5,103.0,4.4,20.0,880.5,907.61,693.18
2016,9,3,11,30,929.0,104.0,4.6,20.0,894.0,932.53,711.47
2016,9,3,11,45,929.0,104.5,4.8,20.5,899.5,951.48,724.32
2016,9,3,12,0,929.0,105.0,5.0,21.0,905.0,967.07,734.92
2016,9,3,12,15,928.5,105.0,5.15,20.5,902.5,978.23,745.13
2016,9,3,12,30,928.0,105.0,5.3,20.0,900.0,985.9,753.1
2016,9,3,12,45,914.0,111.0,5.45,20.0,886.5,983.66,752.83
2016,9,3,13,0,900.0,117.0,5.6,20.0,873.0,977.92,750.26
2016,9,3,13,15,896.0,116.0,5.65,19.5,855.5,970.8,747.65
2016,9,3,13,30,892.0,115.0,5.7,19.0,838.0,960.3,742.75
2016,9,3,13,45,722.0,189.0,5.8,19.0,762.5,883.45,689.2
2016,9,3,14,0,552.0,263.0,5.9,19.0,687.0,795.32,623.46
2016,9,3,14,15,548.5,249.0,5.85,18.5,655.5,768.02,605.8
2016,9,3,14,30,545.0,235.0,5.8,18.0,624.0,738.66,586.17
2016,9,3,14,45,437.0,255.0,5.75,18.0,556.0,656.13,522.26
2016,9,3,15,0,329.0,275.0,5.7,18.0,488.0,570.11,455.06
2016,9,3,15,15,239.0,266.0,5.6,17.5,415.0,472.1,379.12
2016,9,3,15,30,149.0,257.0,5.5,17.0,342.0,388.21,312.52
2016,9,3,15,45,88.5,220.5,5.45,17.0,270.0,292.83,236.14
2016,9,3,16,0,28.0,184.0,5.4,17.0,198.0,209.88,168.32
2016,9,3,16,15,49.5,172.0,5.35,16.5,193.0,210.45,170.19
2016,9,3,16,30,71.0,160.0,5.3,16.0,188.0,209.19,170.17
2016,9,3,16,45,62.5,138.5,5.25,15.5,161.0,179.07,145.54
2016,9,3,17,0,54.0,117.0,5.2,15.0,134.0,149.63,121.04
2016,9,3,17,15,280.0,85.5,5.05,14.5,145.5,224.72,182.4
2016,9,3,17,30,506.0,54.0,4.9,14.0,157.0,260.42,205.48
2016,9,3,17,45,388.5,44.5,4.8,13.5,109.5,184.41,138.71
2016,9,3,18,0,271.0,35.0,4.7,13.0,62.0,121.39,81.67
2016,9,3,18,15,135.5,17.5,4.6,12.5,31.0,51.75,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,9.34,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,16.03,0.0
2016,9,4,6,15,184.0,37.0,2.35,11.5,61.0,28.75,18.48
2016,9,4,6,30,289.0,55.0,2.4,12.0,99.0,41.92,31.37
2016,9,4,6,45,365.0,69.0,2.45,12.5,147.0,59.32,39.99
2016,9,4,7,0,441.0,83.0,2.5,13.0,195.0,100.84,63.51
2016,9,4,7,15,239.5,108.0,2.35,13.5,170.5,125.96,90.78
2016,9,4,7,30,38.0,133.0,2.2,14.0,146.0,129.43,102.31
2016,9,4,7,45,115.5,159.0,2.05,14.5,208.5,173.68,136.11
2016,9,4,8,0,193.0,185.0,1.9,15.0,271.0,229.09,179.45
2016,9,4,8,15,242.0,202.0,1.8,15.5,322.5,273.65,214.83
2016,9,4,8,30,291.0,219.0,1.7,16.0,374.0,325.0,255.33
2016,9,4,8,45,532.5,172.5,1.65,16.5,487.0,411.89,323.02
2016,9,4,9,0,774.0,126.0,1.6,17.0,600.0,522.36,408.16
2016,9,4,9,15,790.0,129.5,1.65,17.5,641.5,575.18,448.2
2016,9,4,9,30,806.0,133.0,1.7,18.0,683.0,626.5,486.39
2016,9,4,9,45,854.5,117.5,1.75,18.5,727.0,680.02,525.85
2016,9,4,10,0,903.0,102.0,1.8,19.0,771.0,734.64,564.23
2016,9,4,10,15,910.5,103.5,1.95,19.0,799.5,777.3,593.83
2016,9,4,10,30,918.0,105.0,2.1,19.0,828.0,817.84,621.92
2016,9,4,10,45,922.5,106.0,2.25,19.5,850.0,853.14,645.11
2016,9,4,11,0,927.0,107.0,2.4,20.0,872.0,885.75,666.38
2016,9,4,11,15,930.0,107.5,2.6,20.5,885.5,913.71,684.87
2016,9,4,11,30,933.0,108.0,2.8,21.0,899.0,938.61,701.29
2016,9,4,11,45,933.0,109.0,3.0,21.5,904.5,958.12,714.12
2016,9,4,12,0,933.0,110.0,3.2,22.0,910.0,974.25,724.76
2016,9,4,12,15,932.5,110.0,3.3,22.0,908.0,985.43,732.84
2016,9,4,12,30,932.0,110.0,3.4,22.0,906.0,993.09,738.74
2016,9,4,12,45,935.0,106.5,3.5,22.0,897.0,996.81,742.17
2016,9,4,13,0,938.0,103.0,3.6,22.0,888.0,996.91,743.34
2016,9,4,13,15,934.5,102.0,3.65,22.0,869.5,989.96,739.59
2016,9,4,13,30,931.0,101.0,3.7,22.0,851.0,979.47,733.64
2016,9,4,13,45,923.0,100.5,3.8,22.0,825.0,961.93,723.34
2016,9,4,14,0,915.0,100.0,3.9,22.0,799.0,941.14,710.9
2016,9,4,14,15,906.5,98.5,3.95,22.0,766.5,915.71,694.99
2016,9,4,14,30,898.0,97.0,4.0,22.0,734.0,887.35,677.05
2016,9,4,14,45,885.5,95.5,4.05,22.0,694.5,852.89,654.75
2016,9,4,15,0,873.0,94.0,4.1,22.0,655.0,816.09,630.65
2016,9,4,15,15,857.0,91.0,4.1,21.5,610.5,777.3,605.88
2016,9,4,15,30,841.0,88.0,4.1,21.0,566.0,732.16,576.1
2016,9,4,15,45,819.5,85.0,4.15,21.0,517.5,681.77,541.03
2016,9,4,16,0,798.0,82.0,4.2,21.0,469.0,630.72,504.02
2016,9,4,16,15,768.5,78.0,4.3,20.0,417.0,573.24,461.92
2016,9,4,16,30,739.0,74.0,4.4,19.0,365.0,516.45,418.79
2016,9,4,16,45,695.0,69.5,4.5,18.5,311.5,454.44,368.85
2016,9,4,17,0,651.0,65.0,4.6,18.0,258.0,393.56,317.99
2016,9,4,17,15,587.0,58.0,4.7,17.0,206.0,324.66,259.46
2016,9,4,17,30,523.0,51.0,4.8,16.0,154.0,261.56,203.87
2016,9,4,17,45,412.5,41.0,4.9,15.5,107.0,186.83,138.51
2016,9,4,18,0,302.0,31.0,5.0,15.0,60.0,124.06,80.42
2016,9,4,18,15,151.0,15.5,5.0,14.0,30.0,45.89,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,81.5,8.5,1.6,10.5,12.5,8.36,0.0
2016,9,5,6,0,163.0,17.0,1.8,11.0,25.0,13.4,0.0
2016,9,5,6,15,290.5,30.0,1.85,11.5,65.0,23.23,13.71
2016,9,5,6,30,418.0,43.0,1.9,12.0,105.0,32.36,22.93
2016,9,5,6,45,498.0,51.5,2.0,12.5,155.0,46.17,27.61
2016,9,5,7,0,578.0,60.0,2.1,13.0,205.0,90.39,49.65
2016,9,5,7,15,628.5,66.0,2.0,13.5,257.5,137.75,83.53
2016,9,5,7,30,679.0,72.0,1.9,14.0,310.0,190.76,127.14
2016,9,5,7,45,717.0,76.5,1.85,15.0,362.5,246.85,175.7
2016,9,5,8,0,755.0,81.0,1.8,16.0,415.0,304.3,225.56
2016,9,5,8,15,780.0,84.5,1.8,16.5,465.0,359.59,273.71
2016,9,5,8,30,805.0,88.0,1.8,17.0,515.0,416.58,321.91
2016,9,5,8,45,825.5,90.5,1.85,18.0,561.5,471.93,366.85
2016,9,5,9,0,846.0,93.0,1.9,19.0,608.0,527.92,410.62
2016,9,5,9,15,860.0,95.0,1.95,19.5,649.5,580.86,451.39
2016,9,5,9,30,874.0,97.0,2.0,20.0,691.0,632.07,489.68
2016,9,5,9,45,892.0,95.5,2.1,21.0,728.0,681.61,525.08
2016,9,5,10,0,910.0,94.0,2.2,22.0,765.0,730.31,557.67
2016,9,5,10,15,917.5,95.0,2.3,22.5,794.0,772.64,585.44
2016,9,5,10,30,925.0,96.0,2.4,23.0,823.0,812.82,611.49
2016,9,5,10,45,930.0,97.0,2.5,24.0,844.5,848.65,633.12
2016,9,5,11,0,935.0,98.0,2.6,25.0,866.0,881.79,652.73
2016,9,5,11,15,938.0,98.5,2.7,25.0,880.0,909.84,671.42
2016,9,5,11,30,941.0,99.0,2.8,25.0,894.0,934.79,688.14
2016,9,5,11,45,941.5,100.0,2.9,25.5,900.0,954.79,700.29
2016,9,5,12,0,942.0,101.0,3.0,26.0,906.0,971.39,710.29
2016,9,5,12,15,941.5,101.0,3.1,26.0,904.0,982.54,718.25
2016,9,5,12,30,941.0,101.0,3.2,26.0,902.0,990.14,724.04
2016,9,5,12,45,925.0,108.5,3.35,26.0,888.0,987.58,723.7
2016,9,5,13,0,909.0,116.0,3.5,26.0,874.0,981.46,721.17
2016,9,5,13,15,904.5,115.0,3.65,26.0,855.5,973.7,717.64
2016,9,5,13,30,900.0,114.0,3.8,26.0,837.0,962.51,711.9
2016,9,5,13,45,892.0,113.5,3.95,26.0,810.5,945.33,702.19
2016,9,5,14,0,884.0,113.0,4.1,26.0,784.0,925.01,690.38
2016,9,5,14,15,874.0,111.0,4.2,25.5,751.5,898.29,675.26
2016,9,5,14,30,864.0,109.0,4.3,25.0,719.0,868.82,658.12
2016,9,5,14,45,850.5,107.0,4.45,25.0,679.5,838.89,639.42
2016,9,5,15,0,837.0,105.0,4.6,25.0,640.0,801.57,615.57
2016,9,5,15,15,819.5,102.0,4.6,24.5,595.5,758.05,587.43
2016,9,5,15,30,802.0,99.0,4.6,24.0,551.0,713.09,557.78
2016,9,5,15,45,780.5,94.5,4.7,23.5,503.0,662.48,523.8
2016,9,5,16,0,759.0,90.0,4.8,23.0,455.0,611.3,487.1
2016,9,5,16,15,728.0,85.5,4.75,22.5,403.5,556.1,445.28
2016,9,5,16,30,697.0,81.0,4.7,22.0,352.0,499.86,401.42
2016,9,5,16,45,657.0,74.5,4.7,21.5,300.0,437.96,351.77
2016,9,5,17,0,617.0,68.0,4.7,21.0,248.0,378.63,302.44
2016,9,5,17,15,552.0,60.0,4.55,20.0,196.5,310.1,244.58
2016,9,5,17,30,487.0,52.0,4.4,19.0,145.0,247.53,190.07
2016,9,5,17,45,385.0,40.5,4.3,18.0,100.0,176.19,128.51
2016,9,5,18,0,283.0,29.0,4.2,17.0,55.0,116.11,72.05
2016,9,5,18,15,141.5,14.5,4.1,16.5,27.5,42.44,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,88.0,8.0,1.3,11.5,12.0,7.86,0.0
2016,9,6,6,0,176.0,16.0,1.4,12.0,24.0,12.55,0.0
2016,9,6,6,15,307.0,28.0,1.45,12.5,64.0,21.47,12.03
2016,9,6,6,30,438.0,40.0,1.5,13.0,104.0,29.73,20.5
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.0,42.15,24.4
2016,9,6,7,0,598.0,55.0,1.7,15.0,204.0,86.55,45.49
2016,9,6,7,15,648.0,61.0,1.6,15.5,256.5,134.94,79.67
2016,9,6,7,30,698.0,67.0,1.5,16.0,309.0,191.07,125.43
2016,9,6,7,45,734.0,71.0,1.4,17.0,361.5,244.86,171.75
2016,9,6,8,0,770.0,75.0,1.3,18.0,414.0,302.14,221.0
2016,9,6,8,15,794.5,78.5,1.3,19.0,464.0,358.02,268.59
2016,9,6,8,30,819.0,82.0,1.3,20.0,514.0,415.52,315.88
2016,9,6,8,45,837.5,85.0,1.35,21.0,560.0,471.08,360.22
2016,9,6,9,0,856.0,88.0,1.4,22.0,606.0,528.22,403.98
2016,9,6,9,15,869.5,90.0,1.55,23.0,647.5,580.17,442.98
2016,9,6,9,30,883.0,92.0,1.7,24.0,689.0,631.45,480.25
2016,9,6,9,45,889.5,96.0,1.9,25.0,723.5,679.19,514.11
2016,9,6,10,0,896.0,100.0,2.1,26.0,758.0,725.18,545.01
2016,9,6,10,15,903.5,101.0,2.15,26.5,787.0,766.97,571.64
2016,9,6,10,30,911.0,102.0,2.2,27.0,816.0,806.65,596.55
2016,9,6,10,45,917.0,103.0,2.25,27.5,838.0,842.81,618.86
2016,9,6,11,0,923.0,104.0,2.3,28.0,860.0,876.38,639.29
2016,9,6,11,15,926.5,104.5,2.3,28.0,873.5,904.53,656.94
2016,9,6,11,30,930.0,105.0,2.3,28.0,887.0,929.64,672.62
2016,9,6,11,45,931.0,105.5,2.35,28.5,893.0,949.33,683.97
2016,9,6,12,0,932.0,106.0,2.4,29.0,899.0,965.67,693.24
2016,9,6,12,15,931.5,106.0,2.55,29.0,896.5,976.67,701.54
2016,9,6,12,30,931.0,106.0,2.7,29.0,894.0,984.16,707.73
2016,9,6,12,45,924.0,108.5,2.85,29.5,882.5,984.66,708.14
2016,9,6,13,0,917.0,111.0,3.0,30.0,871.0,981.63,706.4
2016,9,6,13,15,912.5,110.0,3.15,29.5,852.5,973.72,704.44
2016,9,6,13,30,908.0,109.0,3.3,29.0,834.0,962.38,700.3
2016,9,6,13,45,902.0,107.0,3.45,29.0,808.5,945.21,690.95
2016,9,6,14,0,896.0,105.0,3.6,29.0,783.0,924.8,679.47
2016,9,6,14,15,887.0,103.5,3.65,29.0,750.0,899.19,663.9
2016,9,6,14,30,878.0,102.0,3.7,29.0,717.0,870.74,646.41
2016,9,6,14,45,866.0,99.5,3.8,29.0,678.0,836.03,624.8
2016,9,6,15,0,854.0,97.0,3.9,29.0,639.0,803.75,604.69
2016,9,6,15,15,837.5,94.0,3.85,28.5,595.0,760.44,577.18
2016,9,6,15,30,821.0,91.0,3.8,28.0,551.0,715.56,548.2
2016,9,6,15,45,799.5,87.5,3.75,27.5,502.5,665.35,514.86
2016,9,6,16,0,778.0,84.0,3.7,27.0,454.0,614.54,479.12
2016,9,6,16,15,747.5,79.5,3.6,26.5,402.0,556.81,436.48
2016,9,6,16,30,717.0,75.0,3.5,26.0,350.0,499.91,393.12
2016,9,6,16,45,675.0,69.0,3.4,25.5,297.5,438.62,344.87
2016,9,6,17,0,633.0,63.0,3.3,25.0,245.0,378.19,295.62
2016,9,6,17,15,567.5,55.5,3.1,23.5,193.5,309.45,239.22
2016,9,6,17,30,502.0,48.0,2.9,22.0,142.0,246.76,185.86
2016,9,6,17,45,397.5,37.5,2.7,21.0,96.5,175.37,125.09
2016,9,6,18,0,293.0,27.0,2.5,20.0,51.0,114.39,66.58
2016,9,6,18,15,146.5,13.5,2.65,19.5,25.5,41.89,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,83.5,7.5,1.2,14.5,11.0,7.37,0.0
2016,9,7,6,0,167.0,15.0,1.2,15.0,22.0,14.74,0.0
2016,9,7,6,15,296.0,27.5,1.5,16.0,62.0,21.15,11.35
2016,9,7,6,30,425.0,40.0,1.8,17.0,102.0,29.9,20.23
2016,9,7,6,45,503.0,49.0,2.1,18.0,151.5,42.48,24.97
2016,9,7,7,0,581.0,58.0,2.4,19.0,201.0,87.1,46.04
2016,9,7,7,15,632.0,64.5,2.45,19.5,253.5,135.04,79.28
2016,9,7,7,30,683.0,71.0,2.5,20.0,306.0,188.68,122.4
2016,9,7,7,45,718.0,76.0,2.65,21.0,358.0,244.63,170.12
2016,9,7,8,0,753.0,81.0,2.8,22.0,410.0,301.63,219.08
2016,9,7,8,15,778.5,85.0,2.75,22.5,460.0,357.4,266.96
2016,9,7,8,30,804.0,89.0,2.7,23.0,510.0,414.94,314.98
2016,9,7,8,45,822.0,92.0,2.65,24.0,556.0,469.51,358.64
2016,9,7,9,0,840.0,95.0,2.6,25.0,602.0,524.47,400.88
2016,9,7,9,15,854.0,97.5,2.5,25.5,643.0,576.8,440.25
2016,9,7,9,30,868.0,100.0,2.4,26.0,684.0,628.85,477.98
2016,9,7,9,45,880.0,101.5,2.35,27.0,720.0,677.09,510.98
2016,9,7,10,0,892.0,103.0,2.3,28.0,756.0,724.03,541.28
2016,9,7,10,15,899.5,104.5,2.2,28.5,784.5,766.14,567.04
2016,9,7,10,30,907.0,106.0,2.1,29.0,813.0,806.15,590.86
2016,9,7,10,45,912.0,107.0,2.05,30.0,834.5,841.35,610.26
2016,9,7,11,0,917.0,108.0,2.0,31.0,856.0,873.91,627.58
2016,9,7,11,15,920.0,108.5,1.9,31.0,869.5,901.44,643.5
2016,9,7,11,30,923.0,109.0,1.8,31.0,883.0,925.93,657.34
2016,9,7,11,45,924.5,109.0,1.75,31.5,888.5,945.38,667.17
2016,9,7,12,0,926.0,109.0,1.7,32.0,894.0,961.51,674.94
2016,9,7,12,15,925.5,109.5,1.7,32.0,891.5,972.91,681.84
2016,9,7,12,30,925.0,110.0,1.7,32.0,889.0,980.83,686.75
2016,9,7,12,45,902.5,120.5,1.7,32.5,873.0,975.22,682.09
2016,9,7,13,0,880.0,131.0,1.7,33.0,857.0,966.13,675.56
2016,9,7,13,15,875.5,129.5,1.75,33.0,838.5,957.89,671.71
2016,9,7,13,30,871.0,128.0,1.8,33.0,820.0,946.35,665.87
2016,9,7,13,45,862.5,127.0,1.9,33.0,794.0,934.12,660.26
2016,9,7,14,0,854.0,126.0,2.0,33.0,768.0,913.16,649.12
2016,9,7,14,15,843.5,124.0,2.15,32.5,735.0,886.43,636.01
2016,9,7,14,30,833.0,122.0,2.3,32.0,702.0,857.01,620.89
2016,9,7,14,45,817.5,119.5,2.45,32.0,662.5,820.41,599.43
2016,9,7,15,0,802.0,117.0,2.6,32.0,623.0,781.79,576.26
2016,9,7,15,15,783.0,113.5,2.75,31.5,578.5,737.63,549.94
2016,9,7,15,30,764.0,110.0,2.9,31.0,534.0,694.8,523.88
2016,9,7,15,45,737.0,106.0,3.05,30.5,485.0,642.4,489.48
2016,9,7,16,0,710.0,102.0,3.2,30.0,436.0,590.0,453.28
2016,9,7,16,15,675.0,96.5,3.25,29.5,384.5,531.4,410.92
2016,9,7,16,30,640.0,91.0,3.3,29.0,333.0,474.21,368.19
2016,9,7,16,45,589.5,84.0,3.35,28.5,281.0,409.19,317.95
2016,9,7,17,0,539.0,77.0,3.4,28.0,229.0,347.83,268.84
2016,9,7,17,15,468.0,67.0,3.4,26.5,179.0,278.94,213.3
2016,9,7,17,30,397.0,57.0,3.4,25.0,129.0,216.68,161.45
2016,9,7,17,45,289.0,42.5,3.45,24.0,86.0,145.83,102.62
2016,9,7,18,0,181.0,28.0,3.5,23.0,43.0,85.55,45.84
2016,9,7,18,15,90.5,14.0,3.5,22.0,21.5,31.1,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.5,7.0,2.75,13.5,8.5,0.0,0.0
2016,9,8,6,0,83.0,14.0,2.9,14.0,17.0,13.76,0.0
2016,9,8,6,15,196.0,30.5,3.05,14.5,54.0,23.65,13.18
2016,9,8,6,30,309.0,47.0,3.2,15.0,91.0,35.76,25.43
2016,9,8,6,45,392.5,59.0,3.35,15.5,138.5,49.09,32.31
2016,9,8,7,0,476.0,71.0,3.5,16.0,186.0,90.88,53.81
2016,9,8,7,15,530.5,79.5,3.5,16.5,237.0,134.82,84.55
2016,9,8,7,30,585.0,88.0,3.5,17.0,288.0,185.05,124.92
2016,9,8,7,45,487.0,119.5,3.5,17.5,304.5,224.85,164.18
2016,9,8,8,0,389.0,151.0,3.5,18.0,321.0,253.61,193.06
2016,9,8,8,15,556.0,131.5,3.5,18.5,405.0,319.31,245.15
2016,9,8,8,30,723.0,112.0,3.5,19.0,489.0,400.95,310.7
2016,9,8,8,45,746.0,115.5,3.5,19.5,535.0,454.46,354.93
2016,9,8,9,0,769.0,119.0,3.5,20.0,581.0,510.25,399.66
2016,9,8,9,15,784.5,122.5,3.55,20.5,621.5,561.06,439.47
2016,9,8,9,30,800.0,126.0,3.6,21.0,662.0,611.63,477.97
2016,9,8,9,45,810.0,129.5,3.65,21.5,696.5,658.11,512.42
2016,9,8,10,0,820.0,133.0,3.7,22.0,731.0,703.36,545.11
2016,9,8,10,15,829.0,135.0,3.8,22.5,759.5,744.92,573.99
2016,9,8,10,30,838.0,137.0,3.9,23.0,788.0,784.7,600.48
2016,9,8,10,45,845.5,137.5,4.0,23.5,809.5,819.8,623.44
2016,9,8,11,0,853.0,138.0,4.1,24.0,831.0,852.59,644.67
2016,9,8,11,15,856.5,139.0,4.15,24.0,844.5,880.01,663.16
2016,9,8,11,30,860.0,140.0,4.2,24.0,858.0,904.61,679.76
2016,9,8,11,45,863.5,139.5,4.3,24.5,864.0,924.69,692.23
2016,9,8,12,0,867.0,139.0,4.4,25.0,870.0,936.96,699.46
2016,9,8,12,15,866.0,138.5,4.5,25.0,867.5,946.32,706.24
2016,9,8,12,30,865.0,138.0,4.6,25.0,865.0,952.39,711.16
2016,9,8,12,45,863.5,137.0,4.7,25.0,854.5,959.65,717.12
2016,9,8,13,0,862.0,136.0,4.8,25.0,844.0,958.23,717.31
2016,9,8,13,15,857.0,135.0,4.85,25.0,825.5,950.19,712.79
2016,9,8,13,30,852.0,134.0,4.9,25.0,807.0,938.86,706.16
2016,9,8,13,45,846.5,131.0,5.0,25.0,782.0,921.71,695.97
2016,9,8,14,0,841.0,128.0,5.1,25.0,757.0,901.44,683.66
2016,9,8,14,15,830.5,125.5,5.1,24.5,724.0,874.35,667.31
2016,9,8,14,30,820.0,123.0,5.1,24.0,691.0,844.63,649.03
2016,9,8,14,45,808.5,119.5,5.1,24.0,652.5,810.53,626.24
2016,9,8,15,0,797.0,116.0,5.1,24.0,614.0,774.24,601.75
2016,9,8,15,15,778.0,112.0,5.1,23.5,570.0,729.69,572.16
2016,9,8,15,30,759.0,108.0,5.1,23.0,526.0,686.42,543.07
2016,9,8,15,45,737.0,103.0,5.1,22.5,478.5,636.55,507.64
2016,9,8,16,0,715.0,98.0,5.1,22.0,431.0,586.31,470.36
2016,9,8,16,15,681.0,92.5,5.0,21.5,380.0,528.18,425.58
2016,9,8,16,30,647.0,87.0,4.9,21.0,329.0,471.38,380.56
2016,9,8,16,45,602.5,79.0,4.85,20.5,277.5,408.15,329.13
2016,9,8,17,0,558.0,71.0,4.8,20.0,226.0,348.05,278.58
2016,9,8,17,15,487.5,61.5,4.6,19.0,176.0,279.26,220.05
2016,9,8,17,30,417.0,52.0,4.4,18.0,126.0,217.11,165.78
2016,9,8,17,45,312.0,38.5,4.25,17.5,83.5,147.79,105.73
2016,9,8,18,0,207.0,25.0,4.1,17.0,41.0,87.04,42.85
2016,9,8,18,15,103.5,12.5,4.0,16.5,20.5,31.74,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,59.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,119.0,14.0,2.3,12.0,18.0,13.76,0.0
2016,9,9,6,15,250.5,27.5,2.35,12.5,56.0,21.48,11.31
2016,9,9,6,30,382.0,41.0,2.4,13.0,94.0,31.21,21.65
2016,9,9,6,45,465.5,50.0,2.45,13.5,142.5,41.5,26.08
2016,9,9,7,0,549.0,59.0,2.5,14.0,191.0,84.11,46.08
2016,9,9,7,15,361.5,96.0,2.45,14.5,191.5,126.83,85.87
2016,9,9,7,30,174.0,133.0,2.4,15.0,192.0,151.97,115.07
