Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,45,454.0,107.5,2.35,16.0,295.5,205.48,150.09
2016,9,9,8,0,734.0,82.0,2.3,17.0,399.0,294.82,217.83
2016,9,9,8,15,579.0,133.0,2.25,17.5,401.5,328.15,251.31
2016,9,9,8,30,424.0,184.0,2.2,18.0,404.0,344.9,268.51
2016,9,9,8,45,447.0,196.5,2.2,19.0,447.0,391.72,305.48
2016,9,9,9,0,470.0,209.0,2.2,20.0,490.0,440.23,342.56
2016,9,9,9,15,477.0,222.5,2.2,20.5,524.5,482.22,374.32
2016,9,9,9,30,484.0,236.0,2.2,21.0,559.0,523.96,405.06
2016,9,9,9,45,490.0,246.5,2.2,22.0,588.0,561.77,431.4
2016,9,9,10,0,496.0,257.0,2.2,23.0,617.0,598.93,456.54
2016,9,9,10,15,498.5,267.0,2.2,23.5,641.0,632.27,479.2
2016,9,9,10,30,501.0,277.0,2.2,24.0,665.0,664.41,500.6
2016,9,9,10,45,503.0,285.0,2.25,24.5,683.0,692.89,519.4
2016,9,9,11,0,505.0,293.0,2.3,25.0,701.0,719.92,536.97
2016,9,9,11,15,505.0,298.5,2.35,25.5,712.5,741.18,550.44
2016,9,9,11,30,505.0,304.0,2.4,26.0,724.0,760.68,562.64
2016,9,9,11,45,505.5,306.0,2.45,26.5,729.0,775.23,571.53
2016,9,9,12,0,506.0,308.0,2.5,27.0,734.0,787.85,579.14
2016,9,9,12,15,506.5,307.0,2.6,27.5,732.0,795.4,583.75
2016,9,9,12,30,507.0,306.0,2.7,28.0,730.0,800.88,587.04
2016,9,9,12,45,699.0,214.0,2.8,28.5,790.0,889.65,650.59
2016,9,9,13,0,891.0,122.0,2.9,29.0,850.0,962.75,697.52
2016,9,9,13,15,886.0,121.0,3.05,28.5,831.5,954.34,694.51
2016,9,9,13,30,881.0,120.0,3.2,28.0,813.0,942.59,690.03
2016,9,9,13,45,876.0,117.5,3.4,28.0,787.5,925.97,681.29
2016,9,9,14,0,871.0,115.0,3.6,28.0,762.0,906.16,670.38
2016,9,9,14,15,860.5,113.0,3.75,27.5,728.5,884.37,659.07
2016,9,9,14,30,850.0,111.0,3.9,27.0,695.0,854.45,642.07
2016,9,9,14,45,837.5,107.5,4.05,27.0,656.0,818.69,619.55
2016,9,9,15,0,825.0,104.0,4.2,27.0,617.0,780.7,595.21
2016,9,9,15,15,807.0,101.0,4.3,26.5,572.5,737.1,567.46
2016,9,9,15,30,789.0,98.0,4.4,26.0,528.0,692.14,538.2
2016,9,9,15,45,765.5,93.5,4.55,25.5,479.5,640.64,503.38
2016,9,9,16,0,742.0,89.0,4.7,25.0,431.0,588.8,466.07
2016,9,9,16,15,707.5,84.5,4.8,24.0,379.5,532.57,424.62
2016,9,9,16,30,673.0,80.0,4.9,23.0,328.0,475.55,380.95
2016,9,9,16,45,625.0,73.5,5.05,22.0,276.0,411.15,329.73
2016,9,9,17,0,577.0,67.0,5.2,21.0,224.0,350.18,279.23
2016,9,9,17,15,504.0,58.0,5.15,20.0,173.5,280.23,219.75
2016,9,9,17,30,431.0,49.0,5.1,19.0,123.0,217.21,164.7
2016,9,9,17,45,314.0,36.5,5.05,18.0,80.5,145.1,102.66
2016,9,9,18,0,197.0,24.0,5.0,17.0,38.0,81.8,33.78
2016,9,9,18,15,98.5,12.0,4.85,16.5,19.0,29.94,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.0,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,12.0,3.1,12.0,15.0,11.8,0.0
2016,9,10,6,15,180.0,28.5,3.2,12.5,50.0,22.12,11.46
2016,9,10,6,30,297.0,45.0,3.3,13.0,85.0,34.3,24.28
2016,9,10,6,45,379.5,57.0,3.45,13.5,132.0,46.07,35.27
2016,9,10,7,0,462.0,69.0,3.6,14.0,179.0,86.75,51.63
2016,9,10,7,15,317.0,100.5,3.55,14.5,184.5,124.65,86.07
2016,9,10,7,30,172.0,132.0,3.5,15.0,190.0,150.46,114.05
2016,9,10,7,45,414.0,116.0,3.45,15.5,285.5,202.85,149.8
2016,9,10,8,0,656.0,100.0,3.4,16.0,381.0,285.46,213.64
2016,9,10,8,15,685.5,105.0,3.4,16.5,430.0,338.49,259.94
2016,9,10,8,30,715.0,110.0,3.4,17.0,479.0,393.85,307.25
2016,9,10,8,45,603.5,155.0,3.4,18.0,486.0,424.8,333.81
2016,9,10,9,0,492.0,200.0,3.4,19.0,493.0,442.37,347.75
2016,9,10,9,15,486.0,218.0,3.45,19.5,524.0,482.37,378.76
2016,9,10,9,30,480.0,236.0,3.5,20.0,555.0,520.94,407.72
2016,9,10,9,45,485.0,248.0,3.55,21.0,584.5,559.36,435.23
2016,9,10,10,0,490.0,260.0,3.6,22.0,614.0,597.07,461.5
2016,9,10,10,15,494.5,269.0,3.7,22.5,638.0,630.65,485.29
2016,9,10,10,30,499.0,278.0,3.8,23.0,662.0,663.19,507.97
2016,9,10,10,45,500.5,285.5,3.9,23.5,680.0,690.69,526.72
2016,9,10,11,0,502.0,293.0,4.0,24.0,698.0,716.7,544.22
2016,9,10,11,15,503.0,298.5,4.1,24.0,709.5,738.71,559.86
2016,9,10,11,30,504.0,304.0,4.2,24.0,721.0,759.0,574.26
2016,9,10,11,45,504.0,306.0,4.35,24.5,725.5,773.04,583.38
2016,9,10,12,0,504.0,308.0,4.5,25.0,730.0,785.14,591.22
2016,9,10,12,15,504.0,307.0,4.6,25.0,727.5,792.16,596.77
2016,9,10,12,30,504.0,306.0,4.7,25.0,725.0,797.11,600.95
2016,9,10,12,45,674.0,223.5,4.8,25.0,776.5,874.83,660.92
2016,9,10,13,0,844.0,141.0,4.9,25.0,828.0,942.8,708.39
2016,9,10,13,15,838.5,139.5,4.95,25.0,809.0,933.73,702.66
2016,9,10,13,30,833.0,138.0,5.0,25.0,790.0,921.43,695.3
2016,9,10,13,45,826.0,136.0,5.1,25.0,764.5,904.1,684.88
2016,9,10,14,0,819.0,134.0,5.2,25.0,739.0,883.78,672.41
2016,9,10,14,15,807.5,131.5,5.2,24.5,706.0,856.16,655.53
2016,9,10,14,30,796.0,129.0,5.2,24.0,673.0,826.01,636.79
2016,9,10,14,45,782.5,125.0,5.25,24.0,634.5,790.26,612.89
2016,9,10,15,0,769.0,121.0,5.3,24.0,596.0,752.52,587.35
2016,9,10,15,15,749.0,117.5,5.3,23.5,552.0,711.46,560.02
2016,9,10,15,30,729.0,114.0,5.3,23.0,508.0,666.58,529.28
2016,9,10,15,45,704.0,108.5,5.3,22.5,460.5,615.26,491.83
2016,9,10,16,0,679.0,103.0,5.3,22.0,413.0,563.9,453.35
2016,9,10,16,15,643.0,96.5,5.2,21.0,362.5,505.13,408.53
2016,9,10,16,30,607.0,90.0,5.1,20.0,312.0,447.97,363.51
2016,9,10,16,45,558.0,82.0,5.05,19.5,261.0,384.62,311.42
2016,9,10,17,0,509.0,74.0,5.0,19.0,210.0,324.89,260.74
2016,9,10,17,15,435.5,63.5,4.85,18.0,161.5,256.77,202.46
2016,9,10,17,30,362.0,53.0,4.7,17.0,113.0,195.19,148.63
2016,9,10,17,45,253.5,38.0,4.55,16.5,72.5,127.62,89.97
2016,9,10,18,0,145.0,23.0,4.4,16.0,32.0,66.77,19.64
2016,9,10,18,15,72.5,11.5,4.3,15.5,16.0,24.4,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.0,3.65,11.5,6.0,0.0,0.0
2016,9,11,6,0,40.0,10.0,3.8,12.0,12.0,9.83,0.0
2016,9,11,6,15,135.5,29.0,3.95,12.5,45.5,22.6,11.41
2016,9,11,6,30,231.0,48.0,4.1,13.0,79.0,36.85,26.43
2016,9,11,6,45,309.5,63.0,4.25,13.5,124.0,49.8,38.52
2016,9,11,7,0,388.0,78.0,4.4,14.0,169.0,88.41,55.83
2016,9,11,7,15,314.0,101.5,4.3,14.5,187.0,124.71,86.3
2016,9,11,7,30,240.0,125.0,4.2,15.0,205.0,154.52,114.67
2016,9,11,7,45,245.0,147.5,4.15,15.5,240.5,191.65,146.36
2016,9,11,8,0,250.0,170.0,4.1,16.0,276.0,229.42,178.43
2016,9,11,8,15,312.5,181.5,4.05,16.5,330.5,277.96,217.79
2016,9,11,8,30,375.0,193.0,4.0,17.0,385.0,332.87,262.27
2016,9,11,8,45,407.5,205.0,3.95,17.5,431.0,380.52,300.78
2016,9,11,9,0,440.0,217.0,3.9,18.0,477.0,431.39,341.08
2016,9,11,9,15,444.0,233.5,3.9,18.5,511.5,473.13,373.41
2016,9,11,9,30,448.0,250.0,3.9,19.0,546.0,514.45,404.62
2016,9,11,9,45,508.0,241.0,3.9,19.5,593.5,566.84,444.53
2016,9,11,10,0,568.0,232.0,3.9,20.0,641.0,622.73,486.35
2016,9,11,10,15,574.0,239.0,3.95,20.5,666.5,658.19,511.58
2016,9,11,10,30,580.0,246.0,4.0,21.0,692.0,692.45,535.6
2016,9,11,10,45,581.5,254.0,4.1,21.5,711.0,722.8,556.51
2016,9,11,11,0,583.0,262.0,4.2,22.0,730.0,751.41,575.92
2016,9,11,11,15,583.5,267.0,4.3,22.0,742.0,774.3,592.29
2016,9,11,11,30,584.0,272.0,4.4,22.0,754.0,795.18,607.19
2016,9,11,11,45,584.5,274.0,4.5,22.0,759.0,810.88,618.75
2016,9,11,12,0,585.0,276.0,4.6,22.0,764.0,824.37,628.8
2016,9,11,12,15,585.0,275.0,4.75,22.0,761.5,832.03,635.19
2016,9,11,12,30,585.0,274.0,4.9,22.0,759.0,837.32,640.0
2016,9,11,12,45,592.0,266.0,5.05,22.0,751.0,839.33,642.89
2016,9,11,13,0,599.0,258.0,5.2,22.0,743.0,840.92,645.49
2016,9,11,13,15,723.0,192.0,5.35,21.5,764.0,885.11,681.63
2016,9,11,13,30,847.0,126.0,5.5,21.0,785.0,918.98,708.38
2016,9,11,13,45,840.5,123.5,5.65,21.0,759.5,901.28,697.34
2016,9,11,14,0,834.0,121.0,5.8,21.0,734.0,880.54,684.39
2016,9,11,14,15,823.0,119.0,5.85,20.5,701.5,853.53,667.7
2016,9,11,14,30,812.0,117.0,5.9,20.0,669.0,823.95,649.02
2016,9,11,14,45,799.0,113.5,6.0,20.0,630.5,788.7,624.96
2016,9,11,15,0,786.0,110.0,6.1,20.0,592.0,751.38,599.15
2016,9,11,15,15,767.0,106.5,6.05,19.5,548.0,707.7,568.87
2016,9,11,15,30,748.0,103.0,6.0,19.0,504.0,662.85,537.27
2016,9,11,15,45,724.0,98.5,6.0,18.5,456.5,615.05,501.8
2016,9,11,16,0,700.0,94.0,6.0,18.0,409.0,564.71,463.05
2016,9,11,16,15,665.0,88.5,5.9,17.0,359.0,506.86,417.79
2016,9,11,16,30,630.0,83.0,5.8,16.0,309.0,450.51,372.26
2016,9,11,16,45,583.0,75.5,5.7,15.5,258.5,387.8,319.37
2016,9,11,17,0,536.0,68.0,5.6,15.0,208.0,328.53,267.77
2016,9,11,17,15,462.0,58.5,5.45,14.5,159.5,260.24,207.61
2016,9,11,17,30,388.0,49.0,5.3,14.0,111.0,199.02,152.62
2016,9,11,17,45,274.5,35.0,5.15,13.5,71.0,129.71,91.22
2016,9,11,18,0,161.0,21.0,5.0,13.0,31.0,66.85,8.81
2016,9,11,18,15,80.5,10.5,4.85,12.5,15.5,24.58,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,34.5,6.5,4.3,11.0,7.5,0.0,0.0
2016,9,12,6,0,69.0,13.0,4.5,11.0,15.0,12.78,0.0
2016,9,12,6,15,212.5,27.5,4.65,11.5,51.5,21.44,10.1
2016,9,12,6,30,356.0,42.0,4.8,12.0,88.0,32.83,22.97
2016,9,12,6,45,450.0,51.0,4.95,12.5,137.0,40.31,30.23
2016,9,12,7,0,544.0,60.0,5.1,13.0,186.0,82.3,45.62
2016,9,12,7,15,601.0,67.0,5.05,13.5,238.5,128.94,77.7
2016,9,12,7,30,658.0,74.0,5.0,14.0,291.0,182.04,120.8
2016,9,12,7,45,362.0,122.5,4.95,14.5,245.5,195.23,146.02
2016,9,12,8,0,66.0,171.0,4.9,15.0,200.0,178.74,142.36
2016,9,12,8,15,70.5,193.5,4.85,15.0,227.0,206.08,164.86
2016,9,12,8,30,75.0,216.0,4.8,15.0,254.0,234.01,187.54
2016,9,12,8,45,192.5,231.5,4.75,15.5,342.0,307.18,245.92
2016,9,12,9,0,310.0,247.0,4.7,16.0,430.0,392.93,314.12
2016,9,12,9,15,404.0,237.0,4.7,16.5,492.5,453.73,362.46
2016,9,12,9,30,498.0,227.0,4.7,17.0,555.0,521.89,416.12
2016,9,12,9,45,503.5,238.5,4.7,17.5,585.0,560.84,445.42
2016,9,12,10,0,509.0,250.0,4.7,18.0,615.0,599.06,473.64
2016,9,12,10,15,594.5,230.0,4.7,18.0,672.0,664.46,524.37
2016,9,12,10,30,680.0,210.0,4.7,18.0,729.0,733.16,576.74
2016,9,12,10,45,688.0,211.5,4.75,18.5,749.0,765.22,599.2
2016,9,12,11,0,696.0,213.0,4.8,19.0,769.0,795.5,620.26
2016,9,12,11,15,697.0,217.0,4.85,19.0,781.5,820.45,638.31
2016,9,12,11,30,698.0,221.0,4.9,19.0,794.0,842.99,654.59
2016,9,12,11,45,698.5,222.5,5.0,19.0,799.0,860.05,667.1
2016,9,12,12,0,699.0,224.0,5.1,19.0,804.0,874.48,677.82
2016,9,12,12,15,700.5,222.5,5.15,19.0,801.5,884.03,684.89
2016,9,12,12,30,702.0,221.0,5.2,19.0,799.0,890.81,690.15
2016,9,12,12,45,702.5,217.0,5.3,19.0,789.5,891.24,691.32
2016,9,12,13,0,703.0,213.0,5.4,19.0,780.0,888.79,690.58
2016,9,12,13,15,600.5,247.5,5.45,18.5,724.0,829.02,647.76
2016,9,12,13,30,498.0,282.0,5.5,18.0,668.0,766.78,601.66
2016,9,12,13,45,500.5,270.5,5.6,18.0,647.5,752.18,592.55
2016,9,12,14,0,503.0,259.0,5.7,18.0,627.0,735.41,581.56
2016,9,12,14,15,502.5,246.5,5.7,17.5,600.0,712.81,566.89
2016,9,12,14,30,502.0,234.0,5.7,17.0,573.0,688.23,550.59
2016,9,12,14,45,501.5,219.5,5.7,17.0,541.5,659.56,530.03
2016,9,12,15,0,501.0,205.0,5.7,17.0,510.0,629.04,507.86
2016,9,12,15,15,500.0,188.0,5.65,16.5,473.0,593.65,482.51
2016,9,12,15,30,499.0,171.0,5.6,16.0,436.0,556.61,455.38
2016,9,12,15,45,384.5,174.5,5.6,15.5,367.5,464.01,381.52
2016,9,12,16,0,270.0,178.0,5.6,15.0,299.0,372.51,307.21
2016,9,12,16,15,257.5,159.0,5.5,14.5,262.5,332.88,275.54
2016,9,12,16,30,245.0,140.0,5.4,14.0,226.0,293.75,243.39
2016,9,12,16,45,442.5,99.5,5.3,13.5,224.5,340.57,282.23
2016,9,12,17,0,640.0,59.0,5.2,13.0,223.0,362.51,296.68
2016,9,12,17,15,562.0,51.0,4.95,12.5,171.0,289.3,231.23
2016,9,12,17,30,484.0,43.0,4.7,12.0,119.0,223.55,171.28
2016,9,12,17,45,335.0,32.0,4.5,11.5,75.0,142.66,99.23
2016,9,12,18,0,186.0,21.0,4.3,11.0,31.0,71.15,0.0
2016,9,12,18,15,93.0,10.5,4.25,11.0,15.5,26.46,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,49.0,11.0,1.7,12.0,12.0,10.81,0.0
2016,9,13,6,15,170.0,28.0,1.9,12.0,47.0,21.92,9.85
2016,9,13,6,30,291.0,45.0,2.1,12.0,82.0,34.59,24.47
2016,9,13,6,45,374.0,58.0,2.3,12.5,129.0,44.95,34.35
2016,9,13,7,0,457.0,71.0,2.5,13.0,176.0,86.48,52.37
2016,9,13,7,15,515.5,80.5,2.5,13.5,227.0,130.31,82.46
2016,9,13,7,30,574.0,90.0,2.5,14.0,278.0,180.94,122.85
2016,9,13,7,45,615.0,97.0,2.55,14.5,329.0,231.6,166.45
2016,9,13,8,0,656.0,104.0,2.6,15.0,380.0,286.48,214.29
2016,9,13,8,15,548.0,140.0,2.6,15.5,389.5,320.07,247.35
2016,9,13,8,30,440.0,176.0,2.6,16.0,399.0,341.8,268.42
2016,9,13,8,45,264.0,217.0,2.6,16.5,354.5,325.64,257.63
2016,9,13,9,0,88.0,258.0,2.6,17.0,310.0,290.67,229.53
2016,9,13,9,15,225.5,265.0,2.65,17.0,410.0,379.78,300.35
2016,9,13,9,30,363.0,272.0,2.7,17.0,510.0,482.22,380.13
2016,9,13,9,45,348.0,293.0,2.75,17.5,530.5,511.14,400.68
2016,9,13,10,0,333.0,314.0,2.8,18.0,551.0,538.15,419.67
2016,9,13,10,15,236.5,341.5,2.8,18.5,513.5,508.15,394.34
2016,9,13,10,30,140.0,369.0,2.8,19.0,476.0,472.9,364.83
2016,9,13,10,45,142.0,379.0,2.8,19.5,490.0,491.3,377.69
2016,9,13,11,0,144.0,389.0,2.8,20.0,504.0,509.45,389.99
2016,9,13,11,15,144.0,395.5,2.7,20.0,512.0,522.05,398.64
2016,9,13,11,30,144.0,402.0,2.6,20.0,520.0,534.18,406.95
2016,9,13,11,45,146.0,404.0,2.55,20.5,524.5,542.93,412.3
2016,9,13,12,0,148.0,406.0,2.5,21.0,529.0,551.18,417.29
2016,9,13,12,15,148.0,404.5,2.4,21.0,527.0,553.4,418.6
2016,9,13,12,30,148.0,403.0,2.3,21.0,525.0,554.98,419.52
2016,9,13,12,45,148.0,397.5,2.2,21.5,518.0,551.66,416.24
2016,9,13,13,0,148.0,392.0,2.1,22.0,511.0,547.67,412.56
2016,9,13,13,15,512.5,256.0,2.0,22.0,653.5,753.71,569.01
2016,9,13,13,30,877.0,120.0,1.9,22.0,796.0,929.52,688.92
2016,9,13,13,45,872.5,116.5,1.85,22.0,770.0,912.03,675.75
2016,9,13,14,0,868.0,113.0,1.8,22.0,744.0,891.35,662.67
2016,9,13,14,15,857.5,111.0,1.75,22.0,710.0,869.34,648.8
2016,9,13,14,30,847.0,109.0,1.7,22.0,676.0,839.29,629.56
2016,9,13,14,45,834.5,105.5,1.7,22.0,637.0,803.44,606.89
2016,9,13,15,0,822.0,102.0,1.7,22.0,598.0,765.39,582.54
2016,9,13,15,15,803.0,99.0,1.7,21.5,553.0,721.08,554.6
2016,9,13,15,30,784.0,96.0,1.7,21.0,508.0,675.5,525.23
2016,9,13,15,45,758.5,91.5,1.75,21.0,459.0,622.91,488.52
2016,9,13,16,0,733.0,87.0,1.8,21.0,410.0,572.42,451.55
2016,9,13,16,15,697.0,82.0,1.8,20.5,359.0,513.29,407.43
2016,9,13,16,30,661.0,77.0,1.8,20.0,308.0,455.7,362.87
2016,9,13,16,45,608.5,70.5,1.85,20.0,256.0,390.24,310.0
2016,9,13,17,0,556.0,64.0,1.9,20.0,204.0,328.73,258.45
2016,9,13,17,15,477.5,54.5,1.8,19.0,154.5,258.24,199.16
2016,9,13,17,30,399.0,45.0,1.7,18.0,105.0,195.36,144.8
2016,9,13,17,45,273.5,31.5,1.6,17.0,65.0,123.7,82.24
2016,9,13,18,0,148.0,18.0,1.5,16.0,25.0,57.96,0.0
2016,9,13,18,15,74.0,9.0,1.75,15.5,12.5,21.42,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,41.0,9.0,0.9,12.0,10.0,8.85,0.0
2016,9,14,6,15,151.5,26.5,1.1,12.5,43.5,20.73,8.31
2016,9,14,6,30,262.0,44.0,1.3,13.0,77.0,33.85,23.67
2016,9,14,6,45,347.5,57.5,1.55,13.5,123.0,43.86,33.22
2016,9,14,7,0,433.0,71.0,1.8,14.0,169.0,83.43,50.6
2016,9,14,7,15,491.0,81.5,1.75,14.5,219.5,127.64,80.93
2016,9,14,7,30,549.0,92.0,1.7,15.0,270.0,177.6,120.39
2016,9,14,7,45,593.0,99.0,1.7,16.0,321.0,227.47,162.36
2016,9,14,8,0,637.0,106.0,1.7,17.0,372.0,281.92,208.61
2016,9,14,8,15,667.5,112.0,1.6,17.5,421.0,335.03,253.95
2016,9,14,8,30,698.0,118.0,1.5,18.0,470.0,390.62,300.08
2016,9,14,8,45,616.5,149.0,1.45,18.5,481.0,421.69,326.59
2016,9,14,9,0,535.0,180.0,1.4,19.0,492.0,442.46,343.45
2016,9,14,9,15,529.5,201.0,1.4,19.5,527.5,487.58,377.53
2016,9,14,9,30,524.0,222.0,1.4,20.0,563.0,531.25,409.24
2016,9,14,9,45,706.5,160.5,1.4,20.5,646.5,614.67,471.96
2016,9,14,10,0,889.0,99.0,1.4,21.0,730.0,707.86,539.71
2016,9,14,10,15,897.0,100.5,1.4,21.5,758.5,749.81,565.81
2016,9,14,10,30,905.0,102.0,1.4,22.0,787.0,789.66,590.6
2016,9,14,10,45,911.5,102.0,1.45,22.5,808.5,824.51,612.28
2016,9,14,11,0,918.0,102.0,1.5,23.0,830.0,856.76,632.11
2016,9,14,11,15,921.5,103.0,1.6,23.0,843.5,884.74,650.9
2016,9,14,11,30,925.0,104.0,1.7,23.0,857.0,909.67,667.77
2016,9,14,11,45,928.0,103.5,1.85,23.5,862.5,929.41,680.6
2016,9,14,12,0,931.0,103.0,2.0,24.0,868.0,945.83,691.34
2016,9,14,12,15,930.5,102.5,2.15,24.0,865.0,955.67,699.23
2016,9,14,12,30,930.0,102.0,2.3,24.0,862.0,961.96,704.95
2016,9,14,12,45,921.5,105.0,2.45,24.5,849.0,961.1,704.74
2016,9,14,13,0,913.0,108.0,2.6,25.0,836.0,956.72,702.33
2016,9,14,13,15,908.5,107.0,2.75,25.0,817.0,948.23,698.67
2016,9,14,13,30,904.0,106.0,2.9,25.0,798.0,936.31,692.79
2016,9,14,13,45,898.0,104.0,3.05,25.0,772.0,918.61,683.06
2016,9,14,14,0,892.0,102.0,3.2,25.0,746.0,897.7,671.15
2016,9,14,14,15,882.5,100.0,3.3,24.5,712.5,870.71,656.0
2016,9,14,14,30,873.0,98.0,3.4,24.0,679.0,840.94,638.78
2016,9,14,14,45,860.5,95.5,3.5,24.0,639.5,810.41,619.61
2016,9,14,15,0,848.0,93.0,3.6,24.0,600.0,772.67,595.13
2016,9,14,15,15,830.0,90.0,3.65,23.5,555.0,728.24,566.45
2016,9,14,15,30,812.0,87.0,3.7,23.0,510.0,682.43,536.21
2016,9,14,15,45,788.5,83.0,3.8,23.0,461.0,630.7,499.41
2016,9,14,16,0,765.0,79.0,3.9,23.0,412.0,578.61,460.26
2016,9,14,16,15,730.0,74.5,3.85,22.5,360.5,519.22,414.79
2016,9,14,16,30,695.0,70.0,3.8,22.0,309.0,463.3,370.4
2016,9,14,16,45,645.5,63.5,3.8,21.5,256.5,397.87,317.06
2016,9,14,17,0,596.0,57.0,3.8,21.0,204.0,336.09,264.76
2016,9,14,17,15,516.5,49.0,3.7,20.0,154.0,265.21,204.26
2016,9,14,17,30,437.0,41.0,3.6,19.0,104.0,202.04,148.84
2016,9,14,17,45,303.5,28.5,3.55,18.0,63.5,127.81,82.45
2016,9,14,18,0,170.0,16.0,3.5,17.0,23.0,52.83,0.0
2016,9,14,18,15,85.0,8.0,3.55,16.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,4.5,1.75,10.5,5.5,0.0,0.0
2016,9,15,6,0,106.0,9.0,1.9,11.0,11.0,8.85,0.0
2016,9,15,6,15,258.5,21.5,2.05,11.5,47.5,16.62,4.89
2016,9,15,6,30,411.0,34.0,2.2,12.0,84.0,25.67,16.6
2016,9,15,6,45,498.0,42.5,2.35,13.0,132.5,30.6,21.52
2016,9,15,7,0,585.0,51.0,2.5,14.0,181.0,74.18,37.97
2016,9,15,7,15,639.5,57.0,2.45,14.5,233.5,121.79,69.71
2016,9,15,7,30,694.0,63.0,2.4,15.0,286.0,177.51,114.42
2016,9,15,7,45,731.0,67.0,2.35,15.5,338.0,230.88,160.95
2016,9,15,8,0,768.0,71.0,2.3,16.0,390.0,287.82,211.28
2016,9,15,8,15,616.5,119.0,2.25,16.5,395.5,323.15,247.23
2016,9,15,8,30,465.0,167.0,2.2,17.0,401.0,342.22,266.96
2016,9,15,8,45,495.5,174.5,2.15,18.0,444.0,389.52,304.79
2016,9,15,9,0,526.0,182.0,2.1,19.0,487.0,439.09,343.16
2016,9,15,9,15,539.0,192.5,2.05,19.5,524.5,483.91,377.42
2016,9,15,9,30,552.0,203.0,2.0,20.0,562.0,528.85,410.78
2016,9,15,9,45,618.0,192.5,2.0,21.0,614.0,588.34,454.04
2016,9,15,10,0,684.0,182.0,2.0,22.0,666.0,650.45,497.97
2016,9,15,10,15,690.5,186.5,1.95,22.5,691.5,687.83,523.1
2016,9,15,10,30,697.0,191.0,1.9,23.0,717.0,723.66,546.7
2016,9,15,10,45,817.0,142.0,1.9,23.5,774.5,791.53,592.87
2016,9,15,11,0,937.0,93.0,1.9,24.0,832.0,861.11,637.27
2016,9,15,11,15,940.0,93.5,2.05,24.0,845.0,888.5,655.74
2016,9,15,11,30,943.0,94.0,2.2,24.0,858.0,912.74,672.58
2016,9,15,11,45,944.0,94.5,2.35,24.5,863.0,931.95,684.87
2016,9,15,12,0,945.0,95.0,2.5,25.0,868.0,947.72,694.98
2016,9,15,12,15,944.5,95.0,2.65,25.0,865.0,958.1,703.02
2016,9,15,12,30,944.0,95.0,2.8,25.0,862.0,964.89,708.85
2016,9,15,12,45,929.5,101.0,2.95,25.5,847.5,961.73,706.86
2016,9,15,13,0,915.0,107.0,3.1,26.0,833.0,955.01,702.69
2016,9,15,13,15,910.5,106.0,3.2,25.5,814.0,946.44,699.76
2016,9,15,13,30,906.0,105.0,3.3,25.0,795.0,934.42,694.62
2016,9,15,13,45,898.5,104.0,3.45,25.0,768.5,916.39,684.43
2016,9,15,14,0,891.0,103.0,3.6,25.0,742.0,895.2,672.1
2016,9,15,14,15,881.0,101.0,3.65,25.0,708.0,867.76,654.89
2016,9,15,14,30,871.0,99.0,3.7,25.0,674.0,837.56,635.73
2016,9,15,14,45,857.0,96.5,3.8,25.0,634.5,805.86,615.65
2016,9,15,15,0,843.0,94.0,3.9,25.0,595.0,767.04,590.3
2016,9,15,15,15,824.5,91.0,3.95,24.5,549.5,722.4,561.38
2016,9,15,15,30,806.0,88.0,4.0,24.0,504.0,676.42,530.93
2016,9,15,15,45,780.0,84.5,4.05,23.5,455.0,623.84,493.95
2016,9,15,16,0,754.0,81.0,4.1,23.0,406.0,571.12,454.91
2016,9,15,16,15,717.5,76.0,4.1,22.0,354.0,512.96,410.99
2016,9,15,16,30,681.0,71.0,4.1,21.0,302.0,454.39,365.07
2016,9,15,16,45,628.0,65.0,4.2,20.5,249.5,388.67,311.14
2016,9,15,17,0,575.0,59.0,4.3,20.0,197.0,326.96,258.57
2016,9,15,17,15,491.0,50.0,4.25,19.0,147.5,254.62,196.57
2016,9,15,17,30,407.0,41.0,4.2,18.0,98.0,190.51,140.25
2016,9,15,17,45,268.0,28.0,4.2,17.5,59.0,116.32,72.53
2016,9,15,18,0,129.0,15.0,4.2,17.0,20.0,42.38,0.0
2016,9,15,18,15,64.5,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,195.0,17.0,1.5,11.5,40.0,12.55,1.68
2016,9,16,6,30,390.0,34.0,1.6,12.0,80.0,25.84,16.7
2016,9,16,6,45,480.0,42.5,1.75,13.0,128.5,30.64,21.55
2016,9,16,7,0,570.0,51.0,1.9,14.0,177.0,72.42,37.28
2016,9,16,7,15,626.0,57.5,1.7,14.5,229.0,119.7,68.55
2016,9,16,7,30,682.0,64.0,1.5,15.0,281.0,175.34,112.81
2016,9,16,7,45,546.0,103.5,1.35,15.5,296.5,219.19,157.14
2016,9,16,8,0,410.0,143.0,1.2,16.0,312.0,248.35,187.7
2016,9,16,8,15,426.5,157.0,1.1,16.5,352.0,291.79,224.09
2016,9,16,8,30,443.0,171.0,1.0,17.0,392.0,336.58,260.53
2016,9,16,8,45,486.0,175.5,0.9,18.0,439.0,385.51,298.39
2016,9,16,9,0,529.0,180.0,0.8,19.0,486.0,437.93,337.62
2016,9,16,9,15,703.5,135.0,0.7,20.0,571.5,518.66,397.24
2016,9,16,9,30,878.0,90.0,0.6,21.0,657.0,612.63,464.05
2016,9,16,9,45,789.5,132.0,0.55,22.0,662.5,637.33,477.69
2016,9,16,10,0,701.0,174.0,0.5,23.0,668.0,652.95,484.8
2016,9,16,10,15,708.0,178.5,0.5,23.5,693.5,691.23,509.96
2016,9,16,10,30,715.0,183.0,0.5,24.0,719.0,727.94,533.18
2016,9,16,10,45,716.5,188.5,0.5,25.0,738.5,759.61,551.45
2016,9,16,11,0,718.0,194.0,0.5,26.0,758.0,789.06,567.87
2016,9,16,11,15,718.5,198.0,0.7,26.5,770.0,813.81,585.12
2016,9,16,11,30,719.0,202.0,0.9,27.0,782.0,836.06,600.69
2016,9,16,11,45,720.0,203.0,1.15,27.5,787.0,853.05,613.5
2016,9,16,12,0,721.0,204.0,1.4,28.0,792.0,867.35,624.42
2016,9,16,12,15,722.0,203.0,1.55,28.0,789.0,876.79,632.18
2016,9,16,12,30,723.0,202.0,1.7,28.0,786.0,883.39,638.2
2016,9,16,12,45,715.5,202.5,1.9,28.5,774.0,880.94,637.67
2016,9,16,13,0,708.0,203.0,2.1,29.0,762.0,875.59,635.28
2016,9,16,13,15,811.0,152.0,2.2,29.0,777.5,908.7,658.36
2016,9,16,13,30,914.0,101.0,2.3,29.0,793.0,934.59,676.47
2016,9,16,13,45,906.5,99.5,2.4,29.0,766.0,915.83,665.82
2016,9,16,14,0,899.0,98.0,2.5,29.0,739.0,893.87,653.46
2016,9,16,14,15,889.0,96.5,2.55,28.5,705.0,866.74,638.52
2016,9,16,14,30,879.0,95.0,2.6,28.0,671.0,836.85,621.59
2016,9,16,14,45,865.0,92.5,2.7,28.0,631.0,800.05,598.88
2016,9,16,15,0,851.0,90.0,2.8,28.0,591.0,765.72,577.59
2016,9,16,15,15,832.5,87.5,2.85,27.5,546.0,721.39,549.78
2016,9,16,15,30,814.0,85.0,2.9,27.0,501.0,675.7,520.46
2016,9,16,15,45,789.0,81.0,3.0,27.0,452.0,622.95,483.6
2016,9,16,16,0,764.0,77.0,3.1,27.0,403.0,569.97,444.67
2016,9,16,16,15,728.0,72.5,3.15,26.0,351.0,510.22,400.78
2016,9,16,16,30,692.0,68.0,3.2,25.0,299.0,454.06,357.7
2016,9,16,16,45,638.5,62.0,3.3,24.5,246.5,387.77,304.39
2016,9,16,17,0,585.0,56.0,3.4,24.0,194.0,325.56,252.33
2016,9,16,17,15,501.0,47.0,3.5,22.5,144.5,253.06,191.69
2016,9,16,17,30,417.0,38.0,3.6,21.0,95.0,188.89,136.26
2016,9,16,17,45,273.5,25.5,3.7,20.0,56.0,112.9,65.87
2016,9,16,18,0,130.0,13.0,3.8,19.0,17.0,40.11,0.0
2016,9,16,18,15,65.0,6.5,3.85,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.0,1.65,12.5,39.0,12.65,0.91
2016,9,17,6,30,381.0,34.0,1.7,13.0,78.0,26.02,16.69
2016,9,17,6,45,475.0,42.0,1.8,13.5,126.0,30.36,21.22
2016,9,17,7,0,569.0,50.0,1.9,14.0,174.0,70.61,36.08
2016,9,17,7,15,625.0,56.0,1.75,14.5,226.0,117.3,66.64
2016,9,17,7,30,681.0,62.0,1.6,15.0,278.0,172.24,110.26
2016,9,17,7,45,720.5,66.5,1.5,16.0,329.5,225.79,156.14
2016,9,17,8,0,760.0,71.0,1.4,17.0,381.0,283.19,205.78
2016,9,17,8,15,602.0,120.5,1.25,18.0,385.5,317.85,240.23
2016,9,17,8,30,444.0,170.0,1.1,19.0,390.0,335.43,257.73
2016,9,17,8,45,463.5,183.0,1.0,20.0,431.5,381.81,293.69
2016,9,17,9,0,483.0,196.0,0.9,21.0,473.0,429.46,329.06
2016,9,17,9,15,526.0,195.5,0.8,22.0,517.0,478.09,364.06
2016,9,17,9,30,569.0,195.0,0.7,23.0,561.0,529.48,399.75
2016,9,17,9,45,574.5,205.0,0.65,24.0,591.5,569.68,426.22
2016,9,17,10,0,580.0,215.0,0.6,25.0,622.0,608.94,451.14
2016,9,17,10,15,750.5,153.0,0.6,25.5,700.5,694.77,511.43
2016,9,17,10,30,921.0,91.0,0.6,26.0,779.0,785.24,569.24
2016,9,17,10,45,926.5,91.5,0.6,27.0,799.5,820.02,587.46
2016,9,17,11,0,932.0,92.0,0.6,28.0,820.0,852.1,604.37
2016,9,17,11,15,935.0,92.5,0.7,28.5,833.0,879.2,621.01
2016,9,17,11,30,938.0,93.0,0.8,29.0,846.0,903.16,635.74
2016,9,17,11,45,939.5,93.0,0.95,29.5,850.5,922.03,648.22
2016,9,17,12,0,941.0,93.0,1.1,30.0,855.0,937.48,658.62
2016,9,17,12,15,940.0,93.0,1.25,30.0,851.5,947.19,666.84
2016,9,17,12,30,939.0,93.0,1.4,30.0,848.0,953.32,672.92
2016,9,17,12,45,926.5,97.5,1.55,30.5,834.0,950.26,671.98
2016,9,17,13,0,914.0,102.0,1.7,31.0,820.0,943.66,668.88
2016,9,17,13,15,909.0,101.0,1.85,31.0,800.5,934.46,665.5
2016,9,17,13,30,904.0,100.0,2.0,31.0,781.0,921.83,659.9
2016,9,17,13,45,897.0,98.5,2.15,31.0,754.0,903.57,650.64
2016,9,17,14,0,890.0,97.0,2.3,31.0,727.0,882.13,639.24
2016,9,17,14,15,879.5,95.0,2.4,30.5,693.0,854.15,624.26
2016,9,17,14,30,869.0,93.0,2.5,30.0,659.0,823.45,607.29
2016,9,17,14,45,854.0,91.0,2.7,30.0,619.0,786.66,585.32
2016,9,17,15,0,839.0,89.0,2.9,30.0,579.0,752.41,564.66
2016,9,17,15,15,820.0,86.0,3.0,29.5,534.0,707.53,536.7
2016,9,17,15,30,801.0,83.0,3.1,29.0,489.0,661.39,507.22
2016,9,17,15,45,773.5,80.0,3.25,28.5,440.0,608.68,471.25
2016,9,17,16,0,746.0,77.0,3.4,28.0,391.0,555.99,433.33
2016,9,17,16,15,709.5,72.5,3.45,27.0,340.0,496.84,389.67
2016,9,17,16,30,673.0,68.0,3.5,26.0,289.0,441.45,346.99
2016,9,17,16,45,618.0,61.5,3.55,25.5,237.0,374.98,293.37
2016,9,17,17,0,563.0,55.0,3.6,25.0,185.0,312.8,241.29
2016,9,17,17,15,477.0,46.5,3.6,23.5,136.5,241.62,181.75
2016,9,17,17,30,391.0,38.0,3.6,22.0,88.0,178.95,127.7
2016,9,17,17,45,248.5,24.5,3.65,21.0,51.0,103.05,55.23
2016,9,17,18,0,106.0,11.0,3.7,20.0,14.0,32.68,0.0
2016,9,17,18,15,53.0,5.5,3.65,19.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.5,15.5,0.65,14.5,38.0,11.41,0.0
2016,9,18,6,30,393.0,31.0,0.6,15.0,76.0,23.35,14.22
2016,9,18,6,45,484.0,39.5,0.6,16.0,124.0,28.31,19.2
2016,9,18,7,0,575.0,48.0,0.6,17.0,172.0,68.28,33.81
2016,9,18,7,15,631.0,54.0,0.55,17.5,223.5,117.36,65.55
2016,9,18,7,30,687.0,60.0,0.5,18.0,275.0,170.32,106.56
2016,9,18,7,45,724.5,64.5,0.45,19.0,326.5,223.69,151.26
2016,9,18,8,0,762.0,69.0,0.4,20.0,378.0,280.66,199.27
2016,9,18,8,15,788.5,72.0,0.6,21.0,427.0,335.78,246.25
2016,9,18,8,30,815.0,75.0,0.8,22.0,476.0,392.68,293.49
2016,9,18,8,45,834.0,78.0,1.0,23.5,521.5,447.71,337.37
2016,9,18,9,0,853.0,81.0,1.2,25.0,567.0,504.07,380.54
2016,9,18,9,15,867.0,83.0,1.3,26.0,607.5,555.56,418.92
2016,9,18,9,30,881.0,85.0,1.4,27.0,648.0,606.35,455.48
2016,9,18,9,45,899.5,83.0,1.5,28.0,684.5,655.04,489.51
2016,9,18,10,0,918.0,81.0,1.6,29.0,721.0,702.81,521.38
2016,9,18,10,15,925.0,82.0,1.6,29.5,749.0,744.24,547.0
2016,9,18,10,30,932.0,83.0,1.6,30.0,777.0,783.4,570.76
2016,9,18,10,45,937.0,84.0,1.65,31.0,797.5,818.53,590.88
2016,9,18,11,0,942.0,85.0,1.7,32.0,818.0,850.88,608.98
2016,9,18,11,15,944.5,85.5,1.7,32.5,830.5,877.7,624.11
2016,9,18,11,30,947.0,86.0,1.7,33.0,843.0,901.31,637.18
2016,9,18,11,45,948.0,86.0,1.75,33.5,847.5,919.77,647.58
2016,9,18,12,0,949.0,86.0,1.8,34.0,852.0,934.76,655.91
2016,9,18,12,15,948.5,86.0,1.75,34.0,848.5,944.88,661.52
2016,9,18,12,30,948.0,86.0,1.7,34.0,845.0,951.39,665.03
2016,9,18,12,45,941.5,88.0,1.7,34.0,832.5,951.0,665.04
2016,9,18,13,0,935.0,90.0,1.7,34.0,820.0,947.02,663.03
2016,9,18,13,15,930.5,89.0,1.7,34.0,800.5,938.01,658.07
2016,9,18,13,30,926.0,88.0,1.7,34.0,781.0,925.5,651.09
2016,9,18,13,45,919.0,87.0,1.7,34.0,754.0,907.37,640.72
2016,9,18,14,0,912.0,86.0,1.7,34.0,727.0,886.01,628.41
2016,9,18,14,15,902.5,84.5,1.75,34.0,693.5,858.88,612.99
2016,9,18,14,30,893.0,83.0,1.8,34.0,660.0,828.92,595.67
2016,9,18,14,45,880.0,81.0,1.9,34.0,620.0,792.98,574.71
2016,9,18,15,0,867.0,79.0,2.0,34.0,580.0,754.81,551.93
2016,9,18,15,15,849.0,76.0,2.05,33.5,535.0,709.87,524.88
2016,9,18,15,30,831.0,73.0,2.1,33.0,490.0,667.66,499.11
2016,9,18,15,45,806.5,70.0,2.2,32.5,441.0,615.81,465.33
2016,9,18,16,0,782.0,67.0,2.3,32.0,392.0,563.69,429.04
2016,9,18,16,15,746.5,63.0,2.1,31.0,340.5,504.25,385.7
2016,9,18,16,30,711.0,59.0,1.9,30.0,289.0,446.23,341.76
2016,9,18,16,45,658.5,53.5,1.75,29.5,237.0,380.32,289.69
2016,9,18,17,0,606.0,48.0,1.6,29.0,185.0,318.3,238.77
2016,9,18,17,15,520.5,40.5,1.65,27.5,136.0,248.78,181.99
2016,9,18,17,30,435.0,33.0,1.7,26.0,87.0,185.71,128.42
2016,9,18,17,45,281.5,21.5,1.8,25.0,50.0,106.26,49.32
2016,9,18,18,0,128.0,10.0,1.9,24.0,13.0,35.73,0.0
2016,9,18,18,15,64.0,5.0,2.1,23.0,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,155.5,17.0,2.05,17.5,34.0,12.88,0.0
2016,9,19,6,30,311.0,34.0,2.3,18.0,68.0,26.39,16.39
2016,9,19,6,45,403.0,45.0,2.55,18.5,114.5,33.44,23.33
2016,9,19,7,0,495.0,56.0,2.8,19.0,161.0,70.42,38.02
2016,9,19,7,15,554.5,63.5,2.6,19.5,211.0,114.35,66.04
