Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,614.0,71.0,2.4,20.0,261.0,165.03,105.09
2016,9,19,7,45,657.5,76.0,2.25,21.0,312.5,216.27,147.9
2016,9,19,8,0,701.0,81.0,2.1,22.0,364.0,271.85,194.97
2016,9,19,8,15,565.0,126.0,2.05,23.0,372.5,308.82,230.39
2016,9,19,8,30,429.0,171.0,2.0,24.0,381.0,329.22,249.88
2016,9,19,8,45,448.5,185.0,1.95,25.0,423.0,375.69,285.92
2016,9,19,9,0,468.0,199.0,1.9,26.0,465.0,423.48,321.69
2016,9,19,9,15,506.0,200.5,1.9,27.0,506.0,470.42,356.14
2016,9,19,9,30,544.0,202.0,1.9,28.0,547.0,519.74,391.39
2016,9,19,9,45,548.5,213.0,1.9,29.0,577.0,559.19,418.24
2016,9,19,10,0,553.0,224.0,1.9,30.0,607.0,597.69,443.65
2016,9,19,10,15,554.5,234.0,1.95,30.5,631.0,631.97,466.63
2016,9,19,10,30,556.0,244.0,2.0,31.0,655.0,664.81,488.2
2016,9,19,10,45,557.0,251.5,2.05,31.5,673.0,693.19,506.45
2016,9,19,11,0,558.0,259.0,2.1,32.0,691.0,719.85,523.32
2016,9,19,11,15,558.0,264.5,2.2,32.0,702.0,741.84,538.34
2016,9,19,11,30,558.0,270.0,2.3,32.0,713.0,761.86,552.02
2016,9,19,11,45,559.0,271.5,2.45,32.5,717.5,776.59,561.5
2016,9,19,12,0,560.0,273.0,2.6,33.0,722.0,789.21,569.58
2016,9,19,12,15,560.5,271.5,2.7,33.0,719.0,796.06,574.82
2016,9,19,12,30,561.0,270.0,2.8,33.0,716.0,800.65,578.66
2016,9,19,12,45,729.0,189.0,2.95,33.0,760.0,873.14,630.64
2016,9,19,13,0,897.0,108.0,3.1,33.0,804.0,929.59,668.26
2016,9,19,13,15,892.0,107.0,3.25,33.0,784.5,920.37,663.42
2016,9,19,13,30,887.0,106.0,3.4,33.0,765.0,907.8,656.96
2016,9,19,13,45,882.0,103.0,3.55,33.0,739.0,889.77,646.93
2016,9,19,14,0,877.0,100.0,3.7,33.0,713.0,868.55,634.78
2016,9,19,14,15,866.0,98.5,3.8,32.5,679.0,840.9,619.28
2016,9,19,14,30,855.0,97.0,3.9,32.0,645.0,815.53,605.2
2016,9,19,14,45,844.0,93.0,4.05,31.5,606.0,779.85,584.01
2016,9,19,15,0,833.0,89.0,4.2,31.0,567.0,741.89,560.89
2016,9,19,15,15,813.5,86.0,4.25,30.5,522.0,696.85,531.97
2016,9,19,15,30,794.0,83.0,4.3,30.0,477.0,650.61,501.62
2016,9,19,15,45,771.0,78.5,4.35,29.5,429.0,599.49,465.56
2016,9,19,16,0,748.0,74.0,4.4,29.0,381.0,548.05,427.82
2016,9,19,16,15,710.5,69.5,4.35,28.0,330.0,488.46,383.13
2016,9,19,16,30,673.0,65.0,4.3,27.0,279.0,432.68,339.57
2016,9,19,16,45,620.5,58.0,4.25,26.5,227.5,367.2,286.19
2016,9,19,17,0,568.0,51.0,4.2,26.0,176.0,305.8,234.28
2016,9,19,17,15,478.5,42.5,4.05,25.0,128.0,233.85,173.57
2016,9,19,17,30,389.0,34.0,3.9,24.0,80.0,170.93,118.73
2016,9,19,17,45,194.5,17.0,3.8,23.0,40.0,77.08,28.44
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,166.5,17.0,3.75,13.5,35.0,13.0,0.0
2016,9,20,6,30,333.0,34.0,3.9,14.0,70.0,26.6,16.76
2016,9,20,6,45,442.0,42.5,4.1,14.5,118.0,31.33,21.85
2016,9,20,7,0,551.0,51.0,4.3,15.0,166.0,67.96,35.19
2016,9,20,7,15,609.5,57.5,4.25,15.5,217.5,114.06,64.64
2016,9,20,7,30,668.0,64.0,4.2,16.0,269.0,166.71,106.02
2016,9,20,7,45,712.0,67.5,4.2,16.5,321.0,221.47,153.24
2016,9,20,8,0,756.0,71.0,4.2,17.0,373.0,278.47,203.6
2016,9,20,8,15,782.5,74.5,4.15,17.5,422.0,333.63,252.78
2016,9,20,8,30,809.0,78.0,4.1,18.0,471.0,390.57,302.41
2016,9,20,8,45,830.0,80.0,4.1,19.0,516.5,445.1,348.29
2016,9,20,9,0,851.0,82.0,4.1,20.0,562.0,501.09,393.67
2016,9,20,9,15,865.0,84.0,4.1,20.5,602.0,552.36,434.74
2016,9,20,9,30,879.0,86.0,4.1,21.0,642.0,602.93,474.02
2016,9,20,9,45,888.5,88.0,4.15,21.5,676.0,649.72,509.46
2016,9,20,10,0,898.0,90.0,4.2,22.0,710.0,694.91,542.81
2016,9,20,10,15,905.5,91.5,4.2,22.5,737.5,736.37,570.77
2016,9,20,10,30,913.0,93.0,4.2,23.0,765.0,775.64,596.76
2016,9,20,10,45,918.5,93.5,4.25,23.5,785.5,809.96,619.17
2016,9,20,11,0,924.0,94.0,4.3,24.0,806.0,841.57,639.55
2016,9,20,11,15,776.0,167.0,4.35,24.0,771.0,821.28,624.88
2016,9,20,11,30,628.0,240.0,4.4,24.0,736.0,791.12,601.7
2016,9,20,11,45,627.0,242.0,4.5,24.5,740.0,805.73,611.44
2016,9,20,12,0,626.0,244.0,4.6,25.0,744.0,817.9,619.28
2016,9,20,12,15,626.0,242.5,4.65,25.0,740.5,824.91,624.64
2016,9,20,12,30,626.0,241.0,4.7,25.0,737.0,829.37,628.3
2016,9,20,12,45,611.5,246.5,4.8,25.0,725.5,825.37,625.97
2016,9,20,13,0,597.0,252.0,4.9,25.0,714.0,816.87,620.62
2016,9,20,13,15,604.0,240.5,4.95,25.0,697.5,811.66,618.13
2016,9,20,13,30,611.0,229.0,5.0,25.0,681.0,801.82,612.46
2016,9,20,13,45,618.5,213.5,5.1,25.0,656.5,785.5,602.61
2016,9,20,14,0,626.0,198.0,5.2,25.0,632.0,766.31,590.67
2016,9,20,14,15,601.0,194.5,5.25,24.5,595.0,729.79,566.16
2016,9,20,14,30,576.0,191.0,5.3,24.0,558.0,688.81,538.17
2016,9,20,14,45,653.0,152.5,5.35,24.0,543.5,696.05,546.65
2016,9,20,15,0,730.0,114.0,5.4,24.0,529.0,691.84,545.46
2016,9,20,15,15,606.0,137.0,5.35,23.5,463.0,603.9,479.73
2016,9,20,15,30,482.0,160.0,5.3,23.0,397.0,519.02,414.29
2016,9,20,15,45,609.0,117.5,5.3,22.5,385.5,538.23,432.45
2016,9,20,16,0,736.0,75.0,5.3,22.0,374.0,539.03,435.16
2016,9,20,16,15,697.5,70.0,5.2,21.0,323.0,478.95,387.9
2016,9,20,16,30,659.0,65.0,5.1,20.0,272.0,422.9,342.25
2016,9,20,16,45,599.5,59.0,5.05,19.5,220.5,356.23,285.92
2016,9,20,17,0,540.0,53.0,5.0,19.0,169.0,294.34,231.85
2016,9,20,17,15,447.5,43.5,4.9,18.0,122.0,221.98,169.0
2016,9,20,17,30,355.0,34.0,4.8,17.0,75.0,159.04,112.47
2016,9,20,17,45,177.5,17.0,4.75,16.5,37.5,71.32,17.8
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,158.0,17.0,4.7,12.0,33.5,13.13,0.0
2016,9,21,6,30,316.0,34.0,4.9,12.0,67.0,26.81,16.95
2016,9,21,6,45,424.5,43.0,5.1,12.5,114.5,31.98,22.58
2016,9,21,7,0,533.0,52.0,5.3,13.0,162.0,67.14,35.65
2016,9,21,7,15,593.5,58.5,5.35,13.5,213.0,112.29,64.46
2016,9,21,7,30,654.0,65.0,5.4,14.0,264.0,164.26,105.47
2016,9,21,7,45,699.5,69.0,5.5,14.5,316.0,218.98,153.03
2016,9,21,8,0,745.0,73.0,5.6,15.0,368.0,276.1,204.04
2016,9,21,8,15,773.0,76.5,5.6,15.5,417.0,331.1,253.83
2016,9,21,8,30,801.0,80.0,5.6,16.0,466.0,388.05,304.36
2016,9,21,8,45,459.0,165.0,5.7,16.5,391.0,360.12,287.37
2016,9,21,9,0,117.0,250.0,5.8,17.0,316.0,297.14,237.19
2016,9,21,9,15,161.0,269.5,5.85,17.0,367.0,347.04,277.38
2016,9,21,9,30,205.0,289.0,5.9,17.0,418.0,400.9,320.33
2016,9,21,9,45,151.0,303.5,6.0,17.5,401.5,392.09,311.87
2016,9,21,10,0,97.0,318.0,6.1,18.0,385.0,376.03,297.49
2016,9,21,10,15,319.5,284.0,6.1,18.0,516.0,510.48,406.94
2016,9,21,10,30,542.0,250.0,6.1,18.0,647.0,658.35,524.06
2016,9,21,10,45,583.5,244.0,6.15,18.0,682.0,703.92,558.99
2016,9,21,11,0,625.0,238.0,6.2,18.0,717.0,751.46,595.44
2016,9,21,11,15,635.5,235.0,6.15,18.0,729.0,775.1,613.02
2016,9,21,11,30,646.0,232.0,6.1,18.0,741.0,796.86,629.2
2016,9,21,11,45,647.5,233.0,6.05,18.0,745.5,812.84,640.8
2016,9,21,12,0,649.0,234.0,6.0,18.0,750.0,826.38,650.61
2016,9,21,12,15,652.5,231.5,6.05,18.0,747.5,835.58,657.86
2016,9,21,12,30,656.0,229.0,6.1,18.0,745.0,842.2,663.3
2016,9,21,12,45,588.5,250.5,6.15,18.5,708.5,805.08,633.58
2016,9,21,13,0,521.0,272.0,6.2,19.0,672.0,768.44,604.2
2016,9,21,13,15,524.0,263.0,6.25,18.5,656.5,760.45,600.55
2016,9,21,13,30,527.0,254.0,6.3,18.0,641.0,750.2,595.1
2016,9,21,13,45,531.5,242.0,6.4,18.0,620.0,735.74,585.66
2016,9,21,14,0,536.0,230.0,6.5,18.0,599.0,718.93,574.43
2016,9,21,14,15,539.0,215.5,6.5,18.0,571.5,695.82,558.13
2016,9,21,14,30,542.0,201.0,6.5,18.0,544.0,670.43,540.01
2016,9,21,14,45,627.5,159.5,6.55,18.0,532.0,681.39,551.74
2016,9,21,15,0,713.0,118.0,6.6,18.0,520.0,681.0,553.98
2016,9,21,15,15,780.0,98.0,6.55,17.5,505.0,680.29,555.92
2016,9,21,15,30,847.0,78.0,6.5,17.0,490.0,674.97,554.36
2016,9,21,15,45,825.0,73.5,6.45,17.0,440.0,622.46,513.04
2016,9,21,16,0,803.0,69.0,6.4,17.0,390.0,569.44,470.05
2016,9,21,16,15,765.0,64.5,6.25,16.5,337.0,507.36,419.16
2016,9,21,16,30,727.0,60.0,6.1,16.0,284.0,446.89,367.94
2016,9,21,16,45,672.0,54.0,6.0,16.0,231.0,378.98,308.44
2016,9,21,17,0,617.0,48.0,5.9,16.0,178.0,315.15,250.71
2016,9,21,17,15,518.5,40.0,5.7,15.0,127.5,241.33,185.05
2016,9,21,17,30,420.0,32.0,5.5,14.0,77.0,174.94,123.46
2016,9,21,17,45,210.0,16.0,5.35,13.5,38.5,76.62,5.24
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,16.5,3.0,11.0,32.5,12.78,0.0
2016,9,22,6,30,312.0,33.0,3.3,11.0,65.0,26.02,16.22
2016,9,22,6,45,415.0,43.0,3.6,11.5,111.5,32.18,22.84
2016,9,22,7,0,518.0,53.0,3.9,12.0,158.0,66.52,36.05
2016,9,22,7,15,581.0,60.0,3.85,12.5,209.5,111.41,64.53
2016,9,22,7,30,644.0,67.0,3.8,13.0,261.0,163.42,105.33
2016,9,22,7,45,692.5,71.0,3.8,14.0,313.5,216.28,150.73
2016,9,22,8,0,741.0,75.0,3.8,15.0,366.0,275.69,202.76
2016,9,22,8,15,770.0,79.0,3.7,15.5,416.0,331.22,252.35
2016,9,22,8,30,799.0,83.0,3.6,16.0,466.0,388.82,302.61
2016,9,22,8,45,824.5,84.5,3.5,16.5,513.0,444.21,349.83
2016,9,22,9,0,850.0,86.0,3.4,17.0,560.0,500.64,396.36
2016,9,22,9,15,865.0,88.0,3.4,17.5,600.5,553.08,438.55
2016,9,22,9,30,880.0,90.0,3.4,18.0,641.0,604.12,478.38
2016,9,22,9,45,899.0,88.5,3.4,18.5,677.5,653.28,515.74
2016,9,22,10,0,918.0,87.0,3.4,19.0,714.0,701.54,551.43
2016,9,22,10,15,925.5,88.0,3.4,19.0,741.5,743.07,580.54
2016,9,22,10,30,933.0,89.0,3.4,19.0,769.0,782.35,607.7
2016,9,22,10,45,938.5,89.5,3.45,19.5,789.5,817.1,630.52
2016,9,22,11,0,944.0,90.0,3.5,20.0,810.0,849.08,651.24
2016,9,22,11,15,947.0,90.5,3.5,20.0,822.5,876.07,669.38
2016,9,22,11,30,950.0,91.0,3.5,20.0,835.0,899.86,685.34
2016,9,22,11,45,951.0,91.0,3.55,20.5,839.0,918.07,696.49
2016,9,22,12,0,952.0,91.0,3.6,21.0,843.0,932.8,705.35
2016,9,22,12,15,951.0,91.0,3.55,21.0,839.0,942.21,711.41
2016,9,22,12,30,950.0,91.0,3.5,21.0,835.0,947.99,715.17
2016,9,22,12,45,945.5,91.5,3.45,21.0,822.5,947.54,714.84
2016,9,22,13,0,941.0,92.0,3.4,21.0,810.0,943.46,712.24
2016,9,22,13,15,936.0,91.0,3.35,21.0,790.0,933.71,705.95
2016,9,22,13,30,931.0,90.0,3.3,21.0,770.0,920.45,697.43
2016,9,22,13,45,922.5,89.5,3.25,21.5,742.0,901.3,683.68
2016,9,22,14,0,914.0,89.0,3.2,22.0,714.0,878.96,667.92
2016,9,22,14,15,904.0,87.0,3.2,21.5,679.5,850.66,650.95
2016,9,22,14,30,894.0,85.0,3.2,21.0,645.0,819.55,631.92
2016,9,22,14,45,878.0,83.5,3.2,21.0,604.5,781.75,606.77
2016,9,22,15,0,862.0,82.0,3.2,21.0,564.0,741.92,579.97
2016,9,22,15,15,842.5,79.0,3.3,20.5,518.0,700.42,553.1
2016,9,22,15,30,823.0,76.0,3.4,20.0,472.0,653.18,521.34
2016,9,22,15,45,791.0,74.0,3.55,20.0,421.5,598.17,480.22
2016,9,22,16,0,759.0,72.0,3.7,20.0,371.0,543.51,437.93
2016,9,22,16,15,719.0,67.0,3.75,19.5,319.5,481.82,389.34
2016,9,22,16,30,679.0,62.0,3.8,19.0,268.0,422.02,340.41
2016,9,22,16,45,612.0,56.5,3.9,18.5,215.5,354.2,283.29
2016,9,22,17,0,545.0,51.0,4.0,18.0,163.0,289.71,227.14
2016,9,22,17,15,444.0,41.5,4.1,17.0,115.5,214.92,162.36
2016,9,22,17,30,343.0,32.0,4.2,16.0,68.0,150.49,103.47
2016,9,22,17,45,171.5,16.0,4.3,15.0,34.0,65.77,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,190.5,14.0,1.45,10.5,32.5,10.56,0.0
2016,9,23,6,30,381.0,28.0,1.7,11.0,65.0,21.35,12.17
2016,9,23,6,45,478.5,36.0,2.0,12.0,112.0,25.99,17.31
2016,9,23,7,0,576.0,44.0,2.3,13.0,159.0,62.51,31.22
2016,9,23,7,15,633.5,50.0,2.4,13.5,210.0,108.9,59.97
2016,9,23,7,30,691.0,56.0,2.5,14.0,261.0,161.76,101.31
2016,9,23,7,45,728.5,60.0,2.6,15.0,312.0,214.5,146.92
2016,9,23,8,0,766.0,64.0,2.7,16.0,363.0,270.81,196.68
2016,9,23,8,15,792.0,67.5,2.8,16.5,411.5,326.1,246.12
2016,9,23,8,30,818.0,71.0,2.9,17.0,460.0,383.08,295.95
2016,9,23,8,45,836.5,73.5,3.05,18.0,505.0,438.38,342.66
2016,9,23,9,0,855.0,76.0,3.2,19.0,550.0,492.5,386.91
2016,9,23,9,15,869.0,78.0,3.2,19.5,589.5,543.7,427.94
2016,9,23,9,30,883.0,80.0,3.2,20.0,629.0,594.18,467.11
2016,9,23,9,45,894.0,81.0,3.25,20.5,663.0,640.81,502.44
2016,9,23,10,0,905.0,82.0,3.3,21.0,697.0,685.93,535.74
2016,9,23,10,15,911.5,83.0,3.3,21.5,723.5,726.16,562.7
2016,9,23,10,30,918.0,84.0,3.3,22.0,750.0,764.09,587.62
2016,9,23,10,45,923.0,84.5,3.35,22.5,769.5,797.87,609.6
2016,9,23,11,0,928.0,85.0,3.4,23.0,789.0,828.9,629.52
2016,9,23,11,15,930.0,86.0,3.45,23.0,801.0,855.08,647.26
2016,9,23,11,30,932.0,87.0,3.5,23.0,813.0,878.07,662.86
2016,9,23,11,45,931.5,87.5,3.55,23.5,816.0,895.11,673.15
2016,9,23,12,0,931.0,88.0,3.6,24.0,819.0,908.69,681.19
2016,9,23,12,15,929.5,88.0,3.65,24.0,815.0,917.35,687.34
2016,9,23,12,30,928.0,88.0,3.7,24.0,811.0,922.45,691.25
2016,9,23,12,45,922.0,89.0,3.75,24.0,798.0,921.07,690.92
2016,9,23,13,0,916.0,90.0,3.8,24.0,785.0,916.15,688.36
2016,9,23,13,15,910.5,89.0,3.8,24.0,765.0,906.01,682.11
2016,9,23,13,30,905.0,88.0,3.8,24.0,745.0,892.47,673.68
2016,9,23,13,45,896.0,87.0,3.8,24.0,717.0,872.6,661.01
2016,9,23,14,0,887.0,86.0,3.8,24.0,689.0,849.66,646.29
2016,9,23,14,15,723.0,138.0,3.85,23.5,614.0,763.0,587.91
2016,9,23,14,30,559.0,190.0,3.9,23.0,539.0,668.25,520.08
2016,9,23,14,45,428.5,211.0,3.95,23.0,468.0,575.84,450.62
2016,9,23,15,0,298.0,232.0,4.0,23.0,397.0,481.63,378.3
2016,9,23,15,15,483.5,167.0,4.05,22.5,408.5,539.91,428.5
2016,9,23,15,30,669.0,102.0,4.1,22.0,420.0,578.4,462.24
2016,9,23,15,45,708.0,84.0,4.15,22.0,388.5,556.06,445.58
2016,9,23,16,0,747.0,66.0,4.2,22.0,357.0,526.56,422.84
2016,9,23,16,15,708.0,62.0,4.25,21.0,306.5,467.27,376.55
2016,9,23,16,30,669.0,58.0,4.3,20.0,256.0,409.82,329.95
2016,9,23,16,45,609.0,52.0,4.35,19.5,205.5,345.11,275.07
2016,9,23,17,0,549.0,46.0,4.4,19.0,155.0,283.37,220.91
2016,9,23,17,15,449.5,37.0,4.5,18.0,109.0,209.99,157.17
2016,9,23,17,30,350.0,28.0,4.6,17.0,63.0,147.02,98.29
2016,9,23,17,45,175.0,14.0,4.75,16.5,31.5,62.95,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,203.0,13.0,1.95,13.5,32.0,9.75,0.0
2016,9,24,6,30,406.0,26.0,2.3,14.0,64.0,21.4,11.83
2016,9,24,6,45,503.0,33.5,2.65,15.0,111.5,26.09,17.11
2016,9,24,7,0,600.0,41.0,3.0,16.0,159.0,59.78,28.26
2016,9,24,7,15,658.0,46.0,3.05,16.5,210.5,106.61,56.44
2016,9,24,7,30,716.0,51.0,3.1,17.0,262.0,159.91,97.56
2016,9,24,7,45,753.5,55.0,3.2,17.5,313.5,213.98,144.22
2016,9,24,8,0,791.0,59.0,3.3,18.0,365.0,271.57,195.25
2016,9,24,8,15,817.0,61.5,3.35,18.5,414.0,328.88,246.25
2016,9,24,8,30,843.0,64.0,3.4,19.0,463.0,385.85,296.02
2016,9,24,8,45,862.0,66.5,3.45,20.0,508.5,441.07,342.51
2016,9,24,9,0,881.0,69.0,3.5,21.0,554.0,496.56,387.56
2016,9,24,9,15,895.0,70.5,3.55,21.5,594.5,548.37,429.07
2016,9,24,9,30,909.0,72.0,3.6,22.0,635.0,599.4,468.71
2016,9,24,9,45,922.5,72.0,3.65,23.0,670.0,647.53,504.14
2016,9,24,10,0,936.0,72.0,3.7,24.0,705.0,694.28,537.2
2016,9,24,10,15,943.0,73.0,3.7,24.5,732.5,735.87,564.79
2016,9,24,10,30,950.0,74.0,3.7,25.0,760.0,775.1,590.38
2016,9,24,10,45,955.5,74.5,3.7,26.0,780.0,810.11,611.55
2016,9,24,11,0,961.0,75.0,3.7,27.0,800.0,842.29,630.49
2016,9,24,11,15,964.0,75.5,3.65,27.0,812.5,869.42,648.08
2016,9,24,11,30,967.0,76.0,3.6,27.0,825.0,893.28,663.46
2016,9,24,11,45,968.0,76.0,3.6,27.5,829.0,911.52,674.03
2016,9,24,12,0,969.0,76.0,3.6,28.0,833.0,926.21,682.31
2016,9,24,12,15,968.5,76.0,3.55,28.0,829.0,935.96,688.47
2016,9,24,12,30,968.0,76.0,3.5,28.0,825.0,942.03,692.33
2016,9,24,12,45,956.5,80.5,3.5,28.5,811.5,939.57,689.64
2016,9,24,13,0,945.0,85.0,3.5,29.0,798.0,933.48,684.75
2016,9,24,13,15,940.0,84.5,3.45,29.0,777.5,924.08,678.9
2016,9,24,13,30,935.0,84.0,3.4,29.0,757.0,911.17,670.86
2016,9,24,13,45,927.0,83.0,3.4,29.0,729.5,891.7,658.87
2016,9,24,14,0,919.0,82.0,3.4,29.0,702.0,869.01,644.81
2016,9,24,14,15,908.5,80.0,3.35,29.0,667.5,840.08,626.26
2016,9,24,14,30,898.0,78.0,3.3,29.0,633.0,808.35,605.82
2016,9,24,14,45,884.0,76.5,3.25,29.0,592.5,771.92,582.04
2016,9,24,15,0,870.0,75.0,3.2,29.0,552.0,733.36,556.61
2016,9,24,15,15,850.0,72.0,3.15,28.5,506.0,686.93,526.38
2016,9,24,15,30,830.0,69.0,3.1,28.0,460.0,643.35,497.68
2016,9,24,15,45,803.0,66.0,3.05,28.0,411.0,590.23,458.54
2016,9,24,16,0,776.0,63.0,3.0,28.0,362.0,537.1,418.24
2016,9,24,16,15,736.5,59.0,2.6,27.0,310.0,476.38,371.62
2016,9,24,16,30,697.0,55.0,2.2,26.0,258.0,417.52,324.72
2016,9,24,16,45,636.0,49.0,1.85,25.0,206.5,349.09,268.92
2016,9,24,17,0,575.0,43.0,1.5,24.0,155.0,285.49,215.11
2016,9,24,17,15,471.5,35.0,1.55,22.5,108.0,213.38,154.72
2016,9,24,17,30,368.0,27.0,1.6,21.0,61.0,149.74,95.18
2016,9,24,17,45,184.0,13.5,1.65,20.0,30.5,55.89,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,204.0,13.0,2.3,14.0,31.5,12.78,0.0
2016,9,25,6,30,408.0,26.0,2.6,15.0,63.0,21.59,11.7
2016,9,25,6,45,509.5,33.5,2.95,16.0,111.5,26.26,17.13
2016,9,25,7,0,611.0,41.0,3.3,17.0,160.0,59.28,27.85
2016,9,25,7,15,669.5,46.5,3.15,17.5,212.0,107.15,56.3
2016,9,25,7,30,728.0,52.0,3.0,18.0,264.0,161.55,97.93
2016,9,25,7,45,766.0,55.5,2.85,19.0,316.0,215.86,144.19
2016,9,25,8,0,804.0,59.0,2.7,20.0,368.0,273.72,194.58
2016,9,25,8,15,829.5,62.0,2.6,21.0,417.5,331.96,245.2
2016,9,25,8,30,855.0,65.0,2.5,22.0,467.0,389.82,294.19
2016,9,25,8,45,872.5,67.5,2.4,23.0,512.0,444.95,339.45
2016,9,25,9,0,890.0,70.0,2.3,24.0,557.0,500.17,382.9
2016,9,25,9,15,903.0,72.0,2.3,25.0,597.5,552.32,422.62
2016,9,25,9,30,916.0,74.0,2.3,26.0,638.0,603.56,460.15
2016,9,25,9,45,929.0,73.5,2.35,27.0,672.5,651.11,493.98
2016,9,25,10,0,942.0,73.0,2.4,28.0,707.0,697.2,525.58
2016,9,25,10,15,948.5,74.0,2.4,28.5,734.0,738.59,551.93
2016,9,25,10,30,955.0,75.0,2.4,29.0,761.0,777.57,576.3
2016,9,25,10,45,958.0,76.5,2.45,30.0,780.5,811.8,596.34
2016,9,25,11,0,961.0,78.0,2.5,31.0,800.0,843.04,614.18
2016,9,25,11,15,963.5,78.5,2.45,31.5,812.0,869.7,629.36
2016,9,25,11,30,966.0,79.0,2.4,32.0,824.0,893.07,642.33
2016,9,25,11,45,965.0,80.0,2.35,32.5,827.0,910.59,651.49
2016,9,25,12,0,964.0,81.0,2.3,33.0,830.0,924.53,658.41
2016,9,25,12,15,962.5,81.0,2.15,33.0,826.0,933.31,662.52
2016,9,25,12,30,961.0,81.0,2.0,33.0,822.0,938.41,664.36
2016,9,25,12,45,952.0,84.0,1.95,33.5,807.5,936.48,661.56
2016,9,25,13,0,943.0,87.0,1.9,34.0,793.0,930.92,656.7
2016,9,25,13,15,937.5,86.0,1.8,34.0,772.5,920.49,649.74
2016,9,25,13,30,932.0,85.0,1.7,34.0,752.0,906.56,640.73
2016,9,25,13,45,920.5,85.5,1.6,34.0,723.5,885.78,627.53
2016,9,25,14,0,909.0,86.0,1.5,34.0,695.0,861.93,612.51
2016,9,25,14,15,898.5,84.0,1.45,34.0,660.5,833.19,595.0
2016,9,25,14,30,888.0,82.0,1.4,34.0,626.0,801.7,575.73
2016,9,25,14,45,869.5,81.0,1.4,34.0,584.5,762.69,551.98
2016,9,25,15,0,851.0,80.0,1.4,34.0,543.0,726.29,529.73
2016,9,25,15,15,830.5,77.0,1.4,33.5,497.5,680.04,501.53
2016,9,25,15,30,810.0,74.0,1.4,33.0,452.0,632.65,471.59
2016,9,25,15,45,778.5,71.0,1.45,32.5,402.0,577.56,434.24
2016,9,25,16,0,747.0,68.0,1.5,32.0,352.0,522.86,395.71
2016,9,25,16,15,705.5,63.5,1.35,31.0,300.5,461.87,350.84
2016,9,25,16,30,664.0,59.0,1.2,30.0,249.0,402.94,305.69
2016,9,25,16,45,598.0,52.5,1.05,29.0,197.5,335.97,252.74
2016,9,25,17,0,532.0,46.0,0.9,28.0,146.0,272.33,200.58
2016,9,25,17,15,425.5,36.5,0.95,27.0,100.0,197.76,139.67
2016,9,25,17,30,319.0,27.0,1.0,26.0,54.0,133.68,79.71
2016,9,25,17,45,159.5,13.5,1.1,25.0,27.0,49.56,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,14.5,1.3,17.0,26.5,14.25,0.0
2016,9,26,6,30,261.0,29.0,1.4,18.0,53.0,22.85,12.25
2016,9,26,6,45,364.0,41.5,1.5,19.0,98.0,31.58,21.42
2016,9,26,7,0,467.0,54.0,1.6,20.0,143.0,62.14,33.92
2016,9,26,7,15,533.0,62.5,1.5,20.5,193.5,105.25,59.67
2016,9,26,7,30,599.0,71.0,1.4,21.0,244.0,155.87,97.25
2016,9,26,7,45,643.5,77.5,1.3,22.0,295.0,207.26,139.26
2016,9,26,8,0,688.0,84.0,1.2,23.0,346.0,263.11,185.79
2016,9,26,8,15,719.5,89.0,1.05,24.0,395.0,317.48,230.93
2016,9,26,8,30,751.0,94.0,0.9,25.0,444.0,374.25,276.46
2016,9,26,8,45,773.5,98.0,0.75,26.0,489.5,429.45,318.97
2016,9,26,9,0,796.0,102.0,0.6,27.0,535.0,484.09,358.94
2016,9,26,9,15,813.0,105.0,0.65,28.0,575.5,535.37,396.19
2016,9,26,9,30,830.0,108.0,0.7,29.0,616.0,586.38,431.89
2016,9,26,9,45,843.0,110.5,0.8,30.0,650.5,633.85,464.46
2016,9,26,10,0,856.0,113.0,0.9,31.0,685.0,680.14,495.28
2016,9,26,10,15,865.0,114.5,0.95,31.5,712.5,721.2,522.31
2016,9,26,10,30,874.0,116.0,1.0,32.0,740.0,760.28,546.14
2016,9,26,10,45,880.5,117.0,1.05,32.5,760.5,794.76,566.77
2016,9,26,11,0,887.0,118.0,1.1,33.0,781.0,823.86,583.86
2016,9,26,11,15,891.0,119.0,1.25,33.5,793.0,850.64,600.76
2016,9,26,11,30,895.0,120.0,1.4,34.0,805.0,874.45,615.75
2016,9,26,11,45,897.0,119.5,1.55,34.5,809.5,891.92,626.78
2016,9,26,12,0,899.0,119.0,1.7,35.0,814.0,906.12,635.83
2016,9,26,12,15,898.0,119.0,1.9,35.0,809.5,914.88,643.4
2016,9,26,12,30,897.0,119.0,2.1,35.0,805.0,920.21,648.87
2016,9,26,12,45,918.0,106.5,2.3,35.0,799.0,928.04,655.98
2016,9,26,13,0,939.0,94.0,2.5,35.0,793.0,932.07,660.7
2016,9,26,13,15,933.5,93.0,2.7,34.5,772.5,921.65,657.63
2016,9,26,13,30,928.0,92.0,2.9,34.0,752.0,907.75,652.35
2016,9,26,13,45,921.0,90.0,3.1,34.0,724.0,888.06,641.9
2016,9,26,14,0,914.0,88.0,3.3,34.0,696.0,865.14,629.22
2016,9,26,14,15,903.0,86.5,3.4,33.5,661.5,836.44,613.28
2016,9,26,14,30,892.0,85.0,3.5,33.0,627.0,805.02,595.31
2016,9,26,14,45,878.5,82.0,3.6,33.0,586.0,767.45,571.68
2016,9,26,15,0,865.0,79.0,3.7,33.0,545.0,727.72,546.27
2016,9,26,15,15,844.5,76.5,3.7,32.5,499.0,686.01,519.79
2016,9,26,15,30,824.0,74.0,3.7,32.0,453.0,638.72,488.24
2016,9,26,15,45,793.0,71.0,3.7,32.0,403.0,583.46,447.81
2016,9,26,16,0,762.0,68.0,3.7,32.0,353.0,528.52,406.46
2016,9,26,16,15,720.0,63.0,3.3,30.5,301.0,466.15,359.76
2016,9,26,16,30,678.0,58.0,2.9,29.0,249.0,405.88,312.71
2016,9,26,16,45,611.0,51.5,2.55,28.0,197.0,338.05,257.54
2016,9,26,17,0,544.0,45.0,2.2,27.0,145.0,273.64,203.4
2016,9,26,17,15,436.0,35.0,2.15,25.5,98.5,197.87,140.41
2016,9,26,17,30,328.0,25.0,2.1,24.0,52.0,131.55,74.66
2016,9,26,17,45,164.0,12.5,2.05,23.0,26.0,48.96,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,119.5,14.5,1.4,16.5,24.5,14.25,0.0
2016,9,27,6,30,239.0,29.0,1.5,17.0,49.0,23.06,12.14
2016,9,27,6,45,326.0,43.5,1.65,18.0,92.0,33.76,23.33
2016,9,27,7,0,413.0,58.0,1.8,19.0,135.0,63.17,36.58
2016,9,27,7,15,479.0,68.0,1.8,19.5,184.5,104.34,61.47
2016,9,27,7,30,545.0,78.0,1.8,20.0,234.0,153.1,97.7
2016,9,27,7,45,583.0,87.5,1.8,21.0,283.0,202.76,138.58
2016,9,27,8,0,621.0,97.0,1.8,22.0,332.0,256.27,183.5
2016,9,27,8,15,654.0,103.5,1.7,23.0,380.0,308.87,227.48
2016,9,27,8,30,687.0,110.0,1.6,24.0,428.0,364.16,272.46
2016,9,27,8,45,709.5,115.5,1.5,25.0,472.5,416.38,313.76
2016,9,27,9,0,732.0,121.0,1.4,26.0,517.0,469.59,354.14
2016,9,27,9,15,750.0,125.0,1.4,26.5,557.0,519.66,391.86
2016,9,27,9,30,768.0,129.0,1.4,27.0,597.0,569.7,428.34
2016,9,27,9,45,829.0,112.0,1.4,28.0,642.0,624.96,467.13
2016,9,27,10,0,890.0,95.0,1.4,29.0,687.0,681.32,505.53
2016,9,27,10,15,898.0,96.5,1.4,29.5,714.5,722.32,531.93
2016,9,27,10,30,906.0,98.0,1.4,30.0,742.0,761.15,555.59
2016,9,27,10,45,898.5,105.0,1.45,30.5,758.5,791.56,573.94
2016,9,27,11,0,891.0,112.0,1.5,31.0,775.0,818.6,590.07
2016,9,27,11,15,894.5,113.0,1.6,31.0,786.5,844.95,607.47
2016,9,27,11,30,898.0,114.0,1.7,31.0,798.0,868.3,622.99
2016,9,27,11,45,889.5,119.0,1.8,31.5,799.0,882.55,631.5
2016,9,27,12,0,881.0,124.0,1.9,32.0,800.0,893.3,637.92
2016,9,27,12,15,879.5,123.5,1.95,32.0,795.5,900.89,643.24
2016,9,27,12,30,878.0,123.0,2.0,32.0,791.0,910.0,649.69
2016,9,27,12,45,891.5,114.0,2.15,32.5,783.0,909.98,650.08
2016,9,27,13,0,905.0,105.0,2.3,33.0,775.0,911.26,651.44
2016,9,27,13,15,899.0,104.0,2.4,32.5,754.0,900.62,647.39
2016,9,27,13,30,893.0,103.0,2.5,32.0,733.0,886.62,641.3
2016,9,27,13,45,874.5,105.0,2.6,32.0,702.5,862.11,627.02
2016,9,27,14,0,856.0,107.0,2.7,32.0,672.0,840.03,614.36
2016,9,27,14,15,843.5,105.0,2.75,31.5,637.5,810.74,597.65
2016,9,27,14,30,831.0,103.0,2.8,31.0,603.0,778.94,579.09
2016,9,27,14,45,815.5,99.0,2.9,31.0,562.5,740.31,554.71
2016,9,27,15,0,800.0,95.0,3.0,31.0,522.0,699.8,528.65
2016,9,27,15,15,777.0,91.5,3.1,30.5,476.5,653.0,498.67
2016,9,27,15,30,754.0,88.0,3.2,30.0,431.0,605.37,465.83
2016,9,27,15,45,732.0,81.0,3.3,29.5,383.5,556.27,430.79
2016,9,27,16,0,710.0,74.0,3.4,29.0,336.0,504.62,392.55
2016,9,27,16,15,665.0,68.5,3.4,28.0,285.0,442.68,345.41
2016,9,27,16,30,620.0,63.0,3.4,27.0,234.0,383.32,298.33
2016,9,27,16,45,563.5,54.0,3.4,26.5,184.5,318.0,244.3
2016,9,27,17,0,507.0,45.0,3.4,26.0,135.0,257.37,192.32
2016,9,27,17,15,397.5,34.5,3.55,24.5,90.5,182.98,129.84
2016,9,27,17,30,288.0,24.0,3.7,23.0,46.0,117.03,60.99
2016,9,27,17,45,144.0,12.0,3.9,22.0,23.0,43.44,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,117.0,14.0,2.8,13.5,24.0,13.76,0.0
2016,9,28,6,30,234.0,28.0,2.9,14.0,48.0,22.26,11.29
2016,9,28,6,45,339.5,40.5,3.05,14.5,91.5,31.05,21.27
2016,9,28,7,0,445.0,53.0,3.2,15.0,135.0,58.93,33.19
2016,9,28,7,15,512.0,61.5,3.2,15.5,184.5,100.59,58.13
2016,9,28,7,30,579.0,70.0,3.2,16.0,234.0,149.89,95.28
2016,9,28,7,45,630.0,75.0,3.25,16.5,284.5,199.89,137.26
2016,9,28,8,0,681.0,80.0,3.3,17.0,335.0,255.08,185.13
2016,9,28,8,15,712.5,85.0,3.25,17.5,383.5,308.85,232.55
2016,9,28,8,30,744.0,90.0,3.2,18.0,432.0,365.03,281.11
2016,9,28,8,45,767.5,93.5,3.2,19.0,476.5,419.55,326.72
2016,9,28,9,0,791.0,97.0,3.2,20.0,521.0,473.67,370.51
2016,9,28,9,15,808.0,99.5,3.2,20.5,561.0,524.02,410.77
2016,9,28,9,30,825.0,102.0,3.2,21.0,601.0,574.08,449.58
2016,9,28,9,45,837.0,104.5,3.2,22.0,634.5,620.51,483.64
2016,9,28,10,0,849.0,107.0,3.2,23.0,668.0,665.68,515.68
2016,9,28,10,15,858.0,108.5,3.25,23.5,695.5,706.26,544.73
2016,9,28,10,30,867.0,110.0,3.3,24.0,723.0,744.88,570.38
2016,9,28,10,45,863.5,116.0,3.4,24.5,740.0,776.58,591.12
2016,9,28,11,0,860.0,122.0,3.5,25.0,757.0,805.26,609.68
2016,9,28,11,15,864.0,122.5,3.6,25.0,769.0,831.13,627.48
2016,9,28,11,30,868.0,123.0,3.7,25.0,781.0,854.11,643.35
2016,9,28,11,45,862.0,127.0,3.85,25.5,783.0,869.33,652.96
2016,9,28,12,0,856.0,131.0,4.0,26.0,785.0,881.19,660.38
2016,9,28,12,15,854.5,130.5,4.1,26.0,780.5,888.78,666.06
2016,9,28,12,30,853.0,130.0,4.2,26.0,776.0,893.03,669.63
2016,9,28,12,45,854.0,127.0,4.35,26.0,764.5,893.44,670.95
2016,9,28,13,0,855.0,124.0,4.5,26.0,753.0,890.47,670.1
2016,9,28,13,15,848.0,123.0,4.6,25.5,732.5,879.38,665.08
2016,9,28,13,30,841.0,122.0,4.7,25.0,712.0,865.1,658.01
2016,9,28,13,45,829.5,120.5,4.8,25.0,684.0,843.38,644.43
2016,9,28,14,0,818.0,119.0,4.9,25.0,656.0,818.85,628.85
2016,9,28,14,15,804.5,116.5,4.95,24.5,621.5,788.97,610.34
2016,9,28,14,30,791.0,114.0,5.0,24.0,587.0,756.75,589.95
2016,9,28,14,45,778.5,108.5,5.1,24.0,547.5,719.85,564.96
2016,9,28,15,0,766.0,103.0,5.2,24.0,508.0,680.99,538.2
2016,9,28,15,15,741.0,99.0,5.2,23.0,463.0,636.13,507.49
2016,9,28,15,30,716.0,95.0,5.2,22.0,418.0,588.11,472.8
2016,9,28,15,45,694.0,87.5,5.2,21.5,371.0,537.68,434.36
2016,9,28,16,0,672.0,80.0,5.2,21.0,324.0,487.14,394.58
2016,9,28,16,15,624.5,73.5,5.1,20.0,273.5,424.56,344.27
2016,9,28,16,30,577.0,67.0,5.0,19.0,223.0,364.86,294.51
2016,9,28,16,45,516.5,57.5,4.95,18.5,175.0,299.58,238.18
2016,9,28,17,0,456.0,48.0,4.9,18.0,127.0,239.43,184.7
2016,9,28,17,15,340.5,36.0,4.85,17.0,83.5,164.57,119.58
2016,9,28,17,30,225.0,24.0,4.8,16.0,40.0,97.7,45.37
2016,9,28,17,45,112.5,12.0,4.8,15.5,20.0,36.1,0.0
2016,9,28,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,6,15,137.5,13.5,3.45,10.5,24.5,13.27,0.0
2016,9,29,6,30,275.0,27.0,3.6,11.0,49.0,21.46,10.39
2016,9,29,6,45,387.0,37.5,3.75,11.5,93.5,28.39,19.18
2016,9,29,7,0,499.0,48.0,3.9,12.0,138.0,55.45,29.74
2016,9,29,7,15,351.5,78.0,3.85,12.5,151.5,99.03,64.26
2016,9,29,7,30,204.0,108.0,3.8,13.0,165.0,127.35,93.83
2016,9,29,7,45,223.0,126.5,3.8,13.5,200.0,161.77,122.74
2016,9,29,8,0,242.0,145.0,3.8,14.0,235.0,198.27,153.74
