Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,15,512.0,113.0,3.8,14.5,336.0,269.59,207.9
2016,9,29,8,30,782.0,81.0,3.8,15.0,437.0,370.34,288.59
2016,9,29,8,45,804.5,83.5,3.8,16.0,482.0,423.93,334.32
2016,9,29,9,0,827.0,86.0,3.8,17.0,527.0,478.25,379.24
2016,9,29,9,15,843.0,88.5,3.85,17.5,567.0,529.62,421.24
2016,9,29,9,30,859.0,91.0,3.9,18.0,607.0,580.52,461.63
2016,9,29,9,45,874.5,91.0,3.95,18.5,641.5,627.37,497.93
2016,9,29,10,0,890.0,91.0,4.0,19.0,676.0,673.18,532.53
2016,9,29,10,15,897.5,92.5,4.05,19.5,702.5,713.63,561.62
2016,9,29,10,30,905.0,94.0,4.1,20.0,729.0,751.88,587.59
2016,9,29,10,45,911.0,94.5,4.15,20.5,748.5,785.58,610.05
2016,9,29,11,0,917.0,95.0,4.2,21.0,768.0,816.61,630.46
2016,9,29,11,15,919.5,95.5,4.25,21.0,779.5,841.98,648.02
2016,9,29,11,30,922.0,96.0,4.3,21.0,791.0,864.21,663.44
2016,9,29,11,45,923.5,95.5,4.4,21.5,794.5,881.29,674.22
2016,9,29,12,0,925.0,95.0,4.5,22.0,798.0,894.99,683.01
2016,9,29,12,15,923.5,95.0,4.55,22.0,793.0,903.18,689.09
2016,9,29,12,30,922.0,95.0,4.6,22.0,788.0,907.85,692.89
2016,9,29,12,45,920.0,93.5,4.7,22.0,775.5,906.9,693.31
2016,9,29,13,0,918.0,92.0,4.8,22.0,763.0,902.4,691.4
2016,9,29,13,15,912.0,91.0,4.85,22.0,742.5,891.48,684.78
2016,9,29,13,30,906.0,90.0,4.9,22.0,722.0,877.18,675.9
2016,9,29,13,45,898.0,88.5,4.95,22.0,694.0,857.36,663.18
2016,9,29,14,0,890.0,87.0,5.0,22.0,666.0,834.43,648.3
2016,9,29,14,15,878.0,85.5,5.05,21.5,631.5,805.35,630.2
2016,9,29,14,30,866.0,84.0,5.1,21.0,597.0,773.7,610.05
2016,9,29,14,45,850.5,81.5,5.15,21.0,556.5,735.9,583.96
2016,9,29,15,0,835.0,79.0,5.2,21.0,516.0,700.57,559.46
2016,9,29,15,15,813.0,76.0,5.2,20.5,470.5,653.96,526.94
2016,9,29,15,30,791.0,73.0,5.2,20.0,425.0,606.4,491.81
2016,9,29,15,45,761.0,69.0,5.2,19.5,376.0,552.18,449.91
2016,9,29,16,0,731.0,65.0,5.2,19.0,327.0,498.32,406.93
2016,9,29,16,15,686.5,60.0,5.15,18.0,276.5,436.5,356.67
2016,9,29,16,30,642.0,55.0,5.1,17.0,226.0,377.11,306.44
2016,9,29,16,45,572.0,48.5,5.05,16.5,176.0,310.68,248.24
2016,9,29,17,0,502.0,42.0,5.0,16.0,126.0,248.04,191.87
2016,9,29,17,15,383.0,32.0,4.9,15.0,82.5,172.48,124.88
2016,9,29,17,30,264.0,22.0,4.8,14.0,39.0,104.05,38.44
2016,9,29,17,45,132.0,11.0,4.7,13.5,19.5,38.84,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,141.5,12.5,3.8,10.5,23.5,12.29,0.0
2016,9,30,6,30,283.0,25.0,4.0,11.0,47.0,19.66,8.5
2016,9,30,6,45,395.5,35.5,4.2,11.5,91.5,26.7,17.64
2016,9,30,7,0,508.0,46.0,4.4,12.0,136.0,53.07,27.94
2016,9,30,7,15,353.0,76.0,4.45,12.5,148.5,96.81,62.4
2016,9,30,7,30,198.0,106.0,4.5,13.0,161.0,124.34,91.6
2016,9,30,7,45,216.0,125.0,4.55,13.5,195.5,158.6,120.44
2016,9,30,8,0,234.0,144.0,4.6,14.0,230.0,194.86,151.32
2016,9,30,8,15,512.5,110.0,4.6,14.5,332.5,266.72,205.85
2016,9,30,8,30,791.0,76.0,4.6,15.0,435.0,367.27,286.71
2016,9,30,8,45,813.5,79.0,4.7,15.5,480.0,421.68,334.3
2016,9,30,9,0,836.0,82.0,4.8,16.0,525.0,476.82,381.32
2016,9,30,9,15,851.5,84.0,4.85,16.0,564.5,527.73,424.48
2016,9,30,9,30,867.0,86.0,4.9,16.0,604.0,578.04,466.12
2016,9,30,9,45,880.0,87.0,4.95,16.5,638.0,624.67,503.06
2016,9,30,10,0,893.0,88.0,5.0,17.0,672.0,669.96,538.05
2016,9,30,10,15,901.0,89.5,5.05,17.0,699.0,710.76,569.25
2016,9,30,10,30,909.0,91.0,5.1,17.0,726.0,749.38,597.38
2016,9,30,10,45,913.5,92.5,5.2,17.5,745.0,783.01,620.74
2016,9,30,11,0,918.0,94.0,5.3,18.0,764.0,813.88,641.97
2016,9,30,11,15,921.0,94.5,5.35,18.0,776.0,839.59,660.41
2016,9,30,11,30,924.0,95.0,5.4,18.0,788.0,862.17,676.65
2016,9,30,11,45,925.0,95.0,5.5,18.5,791.5,879.3,687.98
2016,9,30,12,0,926.0,95.0,5.6,19.0,795.0,893.05,696.96
2016,9,30,12,15,925.0,95.0,5.65,19.0,790.0,901.61,703.44
2016,9,30,12,30,924.0,95.0,5.7,19.0,785.0,906.64,707.54
2016,9,30,12,45,917.5,96.0,5.8,19.0,771.5,904.45,706.89
2016,9,30,13,0,911.0,97.0,5.9,19.0,758.0,898.76,703.87
2016,9,30,13,15,905.0,95.5,5.9,18.5,737.0,887.32,697.66
2016,9,30,13,30,899.0,94.0,5.9,18.0,716.0,872.51,689.11
2016,9,30,13,45,890.5,92.5,5.95,18.0,688.0,852.35,675.61
2016,9,30,14,0,882.0,91.0,6.0,18.0,660.0,829.14,659.92
2016,9,30,14,15,869.5,89.0,5.95,17.5,625.5,799.28,640.07
2016,9,30,14,30,857.0,87.0,5.9,17.0,591.0,766.89,618.22
2016,9,30,14,45,842.0,84.0,5.85,17.0,550.5,733.73,594.47
2016,9,30,15,0,827.0,81.0,5.8,17.0,510.0,693.92,565.46
2016,9,30,15,15,804.5,78.0,5.7,16.5,464.5,647.28,531.74
2016,9,30,15,30,782.0,75.0,5.6,16.0,419.0,599.75,495.16
2016,9,30,15,45,752.5,70.5,5.5,16.0,370.5,545.7,451.35
2016,9,30,16,0,723.0,66.0,5.4,16.0,322.0,491.99,406.69
2016,9,30,16,15,677.5,61.0,5.2,15.5,271.0,430.15,354.69
2016,9,30,16,30,632.0,56.0,5.0,15.0,220.0,373.29,305.09
2016,9,30,16,45,562.0,49.0,4.85,14.5,170.5,304.79,244.66
2016,9,30,17,0,492.0,42.0,4.7,14.0,121.0,242.34,187.98
2016,9,30,17,15,370.0,31.0,4.45,13.5,78.0,165.8,119.21
2016,9,30,17,30,248.0,20.0,4.2,13.0,35.0,95.77,21.37
2016,9,30,17,45,124.0,10.0,3.95,12.5,17.5,35.71,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,151.5,12.0,2.05,9.5,23.5,11.8,0.0
2016,10,1,6,30,303.0,24.0,2.4,10.0,47.0,18.86,7.34
2016,10,1,6,45,420.0,34.0,2.75,11.0,92.5,25.49,16.58
2016,10,1,7,0,537.0,44.0,3.1,12.0,138.0,51.31,26.27
2016,10,1,7,15,604.5,50.5,3.2,12.5,189.0,96.17,51.67
2016,10,1,7,30,672.0,57.0,3.3,13.0,240.0,150.45,92.66
2016,10,1,7,45,718.0,61.0,3.45,14.0,291.5,203.1,137.44
2016,10,1,8,0,764.0,65.0,3.6,15.0,343.0,260.26,187.81
2016,10,1,8,15,793.5,68.5,3.55,15.5,392.5,315.9,237.88
2016,10,1,8,30,823.0,72.0,3.5,16.0,442.0,373.57,288.76
2016,10,1,8,45,846.0,74.0,3.5,16.5,487.5,428.72,336.52
2016,10,1,9,0,869.0,76.0,3.5,17.0,533.0,485.25,383.89
2016,10,1,9,15,884.0,78.0,3.45,17.5,573.5,537.0,426.05
2016,10,1,9,30,899.0,80.0,3.4,18.0,614.0,588.04,466.28
2016,10,1,9,45,914.5,80.0,3.35,18.5,649.0,636.38,503.28
2016,10,1,10,0,930.0,80.0,3.3,19.0,684.0,683.48,538.26
2016,10,1,10,15,937.5,81.0,3.25,19.0,711.5,724.64,567.97
2016,10,1,10,30,945.0,82.0,3.2,19.0,739.0,763.48,594.72
2016,10,1,10,45,950.5,83.0,3.15,19.5,758.5,798.29,617.19
2016,10,1,11,0,956.0,84.0,3.1,20.0,778.0,830.27,637.43
2016,10,1,11,15,959.0,84.5,3.1,20.0,790.0,856.74,655.22
2016,10,1,11,30,962.0,85.0,3.1,20.0,802.0,879.94,670.79
2016,10,1,11,45,962.5,85.5,3.1,20.5,805.5,897.68,681.35
2016,10,1,12,0,963.0,86.0,3.1,21.0,809.0,911.88,689.58
2016,10,1,12,15,962.0,85.5,3.15,21.0,804.0,920.11,695.53
2016,10,1,12,30,961.0,85.0,3.2,21.0,799.0,924.67,699.17
2016,10,1,12,45,956.5,85.5,3.3,21.5,786.0,923.61,698.15
2016,10,1,13,0,952.0,86.0,3.4,22.0,773.0,918.9,694.81
2016,10,1,13,15,946.5,85.0,3.5,22.0,752.0,908.07,688.74
2016,10,1,13,30,941.0,84.0,3.6,22.0,731.0,893.72,680.37
2016,10,1,13,45,932.0,83.5,3.7,22.0,702.5,873.6,668.05
2016,10,1,14,0,923.0,83.0,3.8,22.0,674.0,850.31,653.53
2016,10,1,14,15,911.5,81.0,3.85,21.5,638.5,820.32,635.22
2016,10,1,14,30,900.0,79.0,3.9,21.0,603.0,787.62,614.8
2016,10,1,14,45,882.5,77.5,4.0,21.0,561.5,748.54,588.54
2016,10,1,15,0,865.0,76.0,4.1,21.0,520.0,707.58,560.55
2016,10,1,15,15,843.0,73.0,4.2,20.5,473.5,664.38,531.45
2016,10,1,15,30,821.0,70.0,4.3,20.0,427.0,615.8,496.11
2016,10,1,15,45,788.0,67.0,4.4,19.5,376.5,559.93,453.62
2016,10,1,16,0,755.0,64.0,4.5,19.0,326.0,504.58,409.95
2016,10,1,16,15,708.5,59.0,4.45,18.5,274.5,440.97,357.72
2016,10,1,16,30,662.0,54.0,4.4,18.0,223.0,379.92,305.68
2016,10,1,16,45,585.5,47.5,4.4,17.5,171.5,310.51,245.34
2016,10,1,17,0,509.0,41.0,4.4,17.0,120.0,245.39,187.14
2016,10,1,17,15,376.5,30.5,4.4,16.0,76.5,165.82,116.4
2016,10,1,17,30,244.0,20.0,4.4,15.0,33.0,92.69,0.85
2016,10,1,17,45,122.0,10.0,4.4,14.5,16.5,34.85,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,140.5,12.0,2.45,9.5,22.0,11.8,0.0
2016,10,2,6,30,281.0,24.0,2.8,10.0,44.0,19.05,6.65
2016,10,2,6,45,394.0,34.0,3.15,11.0,87.5,25.67,16.67
2016,10,2,7,0,507.0,44.0,3.5,12.0,131.0,49.48,25.83
2016,10,2,7,15,283.5,74.0,3.65,12.5,125.5,87.68,57.64
2016,10,2,7,30,60.0,104.0,3.8,13.0,120.0,104.57,80.92
2016,10,2,7,45,67.0,124.5,4.0,13.5,146.0,129.4,101.7
2016,10,2,8,0,74.0,145.0,4.2,14.0,172.0,155.14,123.16
2016,10,2,8,15,78.5,166.0,4.3,14.5,198.0,181.4,144.9
2016,10,2,8,30,83.0,187.0,4.4,15.0,224.0,208.21,166.8
2016,10,2,8,45,86.0,207.0,4.5,15.5,249.0,233.97,187.55
2016,10,2,9,0,89.0,227.0,4.6,16.0,274.0,260.04,208.24
2016,10,2,9,15,60.0,229.5,4.65,16.0,262.5,253.11,202.4
2016,10,2,9,30,31.0,232.0,4.7,16.0,251.0,243.18,193.87
2016,10,2,9,45,152.0,261.5,4.8,16.5,359.0,349.6,279.8
2016,10,2,10,0,273.0,291.0,4.9,17.0,467.0,467.09,372.45
2016,10,2,10,15,146.0,271.0,4.95,17.0,366.0,369.95,294.62
2016,10,2,10,30,19.0,251.0,5.0,17.0,265.0,258.6,203.94
2016,10,2,10,45,26.0,271.5,5.05,17.0,290.5,285.18,225.12
2016,10,2,11,0,33.0,292.0,5.1,17.0,316.0,317.28,250.28
2016,10,2,11,15,22.0,260.5,5.15,17.0,276.5,273.2,215.25
2016,10,2,11,30,11.0,229.0,5.2,17.0,237.0,233.47,183.53
2016,10,2,11,45,90.5,296.5,5.3,17.0,364.5,374.85,297.35
2016,10,2,12,0,170.0,364.0,5.4,17.0,492.0,522.68,412.71
2016,10,2,12,15,92.5,307.0,5.45,17.0,376.5,391.76,310.04
2016,10,2,12,30,15.0,250.0,5.5,17.0,261.0,259.94,204.6
2016,10,2,12,45,15.0,246.5,5.6,17.5,257.5,256.82,202.13
2016,10,2,13,0,15.0,243.0,5.7,18.0,254.0,253.65,199.47
2016,10,2,13,15,455.0,170.0,5.75,18.0,481.0,582.58,470.58
2016,10,2,13,30,895.0,97.0,5.8,18.0,708.0,866.1,685.9
2016,10,2,13,45,891.0,94.0,5.85,18.0,681.5,848.01,672.43
2016,10,2,14,0,887.0,91.0,5.9,18.0,655.0,826.71,658.15
2016,10,2,14,15,875.0,89.0,5.95,17.5,620.0,797.13,638.93
2016,10,2,14,30,863.0,87.0,6.0,17.0,585.0,769.65,621.18
2016,10,2,14,45,845.5,85.0,6.05,17.0,544.0,730.97,593.51
2016,10,2,15,0,828.0,83.0,6.1,17.0,503.0,690.45,564.18
2016,10,2,15,15,804.5,79.5,6.05,16.5,457.0,642.63,529.24
2016,10,2,15,30,781.0,76.0,6.0,16.0,411.0,593.99,491.46
2016,10,2,15,45,745.0,72.5,6.0,16.0,361.5,537.4,445.42
2016,10,2,16,0,709.0,69.0,6.0,16.0,312.0,481.67,398.85
2016,10,2,16,15,659.5,63.5,5.8,15.5,261.0,420.67,347.05
2016,10,2,16,30,610.0,58.0,5.6,15.0,210.0,360.41,294.32
2016,10,2,16,45,528.0,50.5,5.45,14.5,160.5,288.02,230.46
2016,10,2,17,0,446.0,43.0,5.3,14.0,111.0,222.88,171.6
2016,10,2,17,15,311.0,31.0,4.95,13.5,69.5,144.78,100.88
2016,10,2,17,30,176.0,19.0,4.6,13.0,28.0,72.59,0.0
2016,10,2,17,45,88.0,9.5,4.25,12.5,14.0,27.08,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,89.0,11.5,1.35,9.5,17.5,11.3,0.0
2016,10,3,6,30,178.0,23.0,1.6,10.0,35.0,17.93,4.98
2016,10,3,6,45,258.0,37.5,1.9,11.0,72.0,28.67,19.21
2016,10,3,7,0,338.0,52.0,2.2,12.0,109.0,50.74,30.71
2016,10,3,7,15,385.5,65.5,2.15,12.0,151.5,88.56,54.44
2016,10,3,7,30,433.0,79.0,2.1,12.0,194.0,131.73,87.58
2016,10,3,7,45,466.0,90.0,2.05,12.5,237.0,174.93,124.1
2016,10,3,8,0,499.0,101.0,2.0,13.0,280.0,221.43,164.57
2016,10,3,8,15,517.5,114.5,2.0,13.5,322.5,268.87,206.29
2016,10,3,8,30,536.0,128.0,2.0,14.0,365.0,317.7,248.4
2016,10,3,8,45,268.0,116.0,2.05,14.5,234.5,224.31,178.51
2016,10,3,9,0,0.0,104.0,2.1,15.0,104.0,100.53,78.33
2016,10,3,9,15,47.0,183.0,2.1,15.0,211.0,201.58,161.1
2016,10,3,9,30,94.0,262.0,2.1,15.0,318.0,307.46,245.11
2016,10,3,9,45,54.5,243.5,2.1,15.5,276.5,270.9,214.83
2016,10,3,10,0,15.0,225.0,2.1,16.0,235.0,228.3,179.95
2016,10,3,10,15,13.5,226.5,2.1,16.0,236.0,229.69,180.89
2016,10,3,10,30,12.0,228.0,2.1,16.0,237.0,230.9,181.57
2016,10,3,10,45,12.0,229.5,2.15,16.5,238.5,233.07,182.77
2016,10,3,11,0,12.0,231.0,2.2,17.0,240.0,235.19,183.95
2016,10,3,11,15,23.5,266.0,2.25,17.0,283.5,279.91,219.04
2016,10,3,11,30,35.0,301.0,2.3,17.0,327.0,331.81,259.1
2016,10,3,11,45,62.0,325.0,2.35,17.0,371.0,380.96,297.23
2016,10,3,12,0,89.0,349.0,2.4,17.0,415.0,431.17,335.77
2016,10,3,12,15,66.0,330.5,2.4,17.0,379.5,394.11,307.02
2016,10,3,12,30,43.0,312.0,2.4,17.0,344.0,356.31,277.86
2016,10,3,12,45,23.5,245.5,2.4,17.0,263.0,269.95,211.25
2016,10,3,13,0,4.0,179.0,2.4,17.0,182.0,179.09,139.61
2016,10,3,13,15,2.0,148.5,2.4,17.0,150.0,146.84,114.15
2016,10,3,13,30,0.0,118.0,2.4,17.0,118.0,114.76,88.44
2016,10,3,13,45,0.0,122.5,2.4,17.0,122.5,119.31,92.31
2016,10,3,14,0,0.0,127.0,2.4,17.0,127.0,123.91,96.21
2016,10,3,14,15,0.0,121.0,2.35,17.0,121.0,118.01,91.6
2016,10,3,14,30,0.0,115.0,2.3,17.0,115.0,112.11,87.02
2016,10,3,14,45,5.0,143.5,2.3,17.0,146.5,145.19,114.38
2016,10,3,15,0,10.0,172.0,2.3,17.0,178.0,179.28,142.37
2016,10,3,15,15,383.0,123.0,2.2,16.5,286.5,405.03,331.48
2016,10,3,15,30,756.0,74.0,2.1,16.0,395.0,572.77,464.77
2016,10,3,15,45,719.0,70.5,2.05,16.0,346.5,516.73,419.23
2016,10,3,16,0,682.0,67.0,2.0,16.0,298.0,463.96,376.54
2016,10,3,16,15,632.5,61.5,1.75,15.5,248.5,402.08,325.43
2016,10,3,16,30,583.0,56.0,1.5,15.0,199.0,343.33,275.24
2016,10,3,16,45,505.0,48.5,1.25,15.0,151.0,274.28,215.16
2016,10,3,17,0,427.0,41.0,1.0,15.0,103.0,212.16,159.82
2016,10,3,17,15,293.5,29.0,0.9,14.5,64.0,136.21,91.56
2016,10,3,17,30,160.0,17.0,0.8,14.0,25.0,65.11,0.0
2016,10,3,17,45,80.0,8.5,0.7,14.0,12.5,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.5,1.4,11.0,18.0,12.29,0.0
2016,10,4,6,30,158.0,25.0,1.6,11.0,36.0,19.68,4.65
2016,10,4,6,45,263.0,40.5,1.8,11.5,76.0,31.26,21.28
2016,10,4,7,0,368.0,56.0,2.0,12.0,116.0,54.25,33.42
2016,10,4,7,15,443.0,66.0,2.05,12.0,164.0,93.96,56.81
2016,10,4,7,30,518.0,76.0,2.1,12.0,212.0,140.9,91.5
2016,10,4,7,45,259.0,94.5,2.2,12.5,162.5,138.38,101.73
2016,10,4,8,0,0.0,113.0,2.3,13.0,113.0,107.83,86.14
2016,10,4,8,15,1.5,129.0,2.25,13.5,130.0,123.88,99.18
2016,10,4,8,30,3.0,145.0,2.2,14.0,147.0,140.14,112.14
2016,10,4,8,45,25.5,178.0,2.15,14.5,191.0,181.4,145.24
2016,10,4,9,0,48.0,211.0,2.1,15.0,235.0,225.6,180.28
2016,10,4,9,15,107.0,238.5,2.05,15.5,299.0,285.6,227.63
2016,10,4,9,30,166.0,266.0,2.0,16.0,363.0,352.95,279.99
2016,10,4,9,45,375.5,229.0,1.95,16.5,464.0,452.83,358.77
2016,10,4,10,0,585.0,192.0,1.9,17.0,565.0,569.4,448.04
2016,10,4,10,15,405.5,256.0,1.9,17.0,520.0,536.09,419.6
2016,10,4,10,30,226.0,320.0,1.9,17.0,475.0,482.01,375.72
2016,10,4,10,45,227.0,330.0,1.95,17.5,489.0,501.76,390.05
2016,10,4,11,0,228.0,340.0,2.0,18.0,503.0,520.92,403.33
2016,10,4,11,15,228.5,345.0,2.05,18.5,510.5,533.86,412.04
2016,10,4,11,30,229.0,350.0,2.1,19.0,518.0,546.06,420.2
2016,10,4,11,45,232.0,350.5,2.2,19.5,521.5,554.79,426.18
2016,10,4,12,0,235.0,351.0,2.3,20.0,525.0,562.73,431.61
2016,10,4,12,15,235.0,348.5,2.4,20.0,521.5,564.09,433.11
2016,10,4,12,30,235.0,346.0,2.5,20.0,518.0,564.51,434.0
2016,10,4,12,45,578.0,220.0,2.6,20.0,631.5,740.37,571.18
2016,10,4,13,0,921.0,94.0,2.7,20.0,745.0,891.49,678.64
2016,10,4,13,15,915.0,93.0,2.85,20.0,724.0,880.33,671.41
2016,10,4,13,30,909.0,92.0,3.0,20.0,703.0,865.79,663.31
2016,10,4,13,45,901.5,90.0,3.15,20.0,675.0,845.63,651.27
2016,10,4,14,0,894.0,88.0,3.3,20.0,647.0,822.35,636.99
2016,10,4,14,15,881.5,86.0,3.35,20.0,611.5,792.2,617.19
2016,10,4,14,30,869.0,84.0,3.4,20.0,576.0,759.49,595.45
2016,10,4,14,45,853.0,81.0,3.5,20.0,535.5,725.24,572.59
2016,10,4,15,0,837.0,78.0,3.6,20.0,495.0,684.45,544.57
2016,10,4,15,15,813.5,75.0,3.65,19.5,449.0,637.02,511.48
2016,10,4,15,30,790.0,72.0,3.7,19.0,403.0,588.77,475.56
2016,10,4,15,45,756.0,68.0,3.75,19.0,353.5,532.69,431.5
2016,10,4,16,0,722.0,64.0,3.8,19.0,304.0,477.34,386.63
2016,10,4,16,15,671.5,59.0,3.7,18.5,253.0,413.71,334.13
2016,10,4,16,30,621.0,54.0,3.6,18.0,202.0,355.8,284.35
2016,10,4,16,45,535.0,47.0,3.5,17.5,152.5,282.59,221.03
2016,10,4,17,0,449.0,40.0,3.4,17.0,103.0,217.04,162.77
2016,10,4,17,15,303.5,28.0,3.45,16.0,62.5,137.02,89.29
2016,10,4,17,30,158.0,16.0,3.5,15.0,22.0,54.39,0.0
2016,10,4,17,45,79.0,8.0,3.55,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,11.0,1.85,8.5,18.5,10.81,0.0
2016,10,5,6,30,239.0,22.0,2.1,9.0,37.0,17.62,2.13
2016,10,5,6,45,375.5,32.5,2.4,10.0,81.5,24.83,15.76
2016,10,5,7,0,512.0,43.0,2.7,11.0,126.0,46.03,24.44
2016,10,5,7,15,585.5,49.5,2.9,11.5,176.5,89.34,47.55
2016,10,5,7,30,659.0,56.0,3.1,12.0,227.0,142.74,86.92
2016,10,5,7,45,711.5,60.0,3.35,13.0,279.5,195.42,131.18
2016,10,5,8,0,764.0,64.0,3.6,14.0,332.0,253.33,181.99
2016,10,5,8,15,794.5,67.5,3.75,14.5,381.0,308.86,232.31
2016,10,5,8,30,825.0,71.0,3.9,15.0,430.0,366.5,283.73
2016,10,5,8,45,851.0,72.5,4.05,16.0,476.5,422.07,331.88
2016,10,5,9,0,877.0,74.0,4.2,17.0,523.0,479.2,379.77
2016,10,5,9,15,892.5,76.0,4.1,17.5,563.0,531.19,422.53
2016,10,5,9,30,908.0,78.0,4.0,18.0,603.0,582.48,463.35
2016,10,5,9,45,921.0,79.0,3.95,18.5,637.5,630.3,500.4
2016,10,5,10,0,934.0,80.0,3.9,19.0,672.0,676.65,535.27
2016,10,5,10,15,942.0,81.0,3.85,19.0,699.0,717.92,566.08
2016,10,5,10,30,950.0,82.0,3.8,19.0,726.0,756.88,593.29
2016,10,5,10,45,957.0,82.0,3.8,19.5,746.0,791.54,616.22
2016,10,5,11,0,964.0,82.0,3.8,20.0,766.0,823.4,636.98
2016,10,5,11,15,966.5,82.5,3.75,20.0,777.0,849.3,654.41
2016,10,5,11,30,969.0,83.0,3.7,20.0,788.0,871.89,669.53
2016,10,5,11,45,971.0,82.5,3.7,20.5,791.5,889.57,680.24
2016,10,5,12,0,973.0,82.0,3.7,21.0,795.0,903.7,688.59
2016,10,5,12,15,971.5,82.0,3.7,21.0,789.5,911.82,694.21
2016,10,5,12,30,970.0,82.0,3.7,21.0,784.0,916.24,697.47
2016,10,5,12,45,958.5,85.5,3.7,21.5,768.5,912.31,693.8
2016,10,5,13,0,947.0,89.0,3.7,22.0,753.0,904.77,687.86
2016,10,5,13,15,940.5,88.0,3.65,22.0,731.5,892.95,680.18
2016,10,5,13,30,934.0,87.0,3.6,22.0,710.0,877.67,670.24
2016,10,5,13,45,924.5,85.5,3.6,22.0,680.5,856.03,656.25
2016,10,5,14,0,915.0,84.0,3.6,22.0,651.0,831.26,640.14
2016,10,5,14,15,902.0,82.0,3.55,21.5,615.5,800.25,620.54
2016,10,5,14,30,889.0,80.0,3.5,21.0,580.0,766.64,598.96
2016,10,5,14,45,870.0,78.5,3.5,21.0,537.5,726.9,571.79
2016,10,5,15,0,851.0,77.0,3.5,21.0,495.0,689.71,546.22
2016,10,5,15,15,826.0,73.5,3.45,20.5,448.5,640.3,511.43
2016,10,5,15,30,801.0,70.0,3.4,20.0,402.0,590.13,474.0
2016,10,5,15,45,764.5,66.5,3.35,20.0,351.5,532.86,429.01
2016,10,5,16,0,728.0,63.0,3.3,20.0,301.0,476.49,383.39
2016,10,5,16,15,675.5,58.0,2.95,19.0,249.5,411.8,330.56
2016,10,5,16,30,623.0,53.0,2.6,18.0,198.0,353.04,280.53
2016,10,5,16,45,537.5,45.5,2.3,17.5,148.5,279.72,217.21
2016,10,5,17,0,452.0,38.0,2.0,17.0,99.0,214.11,158.95
2016,10,5,17,15,301.0,26.5,2.0,16.0,59.5,132.43,82.37
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,50.87,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,9.5,17.5,10.32,0.0
2016,10,6,6,30,244.0,21.0,2.4,10.0,35.0,16.8,0.0
2016,10,6,6,45,377.0,31.0,2.75,11.0,78.5,23.59,14.51
2016,10,6,7,0,510.0,41.0,3.1,12.0,122.0,43.22,22.54
2016,10,6,7,15,582.5,47.5,3.2,12.5,172.0,86.18,45.01
2016,10,6,7,30,655.0,54.0,3.3,13.0,222.0,139.01,83.61
2016,10,6,7,45,703.0,58.5,3.45,13.5,272.5,190.93,127.41
2016,10,6,8,0,751.0,63.0,3.6,14.0,323.0,247.57,177.48
2016,10,6,8,15,782.0,66.5,3.55,14.5,371.5,302.43,227.08
2016,10,6,8,30,813.0,70.0,3.5,15.0,420.0,359.46,277.78
2016,10,6,8,45,836.0,72.0,3.45,16.0,465.0,413.57,324.49
2016,10,6,9,0,859.0,74.0,3.4,17.0,510.0,468.94,370.55
2016,10,6,9,15,874.5,76.0,3.35,17.5,549.5,519.98,412.45
2016,10,6,9,30,890.0,78.0,3.3,18.0,589.0,570.36,452.46
2016,10,6,9,45,907.0,77.5,3.3,19.0,623.5,618.15,488.57
2016,10,6,10,0,924.0,77.0,3.3,20.0,658.0,664.81,522.66
2016,10,6,10,15,931.5,78.0,3.25,20.5,684.5,705.27,551.6
2016,10,6,10,30,939.0,79.0,3.2,21.0,711.0,743.41,576.79
2016,10,6,10,45,944.0,79.5,3.15,21.5,730.0,776.67,598.2
2016,10,6,11,0,949.0,80.0,3.1,22.0,749.0,807.08,617.39
2016,10,6,11,15,952.0,80.5,3.0,22.0,760.5,832.92,634.17
2016,10,6,11,30,955.0,81.0,2.9,22.0,772.0,855.51,648.67
2016,10,6,11,45,956.5,81.0,2.85,22.5,775.0,873.0,658.71
2016,10,6,12,0,958.0,81.0,2.8,23.0,778.0,886.98,666.43
2016,10,6,12,15,956.5,80.5,2.8,23.0,773.0,894.34,671.42
2016,10,6,12,30,955.0,80.0,2.8,23.0,768.0,898.05,674.14
2016,10,6,12,45,951.0,80.0,2.8,23.5,754.5,896.54,672.19
2016,10,6,13,0,947.0,80.0,2.8,24.0,741.0,891.41,667.98
2016,10,6,13,15,941.5,79.0,2.75,24.0,719.5,880.33,660.84
2016,10,6,13,30,936.0,78.0,2.7,24.0,698.0,865.76,651.52
2016,10,6,13,45,927.0,77.0,2.7,24.0,669.5,844.98,638.41
2016,10,6,14,0,918.0,76.0,2.7,24.0,641.0,821.06,623.23
2016,10,6,14,15,906.5,74.5,2.65,24.0,606.0,791.67,603.92
2016,10,6,14,30,895.0,73.0,2.6,24.0,571.0,759.61,582.72
2016,10,6,14,45,878.0,71.0,2.6,24.0,529.5,720.56,556.7
2016,10,6,15,0,861.0,69.0,2.6,24.0,488.0,679.64,529.04
2016,10,6,15,15,838.0,66.0,2.5,23.5,442.0,632.01,496.36
2016,10,6,15,30,815.0,63.0,2.4,23.0,396.0,587.4,463.43
2016,10,6,15,45,781.0,60.0,2.35,23.0,346.5,531.78,420.56
2016,10,6,16,0,747.0,57.0,2.3,23.0,297.0,476.85,376.88
2016,10,6,16,15,697.5,52.0,2.0,22.0,246.0,413.08,325.6
2016,10,6,16,30,648.0,47.0,1.7,21.0,195.0,352.26,274.69
2016,10,6,16,45,564.5,40.5,1.4,20.0,146.0,279.76,213.23
2016,10,6,17,0,481.0,34.0,1.1,19.0,97.0,217.81,158.48
2016,10,6,17,15,330.0,23.5,1.15,18.0,57.5,135.22,78.12
2016,10,6,17,30,179.0,13.0,1.2,17.0,18.0,55.2,0.0
2016,10,6,17,45,89.5,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.5,9.5,0.85,12.5,16.5,9.34,0.0
2016,10,7,6,30,255.0,19.0,0.9,13.0,33.0,14.98,0.0
2016,10,7,6,45,382.0,29.0,1.0,13.5,75.5,21.89,12.82
2016,10,7,7,0,509.0,39.0,1.1,14.0,118.0,40.43,20.62
2016,10,7,7,15,580.5,45.5,1.25,14.5,167.0,83.1,42.33
2016,10,7,7,30,652.0,52.0,1.4,15.0,216.0,135.41,79.89
2016,10,7,7,45,698.0,56.5,1.55,15.5,266.0,186.64,122.47
2016,10,7,8,0,744.0,61.0,1.7,16.0,316.0,242.36,171.01
2016,10,7,8,15,774.5,64.5,1.85,17.0,364.0,296.56,218.9
2016,10,7,8,30,805.0,68.0,2.0,18.0,412.0,352.88,267.71
2016,10,7,8,45,827.5,70.5,2.2,19.0,456.5,406.74,313.57
2016,10,7,9,0,850.0,73.0,2.4,20.0,501.0,461.83,358.93
2016,10,7,9,15,865.5,75.0,2.5,20.5,540.5,512.34,399.93
2016,10,7,9,30,881.0,77.0,2.6,21.0,580.0,562.21,439.22
2016,10,7,9,45,877.0,85.0,2.75,22.0,610.0,605.78,471.81
2016,10,7,10,0,873.0,93.0,2.9,23.0,640.0,646.7,501.41
2016,10,7,10,15,882.0,94.5,2.85,23.5,666.0,686.84,530.05
2016,10,7,10,30,891.0,96.0,2.8,24.0,692.0,724.91,555.44
2016,10,7,10,45,897.0,97.0,2.8,24.5,711.0,758.01,576.71
2016,10,7,11,0,903.0,98.0,2.8,25.0,730.0,788.47,595.99
2016,10,7,11,15,906.0,98.5,2.7,25.5,741.0,813.27,610.62
2016,10,7,11,30,909.0,99.0,2.6,26.0,752.0,834.99,623.06
2016,10,7,11,45,909.5,99.0,2.55,26.5,755.0,850.96,631.92
2016,10,7,12,0,910.0,99.0,2.5,27.0,758.0,863.58,638.6
2016,10,7,12,15,754.5,162.0,2.4,27.0,706.0,817.05,606.58
2016,10,7,12,30,599.0,225.0,2.3,27.0,654.0,755.34,562.49
2016,10,7,12,45,728.5,170.5,2.25,27.5,682.5,811.97,602.42
2016,10,7,13,0,858.0,116.0,2.2,28.0,711.0,857.88,631.53
2016,10,7,13,15,754.0,148.0,2.15,28.0,659.0,804.67,595.79
2016,10,7,13,30,650.0,180.0,2.1,28.0,607.0,747.11,557.12
2016,10,7,13,45,602.0,185.5,2.05,28.0,568.0,705.85,528.72
2016,10,7,14,0,554.0,191.0,2.0,28.0,529.0,660.91,497.4
2016,10,7,14,15,578.5,170.5,1.9,27.5,506.0,646.21,489.34
2016,10,7,14,30,603.0,150.0,1.8,27.0,483.0,632.03,481.14
2016,10,7,14,45,548.5,152.5,1.75,27.0,438.5,575.56,440.57
2016,10,7,15,0,494.0,155.0,1.7,27.0,394.0,524.48,403.41
2016,10,7,15,15,480.0,141.0,1.5,26.5,354.5,483.2,373.75
2016,10,7,15,30,466.0,127.0,1.3,26.0,315.0,441.38,342.93
2016,10,7,15,45,426.0,119.0,1.1,26.0,274.0,391.18,304.09
2016,10,7,16,0,386.0,111.0,0.9,26.0,233.0,343.19,266.2
2016,10,7,16,15,350.0,95.0,0.9,25.0,191.0,290.59,225.55
2016,10,7,16,30,314.0,79.0,0.9,24.0,149.0,240.57,185.34
2016,10,7,16,45,257.5,62.0,0.9,23.0,109.5,184.33,139.08
2016,10,7,17,0,201.0,45.0,0.9,22.0,70.0,133.53,95.98
2016,10,7,17,15,100.5,27.5,0.95,21.5,40.0,66.94,33.67
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,14.0,9.83,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,28.0,15.74,0.0
2016,10,8,6,45,279.5,33.0,0.3,15.5,68.0,25.94,15.95
2016,10,8,7,0,411.0,46.0,0.3,16.0,108.0,44.26,25.56
2016,10,8,7,15,491.0,54.5,0.45,16.5,156.5,83.51,45.86
2016,10,8,7,30,571.0,63.0,0.6,17.0,205.0,131.82,79.6
2016,10,8,7,45,622.5,69.0,0.8,17.5,255.0,181.11,119.48
2016,10,8,8,0,674.0,75.0,1.0,18.0,305.0,235.57,165.68
2016,10,8,8,15,709.5,80.0,1.1,19.0,353.0,289.11,211.64
2016,10,8,8,30,745.0,85.0,1.2,20.0,401.0,345.42,259.05
2016,10,8,8,45,770.0,88.5,1.35,21.0,445.5,399.46,303.81
2016,10,8,9,0,795.0,92.0,1.5,22.0,490.0,453.31,347.1
2016,10,8,9,15,813.0,95.0,1.55,23.0,529.0,503.88,386.21
2016,10,8,9,30,831.0,98.0,1.6,24.0,568.0,554.2,423.74
2016,10,8,9,45,876.0,87.0,1.7,25.0,608.5,604.95,461.05
2016,10,8,10,0,921.0,76.0,1.8,26.0,649.0,656.97,498.26
2016,10,8,10,15,929.0,77.5,1.75,26.5,676.0,697.98,526.22
2016,10,8,10,30,937.0,79.0,1.7,27.0,703.0,736.71,550.31
2016,10,8,10,45,941.5,80.0,1.7,27.5,721.5,769.89,570.7
2016,10,8,11,0,946.0,81.0,1.7,28.0,740.0,800.21,589.01
2016,10,8,11,15,949.0,81.5,1.6,28.5,751.0,825.82,603.08
2016,10,8,11,30,952.0,82.0,1.5,29.0,762.0,848.19,614.87
2016,10,8,11,45,952.0,82.5,1.4,29.5,765.0,864.8,622.8
2016,10,8,12,0,952.0,83.0,1.3,30.0,768.0,877.89,628.46
2016,10,8,12,15,951.0,83.0,1.2,30.0,762.5,886.05,632.24
2016,10,8,12,30,950.0,83.0,1.1,30.0,757.0,890.59,633.82
2016,10,8,12,45,946.0,82.5,1.05,30.0,743.5,888.43,632.04
2016,10,8,13,0,942.0,82.0,1.0,30.0,730.0,882.67,628.2
2016,10,8,13,15,936.0,81.0,0.95,30.0,709.0,871.14,620.89
2016,10,8,13,30,930.0,80.0,0.9,30.0,688.0,856.17,611.58
2016,10,8,13,45,921.0,79.0,0.85,30.5,659.0,835.45,597.55
2016,10,8,14,0,912.0,78.0,0.8,31.0,630.0,811.62,581.71
2016,10,8,14,15,899.5,76.5,0.8,30.5,594.5,781.61,564.99
2016,10,8,14,30,887.0,75.0,0.8,30.0,559.0,749.02,546.43
2016,10,8,14,45,869.5,73.0,0.85,30.0,518.0,709.92,522.85
2016,10,8,15,0,852.0,71.0,0.9,30.0,477.0,669.03,497.63
2016,10,8,15,15,828.0,68.0,0.85,29.5,431.0,625.26,468.93
2016,10,8,15,30,804.0,65.0,0.8,29.0,385.0,576.48,435.05
2016,10,8,15,45,769.0,61.0,0.8,28.5,335.5,519.79,394.75
2016,10,8,16,0,734.0,57.0,0.8,28.0,286.0,463.92,353.36
2016,10,8,16,15,681.5,52.0,0.85,26.5,235.0,399.67,305.37
2016,10,8,16,30,629.0,47.0,0.9,25.0,184.0,338.65,257.17
2016,10,8,16,45,543.0,39.5,0.95,24.0,135.5,265.7,197.38
2016,10,8,17,0,457.0,32.0,1.0,23.0,87.0,203.82,143.71
2016,10,8,17,15,298.0,21.0,1.05,22.0,49.5,118.68,53.17
2016,10,8,17,30,139.0,10.0,1.1,21.0,12.0,41.73,0.0
2016,10,8,17,45,69.5,5.0,1.15,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.5,8.5,1.2,13.5,14.5,8.36,0.0
2016,10,9,6,30,235.0,17.0,1.2,14.0,29.0,13.34,0.0
2016,10,9,6,45,365.0,28.0,1.2,14.5,70.5,21.3,11.96
2016,10,9,7,0,495.0,39.0,1.2,15.0,112.0,38.31,20.14
2016,10,9,7,15,570.0,46.0,1.2,15.5,161.5,80.55,40.87
2016,10,9,7,30,645.0,53.0,1.2,16.0,211.0,132.9,77.74
2016,10,9,7,45,691.0,58.0,1.2,17.0,261.0,183.94,119.38
2016,10,9,8,0,737.0,63.0,1.2,18.0,311.0,239.48,166.76
2016,10,9,8,15,769.0,66.5,1.0,19.0,359.0,293.53,213.27
2016,10,9,8,30,801.0,70.0,0.8,20.0,407.0,349.86,260.24
2016,10,9,8,45,823.0,73.5,0.65,21.0,451.5,404.11,303.98
2016,10,9,9,0,845.0,77.0,0.5,22.0,496.0,458.98,345.96
2016,10,9,9,15,861.0,79.0,0.4,23.0,535.5,509.84,383.28
2016,10,9,9,30,877.0,81.0,0.3,24.0,575.0,559.6,417.97
2016,10,9,9,45,891.0,82.0,0.25,25.0,608.5,606.32,449.49
2016,10,9,10,0,905.0,83.0,0.2,26.0,642.0,651.71,478.81
2016,10,9,10,15,913.0,84.5,0.3,26.5,668.5,692.09,506.61
2016,10,9,10,30,921.0,86.0,0.4,27.0,695.0,730.24,531.31
