Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,925.0,87.5,0.5,27.5,713.5,763.08,552.06
2016,10,9,11,0,929.0,89.0,0.6,28.0,732.0,793.07,570.97
2016,10,9,11,15,932.0,89.5,0.7,28.5,742.5,818.25,586.78
2016,10,9,11,30,935.0,90.0,0.8,29.0,753.0,840.26,600.63
2016,10,9,11,45,933.5,91.0,0.95,29.5,755.5,855.9,611.26
2016,10,9,12,0,932.0,92.0,1.1,30.0,758.0,868.06,619.75
2016,10,9,12,15,930.0,91.5,1.25,30.0,752.0,874.67,626.0
2016,10,9,12,30,928.0,91.0,1.4,30.0,746.0,877.72,630.08
2016,10,9,12,45,919.5,93.0,1.55,30.0,731.5,874.54,630.21
2016,10,9,13,0,911.0,95.0,1.7,30.0,717.0,867.9,628.16
2016,10,9,13,15,904.0,93.5,1.85,29.5,695.0,855.24,623.44
2016,10,9,13,30,897.0,92.0,2.0,29.0,673.0,839.28,616.49
2016,10,9,13,45,884.0,91.5,2.2,29.0,643.5,816.44,604.02
2016,10,9,14,0,871.0,91.0,2.4,29.0,614.0,795.54,592.64
2016,10,9,14,15,857.0,89.0,2.5,28.5,579.0,764.7,574.72
2016,10,9,14,30,843.0,87.0,2.6,28.0,544.0,731.45,554.87
2016,10,9,14,45,822.0,85.0,2.75,28.0,502.5,691.05,528.75
2016,10,9,15,0,801.0,83.0,2.9,28.0,461.0,649.12,500.88
2016,10,9,15,15,774.0,79.0,2.95,27.5,415.0,599.85,466.19
2016,10,9,15,30,747.0,75.0,3.0,27.0,369.0,550.12,430.04
2016,10,9,15,45,708.5,70.5,3.15,26.5,320.0,495.61,389.1
2016,10,9,16,0,670.0,66.0,3.3,26.0,271.0,440.17,345.86
2016,10,9,16,15,613.0,59.5,3.25,25.0,221.5,375.26,293.92
2016,10,9,16,30,556.0,53.0,3.2,24.0,172.0,314.24,243.08
2016,10,9,16,45,464.0,44.0,3.15,23.0,125.0,241.46,181.8
2016,10,9,17,0,372.0,35.0,3.1,22.0,78.0,177.23,125.46
2016,10,9,17,15,186.0,17.5,3.25,21.0,39.0,81.51,27.78
2016,10,9,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.55,11.5,7.0,6.88,0.0
2016,10,10,6,30,0.0,14.0,1.8,12.0,14.0,13.52,0.0
2016,10,10,6,45,20.0,33.0,2.05,12.5,36.0,30.06,19.07
2016,10,10,7,0,40.0,52.0,2.3,13.0,58.0,47.35,33.51
2016,10,10,7,15,55.0,73.0,2.35,13.0,84.5,70.5,52.12
2016,10,10,7,30,70.0,94.0,2.4,13.0,111.0,95.76,72.85
2016,10,10,7,45,83.5,114.0,2.5,13.5,139.0,121.79,94.41
2016,10,10,8,0,97.0,134.0,2.6,14.0,167.0,148.87,116.9
2016,10,10,8,15,415.5,110.0,2.6,14.5,279.5,227.14,173.81
2016,10,10,8,30,734.0,86.0,2.6,15.0,392.0,339.26,261.43
2016,10,10,8,45,762.0,89.0,2.65,15.5,436.5,393.22,307.87
2016,10,10,9,0,790.0,92.0,2.7,16.0,481.0,447.29,353.42
2016,10,10,9,15,808.0,95.0,2.65,16.5,520.0,497.42,394.43
2016,10,10,9,30,826.0,98.0,2.6,17.0,559.0,547.29,433.92
2016,10,10,9,45,849.0,96.0,2.6,17.5,594.0,594.45,470.47
2016,10,10,10,0,872.0,94.0,2.6,18.0,629.0,641.07,505.63
2016,10,10,10,15,881.0,95.5,2.6,18.5,655.5,679.85,534.04
2016,10,10,10,30,890.0,97.0,2.6,19.0,682.0,717.62,560.44
2016,10,10,10,45,897.0,97.5,2.6,20.0,701.0,750.63,580.98
2016,10,10,11,0,904.0,98.0,2.6,21.0,720.0,781.05,599.44
2016,10,10,11,15,907.5,98.5,2.6,21.0,731.0,806.01,616.25
2016,10,10,11,30,911.0,99.0,2.6,21.0,742.0,827.92,630.99
2016,10,10,11,45,912.0,99.0,2.65,21.5,744.5,844.11,640.98
2016,10,10,12,0,913.0,99.0,2.7,22.0,747.0,856.96,648.78
2016,10,10,12,15,912.0,99.0,2.75,22.0,742.0,864.76,654.5
2016,10,10,12,30,911.0,99.0,2.8,22.0,737.0,869.1,658.04
2016,10,10,12,45,900.5,101.0,2.9,22.5,722.0,864.25,654.51
2016,10,10,13,0,890.0,103.0,3.0,23.0,707.0,856.01,648.84
2016,10,10,13,15,883.5,102.0,3.05,23.0,685.5,844.49,641.97
2016,10,10,13,30,877.0,101.0,3.1,23.0,664.0,834.62,636.36
2016,10,10,13,45,862.5,100.5,3.2,23.0,634.5,810.92,621.42
2016,10,10,14,0,848.0,100.0,3.3,23.0,605.0,784.46,604.56
2016,10,10,14,15,833.5,97.5,3.4,22.5,570.0,753.2,585.27
2016,10,10,14,30,819.0,95.0,3.5,22.0,535.0,719.61,564.03
2016,10,10,14,45,793.0,94.0,3.6,22.0,493.0,677.48,535.09
2016,10,10,15,0,767.0,93.0,3.7,22.0,451.0,634.17,503.93
2016,10,10,15,15,738.5,88.5,3.85,21.0,405.5,587.36,470.73
2016,10,10,15,30,710.0,84.0,4.0,20.0,360.0,537.68,434.11
2016,10,10,15,45,662.0,80.0,4.15,19.5,310.5,477.74,387.12
2016,10,10,16,0,614.0,76.0,4.3,19.0,261.0,419.89,340.24
2016,10,10,16,15,553.0,68.0,4.35,18.0,212.0,354.0,285.75
2016,10,10,16,30,492.0,60.0,4.4,17.0,163.0,292.37,232.85
2016,10,10,16,45,391.0,49.5,4.45,16.5,117.0,217.82,168.18
2016,10,10,17,0,290.0,39.0,4.5,16.0,71.0,153.74,110.62
2016,10,10,17,15,145.0,19.5,4.45,15.0,35.5,69.99,14.33
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,8.5,1.35,10.5,11.5,8.36,0.0
2016,10,11,6,30,128.0,17.0,1.5,11.0,23.0,16.71,0.0
2016,10,11,6,45,254.0,31.0,1.65,11.5,61.0,24.63,14.42
2016,10,11,7,0,380.0,45.0,1.8,12.0,99.0,40.77,24.9
2016,10,11,7,15,461.5,54.5,1.95,12.5,146.5,78.7,44.28
2016,10,11,7,30,543.0,64.0,2.1,13.0,194.0,125.87,77.34
2016,10,11,7,45,271.5,87.0,2.25,13.5,152.0,129.12,92.69
2016,10,11,8,0,0.0,110.0,2.4,14.0,110.0,104.89,83.44
2016,10,11,8,15,0.0,113.0,2.4,14.0,113.0,108.36,86.23
2016,10,11,8,30,0.0,116.0,2.4,14.0,116.0,111.63,88.73
2016,10,11,8,45,52.5,164.5,2.45,14.5,190.0,179.18,143.63
2016,10,11,9,0,105.0,213.0,2.5,15.0,264.0,252.51,202.37
2016,10,11,9,15,255.5,212.5,2.55,15.5,350.5,335.28,268.35
2016,10,11,9,30,406.0,212.0,2.6,16.0,437.0,431.0,343.85
2016,10,11,9,45,645.5,149.5,2.7,16.5,532.0,528.54,421.38
2016,10,11,10,0,885.0,87.0,2.8,17.0,627.0,638.48,507.17
2016,10,11,10,15,894.0,88.5,2.8,17.0,653.0,678.63,537.42
2016,10,11,10,30,903.0,90.0,2.8,17.0,679.0,716.68,565.23
2016,10,11,10,45,909.0,90.5,2.85,17.5,698.0,749.22,587.08
2016,10,11,11,0,915.0,91.0,2.9,18.0,717.0,779.07,606.89
2016,10,11,11,15,918.5,91.5,2.9,18.0,727.5,804.16,624.12
2016,10,11,11,30,922.0,92.0,2.9,18.0,738.0,826.16,639.2
2016,10,11,11,45,922.5,92.5,2.9,18.5,741.0,842.54,649.17
2016,10,11,12,0,923.0,93.0,2.9,19.0,744.0,855.54,656.88
2016,10,11,12,15,921.5,93.0,2.85,19.0,738.5,862.92,661.7
2016,10,11,12,30,920.0,93.0,2.8,19.0,733.0,866.79,664.26
2016,10,11,12,45,762.5,148.0,2.8,19.5,672.0,805.5,620.51
2016,10,11,13,0,605.0,203.0,2.8,20.0,611.0,733.39,567.39
2016,10,11,13,15,603.0,195.5,2.85,20.0,591.5,721.05,560.02
2016,10,11,13,30,601.0,188.0,2.9,20.0,572.0,706.25,550.41
2016,10,11,13,45,631.5,167.5,2.95,20.0,555.5,701.06,548.58
2016,10,11,14,0,662.0,147.0,3.0,20.0,539.0,692.04,543.88
2016,10,11,14,15,517.5,177.5,3.1,19.5,472.5,599.31,474.65
2016,10,11,14,30,373.0,208.0,3.2,19.0,406.0,507.16,404.36
2016,10,11,14,45,353.5,193.5,3.35,19.0,370.0,467.87,375.39
2016,10,11,15,0,334.0,179.0,3.5,19.0,334.0,428.53,345.54
2016,10,11,15,15,394.5,149.5,3.65,18.5,314.5,431.11,349.87
2016,10,11,15,30,455.0,120.0,3.8,18.0,295.0,419.76,342.6
2016,10,11,15,45,537.0,96.5,3.95,17.5,275.5,423.53,346.27
2016,10,11,16,0,619.0,73.0,4.1,17.0,256.0,416.65,339.92
2016,10,11,16,15,556.5,65.5,4.1,16.5,207.0,350.66,284.04
2016,10,11,16,30,494.0,58.0,4.1,16.0,158.0,289.09,230.32
2016,10,11,16,45,395.0,47.0,4.2,15.5,112.5,215.15,165.92
2016,10,11,17,0,296.0,36.0,4.3,15.0,67.0,150.52,107.05
2016,10,11,17,15,148.0,18.0,4.25,14.5,33.5,67.72,0.18
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.0,1.3,9.5,10.5,0.0,0.0
2016,10,12,6,30,124.0,16.0,1.4,10.0,21.0,15.73,0.0
2016,10,12,6,45,260.5,29.5,1.55,10.5,60.0,23.35,13.14
2016,10,12,7,0,397.0,43.0,1.7,11.0,99.0,38.33,23.33
2016,10,12,7,15,479.5,52.5,1.7,11.5,146.5,77.14,42.72
2016,10,12,7,30,562.0,62.0,1.7,12.0,194.0,125.27,76.27
2016,10,12,7,45,281.0,71.0,1.7,12.5,137.0,115.68,81.23
2016,10,12,8,0,0.0,80.0,1.7,13.0,80.0,76.97,60.17
2016,10,12,8,15,0.0,93.0,1.65,13.5,93.0,89.52,70.59
2016,10,12,8,30,0.0,106.0,1.6,14.0,106.0,102.12,80.79
2016,10,12,8,45,5.0,137.0,1.6,14.5,139.5,133.94,106.68
2016,10,12,9,0,10.0,168.0,1.6,15.0,173.0,166.48,132.71
2016,10,12,9,15,56.0,207.0,1.65,15.5,237.5,228.66,182.35
2016,10,12,9,30,102.0,246.0,1.7,16.0,302.0,294.87,234.3
2016,10,12,9,45,141.5,263.0,1.8,16.5,346.0,342.39,271.03
2016,10,12,10,0,181.0,280.0,1.9,17.0,390.0,390.87,308.2
2016,10,12,10,15,178.5,294.0,2.1,17.0,406.0,411.67,324.06
2016,10,12,10,30,176.0,308.0,2.3,17.0,422.0,431.91,339.54
2016,10,12,10,45,535.0,206.0,2.5,17.0,566.5,600.24,474.46
2016,10,12,11,0,894.0,104.0,2.7,17.0,711.0,774.33,606.03
2016,10,12,11,15,897.0,104.5,2.9,17.0,721.5,798.58,622.71
2016,10,12,11,30,900.0,105.0,3.1,17.0,732.0,819.77,638.52
2016,10,12,11,45,903.0,104.0,3.3,17.5,734.5,836.22,649.84
2016,10,12,12,0,906.0,103.0,3.5,18.0,737.0,849.41,658.94
2016,10,12,12,15,766.5,153.5,3.5,18.0,687.5,805.0,627.3
2016,10,12,12,30,627.0,204.0,3.5,18.0,638.0,748.77,585.78
2016,10,12,12,45,450.0,255.0,3.55,18.5,563.5,656.66,514.15
2016,10,12,13,0,273.0,306.0,3.6,19.0,489.0,559.14,437.27
2016,10,12,13,15,464.0,237.0,3.6,19.0,535.5,647.54,509.3
2016,10,12,13,30,655.0,168.0,3.6,19.0,582.0,726.21,571.99
2016,10,12,13,45,632.5,165.0,3.65,19.0,551.0,696.77,550.43
2016,10,12,14,0,610.0,162.0,3.7,19.0,520.0,665.56,528.05
2016,10,12,14,15,485.5,185.0,3.85,18.5,459.0,581.67,464.83
2016,10,12,14,30,361.0,208.0,4.0,18.0,398.0,497.19,399.75
2016,10,12,14,45,379.5,186.5,4.15,18.0,372.5,476.8,385.72
2016,10,12,15,0,398.0,165.0,4.3,18.0,347.0,462.31,375.54
2016,10,12,15,15,496.5,128.5,4.25,17.5,332.0,470.34,384.45
2016,10,12,15,30,595.0,92.0,4.2,17.0,317.0,472.82,387.93
2016,10,12,15,45,626.0,77.0,4.2,17.0,285.5,449.11,368.05
2016,10,12,16,0,657.0,62.0,4.2,17.0,254.0,420.91,343.34
2016,10,12,16,15,596.5,55.5,3.85,16.0,205.0,355.71,288.05
2016,10,12,16,30,536.0,49.0,3.5,15.0,156.0,294.79,234.69
2016,10,12,16,45,439.5,40.0,3.2,14.5,110.5,222.58,170.99
2016,10,12,17,0,343.0,31.0,2.9,14.0,65.0,159.54,111.62
2016,10,12,17,15,171.5,15.5,2.9,13.5,32.5,70.9,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.95,10.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.0,10.0,18.0,17.69,0.0
2016,10,13,6,45,149.5,30.5,2.15,10.5,50.5,23.75,13.05
2016,10,13,7,0,299.0,43.0,2.3,11.0,83.0,36.03,26.01
2016,10,13,7,15,349.5,57.5,2.55,11.5,123.5,71.61,42.88
2016,10,13,7,30,400.0,72.0,2.8,12.0,164.0,112.87,73.02
2016,10,13,7,45,437.0,84.0,3.05,12.5,206.0,154.94,107.76
2016,10,13,8,0,474.0,96.0,3.3,13.0,248.0,200.75,147.41
2016,10,13,8,15,496.5,107.0,3.3,13.5,288.5,244.97,186.69
2016,10,13,8,30,519.0,118.0,3.3,14.0,329.0,290.93,227.08
2016,10,13,8,45,547.5,125.5,3.35,14.5,369.5,337.38,267.15
2016,10,13,9,0,576.0,133.0,3.4,15.0,410.0,386.99,308.9
2016,10,13,9,15,579.5,144.5,3.35,15.5,442.0,428.72,343.36
2016,10,13,9,30,583.0,156.0,3.3,16.0,474.0,469.51,376.06
2016,10,13,9,45,570.5,171.5,3.25,17.0,498.0,502.36,400.82
2016,10,13,10,0,558.0,187.0,3.2,18.0,522.0,534.45,424.08
2016,10,13,10,15,498.0,219.5,3.2,18.0,528.0,550.52,435.45
2016,10,13,10,30,438.0,252.0,3.2,18.0,534.0,561.14,442.29
2016,10,13,10,45,418.0,266.0,3.2,18.5,541.0,576.61,452.59
2016,10,13,11,0,398.0,280.0,3.2,19.0,548.0,584.86,457.4
2016,10,13,11,15,478.5,254.0,3.25,19.0,581.5,635.95,497.19
2016,10,13,11,30,559.0,228.0,3.3,19.0,615.0,683.21,533.77
2016,10,13,11,45,566.5,223.5,3.35,19.5,617.0,695.29,541.88
2016,10,13,12,0,574.0,219.0,3.4,20.0,619.0,705.33,548.73
2016,10,13,12,15,548.0,228.5,3.5,20.0,608.0,700.87,545.38
2016,10,13,12,30,522.0,238.0,3.6,20.0,597.0,693.97,540.36
2016,10,13,12,45,542.5,225.5,3.75,20.5,592.0,699.5,544.96
2016,10,13,13,0,563.0,213.0,3.9,21.0,587.0,702.64,547.78
2016,10,13,13,15,563.0,205.0,3.95,21.0,568.5,691.48,540.49
2016,10,13,13,30,563.0,197.0,4.0,21.0,550.0,678.04,531.6
2016,10,13,13,45,545.0,193.0,4.05,21.0,522.0,652.61,513.45
2016,10,13,14,0,527.0,189.0,4.1,21.0,494.0,625.66,494.08
2016,10,13,14,15,516.0,180.0,4.1,20.5,464.0,597.11,474.36
2016,10,13,14,30,505.0,171.0,4.1,20.0,434.0,567.15,453.25
2016,10,13,14,45,441.5,169.0,4.15,20.0,385.5,507.34,407.25
2016,10,13,15,0,378.0,167.0,4.2,20.0,337.0,441.58,356.11
2016,10,13,15,15,293.0,159.0,4.2,19.5,282.5,367.47,297.64
2016,10,13,15,30,208.0,151.0,4.2,19.0,228.0,291.52,236.57
2016,10,13,15,45,195.5,131.5,4.2,18.5,196.0,255.6,207.75
2016,10,13,16,0,183.0,112.0,4.2,18.0,164.0,226.66,183.72
2016,10,13,16,15,165.0,92.0,4.0,17.5,132.0,188.24,151.15
2016,10,13,16,30,147.0,72.0,3.8,17.0,100.0,151.02,118.87
2016,10,13,16,45,114.0,52.5,3.6,16.5,70.0,110.27,83.29
2016,10,13,17,0,81.0,33.0,3.4,16.0,40.0,72.26,48.06
2016,10,13,17,15,40.5,16.5,3.05,15.5,20.0,32.34,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,4.15,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,4.2,14.0,10.0,9.83,0.0
2016,10,14,6,45,27.0,28.0,4.3,14.0,31.5,25.74,13.82
2016,10,14,7,0,54.0,46.0,4.4,14.0,53.0,40.2,29.17
2016,10,14,7,15,71.5,66.0,4.5,14.0,80.0,63.53,45.43
2016,10,14,7,30,89.0,86.0,4.6,14.0,107.0,89.23,66.21
2016,10,14,7,45,99.5,107.0,4.7,14.5,135.0,116.75,89.19
2016,10,14,8,0,110.0,128.0,4.8,15.0,163.0,145.59,113.46
2016,10,14,8,15,114.0,148.5,4.9,15.0,190.0,173.37,137.19
2016,10,14,8,30,118.0,169.0,5.0,15.0,217.0,201.61,161.1
2016,10,14,8,45,59.0,104.0,5.1,15.5,128.0,124.23,98.15
2016,10,14,9,0,0.0,39.0,5.2,16.0,39.0,37.67,26.09
2016,10,14,9,15,0.0,32.5,5.2,16.0,32.5,31.39,20.77
2016,10,14,9,30,0.0,26.0,5.2,16.0,26.0,25.11,15.44
2016,10,14,9,45,0.0,63.5,5.25,16.5,63.5,61.4,45.57
2016,10,14,10,0,0.0,101.0,5.3,17.0,101.0,97.79,75.33
2016,10,14,10,15,0.0,124.0,5.2,17.0,124.0,120.26,93.54
2016,10,14,10,30,0.0,147.0,5.1,17.0,147.0,142.87,111.75
2016,10,14,10,45,0.0,112.0,5.1,17.5,112.0,108.59,83.58
2016,10,14,11,0,0.0,77.0,5.1,18.0,77.0,74.51,55.62
2016,10,14,11,15,0.0,76.5,5.0,18.0,76.5,74.03,55.2
2016,10,14,11,30,0.0,76.0,4.9,18.0,76.0,73.55,54.78
2016,10,14,11,45,0.0,103.0,4.8,18.0,103.0,99.84,76.15
2016,10,14,12,0,0.0,130.0,4.7,18.0,130.0,126.49,97.69
2016,10,14,12,15,0.0,105.0,4.6,18.0,105.0,101.82,77.73
2016,10,14,12,30,0.0,80.0,4.5,18.0,80.0,77.43,57.95
2016,10,14,12,45,0.0,47.0,4.4,18.5,47.0,45.45,31.76
2016,10,14,13,0,0.0,14.0,4.3,19.0,14.0,13.53,5.5
2016,10,14,13,15,0.0,27.0,4.2,18.5,27.0,26.1,15.92
2016,10,14,13,30,0.0,40.0,4.1,18.0,40.0,38.67,26.38
2016,10,14,13,45,0.0,82.5,4.05,18.0,82.5,79.82,60.3
2016,10,14,14,0,0.0,125.0,4.0,18.0,125.0,122.19,95.01
2016,10,14,14,15,0.0,69.0,3.85,18.0,69.0,66.72,49.72
2016,10,14,14,30,0.0,13.0,3.7,18.0,13.0,12.55,4.84
2016,10,14,14,45,0.0,10.5,3.55,18.0,10.5,10.13,2.85
2016,10,14,15,0,0.0,8.0,3.4,18.0,8.0,7.72,0.84
2016,10,14,15,15,0.0,11.5,3.25,17.5,11.5,11.09,3.72
2016,10,14,15,30,0.0,15.0,3.1,17.0,15.0,14.47,6.63
2016,10,14,15,45,0.0,13.0,3.0,17.0,13.0,12.54,5.0
2016,10,14,16,0,0.0,11.0,2.9,17.0,11.0,10.61,3.36
2016,10,14,16,15,0.0,8.5,2.6,16.5,8.5,8.19,1.3
2016,10,14,16,30,0.0,6.0,2.3,16.0,6.0,5.78,0.0
2016,10,14,16,45,0.0,4.0,2.0,16.0,4.0,3.85,0.0
2016,10,14,17,0,0.0,2.0,1.7,16.0,2.0,1.93,0.0
2016,10,14,17,15,0.0,1.0,1.55,15.5,1.0,0.98,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,53.5,6.5,1.15,11.5,8.0,0.0,0.0
2016,10,15,6,30,107.0,13.0,1.3,12.0,16.0,12.78,0.0
2016,10,15,6,45,252.5,25.0,1.5,12.5,52.5,19.52,8.74
2016,10,15,7,0,398.0,37.0,1.7,13.0,89.0,30.31,20.69
2016,10,15,7,15,482.5,45.0,2.0,13.5,135.0,67.39,34.84
2016,10,15,7,30,567.0,53.0,2.3,14.0,181.0,113.88,66.05
2016,10,15,7,45,620.0,58.5,2.6,14.5,228.5,161.64,104.6
2016,10,15,8,0,673.0,64.0,2.9,15.0,276.0,214.65,150.33
2016,10,15,8,15,708.0,68.5,3.35,15.5,322.0,267.72,197.85
2016,10,15,8,30,743.0,73.0,3.8,16.0,368.0,322.08,246.34
2016,10,15,8,45,766.5,76.0,4.25,16.5,410.5,372.84,291.56
2016,10,15,9,0,790.0,79.0,4.7,17.0,453.0,424.43,336.68
2016,10,15,9,15,449.5,160.0,4.95,17.5,376.5,376.98,301.81
2016,10,15,9,30,109.0,241.0,5.2,18.0,300.0,293.1,233.61
2016,10,15,9,45,482.5,163.5,5.5,18.5,447.0,441.46,355.49
2016,10,15,10,0,856.0,86.0,5.8,19.0,594.0,609.79,490.83
2016,10,15,10,15,738.0,134.0,5.95,19.0,585.0,617.09,495.37
2016,10,15,10,30,620.0,182.0,6.1,19.0,576.0,612.53,490.62
2016,10,15,10,45,545.0,216.0,6.3,19.5,569.5,612.82,489.12
2016,10,15,11,0,470.0,250.0,6.5,20.0,563.0,609.43,484.38
2016,10,15,11,15,365.5,284.0,6.65,20.0,530.0,573.45,454.94
2016,10,15,11,30,261.0,318.0,6.8,20.0,497.0,537.67,425.12
2016,10,15,11,45,130.5,218.0,6.95,20.0,307.5,328.56,261.39
2016,10,15,12,0,0.0,118.0,7.1,20.0,118.0,114.63,87.43
2016,10,15,12,15,148.5,213.0,7.2,20.0,313.5,342.41,273.93
2016,10,15,12,30,297.0,308.0,7.3,20.0,509.0,575.2,456.92
2016,10,15,12,45,159.5,277.0,7.4,20.0,384.5,423.41,336.53
2016,10,15,13,0,22.0,246.0,7.5,20.0,260.0,263.21,206.95
2016,10,15,13,15,21.5,238.0,7.55,19.5,252.0,254.98,201.23
2016,10,15,13,30,21.0,230.0,7.6,19.0,244.0,246.7,195.31
2016,10,15,13,45,10.5,148.5,7.7,19.0,155.5,154.1,120.88
2016,10,15,14,0,0.0,67.0,7.8,19.0,67.0,64.79,47.86
2016,10,15,14,15,1.0,114.0,7.75,18.5,114.5,112.0,86.97
2016,10,15,14,30,2.0,161.0,7.7,18.0,162.0,161.81,128.18
2016,10,15,14,45,1.0,138.0,7.7,18.0,138.5,137.55,108.56
2016,10,15,15,0,0.0,115.0,7.7,18.0,115.0,113.38,88.89
2016,10,15,15,15,0.0,77.0,7.45,17.5,77.0,74.55,56.97
2016,10,15,15,30,0.0,39.0,7.2,17.0,39.0,37.66,26.2
2016,10,15,15,45,0.0,33.0,6.95,17.0,33.0,31.85,21.34
2016,10,15,16,0,0.0,27.0,6.7,17.0,27.0,26.05,16.43
2016,10,15,16,15,0.0,21.5,6.5,16.5,21.5,20.74,11.9
2016,10,15,16,30,0.0,16.0,6.3,16.0,16.0,15.43,7.31
2016,10,15,16,45,0.0,10.5,6.1,16.0,10.5,10.12,2.67
2016,10,15,17,0,0.0,5.0,5.9,16.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,5.8,16.0,2.5,2.46,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,14.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,14.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,16.5,2.6,14.5,16.5,15.92,5.48
2016,10,16,7,0,0.0,28.0,2.9,15.0,28.0,27.04,17.6
2016,10,16,7,15,0.0,43.0,2.95,15.0,43.0,41.3,29.06
2016,10,16,7,30,0.0,58.0,3.0,15.0,58.0,55.56,41.46
2016,10,16,7,45,0.0,74.0,3.05,15.0,74.0,70.85,54.58
2016,10,16,8,0,0.0,90.0,3.1,15.0,90.0,86.25,67.6
2016,10,16,8,15,0.0,105.0,3.2,15.0,105.0,100.79,79.71
2016,10,16,8,30,0.0,120.0,3.3,15.0,120.0,115.4,91.71
2016,10,16,8,45,0.0,87.0,3.45,15.5,87.0,84.08,65.23
2016,10,16,9,0,0.0,54.0,3.6,16.0,54.0,52.18,38.31
2016,10,16,9,15,0.0,70.5,3.75,16.0,70.5,68.17,51.56
2016,10,16,9,30,0.0,87.0,3.9,16.0,87.0,84.16,64.69
2016,10,16,9,45,0.0,67.5,4.1,16.5,67.5,65.27,48.79
2016,10,16,10,0,0.0,48.0,4.3,17.0,48.0,46.4,32.98
2016,10,16,10,15,3.5,121.5,4.45,17.0,124.0,120.06,93.54
2016,10,16,10,30,7.0,195.0,4.6,17.0,200.0,195.0,153.99
2016,10,16,10,45,6.0,192.0,4.85,17.5,196.0,191.74,150.84
2016,10,16,11,0,5.0,189.0,5.1,18.0,192.0,188.37,147.76
2016,10,16,11,15,2.5,135.5,5.25,18.0,137.0,133.66,103.68
2016,10,16,11,30,0.0,82.0,5.4,18.0,82.0,79.36,59.54
2016,10,16,11,45,0.0,73.0,5.6,18.0,73.0,70.64,52.43
2016,10,16,12,0,0.0,64.0,5.8,18.0,64.0,61.92,45.3
2016,10,16,12,15,0.0,74.5,5.9,18.0,74.5,72.09,53.64
2016,10,16,12,30,0.0,85.0,6.0,18.0,85.0,82.27,61.98
2016,10,16,12,45,3.0,138.5,6.1,18.0,140.5,137.62,107.13
2016,10,16,13,0,6.0,192.0,6.2,18.0,196.0,194.42,153.08
2016,10,16,13,15,3.0,109.5,6.35,18.0,111.5,108.77,83.87
2016,10,16,13,30,0.0,27.0,6.5,18.0,27.0,26.09,15.97
2016,10,16,13,45,0.0,25.5,6.7,18.5,25.5,24.64,14.77
2016,10,16,14,0,0.0,24.0,6.9,19.0,24.0,23.18,13.57
2016,10,16,14,15,0.0,22.5,7.0,18.5,22.5,21.73,12.44
2016,10,16,14,30,0.0,21.0,7.1,18.0,21.0,20.28,11.3
2016,10,16,14,45,0.0,62.0,7.25,18.0,62.0,59.93,44.44
2016,10,16,15,0,0.0,103.0,7.4,18.0,103.0,100.95,78.66
2016,10,16,15,15,0.0,92.0,7.2,17.5,92.0,90.02,69.9
2016,10,16,15,30,0.0,81.0,7.0,17.0,81.0,79.09,61.04
2016,10,16,15,45,317.0,70.0,6.8,17.0,156.0,260.72,216.14
2016,10,16,16,0,634.0,59.0,6.6,17.0,231.0,395.87,325.19
2016,10,16,16,15,568.5,52.5,6.25,16.5,183.5,330.49,267.59
2016,10,16,16,30,503.0,46.0,5.9,16.0,136.0,269.92,213.11
2016,10,16,16,45,389.0,36.5,5.55,15.5,92.5,194.27,146.18
2016,10,16,17,0,275.0,27.0,5.2,15.0,49.0,127.55,77.39
2016,10,16,17,15,137.5,13.5,5.1,14.5,24.5,47.82,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.5,6.0,1.55,11.0,6.5,0.0,0.0
2016,10,17,6,30,41.0,12.0,1.7,11.0,13.0,11.8,0.0
2016,10,17,6,45,178.5,27.0,1.85,11.5,47.0,21.17,8.46
2016,10,17,7,0,316.0,42.0,2.0,12.0,81.0,33.75,23.59
2016,10,17,7,15,409.0,52.0,2.1,12.5,126.5,67.89,38.38
2016,10,17,7,30,502.0,62.0,2.2,13.0,172.0,112.6,68.1
2016,10,17,7,45,568.0,67.5,2.3,13.5,220.0,158.6,104.34
2016,10,17,8,0,634.0,73.0,2.4,14.0,268.0,211.41,149.0
2016,10,17,8,15,672.5,78.0,2.4,14.5,314.5,262.46,194.25
2016,10,17,8,30,711.0,83.0,2.4,15.0,361.0,316.6,241.83
2016,10,17,8,45,745.0,84.5,2.4,15.5,405.0,369.2,287.49
2016,10,17,9,0,779.0,86.0,2.4,16.0,449.0,422.59,332.68
2016,10,17,9,15,508.5,159.0,2.35,16.0,404.0,401.76,319.39
2016,10,17,9,30,238.0,232.0,2.3,16.0,359.0,352.93,281.13
2016,10,17,9,45,128.5,223.0,2.25,16.5,292.5,294.01,234.0
2016,10,17,10,0,19.0,214.0,2.2,17.0,226.0,219.98,173.49
2016,10,17,10,15,11.5,198.5,2.2,17.0,205.5,200.88,158.17
2016,10,17,10,30,4.0,183.0,2.2,17.0,185.0,181.13,142.11
2016,10,17,10,45,129.5,243.0,2.2,17.5,328.0,337.75,267.8
2016,10,17,11,0,255.0,303.0,2.2,18.0,471.0,500.83,392.2
2016,10,17,11,15,388.5,268.0,2.25,18.0,527.5,571.71,447.27
2016,10,17,11,30,522.0,233.0,2.3,18.0,584.0,652.94,509.5
2016,10,17,11,45,708.0,165.0,2.35,18.5,642.5,739.7,575.24
2016,10,17,12,0,894.0,97.0,2.4,19.0,701.0,817.74,629.06
2016,10,17,12,15,892.0,96.5,2.5,19.0,695.0,823.65,633.37
2016,10,17,12,30,890.0,96.0,2.6,19.0,689.0,826.18,636.08
2016,10,17,12,45,888.5,93.5,2.75,19.0,676.0,823.52,635.65
2016,10,17,13,0,887.0,91.0,2.9,19.0,663.0,817.47,632.94
2016,10,17,13,15,879.5,90.0,2.95,19.0,641.5,804.98,625.15
2016,10,17,13,30,872.0,89.0,3.0,19.0,620.0,789.32,615.23
2016,10,17,13,45,863.5,86.5,3.15,19.0,592.0,768.15,601.93
2016,10,17,14,0,855.0,84.0,3.3,19.0,564.0,748.68,589.81
2016,10,17,14,15,840.0,82.0,3.35,18.5,529.0,717.66,569.75
2016,10,17,14,30,825.0,80.0,3.4,18.0,494.0,684.38,547.8
2016,10,17,14,45,805.0,77.0,3.45,18.0,453.5,644.53,519.54
2016,10,17,15,0,785.0,74.0,3.5,18.0,413.0,603.22,488.34
2016,10,17,15,15,756.0,70.5,3.45,17.5,368.5,554.65,451.21
2016,10,17,15,30,727.0,67.0,3.4,17.0,324.0,505.87,412.79
2016,10,17,15,45,684.5,62.5,3.4,17.0,276.5,448.87,365.93
2016,10,17,16,0,642.0,58.0,3.4,17.0,229.0,396.22,321.0
2016,10,17,16,15,575.5,51.5,3.05,16.0,181.5,330.32,264.78
2016,10,17,16,30,509.0,45.0,2.7,15.0,134.0,269.31,210.98
2016,10,17,16,45,397.0,35.5,2.4,14.5,90.5,194.55,145.11
2016,10,17,17,0,285.0,26.0,2.1,14.0,47.0,127.32,71.9
2016,10,17,17,15,142.5,13.0,2.1,13.5,23.5,48.1,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.4,9.0,13.0,10.81,0.0
2016,10,18,6,45,246.5,23.0,1.5,10.0,48.0,18.15,5.58
2016,10,18,7,0,403.0,35.0,1.6,11.0,83.0,26.84,17.63
2016,10,18,7,15,492.5,43.0,1.85,11.5,129.5,63.07,32.08
2016,10,18,7,30,582.0,51.0,2.1,12.0,176.0,110.01,62.77
2016,10,18,7,45,641.5,55.5,2.35,13.0,224.5,158.24,101.01
2016,10,18,8,0,701.0,60.0,2.6,14.0,273.0,213.67,148.3
2016,10,18,8,15,736.5,64.0,2.75,14.0,320.0,266.07,195.73
2016,10,18,8,30,772.0,68.0,2.9,14.0,367.0,321.12,245.42
2016,10,18,8,45,800.5,70.0,3.1,14.5,410.5,373.83,292.3
2016,10,18,9,0,829.0,72.0,3.3,15.0,454.0,427.77,339.09
2016,10,18,9,15,846.5,74.0,3.3,15.5,492.5,477.41,381.04
2016,10,18,9,30,864.0,76.0,3.3,16.0,531.0,526.34,421.16
2016,10,18,9,45,879.0,77.0,3.35,16.5,563.5,572.07,457.8
2016,10,18,10,0,894.0,78.0,3.4,17.0,596.0,616.57,492.51
2016,10,18,10,15,902.5,79.5,3.35,17.0,621.5,656.0,523.16
2016,10,18,10,30,911.0,81.0,3.3,17.0,647.0,693.26,551.55
2016,10,18,10,45,917.0,81.5,3.3,17.5,665.5,725.36,573.28
2016,10,18,11,0,923.0,82.0,3.3,18.0,684.0,754.76,592.86
2016,10,18,11,15,926.0,82.5,3.3,18.0,694.0,779.06,609.82
2016,10,18,11,30,929.0,83.0,3.3,18.0,704.0,800.23,624.59
2016,10,18,11,45,932.5,82.0,3.3,18.5,707.0,816.92,635.02
2016,10,18,12,0,936.0,81.0,3.3,19.0,710.0,830.27,643.17
2016,10,18,12,15,934.5,80.5,3.3,19.0,704.0,836.76,647.81
2016,10,18,12,30,933.0,80.0,3.3,19.0,698.0,839.72,650.15
2016,10,18,12,45,928.5,79.5,3.3,19.0,684.0,836.75,648.47
2016,10,18,13,0,924.0,79.0,3.3,19.0,670.0,830.28,644.49
2016,10,18,13,15,917.0,78.0,3.3,19.0,648.5,817.84,636.42
2016,10,18,13,30,910.0,77.0,3.3,19.0,627.0,802.09,626.13
2016,10,18,13,45,900.0,75.5,3.3,19.5,598.0,780.28,610.41
2016,10,18,14,0,890.0,74.0,3.3,20.0,569.0,755.53,592.67
2016,10,18,14,15,876.0,72.5,3.3,19.5,533.5,725.11,573.0
2016,10,18,14,30,862.0,71.0,3.3,19.0,498.0,692.33,551.39
2016,10,18,14,45,838.5,69.5,3.35,19.0,457.0,655.25,525.43
2016,10,18,15,0,815.0,68.0,3.4,19.0,416.0,612.48,493.48
2016,10,18,15,15,786.5,64.5,3.2,18.5,370.5,563.32,455.68
2016,10,18,15,30,758.0,61.0,3.0,18.0,325.0,513.85,416.55
2016,10,18,15,45,712.0,57.5,2.8,18.0,276.5,455.16,368.19
2016,10,18,16,0,666.0,54.0,2.6,18.0,228.0,398.31,319.92
2016,10,18,16,15,600.5,48.0,2.3,17.0,180.0,335.09,266.11
2016,10,18,16,30,535.0,42.0,2.0,16.0,132.0,274.27,212.63
2016,10,18,16,45,419.5,32.5,1.7,15.5,88.5,197.59,145.29
2016,10,18,17,0,304.0,23.0,1.4,15.0,45.0,127.84,64.55
2016,10,18,17,15,152.0,11.5,1.45,14.5,22.5,48.46,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,230.0,15.0,2.55,9.5,41.5,10.85,0.35
2016,10,19,7,0,460.0,30.0,2.8,10.0,83.0,24.39,15.46
2016,10,19,7,15,544.5,37.0,2.85,10.5,129.5,60.92,29.12
2016,10,19,7,30,629.0,44.0,2.9,11.0,176.0,108.82,60.08
2016,10,19,7,45,680.5,48.5,2.95,11.5,224.5,157.9,99.58
2016,10,19,8,0,732.0,53.0,3.0,12.0,273.0,211.98,146.77
2016,10,19,8,15,765.5,56.5,3.15,12.5,319.5,264.8,194.92
2016,10,19,8,30,799.0,60.0,3.3,13.0,366.0,320.0,244.96
2016,10,19,8,45,823.0,62.5,3.45,14.0,409.0,372.66,291.8
2016,10,19,9,0,847.0,65.0,3.6,15.0,452.0,426.48,338.21
2016,10,19,9,15,863.5,67.0,3.65,15.5,490.0,475.98,380.42
2016,10,19,9,30,880.0,69.0,3.7,16.0,528.0,524.91,420.92
2016,10,19,9,45,892.0,70.0,3.8,17.0,560.0,569.46,456.16
2016,10,19,10,0,904.0,71.0,3.9,18.0,592.0,612.5,489.17
2016,10,19,10,15,911.5,72.5,3.9,18.5,617.0,651.52,518.86
2016,10,19,10,30,919.0,74.0,3.9,19.0,642.0,688.27,546.06
2016,10,19,10,45,922.5,75.5,3.9,19.5,659.5,719.81,567.42
2016,10,19,11,0,926.0,77.0,3.9,20.0,677.0,748.5,586.57
