Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,929.0,77.5,3.85,20.0,686.5,772.76,603.37
2016,10,19,11,30,932.0,78.0,3.8,20.0,696.0,793.89,617.94
2016,10,19,11,45,929.5,79.0,3.8,20.5,697.5,808.07,626.61
2016,10,19,12,0,927.0,80.0,3.8,21.0,699.0,818.78,632.94
2016,10,19,12,15,925.5,80.0,3.75,21.0,693.0,825.71,637.7
2016,10,19,12,30,924.0,80.0,3.7,21.0,687.0,829.15,640.14
2016,10,19,12,45,917.5,80.5,3.7,21.5,673.0,825.67,636.86
2016,10,19,13,0,911.0,81.0,3.7,22.0,659.0,818.76,631.36
2016,10,19,13,15,904.5,80.0,3.7,22.0,637.5,806.81,623.65
2016,10,19,13,30,898.0,79.0,3.7,22.0,616.0,791.6,613.75
2016,10,19,13,45,890.0,76.5,3.7,22.0,588.0,770.38,599.63
2016,10,19,14,0,882.0,74.0,3.7,22.0,560.0,746.17,583.4
2016,10,19,14,15,868.0,72.0,3.65,22.0,525.0,715.39,562.15
2016,10,19,14,30,854.0,70.0,3.6,22.0,490.0,682.27,539.08
2016,10,19,14,45,835.0,67.5,3.6,22.0,450.0,647.31,514.62
2016,10,19,15,0,816.0,65.0,3.6,22.0,410.0,606.45,484.03
2016,10,19,15,15,788.0,62.0,3.2,21.5,365.0,558.27,446.68
2016,10,19,15,30,760.0,59.0,2.8,21.0,320.0,509.75,408.08
2016,10,19,15,45,718.0,55.0,2.4,20.5,272.5,452.72,361.72
2016,10,19,16,0,676.0,51.0,2.0,20.0,225.0,397.24,315.13
2016,10,19,16,15,610.5,45.0,1.85,19.0,177.0,331.18,259.85
2016,10,19,16,30,545.0,39.0,1.7,18.0,129.0,269.7,206.42
2016,10,19,16,45,432.0,30.0,1.55,17.0,86.0,197.55,143.08
2016,10,19,17,0,319.0,21.0,1.4,16.0,43.0,128.03,54.83
2016,10,19,17,15,159.5,10.5,1.45,15.5,21.5,48.79,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.85,10.5,40.5,11.39,0.0
2016,10,20,7,0,450.0,31.0,2.0,11.0,81.0,23.47,14.51
2016,10,20,7,15,538.5,38.5,2.1,11.5,128.0,60.93,29.61
2016,10,20,7,30,627.0,46.0,2.2,12.0,175.0,109.14,60.26
2016,10,20,7,45,682.0,50.5,2.3,12.5,224.5,158.49,99.41
2016,10,20,8,0,737.0,55.0,2.4,13.0,274.0,213.24,146.62
2016,10,20,8,15,772.0,58.5,2.4,13.5,321.0,266.61,194.74
2016,10,20,8,30,807.0,62.0,2.4,14.0,368.0,322.5,244.78
2016,10,20,8,45,832.5,64.5,2.4,15.0,412.0,376.02,291.64
2016,10,20,9,0,858.0,67.0,2.4,16.0,456.0,430.77,337.99
2016,10,20,9,15,875.0,69.0,2.4,16.5,494.5,480.93,379.96
2016,10,20,9,30,892.0,71.0,2.4,17.0,533.0,530.52,420.14
2016,10,20,9,45,906.5,72.0,2.45,18.0,566.0,576.86,455.95
2016,10,20,10,0,921.0,73.0,2.5,19.0,599.0,621.85,489.59
2016,10,20,10,15,929.0,74.0,2.5,19.5,624.5,661.18,518.78
2016,10,20,10,30,937.0,75.0,2.5,20.0,650.0,698.22,545.57
2016,10,20,10,45,942.0,76.0,2.55,21.0,667.5,730.72,566.22
2016,10,20,11,0,947.0,77.0,2.6,22.0,685.0,760.38,584.58
2016,10,20,11,15,949.5,77.0,2.65,22.0,695.0,784.14,600.97
2016,10,20,11,30,952.0,77.0,2.7,22.0,705.0,804.67,615.18
2016,10,20,11,45,952.5,77.5,2.75,22.5,707.0,820.87,625.28
2016,10,20,12,0,953.0,78.0,2.8,23.0,709.0,833.6,633.09
2016,10,20,12,15,951.0,77.5,2.85,23.0,703.0,839.73,637.69
2016,10,20,12,30,949.0,77.0,2.9,23.0,697.0,842.27,640.02
2016,10,20,12,45,942.5,77.5,2.95,23.5,682.5,838.78,637.1
2016,10,20,13,0,936.0,78.0,3.0,24.0,668.0,831.76,631.93
2016,10,20,13,15,929.5,77.0,2.95,24.0,646.0,819.61,623.98
2016,10,20,13,30,923.0,76.0,2.9,24.0,624.0,804.12,613.85
2016,10,20,13,45,913.5,74.5,2.9,24.5,595.0,782.54,598.67
2016,10,20,14,0,904.0,73.0,2.9,25.0,566.0,757.96,581.49
2016,10,20,14,15,889.5,71.0,2.8,24.5,530.5,726.38,561.04
2016,10,20,14,30,875.0,69.0,2.7,24.0,495.0,692.42,538.73
2016,10,20,14,45,855.5,66.5,2.6,24.0,454.0,652.4,510.73
2016,10,20,15,0,836.0,64.0,2.5,24.0,413.0,614.85,482.77
2016,10,20,15,15,807.5,61.0,2.1,23.5,367.5,565.79,445.03
2016,10,20,15,30,779.0,58.0,1.7,23.0,322.0,516.39,406.03
2016,10,20,15,45,737.0,54.0,1.35,22.5,273.5,458.78,359.81
2016,10,20,16,0,695.0,50.0,1.0,22.0,225.0,402.67,313.26
2016,10,20,16,15,628.0,44.0,0.95,21.0,176.5,335.38,258.35
2016,10,20,16,30,561.0,38.0,0.9,20.0,128.0,272.78,205.07
2016,10,20,16,45,442.5,29.0,0.9,19.5,84.5,195.05,137.88
2016,10,20,17,0,324.0,20.0,0.9,19.0,41.0,123.5,39.67
2016,10,20,17,15,162.0,10.0,0.95,18.5,20.5,48.38,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,215.0,15.0,0.9,12.5,38.0,11.06,0.0
2016,10,21,7,0,430.0,30.0,0.9,13.0,76.0,22.72,13.64
2016,10,21,7,15,518.5,37.0,0.9,13.5,122.0,57.29,27.34
2016,10,21,7,30,607.0,44.0,0.9,14.0,168.0,103.65,56.07
2016,10,21,7,45,660.5,49.0,0.95,14.5,215.5,151.95,93.73
2016,10,21,8,0,714.0,54.0,1.0,15.0,263.0,205.51,139.09
2016,10,21,8,15,749.0,58.0,0.9,15.5,309.5,257.99,185.27
2016,10,21,8,30,784.0,62.0,0.8,16.0,356.0,313.03,233.06
2016,10,21,8,45,809.0,64.5,0.7,17.0,398.5,365.08,276.94
2016,10,21,9,0,834.0,67.0,0.6,18.0,441.0,418.0,319.68
2016,10,21,9,15,851.0,69.0,0.65,19.0,479.0,467.29,358.9
2016,10,21,9,30,868.0,71.0,0.7,20.0,517.0,515.72,396.06
2016,10,21,9,45,878.5,73.5,0.75,21.0,548.5,560.32,429.12
2016,10,21,10,0,889.0,76.0,0.8,22.0,580.0,603.36,459.95
2016,10,21,10,15,897.5,77.0,0.85,22.0,605.0,641.8,488.5
2016,10,21,10,30,906.0,78.0,0.9,22.0,630.0,678.09,515.02
2016,10,21,10,45,910.0,79.5,1.0,22.5,647.0,709.47,536.24
2016,10,21,11,0,914.0,81.0,1.1,23.0,664.0,738.08,555.07
2016,10,21,11,15,917.0,81.5,1.15,23.0,674.0,761.97,571.18
2016,10,21,11,30,920.0,82.0,1.2,23.0,684.0,782.77,585.3
2016,10,21,11,45,919.0,82.5,1.3,23.5,685.5,797.31,594.75
2016,10,21,12,0,918.0,83.0,1.4,24.0,687.0,808.47,602.07
2016,10,21,12,15,916.0,83.0,1.45,24.0,681.0,814.88,606.95
2016,10,21,12,30,914.0,83.0,1.5,24.0,675.0,817.84,609.7
2016,10,21,12,45,907.0,83.5,1.6,24.0,660.5,813.96,608.54
2016,10,21,13,0,900.0,84.0,1.7,24.0,646.0,806.7,605.24
2016,10,21,13,15,892.5,82.5,1.75,24.0,624.5,793.5,597.51
2016,10,21,13,30,885.0,81.0,1.8,24.0,603.0,777.11,587.69
2016,10,21,13,45,874.0,80.0,1.9,24.0,574.5,755.58,574.75
2016,10,21,14,0,863.0,79.0,2.0,24.0,546.0,731.26,559.78
2016,10,21,14,15,848.0,77.0,2.05,23.5,511.0,704.73,543.82
2016,10,21,14,30,833.0,75.0,2.1,23.0,476.0,671.45,522.78
2016,10,21,14,45,811.0,72.0,2.2,23.0,435.5,630.36,494.51
2016,10,21,15,0,789.0,69.0,2.3,23.0,395.0,587.92,463.6
2016,10,21,15,15,759.0,65.5,2.05,22.5,350.5,539.11,426.4
2016,10,21,15,30,729.0,62.0,1.8,22.0,306.0,490.18,388.07
2016,10,21,15,45,684.0,57.5,1.6,21.5,259.0,432.56,342.06
2016,10,21,16,0,639.0,53.0,1.4,21.0,212.0,376.78,295.98
2016,10,21,16,15,569.0,46.5,1.4,20.0,165.0,313.28,243.35
2016,10,21,16,30,499.0,40.0,1.4,19.0,118.0,252.46,191.05
2016,10,21,16,45,376.0,30.0,1.4,18.0,76.5,175.97,124.44
2016,10,21,17,0,253.0,20.0,1.4,17.0,35.0,104.13,19.38
2016,10,21,17,15,126.5,10.0,1.55,16.5,17.5,39.55,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,16.5,1.5,10.5,33.5,12.54,0.0
2016,10,22,7,0,324.0,33.0,1.6,11.0,67.0,25.81,16.24
2016,10,22,7,15,401.0,45.0,1.7,11.5,109.5,56.49,30.64
2016,10,22,7,30,478.0,57.0,1.8,12.0,152.0,99.83,58.91
2016,10,22,7,45,536.5,63.5,1.95,12.5,197.0,143.27,92.68
2016,10,22,8,0,595.0,70.0,2.1,13.0,242.0,192.67,134.41
2016,10,22,8,15,645.5,70.0,2.0,13.5,285.0,239.24,175.39
2016,10,22,8,30,696.0,70.0,1.9,14.0,328.0,291.0,220.84
2016,10,22,8,45,764.0,71.0,1.85,14.5,385.0,352.88,273.55
2016,10,22,9,0,832.0,72.0,1.8,15.0,442.0,419.9,329.22
2016,10,22,9,15,850.0,74.5,1.8,15.5,480.5,469.96,370.87
2016,10,22,9,30,868.0,77.0,1.8,16.0,519.0,519.62,410.94
2016,10,22,9,45,868.5,83.0,1.85,16.5,549.0,562.69,444.91
2016,10,22,10,0,869.0,89.0,1.9,17.0,579.0,603.5,476.18
2016,10,22,10,15,879.0,90.5,1.9,17.0,604.5,643.07,506.5
2016,10,22,10,30,889.0,92.0,1.9,17.0,630.0,678.79,533.41
2016,10,22,10,45,895.0,93.0,1.95,17.5,648.0,710.54,555.97
2016,10,22,11,0,901.0,94.0,2.0,18.0,666.0,739.67,575.31
2016,10,22,11,15,904.5,95.0,2.0,18.0,676.0,764.2,592.06
2016,10,22,11,30,908.0,96.0,2.0,18.0,686.0,785.71,606.73
2016,10,22,11,45,749.0,149.0,2.05,18.5,636.5,741.73,574.58
2016,10,22,12,0,590.0,202.0,2.1,19.0,587.0,682.03,528.78
2016,10,22,12,15,610.0,193.0,2.15,19.0,588.0,697.22,541.23
2016,10,22,12,30,630.0,184.0,2.2,19.0,589.0,707.65,549.75
2016,10,22,12,45,674.0,163.5,2.3,19.0,589.0,722.2,562.28
2016,10,22,13,0,718.0,143.0,2.4,19.0,589.0,733.4,571.79
2016,10,22,13,15,718.5,136.0,2.45,19.0,569.5,722.07,564.52
2016,10,22,13,30,719.0,129.0,2.5,19.0,550.0,707.9,555.44
2016,10,22,13,45,788.0,108.5,2.55,19.0,549.0,724.37,568.71
2016,10,22,14,0,857.0,88.0,2.6,19.0,548.0,738.45,580.15
2016,10,22,14,15,796.5,89.0,2.65,18.5,494.5,678.66,538.83
2016,10,22,14,30,736.0,90.0,2.7,18.0,441.0,618.83,496.61
2016,10,22,14,45,755.0,77.0,2.75,18.0,410.0,596.22,480.65
2016,10,22,15,0,774.0,64.0,2.8,18.0,379.0,569.7,460.86
2016,10,22,15,15,717.5,69.5,2.7,17.5,336.0,516.28,419.0
2016,10,22,15,30,661.0,75.0,2.6,17.0,293.0,467.3,379.57
2016,10,22,15,45,618.5,68.0,2.55,16.5,247.0,411.08,333.71
2016,10,22,16,0,576.0,61.0,2.5,16.0,201.0,356.74,287.75
2016,10,22,16,15,500.5,53.5,2.4,15.0,155.5,290.05,230.83
2016,10,22,16,30,425.0,46.0,2.3,14.0,110.0,229.04,177.1
2016,10,22,16,45,308.0,33.5,2.2,13.5,70.5,155.76,111.11
2016,10,22,17,0,191.0,21.0,2.1,13.0,31.0,85.83,0.0
2016,10,22,17,15,95.5,10.5,2.15,12.5,15.5,32.49,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,15.5,1.25,9.5,35.0,11.75,0.0
2016,10,23,7,0,386.0,31.0,1.3,10.0,70.0,24.09,14.69
2016,10,23,7,15,481.5,39.0,1.5,10.5,115.0,53.43,26.33
2016,10,23,7,30,577.0,47.0,1.7,11.0,160.0,99.11,54.44
2016,10,23,7,45,635.0,53.0,1.9,12.0,208.0,147.28,91.83
2016,10,23,8,0,693.0,59.0,2.1,13.0,256.0,202.45,138.53
2016,10,23,8,15,730.5,63.0,2.1,13.5,302.5,254.2,184.8
2016,10,23,8,30,768.0,67.0,2.1,14.0,349.0,308.81,233.43
2016,10,23,8,45,793.0,70.5,2.1,14.5,391.5,360.85,279.46
2016,10,23,9,0,818.0,74.0,2.1,15.0,434.0,413.8,324.99
2016,10,23,9,15,836.0,76.5,2.1,15.5,472.0,463.12,366.4
2016,10,23,9,30,854.0,79.0,2.1,16.0,510.0,512.08,406.21
2016,10,23,9,45,871.5,79.0,2.15,16.5,543.0,556.84,441.88
2016,10,23,10,0,889.0,79.0,2.2,17.0,576.0,600.94,476.08
2016,10,23,10,15,898.0,80.5,2.3,17.5,601.0,640.06,505.89
2016,10,23,10,30,907.0,82.0,2.4,18.0,626.0,677.07,533.51
2016,10,23,10,45,913.5,82.5,2.5,18.5,644.0,709.0,556.35
2016,10,23,11,0,920.0,83.0,2.6,19.0,662.0,738.27,576.2
2016,10,23,11,15,922.5,83.5,2.7,19.0,672.0,761.82,593.04
2016,10,23,11,30,925.0,84.0,2.8,19.0,682.0,782.25,607.75
2016,10,23,11,45,925.0,84.5,2.9,19.5,683.5,797.56,617.76
2016,10,23,12,0,925.0,85.0,3.0,20.0,685.0,809.5,625.5
2016,10,23,12,15,922.5,84.5,3.05,20.0,678.5,814.97,629.72
2016,10,23,12,30,920.0,84.0,3.1,20.0,672.0,816.97,631.68
2016,10,23,12,45,909.5,85.5,3.2,20.5,656.5,811.48,627.58
2016,10,23,13,0,899.0,87.0,3.3,21.0,641.0,802.62,621.26
2016,10,23,13,15,890.5,86.0,3.35,21.0,618.5,789.27,612.79
2016,10,23,13,30,882.0,85.0,3.4,21.0,596.0,772.76,602.16
2016,10,23,13,45,871.0,83.0,3.45,21.0,567.0,750.22,587.23
2016,10,23,14,0,860.0,81.0,3.5,21.0,538.0,729.37,573.53
2016,10,23,14,15,843.0,79.0,3.6,20.5,502.5,697.12,552.62
2016,10,23,14,30,826.0,77.0,3.7,20.0,467.0,662.73,529.82
2016,10,23,14,45,802.0,74.0,3.85,20.0,426.0,620.7,499.02
2016,10,23,15,0,778.0,71.0,4.0,20.0,385.0,577.48,466.11
2016,10,23,15,15,745.5,67.5,4.1,19.5,340.5,527.81,427.92
2016,10,23,15,30,713.0,64.0,4.2,19.0,296.0,478.21,388.47
2016,10,23,15,45,661.0,59.5,4.3,18.5,248.5,420.58,341.16
2016,10,23,16,0,609.0,55.0,4.4,18.0,201.0,363.21,292.43
2016,10,23,16,15,534.5,48.0,4.3,17.0,154.5,296.48,234.95
2016,10,23,16,30,460.0,41.0,4.2,16.0,108.0,235.45,180.66
2016,10,23,16,45,230.0,34.5,4.15,15.5,68.0,130.69,91.24
2016,10,23,17,0,0.0,28.0,4.1,15.0,28.0,32.51,0.0
2016,10,23,17,15,0.0,14.0,4.0,14.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,20.5,17.0,1.65,11.5,19.0,15.3,0.0
2016,10,24,7,0,41.0,34.0,1.8,12.0,38.0,29.61,18.87
2016,10,24,7,15,63.5,53.5,2.2,12.5,64.0,50.2,34.73
2016,10,24,7,30,86.0,73.0,2.6,13.0,90.0,75.01,54.33
2016,10,24,7,45,97.5,93.5,3.0,13.5,117.0,101.74,76.54
2016,10,24,8,0,109.0,114.0,3.4,14.0,144.0,129.9,100.29
2016,10,24,8,15,119.5,132.5,3.7,14.0,171.0,157.29,123.69
2016,10,24,8,30,130.0,151.0,4.0,14.0,198.0,185.76,147.93
2016,10,24,8,45,138.0,169.5,4.35,14.5,225.0,214.34,171.89
2016,10,24,9,0,146.0,188.0,4.7,15.0,252.0,243.61,196.12
2016,10,24,9,15,109.5,201.5,4.7,15.0,252.0,248.37,200.39
2016,10,24,9,30,73.0,215.0,4.7,15.0,252.0,247.48,199.56
2016,10,24,9,45,179.0,227.5,4.7,15.5,325.0,323.74,261.52
2016,10,24,10,0,285.0,240.0,4.7,16.0,398.0,409.11,329.87
2016,10,24,10,15,188.0,255.0,4.65,16.0,361.5,373.09,299.98
2016,10,24,10,30,91.0,270.0,4.6,16.0,325.0,329.26,263.46
2016,10,24,10,45,164.5,279.0,4.6,16.5,381.0,396.53,317.4
2016,10,24,11,0,238.0,288.0,4.6,17.0,437.0,463.11,369.78
2016,10,24,11,15,168.5,293.0,4.6,17.0,399.5,425.16,338.62
2016,10,24,11,30,99.0,298.0,4.6,17.0,362.0,377.57,299.95
2016,10,24,11,45,150.5,301.0,4.6,17.5,398.0,429.08,340.84
2016,10,24,12,0,202.0,304.0,4.6,18.0,434.0,475.24,376.91
2016,10,24,12,15,136.0,294.0,4.6,18.0,381.5,416.5,330.09
2016,10,24,12,30,70.0,284.0,4.6,18.0,329.0,348.62,275.91
2016,10,24,12,45,95.5,284.0,4.7,18.0,343.5,369.93,293.84
2016,10,24,13,0,121.0,284.0,4.8,18.0,358.0,399.08,317.55
2016,10,24,13,15,66.5,241.5,4.9,18.0,282.0,302.32,240.81
2016,10,24,13,30,12.0,199.0,5.0,18.0,206.0,207.7,164.32
2016,10,24,13,45,30.5,209.0,5.1,18.0,226.0,240.38,191.57
2016,10,24,14,0,49.0,219.0,5.2,18.0,246.0,266.12,213.05
2016,10,24,14,15,24.5,176.0,5.15,17.5,189.5,193.97,154.98
2016,10,24,14,30,0.0,133.0,5.1,17.0,133.0,131.8,104.08
2016,10,24,14,45,0.0,74.5,5.05,17.0,74.5,72.03,54.82
2016,10,24,15,0,0.0,16.0,5.0,17.0,16.0,15.44,7.4
2016,10,24,15,15,0.0,14.0,4.75,16.5,14.0,13.5,5.82
2016,10,24,15,30,0.0,12.0,4.5,16.0,12.0,11.57,4.21
2016,10,24,15,45,0.0,10.0,4.25,16.0,10.0,9.64,2.56
2016,10,24,16,0,0.0,8.0,4.0,16.0,8.0,7.71,0.89
2016,10,24,16,15,0.0,6.0,3.75,15.5,6.0,5.78,0.0
2016,10,24,16,30,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,10,24,16,45,0.0,2.5,3.25,14.5,2.5,2.41,0.0
2016,10,24,17,0,0.0,1.0,3.0,14.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,3.1,13.5,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,1.9,13.0,9.5,9.16,0.0
2016,10,25,7,0,0.0,19.0,2.0,13.0,19.0,18.34,9.3
2016,10,25,7,15,0.0,33.5,2.25,13.5,33.5,32.33,21.34
2016,10,25,7,30,0.0,48.0,2.5,14.0,48.0,46.08,33.36
2016,10,25,7,45,0.0,63.0,2.75,14.5,63.0,60.42,45.73
2016,10,25,8,0,0.0,78.0,3.0,15.0,78.0,74.85,57.99
2016,10,25,8,15,0.0,92.5,3.15,15.0,92.5,88.9,69.82
2016,10,25,8,30,0.0,107.0,3.3,15.0,107.0,103.02,81.56
2016,10,25,8,45,36.0,144.0,3.5,15.5,160.0,152.16,121.51
2016,10,25,9,0,72.0,181.0,3.7,16.0,213.0,205.09,164.29
2016,10,25,9,15,36.0,118.5,3.75,16.5,134.5,131.88,104.29
2016,10,25,9,30,0.0,56.0,3.8,17.0,56.0,54.12,39.65
2016,10,25,9,45,4.0,120.0,3.9,17.5,122.5,118.47,92.61
2016,10,25,10,0,8.0,184.0,4.0,18.0,189.0,183.93,145.26
2016,10,25,10,15,4.0,148.0,4.0,18.0,150.5,146.39,114.62
2016,10,25,10,30,0.0,112.0,4.0,18.0,112.0,108.61,83.78
2016,10,25,10,45,0.0,93.0,4.05,18.5,93.0,90.01,68.41
2016,10,25,11,0,0.0,74.0,4.1,19.0,74.0,71.59,53.22
2016,10,25,11,15,0.0,116.5,4.05,19.0,116.5,113.12,86.92
2016,10,25,11,30,0.0,159.0,4.0,19.0,159.0,155.39,120.83
2016,10,25,11,45,5.5,186.5,4.0,19.0,190.0,187.33,146.42
2016,10,25,12,0,11.0,214.0,4.0,19.0,221.0,219.83,172.31
2016,10,25,12,15,8.5,202.5,3.95,19.0,208.0,206.54,161.69
2016,10,25,12,30,6.0,191.0,3.9,19.0,195.0,193.18,151.1
2016,10,25,12,45,3.0,167.5,3.85,19.0,169.5,167.11,130.35
2016,10,25,13,0,0.0,144.0,3.8,19.0,144.0,141.1,109.54
2016,10,25,13,15,0.0,139.0,3.7,19.0,139.0,136.21,105.76
2016,10,25,13,30,0.0,134.0,3.6,19.0,134.0,131.33,101.98
2016,10,25,13,45,5.0,157.0,3.55,19.5,160.0,159.02,124.44
2016,10,25,14,0,10.0,180.0,3.5,20.0,186.0,187.4,147.26
2016,10,25,14,15,8.0,169.0,3.4,19.5,173.5,174.97,137.75
2016,10,25,14,30,6.0,158.0,3.3,19.0,161.0,162.64,128.32
2016,10,25,14,45,3.5,145.0,3.2,19.0,146.5,147.96,116.65
2016,10,25,15,0,1.0,132.0,3.1,19.0,132.0,133.46,105.04
2016,10,25,15,15,0.5,116.5,2.75,18.5,116.5,117.57,92.38
2016,10,25,15,30,0.0,101.0,2.4,18.0,101.0,101.71,79.55
2016,10,25,15,45,0.0,84.5,2.1,18.0,84.5,85.01,65.67
2016,10,25,16,0,0.0,68.0,1.8,18.0,68.0,68.26,51.54
2016,10,25,16,15,0.0,51.5,1.65,17.5,51.5,51.39,37.21
2016,10,25,16,30,0.0,35.0,1.5,17.0,35.0,34.32,22.54
2016,10,25,16,45,0.0,21.5,1.35,16.5,21.5,20.76,9.94
2016,10,25,17,0,0.0,8.0,1.2,16.0,8.0,7.86,0.0
2016,10,25,17,15,0.0,4.0,1.2,15.5,4.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.0,0.95,11.5,31.0,12.78,0.0
2016,10,26,7,0,389.0,26.0,0.9,12.0,62.0,19.9,10.39
2016,10,26,7,15,486.5,34.0,0.95,12.5,106.0,47.32,22.28
2016,10,26,7,30,584.0,42.0,1.0,13.0,150.0,92.42,48.52
2016,10,26,7,45,643.0,46.5,1.1,13.5,197.0,138.83,83.48
2016,10,26,8,0,702.0,51.0,1.2,14.0,244.0,191.09,127.24
2016,10,26,8,15,739.0,55.0,1.3,14.5,289.5,242.68,173.02
2016,10,26,8,30,776.0,59.0,1.4,15.0,335.0,297.03,221.23
2016,10,26,8,45,802.0,61.5,1.55,16.0,377.0,348.35,266.23
2016,10,26,9,0,828.0,64.0,1.7,17.0,419.0,400.64,310.79
2016,10,26,9,15,845.5,66.0,1.85,17.5,456.0,449.25,351.92
2016,10,26,9,30,863.0,68.0,2.0,18.0,493.0,497.1,391.31
2016,10,26,9,45,877.5,69.0,2.2,18.5,524.5,541.57,427.31
2016,10,26,10,0,892.0,70.0,2.4,19.0,556.0,584.79,461.47
2016,10,26,10,15,901.0,71.0,2.45,19.5,581.0,623.16,490.62
2016,10,26,10,30,910.0,72.0,2.5,20.0,606.0,659.41,517.52
2016,10,26,10,45,913.5,74.0,2.65,20.5,623.0,690.73,540.36
2016,10,26,11,0,917.0,76.0,2.8,21.0,640.0,719.27,559.94
2016,10,26,11,15,920.5,76.0,2.85,21.0,650.5,742.71,576.42
2016,10,26,11,30,924.0,76.0,2.9,21.0,661.0,763.08,590.79
2016,10,26,11,45,923.0,77.5,3.0,21.5,663.0,778.55,600.9
2016,10,26,12,0,922.0,79.0,3.1,22.0,665.0,790.66,608.75
2016,10,26,12,15,921.5,78.5,3.15,22.0,659.5,797.53,613.93
2016,10,26,12,30,921.0,78.0,3.2,22.0,654.0,800.97,616.88
2016,10,26,12,45,914.0,79.0,3.3,22.0,640.0,797.64,615.46
2016,10,26,13,0,907.0,80.0,3.4,22.0,626.0,790.94,611.81
2016,10,26,13,15,900.0,79.0,3.45,22.0,605.0,778.68,604.07
2016,10,26,13,30,893.0,78.0,3.5,22.0,584.0,763.23,594.15
2016,10,26,13,45,882.0,77.0,3.6,22.0,555.5,741.75,580.15
2016,10,26,14,0,871.0,76.0,3.7,22.0,527.0,717.48,564.08
2016,10,26,14,15,855.5,74.0,3.75,21.5,492.0,690.64,546.89
2016,10,26,14,30,840.0,72.0,3.8,21.0,457.0,657.16,524.51
2016,10,26,14,45,817.5,69.0,3.9,21.0,416.5,616.01,493.87
2016,10,26,15,0,795.0,66.0,4.0,21.0,376.0,573.55,461.32
2016,10,26,15,15,762.5,62.5,3.95,20.5,331.5,523.75,422.63
2016,10,26,15,30,730.0,59.0,3.9,20.0,287.0,474.0,382.72
2016,10,26,15,45,682.0,54.5,3.9,19.5,240.0,415.79,334.74
2016,10,26,16,0,634.0,50.0,3.9,19.0,193.0,359.64,286.69
2016,10,26,16,15,555.5,43.0,3.75,18.0,146.5,293.92,229.94
2016,10,26,16,30,477.0,36.0,3.6,17.0,100.0,231.54,174.32
2016,10,26,16,45,335.0,25.5,3.5,16.0,61.0,151.45,97.77
2016,10,26,17,0,193.0,15.0,3.4,15.0,22.0,66.44,0.0
2016,10,26,17,15,96.5,7.5,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,1.2,12.5,7.0,6.88,0.0
2016,10,27,7,0,0.0,14.0,1.2,13.0,14.0,13.5,4.97
2016,10,27,7,15,0.0,25.5,1.45,13.5,25.5,24.61,14.84
2016,10,27,7,30,0.0,37.0,1.7,14.0,37.0,35.73,24.6
2016,10,27,7,45,0.0,48.5,2.0,14.5,48.5,46.86,34.24
2016,10,27,8,0,0.0,60.0,2.3,15.0,60.0,57.9,43.67
2016,10,27,8,15,0.0,71.5,2.35,15.5,71.5,68.98,52.95
2016,10,27,8,30,0.0,83.0,2.4,16.0,83.0,80.11,62.11
2016,10,27,8,45,3.0,114.5,2.5,16.5,116.0,111.55,87.96
2016,10,27,9,0,6.0,146.0,2.6,17.0,149.0,143.54,113.83
2016,10,27,9,15,3.0,144.5,2.6,17.0,146.0,141.32,111.73
2016,10,27,9,30,0.0,143.0,2.6,17.0,143.0,138.72,109.35
2016,10,27,9,45,4.5,163.5,2.65,17.5,166.0,161.37,127.33
2016,10,27,10,0,9.0,184.0,2.7,18.0,189.0,184.54,145.5
2016,10,27,10,15,4.5,164.5,2.55,18.0,167.0,163.02,127.87
2016,10,27,10,30,0.0,145.0,2.4,18.0,145.0,141.13,110.01
2016,10,27,10,45,29.5,206.0,2.3,18.0,224.5,225.47,177.92
2016,10,27,11,0,59.0,267.0,2.2,18.0,304.0,310.57,244.58
2016,10,27,11,15,29.5,172.0,2.4,18.0,190.5,192.96,151.7
2016,10,27,11,30,0.0,77.0,2.6,18.0,77.0,74.5,55.67
2016,10,27,11,45,0.0,77.0,2.8,18.0,77.0,74.5,55.77
2016,10,27,12,0,0.0,77.0,3.0,18.0,77.0,74.5,55.77
2016,10,27,12,15,6.5,146.0,3.15,17.5,150.5,147.72,115.66
2016,10,27,12,30,13.0,215.0,3.3,17.0,224.0,223.4,176.68
2016,10,27,12,45,9.0,200.0,3.5,17.0,206.5,205.23,162.1
2016,10,27,13,0,5.0,185.0,3.7,17.0,189.0,187.03,147.62
2016,10,27,13,15,6.0,184.0,3.45,16.5,188.0,187.17,148.21
2016,10,27,13,30,7.0,183.0,3.2,16.0,187.0,187.35,148.84
2016,10,27,13,45,45.5,204.0,2.95,16.0,227.5,246.06,197.46
2016,10,27,14,0,84.0,225.0,2.7,16.0,268.0,298.36,240.13
2016,10,27,14,15,85.5,210.0,2.55,16.0,251.0,282.41,227.65
2016,10,27,14,30,87.0,195.0,2.4,16.0,234.0,266.13,215.06
2016,10,27,14,45,43.5,158.5,2.3,16.5,178.0,195.42,157.13
2016,10,27,15,0,0.0,122.0,2.2,17.0,122.0,122.24,96.46
2016,10,27,15,15,0.0,107.0,2.0,17.0,107.0,107.16,84.28
2016,10,27,15,30,0.0,92.0,1.8,17.0,92.0,92.07,71.83
2016,10,27,15,45,0.0,76.0,1.6,17.0,76.0,75.84,58.26
2016,10,27,16,0,0.0,60.0,1.4,17.0,60.0,59.56,44.44
2016,10,27,16,15,0.0,45.0,1.3,16.5,45.0,44.29,31.38
2016,10,27,16,30,0.0,30.0,1.2,16.0,30.0,28.97,18.12
2016,10,27,16,45,0.0,18.0,1.1,15.5,18.0,17.37,6.68
2016,10,27,17,0,0.0,6.0,1.0,15.0,6.0,5.9,0.0
2016,10,27,17,15,0.0,3.0,1.0,15.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.65,14.0,1.0,0.96,0.0
2016,10,28,7,30,0.0,2.0,0.6,14.0,2.0,1.93,0.0
2016,10,28,7,45,0.0,3.0,0.6,14.0,3.0,2.89,0.0
2016,10,28,8,0,0.0,4.0,0.6,14.0,4.0,3.85,0.0
2016,10,28,8,15,0.0,4.5,0.7,14.0,4.5,4.34,0.0
2016,10,28,8,30,0.0,5.0,0.8,14.0,5.0,4.82,0.0
2016,10,28,8,45,0.0,18.0,0.9,14.5,18.0,17.37,9.25
2016,10,28,9,0,0.0,31.0,1.0,15.0,31.0,29.93,19.87
2016,10,28,9,15,10.0,106.0,1.2,15.0,111.0,107.01,84.37
2016,10,28,9,30,20.0,181.0,1.4,15.0,191.0,185.66,148.4
2016,10,28,9,45,12.0,177.0,1.6,15.5,183.0,178.63,141.99
2016,10,28,10,0,4.0,173.0,1.8,16.0,175.0,170.84,135.21
2016,10,28,10,15,5.5,180.0,1.9,16.0,183.0,179.01,141.65
2016,10,28,10,30,7.0,187.0,2.0,16.0,191.0,187.3,148.16
2016,10,28,10,45,3.5,156.0,2.15,16.5,158.0,154.46,121.31
2016,10,28,11,0,0.0,125.0,2.3,17.0,125.0,121.5,94.35
2016,10,28,11,15,16.0,188.0,2.4,17.0,198.0,195.77,154.57
2016,10,28,11,30,32.0,251.0,2.5,17.0,271.0,278.28,219.91
2016,10,28,11,45,18.5,219.5,2.6,17.5,231.5,230.68,181.56
2016,10,28,12,0,5.0,188.0,2.7,18.0,192.0,188.86,147.88
2016,10,28,12,15,4.5,185.5,2.75,18.0,189.0,186.23,145.92
2016,10,28,12,30,4.0,183.0,2.8,18.0,186.0,183.59,143.89
2016,10,28,12,45,3.5,180.0,2.85,18.0,182.5,180.43,141.48
2016,10,28,13,0,3.0,177.0,2.9,18.0,179.0,177.3,139.12
2016,10,28,13,15,1.5,115.5,2.95,18.0,116.5,113.67,87.95
2016,10,28,13,30,0.0,54.0,3.0,18.0,54.0,52.2,37.7
2016,10,28,13,45,31.0,135.0,3.1,18.0,151.0,159.9,127.03
2016,10,28,14,0,62.0,216.0,3.2,18.0,248.0,272.34,217.84
2016,10,28,14,15,59.5,202.0,3.25,18.0,231.0,255.18,204.25
2016,10,28,14,30,57.0,188.0,3.3,18.0,214.0,237.99,190.89
2016,10,28,14,45,398.0,130.0,3.4,18.0,283.5,411.92,336.54
2016,10,28,15,0,739.0,72.0,3.5,18.0,353.0,540.94,440.64
2016,10,28,15,15,705.0,68.0,3.4,17.5,310.0,491.86,400.91
2016,10,28,15,30,671.0,64.0,3.3,17.0,267.0,445.76,363.17
2016,10,28,15,45,623.5,58.0,3.25,17.0,222.0,388.98,315.13
2016,10,28,16,0,576.0,52.0,3.2,17.0,177.0,334.53,267.55
2016,10,28,16,15,493.5,44.0,2.9,16.0,132.5,266.37,208.61
2016,10,28,16,30,411.0,36.0,2.6,15.0,88.0,204.82,153.55
2016,10,28,16,45,205.5,26.5,2.35,14.5,52.5,107.66,63.2
2016,10,28,17,0,0.0,17.0,2.1,14.0,17.0,16.71,0.0
2016,10,28,17,15,0.0,8.5,2.0,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,125.0,14.0,1.2,12.5,24.0,13.76,0.0
2016,10,29,7,0,250.0,28.0,1.3,13.0,48.0,22.52,10.99
2016,10,29,7,15,357.0,38.5,1.6,13.5,89.0,42.59,22.4
2016,10,29,7,30,464.0,49.0,1.9,14.0,130.0,83.04,45.8
2016,10,29,7,45,536.5,55.0,2.2,14.5,175.5,125.85,76.94
2016,10,29,8,0,609.0,61.0,2.5,15.0,221.0,176.06,117.84
2016,10,29,8,15,304.5,82.5,2.7,15.0,162.5,154.61,114.53
2016,10,29,8,30,0.0,104.0,2.9,15.0,104.0,100.14,79.11
2016,10,29,8,45,57.0,141.0,3.1,15.5,165.0,156.25,124.56
2016,10,29,9,0,114.0,178.0,3.3,16.0,226.0,219.46,175.58
2016,10,29,9,15,96.0,192.0,3.45,16.0,235.0,230.05,184.44
2016,10,29,9,30,78.0,206.0,3.6,16.0,244.0,240.27,192.76
2016,10,29,9,45,259.5,201.0,3.8,16.5,337.5,339.8,273.5
2016,10,29,10,0,441.0,196.0,4.0,17.0,431.0,451.53,362.66
2016,10,29,10,15,441.5,206.5,4.1,17.0,451.0,479.96,385.06
2016,10,29,10,30,442.0,217.0,4.2,17.0,471.0,507.19,406.54
2016,10,29,10,45,446.5,222.5,4.3,17.5,485.5,530.65,424.32
2016,10,29,11,0,451.0,228.0,4.4,18.0,500.0,552.9,440.97
2016,10,29,11,15,450.5,233.0,4.4,18.0,508.5,569.81,453.9
2016,10,29,11,30,450.0,238.0,4.4,18.0,517.0,585.11,465.54
2016,10,29,11,45,680.5,159.0,4.4,18.5,581.5,683.38,543.84
2016,10,29,12,0,911.0,80.0,4.4,19.0,646.0,773.63,610.5
