Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,910.0,79.5,4.35,19.0,640.0,779.99,614.45
2016,10,29,12,30,909.0,79.0,4.3,19.0,634.0,782.96,616.63
2016,10,29,12,45,905.0,78.0,4.25,19.0,620.5,779.7,614.5
2016,10,29,13,0,901.0,77.0,4.2,19.0,607.0,773.09,610.08
2016,10,29,13,15,893.5,76.0,4.1,19.0,586.0,760.55,601.28
2016,10,29,13,30,886.0,75.0,4.0,19.0,565.0,744.86,590.31
2016,10,29,13,45,876.0,73.5,3.9,19.0,536.5,723.75,575.43
2016,10,29,14,0,866.0,72.0,3.8,19.0,508.0,699.86,558.53
2016,10,29,14,15,849.5,70.0,3.7,19.0,473.5,668.3,535.86
2016,10,29,14,30,833.0,68.0,3.6,19.0,439.0,638.8,514.34
2016,10,29,14,45,809.5,65.5,3.5,19.0,399.0,598.12,482.91
2016,10,29,15,0,786.0,63.0,3.4,19.0,359.0,556.23,449.9
2016,10,29,15,15,752.5,59.5,3.1,18.5,315.0,506.62,410.35
2016,10,29,15,30,719.0,56.0,2.8,18.0,271.0,457.18,369.79
2016,10,29,15,45,667.0,51.5,2.5,17.5,224.5,398.07,320.3
2016,10,29,16,0,615.0,47.0,2.2,17.0,178.0,341.41,271.26
2016,10,29,16,15,532.5,40.0,2.0,16.0,133.0,275.85,214.52
2016,10,29,16,30,450.0,33.0,1.8,15.0,88.0,214.13,159.04
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,130.62,71.7
2016,10,29,17,0,145.0,12.0,1.4,14.0,16.0,49.37,0.0
2016,10,29,17,15,72.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,105.0,14.5,2.75,11.5,22.5,14.25,0.0
2016,10,30,7,0,210.0,29.0,3.0,12.0,45.0,22.78,10.46
2016,10,30,7,15,319.5,40.5,3.3,12.5,84.5,42.74,23.69
2016,10,30,7,30,429.0,52.0,3.6,13.0,124.0,81.94,46.61
2016,10,30,7,45,214.5,27.5,3.95,13.5,63.5,54.33,31.16
2016,10,30,8,0,0.0,3.0,4.3,14.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,4.45,14.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,61.0,4.85,14.5,61.0,58.95,44.58
2016,10,30,9,0,0.0,118.0,5.1,15.0,118.0,114.11,90.67
2016,10,30,9,15,0.0,85.0,5.3,15.0,85.0,82.21,63.77
2016,10,30,9,30,0.0,52.0,5.5,15.0,52.0,50.25,36.82
2016,10,30,9,45,0.0,32.0,5.75,15.5,32.0,30.91,20.41
2016,10,30,10,0,0.0,12.0,6.0,16.0,12.0,11.59,4.09
2016,10,30,10,15,0.0,48.0,6.1,16.0,48.0,46.39,33.23
2016,10,30,10,30,0.0,84.0,6.2,16.0,84.0,81.26,62.15
2016,10,30,10,45,0.0,48.0,6.3,16.5,48.0,46.4,33.04
2016,10,30,11,0,0.0,12.0,6.4,17.0,12.0,11.59,4.01
2016,10,30,11,15,59.5,149.5,6.45,17.0,186.0,190.75,153.06
2016,10,30,11,30,119.0,287.0,6.5,17.0,360.0,385.51,309.54
2016,10,30,11,45,119.0,288.0,6.6,17.0,361.5,389.96,312.8
2016,10,30,12,0,119.0,289.0,6.7,17.0,363.0,394.02,316.15
2016,10,30,12,15,103.5,283.0,6.7,17.0,347.0,371.03,297.78
2016,10,30,12,30,88.0,277.0,6.7,17.0,331.0,354.46,284.44
2016,10,30,12,45,238.5,256.5,6.7,17.0,397.0,462.88,374.7
2016,10,30,13,0,389.0,236.0,6.7,17.0,463.0,554.34,450.22
2016,10,30,13,15,206.0,222.5,6.6,17.0,342.0,393.11,319.45
2016,10,30,13,30,23.0,209.0,6.5,17.0,221.0,227.0,181.52
2016,10,30,13,45,11.5,165.5,6.4,17.0,171.5,172.95,137.74
2016,10,30,14,0,0.0,122.0,6.3,17.0,122.0,119.8,94.05
2016,10,30,14,15,0.0,133.0,6.1,16.5,133.0,131.7,104.3
2016,10,30,14,30,0.0,144.0,5.9,16.0,144.0,144.22,115.08
2016,10,30,14,45,0.0,128.5,5.75,16.0,128.5,128.55,102.33
2016,10,30,15,0,0.0,113.0,5.6,16.0,113.0,112.88,89.49
2016,10,30,15,15,0.0,98.5,5.25,15.5,98.5,98.29,77.57
2016,10,30,15,30,0.0,84.0,4.9,15.0,84.0,83.69,65.46
2016,10,30,15,45,0.0,69.0,4.55,15.0,69.0,68.51,52.54
2016,10,30,16,0,0.0,54.0,4.2,15.0,54.0,53.27,39.42
2016,10,30,16,15,0.0,40.0,3.8,14.5,40.0,39.05,27.1
2016,10,30,16,30,0.0,26.0,3.4,14.0,26.0,25.1,14.84
2016,10,30,16,45,0.0,15.0,3.05,13.5,15.0,14.47,2.88
2016,10,30,17,0,0.0,4.0,2.7,13.0,4.0,3.93,0.0
2016,10,30,17,15,0.0,2.0,2.65,13.0,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,124.5,13.5,1.05,9.5,22.5,13.27,0.0
2016,10,31,7,0,249.0,27.0,1.0,10.0,45.0,22.01,9.13
2016,10,31,7,15,365.0,37.0,1.25,10.5,86.0,39.67,20.95
2016,10,31,7,30,481.0,47.0,1.5,11.0,127.0,80.18,43.65
2016,10,31,7,45,557.5,52.5,1.75,12.0,173.5,123.51,74.65
2016,10,31,8,0,634.0,58.0,2.0,13.0,220.0,174.62,116.0
2016,10,31,8,15,330.5,92.5,2.05,13.0,178.0,168.76,125.87
2016,10,31,8,30,27.0,127.0,2.1,13.0,136.0,130.11,104.11
2016,10,31,8,45,141.0,146.5,2.2,13.5,203.0,190.82,152.44
2016,10,31,9,0,255.0,166.0,2.3,14.0,270.0,263.42,210.79
2016,10,31,9,15,401.0,153.5,2.3,14.0,334.5,329.66,264.47
2016,10,31,9,30,547.0,141.0,2.3,14.0,399.0,405.79,326.24
2016,10,31,9,45,327.0,188.0,2.35,14.5,345.0,360.07,289.95
2016,10,31,10,0,107.0,235.0,2.4,15.0,291.0,293.12,234.91
2016,10,31,10,15,98.0,244.5,2.4,15.0,297.5,302.16,242.12
2016,10,31,10,30,89.0,254.0,2.4,15.0,304.0,310.4,248.31
2016,10,31,10,45,154.5,263.5,2.4,15.5,354.0,371.07,296.44
2016,10,31,11,0,220.0,273.0,2.4,16.0,404.0,430.61,342.79
2016,10,31,11,15,218.0,278.5,2.45,16.0,410.0,441.39,350.82
2016,10,31,11,30,216.0,284.0,2.5,16.0,416.0,451.41,358.52
2016,10,31,11,45,261.0,277.5,2.6,16.0,437.0,488.76,388.26
2016,10,31,12,0,306.0,271.0,2.7,16.0,458.0,519.94,413.18
2016,10,31,12,15,305.0,268.0,2.8,16.0,453.5,520.1,413.66
2016,10,31,12,30,304.0,265.0,2.9,16.0,449.0,519.06,413.44
2016,10,31,12,45,588.0,176.0,3.0,16.5,521.0,645.34,515.23
2016,10,31,13,0,872.0,87.0,3.1,17.0,593.0,756.2,598.9
2016,10,31,13,15,864.0,86.0,3.2,17.0,571.5,747.99,593.27
2016,10,31,13,30,856.0,85.0,3.3,17.0,550.0,732.43,583.19
2016,10,31,13,45,844.5,83.0,3.4,17.0,522.0,710.27,568.26
2016,10,31,14,0,833.0,81.0,3.5,17.0,494.0,685.43,551.28
2016,10,31,14,15,721.0,96.0,3.5,16.5,435.5,611.86,496.44
2016,10,31,14,30,609.0,111.0,3.5,16.0,377.0,538.4,439.67
2016,10,31,14,45,465.5,124.0,3.55,16.0,316.5,443.35,363.72
2016,10,31,15,0,322.0,137.0,3.6,16.0,256.0,351.54,288.81
2016,10,31,15,15,301.5,123.0,3.45,15.5,223.5,314.29,258.75
2016,10,31,15,30,281.0,109.0,3.3,15.0,191.0,277.68,228.29
2016,10,31,15,45,256.0,92.0,3.15,15.0,157.0,236.04,192.54
2016,10,31,16,0,231.0,75.0,3.0,15.0,123.0,195.78,157.21
2016,10,31,16,15,192.5,57.5,2.75,14.0,90.5,151.1,118.18
2016,10,31,16,30,154.0,40.0,2.5,13.0,58.0,109.39,80.52
2016,10,31,16,45,77.0,24.0,2.25,12.5,33.0,57.13,23.21
2016,10,31,17,0,0.0,8.0,2.0,12.0,8.0,7.86,0.0
2016,10,31,17,15,0.0,4.0,2.05,12.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.5,12.5,1.35,9.5,21.0,12.29,0.0
2016,11,1,7,0,245.0,25.0,1.4,10.0,42.0,20.19,6.79
2016,11,1,7,15,363.5,35.0,1.6,10.5,83.0,36.81,19.03
2016,11,1,7,30,482.0,45.0,1.8,11.0,124.0,77.12,41.25
2016,11,1,7,45,555.5,51.0,2.05,11.5,169.5,120.35,72.21
2016,11,1,8,0,629.0,57.0,2.3,12.0,215.0,171.01,113.5
2016,11,1,8,15,674.0,62.0,2.25,12.5,260.0,220.94,157.49
2016,11,1,8,30,719.0,67.0,2.2,13.0,305.0,275.39,205.79
2016,11,1,8,45,752.5,69.5,2.15,13.5,347.5,325.72,250.65
2016,11,1,9,0,786.0,72.0,2.1,14.0,390.0,377.83,296.0
2016,11,1,9,15,807.0,74.5,2.05,14.0,427.5,425.97,337.76
2016,11,1,9,30,828.0,77.0,2.0,14.0,465.0,474.07,378.33
2016,11,1,9,45,845.5,78.5,2.0,14.5,496.5,519.01,414.78
2016,11,1,10,0,863.0,80.0,2.0,15.0,528.0,563.02,449.45
2016,11,1,10,15,656.5,144.0,1.95,15.0,494.0,540.14,430.96
2016,11,1,10,30,450.0,208.0,1.9,15.0,460.0,498.69,397.44
2016,11,1,10,45,674.5,145.5,1.85,15.5,536.5,596.51,474.38
2016,11,1,11,0,899.0,83.0,1.8,16.0,613.0,695.81,549.37
2016,11,1,11,15,902.5,83.5,1.75,16.0,623.0,719.16,564.54
2016,11,1,11,30,906.0,84.0,1.7,16.0,633.0,739.53,578.25
2016,11,1,11,45,905.5,84.5,1.7,16.0,634.5,753.91,588.16
2016,11,1,12,0,905.0,85.0,1.7,16.0,636.0,765.02,595.92
2016,11,1,12,15,608.5,173.0,1.7,16.0,542.0,653.23,513.02
2016,11,1,12,30,312.0,261.0,1.7,16.0,448.0,519.72,409.23
2016,11,1,12,45,600.5,172.5,1.75,16.5,521.5,651.95,514.32
2016,11,1,13,0,889.0,84.0,1.8,17.0,595.0,762.41,595.21
2016,11,1,13,15,880.5,83.0,1.75,17.0,573.5,749.37,585.09
2016,11,1,13,30,872.0,82.0,1.7,17.0,552.0,737.61,577.23
2016,11,1,13,45,858.5,80.5,1.65,17.0,523.0,714.42,561.22
2016,11,1,14,0,845.0,79.0,1.6,17.0,494.0,688.57,543.39
2016,11,1,14,15,827.5,76.5,1.55,16.5,459.5,656.42,521.85
2016,11,1,14,30,810.0,74.0,1.5,16.0,425.0,622.21,497.39
2016,11,1,14,45,782.0,71.5,1.5,16.0,384.5,579.69,465.45
2016,11,1,15,0,754.0,69.0,1.5,16.0,344.0,536.28,432.02
2016,11,1,15,15,717.0,65.0,1.4,15.5,300.0,485.62,392.28
2016,11,1,15,30,680.0,61.0,1.3,15.0,256.0,438.14,353.67
2016,11,1,15,45,622.5,55.5,1.2,15.0,210.0,377.61,302.92
2016,11,1,16,0,565.0,50.0,1.1,15.0,164.0,320.19,253.25
2016,11,1,16,15,473.0,42.0,1.1,14.0,120.0,250.01,193.46
2016,11,1,16,30,381.0,34.0,1.1,13.0,76.0,187.29,137.0
2016,11,1,16,45,190.5,17.0,1.15,12.5,38.0,87.43,30.38
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,11.5,0.65,7.5,20.5,11.3,0.0
2016,11,2,7,0,264.0,23.0,0.7,8.0,41.0,18.38,4.48
2016,11,2,7,15,382.0,33.0,0.85,8.5,82.0,34.36,17.38
2016,11,2,7,30,500.0,43.0,1.0,9.0,123.0,75.33,39.61
2016,11,2,7,45,567.5,50.0,1.2,9.5,168.5,119.48,71.39
2016,11,2,8,0,635.0,57.0,1.4,10.0,214.0,170.39,113.14
2016,11,2,8,15,679.5,62.0,1.55,10.5,259.0,220.34,157.31
2016,11,2,8,30,724.0,67.0,1.7,11.0,304.0,274.74,205.87
2016,11,2,8,45,756.0,70.0,1.9,12.0,346.5,325.17,250.88
2016,11,2,9,0,788.0,73.0,2.1,13.0,389.0,377.22,296.28
2016,11,2,9,15,809.0,75.5,2.15,13.5,426.0,425.34,337.84
2016,11,2,9,30,830.0,78.0,2.2,14.0,463.0,473.43,378.18
2016,11,2,9,45,856.5,76.5,2.3,14.5,496.5,519.82,416.3
2016,11,2,10,0,883.0,75.0,2.4,15.0,530.0,564.83,452.46
2016,11,2,10,15,892.5,76.0,2.35,15.5,554.5,602.68,481.63
2016,11,2,10,30,902.0,77.0,2.3,16.0,579.0,638.47,508.46
2016,11,2,10,45,909.0,77.5,2.25,16.5,596.5,669.87,531.34
2016,11,2,11,0,916.0,78.0,2.2,17.0,614.0,698.68,551.55
2016,11,2,11,15,919.0,78.5,2.0,17.0,623.5,721.98,566.49
2016,11,2,11,30,922.0,79.0,1.8,17.0,633.0,742.23,579.0
2016,11,2,11,45,922.5,79.0,1.65,17.5,634.5,756.97,586.74
2016,11,2,12,0,923.0,79.0,1.5,18.0,636.0,768.41,592.09
2016,11,2,12,15,921.0,78.5,1.35,18.0,630.0,774.08,594.48
2016,11,2,12,30,919.0,78.0,1.2,18.0,624.0,776.33,594.53
2016,11,2,12,45,915.0,77.0,1.05,18.5,610.0,773.12,589.73
2016,11,2,13,0,911.0,76.0,0.9,19.0,596.0,766.53,582.69
2016,11,2,13,15,903.0,75.0,0.75,19.0,574.5,753.69,572.53
2016,11,2,13,30,895.0,74.0,0.6,19.0,553.0,737.69,560.3
2016,11,2,13,45,883.0,72.5,0.45,19.0,524.5,715.25,543.73
2016,11,2,14,0,871.0,71.0,0.3,19.0,496.0,690.07,525.44
2016,11,2,14,15,854.0,69.0,0.35,19.0,461.0,658.41,505.54
2016,11,2,14,30,837.0,67.0,0.4,19.0,426.0,628.77,485.87
2016,11,2,14,45,811.5,64.5,0.5,19.0,385.5,587.19,457.25
2016,11,2,15,0,786.0,62.0,0.6,19.0,345.0,544.53,426.79
2016,11,2,15,15,751.0,58.5,0.65,18.5,301.0,494.68,389.97
2016,11,2,15,30,716.0,55.0,0.7,18.0,257.0,445.1,351.71
2016,11,2,15,45,660.5,50.0,0.75,17.5,211.0,384.7,303.38
2016,11,2,16,0,605.0,45.0,0.8,17.0,165.0,327.03,255.14
2016,11,2,16,15,517.0,37.5,0.9,16.0,120.5,260.62,198.94
2016,11,2,16,30,429.0,30.0,1.0,15.0,76.0,198.47,142.51
2016,11,2,16,45,214.5,15.0,1.1,14.0,38.0,90.87,22.44
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,1.45,7.5,19.5,10.81,0.0
2016,11,3,7,0,281.0,22.0,1.5,8.0,39.0,17.59,2.42
2016,11,3,7,15,400.0,31.5,1.75,8.5,80.0,32.29,15.91
2016,11,3,7,30,519.0,41.0,2.0,9.0,121.0,73.5,37.61
2016,11,3,7,45,589.0,47.0,2.3,10.0,167.0,117.81,68.97
2016,11,3,8,0,659.0,53.0,2.6,11.0,213.0,170.23,111.67
2016,11,3,8,15,702.5,57.5,2.55,11.5,258.5,220.32,156.1
2016,11,3,8,30,746.0,62.0,2.5,12.0,304.0,273.87,204.16
2016,11,3,8,45,776.5,65.0,2.5,13.0,346.0,324.69,249.59
2016,11,3,9,0,807.0,68.0,2.5,14.0,388.0,376.95,295.12
2016,11,3,9,15,827.5,70.5,2.5,14.5,425.5,425.56,337.15
2016,11,3,9,30,848.0,73.0,2.5,15.0,463.0,474.04,377.82
2016,11,3,9,45,866.5,73.5,2.55,15.5,495.0,518.26,414.21
2016,11,3,10,0,885.0,74.0,2.6,16.0,527.0,561.98,449.21
2016,11,3,10,15,894.5,75.5,2.5,16.5,551.5,600.34,478.64
2016,11,3,10,30,904.0,77.0,2.4,17.0,576.0,636.65,505.64
2016,11,3,10,45,910.5,77.5,2.3,17.5,593.5,667.73,528.03
2016,11,3,11,0,917.0,78.0,2.2,18.0,611.0,696.19,547.86
2016,11,3,11,15,920.0,78.5,2.1,18.5,620.5,719.48,562.39
2016,11,3,11,30,923.0,79.0,2.0,19.0,630.0,739.72,574.63
2016,11,3,11,45,922.5,79.5,1.9,19.5,631.5,754.3,582.78
2016,11,3,12,0,922.0,80.0,1.8,20.0,633.0,765.55,588.62
2016,11,3,12,15,919.5,80.0,1.75,20.0,626.5,771.41,592.32
2016,11,3,12,30,917.0,80.0,1.7,20.0,620.0,773.86,593.81
2016,11,3,12,45,910.5,79.5,1.65,20.0,605.5,769.4,590.64
2016,11,3,13,0,904.0,79.0,1.6,20.0,591.0,761.59,585.33
2016,11,3,13,15,895.5,78.0,1.55,20.0,569.5,748.5,576.47
2016,11,3,13,30,887.0,77.0,1.5,20.0,548.0,732.29,565.56
2016,11,3,13,45,873.0,76.0,1.45,20.5,519.0,709.23,548.84
2016,11,3,14,0,859.0,75.0,1.4,21.0,490.0,687.79,533.38
2016,11,3,14,15,841.5,72.5,1.35,20.5,455.0,655.51,512.03
2016,11,3,14,30,824.0,70.0,1.3,20.0,420.0,621.15,487.83
2016,11,3,14,45,797.0,67.5,1.3,20.0,380.0,579.13,456.8
2016,11,3,15,0,770.0,65.0,1.3,20.0,340.0,536.13,424.23
2016,11,3,15,15,733.0,61.5,1.15,19.5,296.0,485.85,385.05
2016,11,3,15,30,696.0,58.0,1.0,19.0,252.0,435.97,344.96
2016,11,3,15,45,639.0,52.5,0.9,18.5,206.0,375.22,295.38
2016,11,3,16,0,582.0,47.0,0.8,18.0,160.0,320.71,248.99
2016,11,3,16,15,489.5,39.0,0.85,17.0,116.0,250.3,189.84
2016,11,3,16,30,397.0,31.0,0.9,16.0,72.0,187.49,132.83
2016,11,3,16,45,198.5,15.5,1.0,15.5,36.0,85.74,10.19
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,119.0,11.0,0.85,9.5,18.0,10.81,0.0
2016,11,4,7,0,238.0,22.0,0.8,10.0,36.0,17.81,0.34
2016,11,4,7,15,361.5,32.5,0.95,10.5,76.0,31.7,16.3
2016,11,4,7,30,485.0,43.0,1.1,11.0,116.0,71.71,37.32
2016,11,4,7,45,558.0,49.5,1.3,11.5,161.5,114.78,67.3
2016,11,4,8,0,631.0,56.0,1.5,12.0,207.0,165.22,107.79
2016,11,4,8,15,677.0,61.0,1.45,12.5,252.0,214.94,151.14
2016,11,4,8,30,723.0,66.0,1.4,13.0,297.0,269.25,198.94
2016,11,4,8,45,753.5,69.5,1.4,13.5,339.0,319.33,243.45
2016,11,4,9,0,784.0,73.0,1.4,14.0,381.0,370.91,288.21
2016,11,4,9,15,805.5,76.0,1.35,14.5,418.0,419.35,329.23
2016,11,4,9,30,827.0,79.0,1.3,15.0,455.0,467.81,368.9
2016,11,4,9,45,842.5,81.0,1.3,16.0,486.5,511.93,403.49
2016,11,4,10,0,858.0,83.0,1.3,17.0,518.0,554.99,436.07
2016,11,4,10,15,868.0,84.5,1.25,17.5,542.5,593.06,464.39
2016,11,4,10,30,878.0,86.0,1.2,18.0,567.0,629.18,490.44
2016,11,4,10,45,885.0,86.5,1.15,18.5,584.5,660.19,512.09
2016,11,4,11,0,892.0,87.0,1.1,19.0,602.0,686.22,529.74
2016,11,4,11,15,895.5,87.5,1.1,19.0,611.5,709.35,545.9
2016,11,4,11,30,899.0,88.0,1.1,19.0,621.0,729.52,559.49
2016,11,4,11,45,899.5,88.0,1.1,19.5,622.5,743.96,568.1
2016,11,4,12,0,900.0,88.0,1.1,20.0,624.0,755.18,574.6
2016,11,4,12,15,897.5,87.5,1.15,20.0,617.5,760.38,578.79
2016,11,4,12,30,895.0,87.0,1.2,20.0,611.0,762.26,580.9
2016,11,4,12,45,891.5,85.5,1.25,20.5,597.0,758.96,578.49
2016,11,4,13,0,888.0,84.0,1.3,21.0,583.0,752.37,573.98
2016,11,4,13,15,649.5,142.0,1.3,21.0,500.0,644.6,497.33
2016,11,4,13,30,411.0,200.0,1.3,21.0,417.0,527.79,409.84
2016,11,4,13,45,627.5,139.0,1.35,21.0,450.0,611.17,476.43
2016,11,4,14,0,844.0,78.0,1.4,21.0,483.0,678.1,527.62
2016,11,4,14,15,826.0,75.5,1.4,21.0,448.0,645.91,504.43
2016,11,4,14,30,808.0,73.0,1.4,21.0,413.0,611.7,479.72
2016,11,4,14,45,782.5,70.0,1.4,21.0,373.5,570.58,449.3
2016,11,4,15,0,757.0,67.0,1.4,21.0,334.0,528.42,417.3
2016,11,4,15,15,719.5,63.0,1.25,20.5,290.0,477.87,377.93
2016,11,4,15,30,682.0,59.0,1.1,20.0,246.0,427.78,337.7
2016,11,4,15,45,625.5,53.0,0.95,19.5,200.5,370.5,290.53
2016,11,4,16,0,569.0,47.0,0.8,19.0,155.0,313.5,242.17
2016,11,4,16,15,475.0,38.5,0.85,18.0,111.5,242.83,183.0
2016,11,4,16,30,381.0,30.0,0.9,17.0,68.0,179.97,125.6
2016,11,4,16,45,190.5,15.0,0.95,16.5,34.0,81.76,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.0,1.1,9.5,16.5,9.83,0.0
2016,11,5,7,0,241.0,20.0,1.1,10.0,33.0,15.99,0.0
2016,11,5,7,15,362.0,30.5,1.25,10.5,72.5,28.86,14.47
2016,11,5,7,30,483.0,41.0,1.4,11.0,112.0,68.39,34.89
2016,11,5,7,45,549.5,48.5,1.55,12.0,156.5,111.29,64.64
2016,11,5,8,0,616.0,56.0,1.7,13.0,201.0,160.85,104.25
2016,11,5,8,15,661.0,61.0,1.65,13.5,245.0,209.39,146.43
2016,11,5,8,30,706.0,66.0,1.6,14.0,289.0,262.42,193.07
2016,11,5,8,45,733.0,70.5,1.6,14.5,329.5,311.4,236.67
2016,11,5,9,0,760.0,75.0,1.6,15.0,370.0,361.59,280.34
2016,11,5,9,15,781.5,78.0,1.6,15.5,406.5,408.85,320.64
2016,11,5,9,30,803.0,81.0,1.6,16.0,443.0,456.19,359.79
2016,11,5,9,45,821.5,82.0,1.6,16.5,474.5,499.74,394.91
2016,11,5,10,0,840.0,83.0,1.6,17.0,506.0,542.51,428.41
2016,11,5,10,15,850.0,84.5,1.55,17.0,529.5,579.88,457.5
2016,11,5,10,30,860.0,86.0,1.5,17.0,553.0,615.38,484.48
2016,11,5,10,45,867.0,86.5,1.45,17.5,570.0,645.82,506.22
2016,11,5,11,0,874.0,87.0,1.4,18.0,587.0,673.81,525.66
2016,11,5,11,15,876.5,87.5,1.45,18.0,596.0,693.38,540.33
2016,11,5,11,30,879.0,88.0,1.5,18.0,605.0,712.48,553.94
2016,11,5,11,45,881.0,87.0,1.55,18.5,606.5,726.59,563.03
2016,11,5,12,0,883.0,86.0,1.6,19.0,608.0,737.57,570.03
2016,11,5,12,15,880.0,86.0,1.7,19.0,601.5,742.82,574.65
2016,11,5,12,30,877.0,86.0,1.8,19.0,595.0,744.82,577.13
2016,11,5,12,45,868.5,85.5,1.95,19.5,580.0,738.99,573.48
2016,11,5,13,0,860.0,85.0,2.1,20.0,565.0,734.17,570.66
2016,11,5,13,15,851.0,84.0,2.15,19.5,544.0,721.24,563.54
2016,11,5,13,30,842.0,83.0,2.2,19.0,523.0,705.33,554.35
2016,11,5,13,45,615.5,131.0,2.3,19.0,443.5,592.0,469.98
2016,11,5,14,0,389.0,179.0,2.4,19.0,364.0,469.12,374.79
2016,11,5,14,15,400.0,163.0,2.45,19.0,341.0,459.5,368.75
2016,11,5,14,30,411.0,147.0,2.5,19.0,318.0,439.63,354.09
2016,11,5,14,45,394.0,136.0,2.55,19.0,287.0,406.28,328.17
2016,11,5,15,0,377.0,125.0,2.6,19.0,256.0,372.63,301.5
2016,11,5,15,15,360.5,109.5,2.4,18.5,222.0,334.01,270.51
2016,11,5,15,30,344.0,94.0,2.2,18.0,188.0,295.42,238.7
2016,11,5,15,45,313.5,79.0,2.05,17.5,152.5,251.15,201.37
2016,11,5,16,0,283.0,64.0,1.9,17.0,117.0,208.58,164.46
2016,11,5,16,15,231.5,48.5,1.85,16.0,83.5,159.43,121.86
2016,11,5,16,30,180.0,33.0,1.8,15.0,50.0,114.7,79.76
2016,11,5,16,45,90.0,16.5,1.75,14.5,25.0,52.34,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.9,12.0,8.5,8.36,0.0
2016,11,6,7,0,0.0,17.0,0.9,12.0,17.0,16.27,0.0
2016,11,6,7,15,28.5,34.5,1.05,12.5,38.5,31.79,19.32
2016,11,6,7,30,57.0,52.0,1.2,13.0,60.0,51.13,35.13
2016,11,6,7,45,71.0,71.0,1.35,13.5,85.0,74.57,54.3
2016,11,6,8,0,85.0,90.0,1.5,14.0,110.0,99.74,75.24
2016,11,6,8,15,94.0,108.5,1.65,14.0,134.5,124.92,96.71
2016,11,6,8,30,103.0,127.0,1.8,14.0,159.0,151.08,118.98
2016,11,6,8,45,108.5,144.5,1.95,14.5,182.5,176.06,139.96
2016,11,6,9,0,114.0,162.0,2.1,15.0,206.0,201.53,161.04
2016,11,6,9,15,165.5,176.5,2.15,15.0,247.0,243.54,195.23
2016,11,6,9,30,217.0,191.0,2.2,15.0,288.0,289.78,232.8
2016,11,6,9,45,239.0,202.5,2.25,15.5,316.5,325.14,260.96
2016,11,6,10,0,261.0,214.0,2.3,16.0,345.0,359.21,287.8
2016,11,6,10,15,213.0,230.0,2.35,16.0,340.0,355.18,284.38
2016,11,6,10,30,165.0,246.0,2.4,16.0,335.0,350.99,280.58
2016,11,6,10,45,209.0,250.5,2.45,16.5,367.0,389.39,310.8
2016,11,6,11,0,253.0,255.0,2.5,17.0,399.0,434.87,345.92
2016,11,6,11,15,260.5,258.5,2.5,17.0,408.5,451.01,358.28
2016,11,6,11,30,268.0,262.0,2.5,17.0,418.0,466.58,370.3
2016,11,6,11,45,272.0,262.0,2.5,17.5,421.0,475.22,376.34
2016,11,6,12,0,276.0,262.0,2.5,18.0,424.0,482.97,381.71
2016,11,6,12,15,340.0,245.5,2.5,18.0,443.0,515.36,407.9
2016,11,6,12,30,404.0,229.0,2.5,18.0,462.0,547.0,433.24
2016,11,6,12,45,454.5,209.5,2.55,18.5,465.5,571.98,452.48
2016,11,6,13,0,505.0,190.0,2.6,19.0,469.0,587.47,464.78
2016,11,6,13,15,495.5,185.5,2.55,19.0,451.0,573.41,454.35
2016,11,6,13,30,486.0,181.0,2.5,19.0,433.0,557.61,442.77
2016,11,6,13,45,585.5,142.0,2.45,19.0,429.5,580.87,462.69
2016,11,6,14,0,685.0,103.0,2.4,19.0,426.0,595.69,475.8
2016,11,6,14,15,548.5,124.0,2.3,18.5,370.5,515.25,413.61
2016,11,6,14,30,412.0,145.0,2.2,18.0,315.0,436.78,352.24
2016,11,6,14,45,398.0,133.0,2.15,18.0,284.0,404.15,327.02
2016,11,6,15,0,384.0,121.0,2.1,18.0,253.0,371.02,300.61
2016,11,6,15,15,367.0,106.0,1.85,17.5,219.0,332.5,269.5
2016,11,6,15,30,350.0,91.0,1.6,17.0,185.0,294.04,237.61
2016,11,6,15,45,318.0,76.5,1.35,16.5,150.0,249.5,199.89
2016,11,6,16,0,286.0,62.0,1.1,16.0,115.0,206.79,162.75
2016,11,6,16,15,231.5,47.0,1.05,15.5,81.5,157.14,119.58
2016,11,6,16,30,177.0,32.0,1.0,15.0,48.0,112.23,76.68
2016,11,6,16,45,88.5,16.0,1.0,15.0,24.0,50.71,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,19.45,0.0
2016,11,7,7,15,98.5,35.0,0.85,12.0,48.5,29.99,18.97
2016,11,7,7,30,197.0,49.0,1.0,12.0,76.0,55.02,33.8
2016,11,7,7,45,227.5,65.5,1.15,12.5,108.5,86.95,58.07
2016,11,7,8,0,258.0,82.0,1.3,13.0,141.0,121.13,85.97
2016,11,7,8,15,276.5,98.0,1.3,13.5,173.0,155.25,115.23
2016,11,7,8,30,295.0,114.0,1.3,14.0,205.0,191.02,146.05
2016,11,7,8,45,307.5,129.0,1.3,15.0,235.5,225.41,175.29
2016,11,7,9,0,320.0,144.0,1.3,16.0,266.0,260.56,204.52
2016,11,7,9,15,559.0,107.5,1.3,16.5,345.0,342.01,268.47
2016,11,7,9,30,798.0,71.0,1.3,17.0,424.0,438.5,344.1
2016,11,7,9,45,776.0,84.5,1.35,18.0,447.5,474.57,372.48
2016,11,7,10,0,754.0,98.0,1.4,19.0,471.0,507.25,397.51
2016,11,7,10,15,606.0,146.0,1.4,19.0,455.0,500.61,392.41
2016,11,7,10,30,458.0,194.0,1.4,19.0,439.0,480.37,376.38
2016,11,7,10,45,434.5,207.0,1.45,19.5,445.5,494.05,386.3
2016,11,7,11,0,411.0,220.0,1.5,20.0,452.0,499.88,389.99
2016,11,7,11,15,479.0,203.0,1.5,20.0,477.5,544.17,424.02
2016,11,7,11,30,547.0,186.0,1.5,20.0,503.0,583.8,454.16
2016,11,7,11,45,512.0,199.5,1.5,20.5,497.0,583.3,452.14
2016,11,7,12,0,477.0,213.0,1.5,21.0,491.0,580.07,448.43
2016,11,7,12,15,640.0,158.5,1.55,21.0,527.0,648.0,501.39
2016,11,7,12,30,803.0,104.0,1.6,21.0,563.0,708.9,547.07
2016,11,7,12,45,671.0,140.0,1.65,21.5,517.5,656.11,507.37
2016,11,7,13,0,539.0,176.0,1.7,22.0,472.0,595.11,461.24
2016,11,7,13,15,573.5,158.0,1.7,22.0,462.5,597.36,464.66
2016,11,7,13,30,608.0,140.0,1.7,22.0,453.0,600.39,467.99
2016,11,7,13,45,640.5,122.5,1.7,22.0,436.0,595.95,465.86
2016,11,7,14,0,673.0,105.0,1.7,22.0,419.0,587.67,460.87
2016,11,7,14,15,588.5,115.0,1.65,21.5,375.5,529.9,417.92
2016,11,7,14,30,504.0,125.0,1.6,21.0,332.0,470.75,373.48
2016,11,7,14,45,483.0,116.5,1.6,21.0,299.0,435.29,346.61
2016,11,7,15,0,462.0,108.0,1.6,21.0,266.0,399.52,318.68
2016,11,7,15,15,439.0,96.0,1.4,20.5,230.0,358.55,286.08
2016,11,7,15,30,416.0,84.0,1.2,20.0,194.0,317.92,252.85
2016,11,7,15,45,377.0,71.0,1.0,19.5,156.5,269.35,212.37
2016,11,7,16,0,338.0,58.0,0.8,19.0,119.0,223.07,172.71
2016,11,7,16,15,271.5,44.5,0.8,18.5,84.0,168.58,126.15
2016,11,7,16,30,205.0,31.0,0.8,18.0,49.0,120.02,79.61
2016,11,7,16,45,102.5,15.5,0.85,17.5,24.5,53.51,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,11.0,13.0,12.78,0.0
2016,11,8,7,0,0.0,26.0,1.0,11.0,26.0,23.03,0.0
2016,11,8,7,15,221.0,32.0,1.25,11.5,62.5,26.2,15.56
2016,11,8,7,30,442.0,38.0,1.5,12.0,99.0,59.27,29.43
2016,11,8,7,45,517.0,45.0,1.8,13.0,141.5,99.77,56.24
2016,11,8,8,0,592.0,52.0,2.1,14.0,184.0,147.81,93.62
2016,11,8,8,15,638.5,57.0,2.05,14.5,227.0,194.88,134.16
2016,11,8,8,30,685.0,62.0,2.0,15.0,270.0,246.55,179.53
2016,11,8,8,45,717.5,65.0,1.95,15.5,310.5,294.34,222.07
2016,11,8,9,0,750.0,68.0,1.9,16.0,351.0,343.85,265.29
2016,11,8,9,15,772.0,71.0,1.8,16.5,386.5,390.49,305.18
2016,11,8,9,30,794.0,74.0,1.7,17.0,422.0,437.26,343.89
2016,11,8,9,45,816.0,74.0,1.65,18.0,453.5,480.76,378.34
2016,11,8,10,0,838.0,74.0,1.6,19.0,485.0,523.75,411.17
2016,11,8,10,15,848.5,75.0,1.55,19.0,509.0,559.14,438.92
2016,11,8,10,30,859.0,76.0,1.5,19.0,533.0,593.75,465.38
2016,11,8,10,45,864.0,77.5,1.5,19.5,549.5,623.45,487.03
2016,11,8,11,0,869.0,79.0,1.5,20.0,566.0,650.64,506.39
2016,11,8,11,15,872.5,79.5,1.5,20.0,575.0,673.1,522.93
2016,11,8,11,30,876.0,80.0,1.5,20.0,584.0,692.71,536.45
2016,11,8,11,45,875.5,80.5,1.55,20.5,585.5,706.57,545.36
2016,11,8,12,0,875.0,81.0,1.6,21.0,587.0,717.3,552.18
2016,11,8,12,15,872.5,81.0,1.6,21.0,581.0,722.88,556.14
2016,11,8,12,30,870.0,81.0,1.6,21.0,575.0,725.25,558.02
2016,11,8,12,45,865.0,80.0,1.65,21.5,562.0,721.48,555.11
2016,11,8,13,0,860.0,79.0,1.7,22.0,549.0,714.55,550.14
2016,11,8,13,15,851.5,78.0,1.7,22.0,528.0,702.04,542.0
2016,11,8,13,30,843.0,77.0,1.7,22.0,507.0,690.81,534.91
2016,11,8,13,45,830.0,75.5,1.7,22.0,480.0,668.89,520.19
2016,11,8,14,0,817.0,74.0,1.7,22.0,453.0,644.42,503.66
2016,11,8,14,15,799.0,71.5,1.65,22.0,419.5,613.18,480.79
2016,11,8,14,30,781.0,69.0,1.6,22.0,386.0,580.04,456.14
2016,11,8,14,45,755.0,66.0,1.6,22.0,347.5,539.87,425.96
2016,11,8,15,0,729.0,63.0,1.6,22.0,309.0,498.81,394.3
2016,11,8,15,15,691.0,59.0,1.4,21.5,267.0,449.6,355.37
2016,11,8,15,30,653.0,55.0,1.2,21.0,225.0,401.0,315.71
2016,11,8,15,45,594.0,49.5,1.0,20.5,181.5,345.05,269.11
2016,11,8,16,0,535.0,44.0,0.8,20.0,138.0,289.8,221.8
2016,11,8,16,15,438.5,35.5,0.85,19.0,97.0,220.97,163.9
