Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,171.5,15.5,3.75,11.0,32.0,11.72,0.0
2016,11,19,7,30,343.0,31.0,3.7,11.0,64.0,36.56,16.9
2016,11,19,7,45,433.5,38.5,3.65,11.0,103.5,70.85,37.0
2016,11,19,8,0,524.0,46.0,3.6,11.0,143.0,114.31,68.34
2016,11,19,8,15,262.0,27.0,3.55,11.0,75.5,75.21,48.02
2016,11,19,8,30,0.0,8.0,3.5,11.0,8.0,7.71,1.03
2016,11,19,8,45,0.0,9.5,3.45,11.5,9.5,9.16,2.29
2016,11,19,9,0,0.0,11.0,3.4,12.0,11.0,10.61,3.52
2016,11,19,9,15,0.0,27.5,3.5,12.0,27.5,26.54,17.26
2016,11,19,9,30,0.0,44.0,3.6,12.0,44.0,42.5,30.91
2016,11,19,9,45,0.0,48.5,3.7,12.5,48.5,46.85,34.49
2016,11,19,10,0,0.0,53.0,3.8,13.0,53.0,51.21,38.05
2016,11,19,10,15,0.0,33.0,3.8,13.0,33.0,31.87,21.55
2016,11,19,10,30,0.0,13.0,3.8,13.0,13.0,12.55,5.06
2016,11,19,10,45,0.0,55.0,3.85,13.5,55.0,53.16,39.45
2016,11,19,11,0,0.0,97.0,3.9,14.0,97.0,94.03,73.53
2016,11,19,11,15,0.0,81.0,3.9,14.0,81.0,78.35,60.36
2016,11,19,11,30,0.0,65.0,3.9,14.0,65.0,62.85,47.36
2016,11,19,11,45,0.0,71.5,3.9,14.5,71.5,69.14,52.53
2016,11,19,12,0,0.0,78.0,3.9,15.0,78.0,75.44,57.67
2016,11,19,12,15,0.0,89.0,3.85,15.0,89.0,86.12,66.56
2016,11,19,12,30,0.0,100.0,3.8,15.0,100.0,97.1,75.7
2016,11,19,12,45,0.0,85.0,3.8,15.0,85.0,82.22,63.38
2016,11,19,13,0,0.0,70.0,3.8,15.0,70.0,67.68,51.32
2016,11,19,13,15,1.5,113.0,3.75,15.0,114.0,111.56,87.99
2016,11,19,13,30,3.0,156.0,3.7,15.0,158.0,157.8,126.29
2016,11,19,13,45,1.5,131.5,3.65,15.0,132.5,131.4,104.6
2016,11,19,14,0,0.0,107.0,3.6,15.0,107.0,105.19,82.99
2016,11,19,14,15,12.0,124.0,3.45,15.0,128.5,131.28,105.19
2016,11,19,14,30,24.0,141.0,3.3,15.0,150.0,158.19,127.86
2016,11,19,14,45,19.5,127.0,3.15,15.0,133.5,140.99,113.56
2016,11,19,15,0,15.0,113.0,3.0,15.0,117.0,124.03,99.39
2016,11,19,15,15,9.0,97.0,2.65,14.5,99.5,104.27,82.85
2016,11,19,15,30,3.0,81.0,2.3,14.0,82.0,84.87,66.4
2016,11,19,15,45,1.5,63.5,2.0,13.5,64.0,65.98,50.18
2016,11,19,16,0,0.0,46.0,1.7,13.0,46.0,46.96,33.68
2016,11,19,16,15,0.0,30.5,1.6,12.5,30.5,30.68,19.07
2016,11,19,16,30,0.0,15.0,1.5,12.0,15.0,14.48,0.0
2016,11,19,16,45,0.0,7.5,1.45,12.0,7.5,7.37,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.3,10.5,8.5,8.19,0.0
2016,11,20,7,30,0.0,17.0,1.4,11.0,17.0,16.4,7.25
2016,11,20,7,45,0.0,28.0,1.5,11.5,28.0,27.03,17.06
2016,11,20,8,0,0.0,39.0,1.6,12.0,39.0,37.67,26.46
2016,11,20,8,15,0.0,50.5,1.7,12.0,50.5,48.76,36.21
2016,11,20,8,30,0.0,62.0,1.8,12.0,62.0,59.87,45.86
2016,11,20,8,45,0.0,73.0,1.95,12.5,73.0,70.55,54.92
2016,11,20,9,0,0.0,84.0,2.1,13.0,84.0,81.27,63.88
2016,11,20,9,15,33.5,123.5,2.0,13.0,137.0,133.61,107.38
2016,11,20,9,30,67.0,163.0,1.9,13.0,190.0,188.82,152.81
2016,11,20,9,45,107.0,179.0,1.85,13.5,225.5,229.07,185.29
2016,11,20,10,0,147.0,195.0,1.8,14.0,261.0,270.02,218.12
2016,11,20,10,15,155.0,206.0,1.75,14.0,279.0,291.72,235.51
2016,11,20,10,30,163.0,217.0,1.7,14.0,297.0,313.62,252.96
2016,11,20,10,45,82.5,190.5,1.65,14.0,231.0,240.02,193.38
2016,11,20,11,0,2.0,164.0,1.6,14.0,165.0,162.35,129.28
2016,11,20,11,15,35.0,198.0,1.65,14.0,216.5,222.98,179.24
2016,11,20,11,30,68.0,232.0,1.7,14.0,268.0,282.19,226.93
2016,11,20,11,45,35.5,200.5,1.8,14.0,219.5,228.39,183.25
2016,11,20,12,0,3.0,169.0,1.9,14.0,171.0,168.99,134.68
2016,11,20,12,15,1.5,163.0,1.9,14.0,164.0,162.05,129.17
2016,11,20,12,30,0.0,157.0,1.9,14.0,157.0,155.1,123.53
2016,11,20,12,45,24.5,184.0,1.95,14.0,196.5,200.6,161.42
2016,11,20,13,0,49.0,211.0,2.0,14.0,236.0,254.66,205.62
2016,11,20,13,15,24.5,155.5,1.9,14.0,168.0,176.82,142.15
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,97.47,76.43
2016,11,20,13,45,0.0,85.5,1.75,14.0,85.5,82.9,64.5
2016,11,20,14,0,0.0,71.0,1.7,14.0,71.0,68.64,52.66
2016,11,20,14,15,0.0,40.5,1.5,13.5,40.5,39.11,27.83
2016,11,20,14,30,0.0,10.0,1.3,13.0,10.0,9.65,2.66
2016,11,20,14,45,0.0,9.0,1.15,13.0,9.0,8.68,1.85
2016,11,20,15,0,0.0,8.0,1.0,13.0,8.0,7.71,1.02
2016,11,20,15,15,0.0,6.5,0.85,12.5,6.5,6.27,0.0
2016,11,20,15,30,0.0,5.0,0.7,12.0,5.0,4.82,0.0
2016,11,20,15,45,0.0,4.0,0.55,12.0,4.0,3.85,0.0
2016,11,20,16,0,0.0,3.0,0.4,12.0,3.0,2.89,0.0
2016,11,20,16,15,0.0,2.0,0.35,11.5,2.0,1.93,0.0
2016,11,20,16,30,0.0,1.0,0.3,11.0,1.0,0.96,0.0
2016,11,20,16,45,0.0,0.5,0.3,11.0,0.5,0.49,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,14.5,1.25,7.5,31.0,11.04,0.0
2016,11,21,7,30,362.0,29.0,1.4,8.0,62.0,33.2,14.64
2016,11,21,7,45,460.5,36.5,1.55,9.0,102.5,68.56,34.71
2016,11,21,8,0,559.0,44.0,1.7,10.0,143.0,113.87,66.51
2016,11,21,8,15,616.0,49.0,1.8,10.0,185.0,159.67,104.51
2016,11,21,8,30,673.0,54.0,1.9,10.0,227.0,209.39,148.19
2016,11,21,8,45,715.0,57.0,2.0,10.5,267.5,257.45,191.69
2016,11,21,9,0,757.0,60.0,2.1,11.0,308.0,308.16,237.27
2016,11,21,9,15,782.0,62.5,2.15,11.5,344.0,354.37,278.81
2016,11,21,9,30,807.0,65.0,2.2,12.0,380.0,400.99,319.69
2016,11,21,9,45,815.5,69.5,2.25,12.5,409.0,442.41,355.45
2016,11,21,10,0,824.0,74.0,2.3,13.0,438.0,482.41,389.03
2016,11,21,10,15,577.5,135.0,2.3,13.0,397.0,447.41,362.48
2016,11,21,10,30,331.0,196.0,2.3,13.0,356.0,388.06,314.95
2016,11,21,10,45,384.0,192.5,2.3,13.5,384.0,425.88,345.53
2016,11,21,11,0,437.0,189.0,2.3,14.0,412.0,470.62,380.54
2016,11,21,11,15,656.0,135.0,2.3,14.0,477.0,565.0,456.55
2016,11,21,11,30,875.0,81.0,2.3,14.0,542.0,660.09,531.42
2016,11,21,11,45,876.5,81.0,2.3,14.5,544.5,675.24,541.64
2016,11,21,12,0,878.0,81.0,2.3,15.0,547.0,687.36,550.04
2016,11,21,12,15,876.0,80.5,2.25,15.0,542.0,693.44,554.26
2016,11,21,12,30,874.0,80.0,2.2,15.0,537.0,696.33,556.28
2016,11,21,12,45,876.0,77.0,2.2,15.0,525.5,692.13,553.53
2016,11,21,13,0,878.0,74.0,2.2,15.0,514.0,688.41,551.32
2016,11,21,13,15,869.0,73.0,2.15,15.0,494.0,676.37,542.73
2016,11,21,13,30,860.0,72.0,2.1,15.0,474.0,665.4,535.08
2016,11,21,13,45,845.0,70.5,2.1,15.0,447.0,643.11,518.59
2016,11,21,14,0,830.0,69.0,2.1,15.0,420.0,618.32,500.01
2016,11,21,14,15,810.0,66.5,2.0,14.5,387.0,586.98,476.49
2016,11,21,14,30,790.0,64.0,1.9,14.0,354.0,553.79,451.01
2016,11,21,14,45,759.5,61.5,1.8,14.0,316.0,513.08,418.19
2016,11,21,15,0,729.0,59.0,1.7,14.0,278.0,471.66,384.01
2016,11,21,15,15,685.5,54.5,1.45,13.5,236.5,421.07,341.79
2016,11,21,15,30,642.0,50.0,1.2,13.0,195.0,371.4,299.06
2016,11,21,15,45,571.0,44.5,1.0,12.5,153.0,313.44,248.72
2016,11,21,16,0,500.0,39.0,0.8,12.0,111.0,256.8,198.27
2016,11,21,16,15,380.0,29.5,0.85,11.5,73.0,183.57,132.44
2016,11,21,16,30,260.0,20.0,0.9,11.0,35.0,112.5,22.84
2016,11,21,16,45,130.0,10.0,0.95,10.5,17.5,43.67,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,158.5,15.0,1.05,7.5,29.0,11.64,0.0
2016,11,22,7,30,317.0,30.0,1.1,8.0,58.0,32.29,14.76
2016,11,22,7,45,414.5,39.0,1.2,8.5,97.5,66.34,34.84
2016,11,22,8,0,512.0,48.0,1.3,9.0,137.0,110.3,65.76
2016,11,22,8,15,572.0,54.0,1.3,9.5,178.5,154.23,101.66
2016,11,22,8,30,632.0,60.0,1.3,10.0,220.0,203.46,144.11
2016,11,22,8,45,671.0,64.5,1.35,10.5,259.5,250.3,186.14
2016,11,22,9,0,710.0,69.0,1.4,11.0,299.0,299.62,230.05
2016,11,22,9,15,626.0,89.5,1.4,11.0,309.0,322.52,254.26
2016,11,22,9,30,542.0,110.0,1.4,11.0,319.0,336.86,269.89
2016,11,22,9,45,565.5,114.5,1.45,11.5,348.0,375.0,302.22
2016,11,22,10,0,589.0,119.0,1.5,12.0,377.0,413.49,333.99
2016,11,22,10,15,520.0,144.5,1.5,12.0,381.5,423.78,343.04
2016,11,22,10,30,451.0,170.0,1.5,12.0,386.0,430.28,348.46
2016,11,22,10,45,481.5,169.5,1.55,12.5,407.5,461.91,373.55
2016,11,22,11,0,512.0,169.0,1.6,13.0,429.0,493.58,398.16
2016,11,22,11,15,496.5,177.0,1.6,13.0,433.0,505.26,407.12
2016,11,22,11,30,481.0,185.0,1.6,13.0,437.0,514.69,414.35
2016,11,22,11,45,475.0,187.5,1.6,13.5,437.5,522.38,419.62
2016,11,22,12,0,469.0,190.0,1.6,14.0,438.0,528.22,423.43
2016,11,22,12,15,462.5,189.5,1.55,14.0,432.0,528.69,423.74
2016,11,22,12,30,456.0,189.0,1.5,14.0,426.0,527.34,422.7
2016,11,22,12,45,409.0,193.5,1.45,14.0,402.5,502.0,402.82
2016,11,22,13,0,362.0,198.0,1.4,14.0,379.0,467.95,376.48
2016,11,22,13,15,430.0,175.5,1.35,14.0,381.5,495.58,399.2
2016,11,22,13,30,498.0,153.0,1.3,14.0,384.0,512.82,413.45
2016,11,22,13,45,516.0,139.0,1.3,14.0,366.5,503.29,406.77
2016,11,22,14,0,534.0,125.0,1.3,14.0,349.0,491.19,398.18
2016,11,22,14,15,552.0,110.5,1.15,13.5,326.5,479.08,389.18
2016,11,22,14,30,570.0,96.0,1.0,13.0,304.0,461.32,375.47
2016,11,22,14,45,533.5,93.0,0.9,13.0,271.0,422.45,343.91
2016,11,22,15,0,497.0,90.0,0.8,13.0,238.0,381.68,310.45
2016,11,22,15,15,463.0,80.0,0.8,12.5,202.0,337.74,274.71
2016,11,22,15,30,429.0,70.0,0.8,12.0,166.0,294.85,238.6
2016,11,22,15,45,383.0,58.0,0.8,11.5,130.0,245.79,196.36
2016,11,22,16,0,337.0,46.0,0.8,11.0,94.0,199.99,155.54
2016,11,22,16,15,248.5,33.0,0.85,10.5,61.5,140.72,101.51
2016,11,22,16,30,160.0,20.0,0.9,10.0,29.0,80.96,10.36
2016,11,22,16,45,80.0,10.0,0.95,10.0,14.5,30.58,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,16.5,1.25,7.5,27.0,16.22,0.0
2016,11,23,7,30,244.0,33.0,1.2,8.0,54.0,31.97,15.42
2016,11,23,7,45,340.5,44.5,1.2,8.5,92.0,65.43,36.93
2016,11,23,8,0,437.0,56.0,1.2,9.0,130.0,107.53,66.66
2016,11,23,8,15,503.5,63.0,1.35,9.5,171.5,149.56,100.46
2016,11,23,8,30,570.0,70.0,1.5,10.0,213.0,197.68,141.4
2016,11,23,8,45,612.0,76.0,1.65,10.5,252.0,243.83,182.49
2016,11,23,9,0,654.0,82.0,1.8,11.0,291.0,292.87,225.98
2016,11,23,9,15,684.5,86.0,1.85,11.0,327.0,338.26,266.59
2016,11,23,9,30,715.0,90.0,1.9,11.0,363.0,384.78,307.43
2016,11,23,9,45,745.5,90.0,2.0,11.5,395.0,427.96,344.4
2016,11,23,10,0,776.0,90.0,2.1,12.0,427.0,471.5,380.83
2016,11,23,10,15,557.5,140.5,2.15,12.0,389.5,437.38,355.29
2016,11,23,10,30,339.0,191.0,2.2,12.0,352.0,385.32,313.86
2016,11,23,10,45,169.5,136.0,2.3,12.5,216.5,241.03,197.38
2016,11,23,11,0,0.0,81.0,2.4,13.0,81.0,78.34,60.52
2016,11,23,11,15,77.0,159.0,2.4,13.0,199.5,207.85,169.49
2016,11,23,11,30,154.0,237.0,2.4,13.0,318.0,348.18,283.01
2016,11,23,11,45,504.0,164.5,2.45,13.0,429.0,515.46,420.38
2016,11,23,12,0,854.0,92.0,2.5,13.0,540.0,678.76,549.53
2016,11,23,12,15,851.5,91.5,2.5,13.0,535.0,684.49,553.03
2016,11,23,12,30,849.0,91.0,2.5,13.0,530.0,687.11,555.41
2016,11,23,12,45,840.5,91.0,2.55,13.0,516.5,683.11,553.02
2016,11,23,13,0,832.0,91.0,2.6,13.0,503.0,676.05,548.31
2016,11,23,13,15,821.5,89.5,2.65,13.0,483.0,663.03,539.07
2016,11,23,13,30,811.0,88.0,2.7,13.0,463.0,647.19,527.58
2016,11,23,13,45,797.5,85.0,2.8,13.0,436.5,625.06,511.33
2016,11,23,14,0,784.0,82.0,2.9,13.0,410.0,600.5,492.89
2016,11,23,14,15,762.0,79.5,2.8,12.5,377.0,569.04,468.79
2016,11,23,14,30,740.0,77.0,2.7,12.0,344.0,538.77,445.01
2016,11,23,14,45,709.0,73.0,2.6,12.0,306.5,497.74,411.36
2016,11,23,15,0,678.0,69.0,2.5,12.0,269.0,456.22,376.54
2016,11,23,15,15,630.5,63.5,2.15,11.5,228.5,404.54,332.69
2016,11,23,15,30,583.0,58.0,1.8,11.0,188.0,354.23,288.81
2016,11,23,15,45,508.5,51.0,1.5,10.5,146.0,292.51,234.83
2016,11,23,16,0,434.0,44.0,1.2,10.0,104.0,235.18,183.42
2016,11,23,16,15,309.0,32.5,1.2,9.5,67.5,161.16,116.3
2016,11,23,16,30,184.0,21.0,1.2,9.0,31.0,89.2,6.43
2016,11,23,16,45,92.0,10.5,1.2,8.5,15.5,34.11,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,126.0,16.0,0.85,4.0,26.0,15.73,0.0
2016,11,24,7,30,252.0,32.0,0.9,4.0,52.0,30.43,14.34
2016,11,24,7,45,363.5,42.5,0.95,4.5,92.0,64.09,35.72
2016,11,24,8,0,475.0,53.0,1.0,5.0,132.0,107.91,66.3
2016,11,24,8,15,540.5,60.5,1.0,5.5,174.5,151.99,102.15
2016,11,24,8,30,606.0,68.0,1.0,6.0,217.0,202.0,145.16
2016,11,24,8,45,656.5,71.5,1.05,6.5,258.5,249.5,187.59
2016,11,24,9,0,707.0,75.0,1.1,7.0,300.0,300.57,233.01
2016,11,24,9,15,736.0,78.5,1.2,7.5,336.5,347.08,274.7
2016,11,24,9,30,765.0,82.0,1.3,8.0,373.0,394.47,316.24
2016,11,24,9,45,790.0,83.5,1.4,8.5,405.0,438.4,354.11
2016,11,24,10,0,815.0,85.0,1.5,9.0,437.0,482.24,391.0
2016,11,24,10,15,828.5,87.0,1.5,9.5,462.0,520.27,422.02
2016,11,24,10,30,842.0,89.0,1.5,10.0,487.0,556.81,451.04
2016,11,24,10,45,852.5,89.5,1.5,11.0,505.0,588.33,474.67
2016,11,24,11,0,863.0,90.0,1.5,12.0,523.0,617.73,496.05
2016,11,24,11,15,867.5,91.0,1.35,12.0,533.5,641.64,513.47
2016,11,24,11,30,872.0,92.0,1.2,12.0,544.0,662.83,528.36
2016,11,24,11,45,874.0,91.5,1.1,12.5,546.5,677.92,537.92
2016,11,24,12,0,876.0,91.0,1.0,13.0,549.0,690.0,545.03
2016,11,24,12,15,873.5,91.0,1.0,13.0,543.5,696.52,550.09
2016,11,24,12,30,871.0,91.0,1.0,13.0,538.0,699.86,552.86
2016,11,24,12,45,865.5,90.0,1.0,13.0,525.5,696.89,551.1
2016,11,24,13,0,860.0,89.0,1.0,13.0,513.0,690.77,547.09
2016,11,24,13,15,850.0,87.5,1.0,13.0,492.5,678.0,538.2
2016,11,24,13,30,840.0,86.0,1.0,13.0,472.0,662.32,527.14
2016,11,24,13,45,824.5,84.0,1.0,13.5,445.0,639.73,509.9
2016,11,24,14,0,809.0,82.0,1.0,14.0,418.0,614.67,490.67
2016,11,24,14,15,787.0,79.0,0.9,13.5,384.5,582.28,466.5
2016,11,24,14,30,765.0,76.0,0.8,13.0,351.0,548.13,440.51
2016,11,24,14,45,733.0,72.0,0.75,13.0,313.0,508.83,409.49
2016,11,24,15,0,701.0,68.0,0.7,13.0,275.0,466.2,375.17
2016,11,24,15,15,653.5,63.0,0.65,12.5,233.0,414.5,333.43
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,364.09,291.29
2016,11,24,15,45,532.0,50.5,0.6,11.5,148.5,301.32,238.31
2016,11,24,16,0,458.0,43.0,0.6,11.0,106.0,242.91,187.25
2016,11,24,16,15,331.5,32.0,0.65,10.5,68.5,168.08,119.75
2016,11,24,16,30,205.0,21.0,0.7,10.0,31.0,95.01,0.96
2016,11,24,16,45,102.5,10.5,0.8,9.5,15.5,36.75,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,22.5,14.0,0.95,5.0,15.5,13.76,0.0
2016,11,25,7,30,45.0,28.0,0.9,5.0,31.0,25.6,12.27
2016,11,25,7,45,79.5,45.5,0.9,5.5,56.5,47.35,31.61
2016,11,25,8,0,114.0,63.0,0.9,6.0,82.0,72.98,52.23
2016,11,25,8,15,133.0,80.5,1.05,6.5,108.5,99.67,74.89
2016,11,25,8,30,152.0,98.0,1.2,7.0,135.0,128.27,99.6
2016,11,25,8,45,164.0,115.0,1.35,7.5,161.0,156.33,124.19
2016,11,25,9,0,176.0,132.0,1.5,8.0,187.0,185.4,149.46
2016,11,25,9,15,191.0,144.0,1.4,8.5,210.5,211.45,171.73
2016,11,25,9,30,206.0,156.0,1.3,9.0,234.0,238.45,194.44
2016,11,25,9,45,180.5,171.0,1.2,9.5,243.5,251.67,205.59
2016,11,25,10,0,155.0,186.0,1.1,10.0,253.0,262.66,214.38
2016,11,25,10,15,224.5,190.5,1.0,10.5,293.0,308.94,251.66
2016,11,25,10,30,294.0,195.0,0.9,11.0,333.0,363.38,294.56
2016,11,25,10,45,224.5,210.0,0.8,11.5,317.5,344.88,278.42
2016,11,25,11,0,155.0,225.0,0.7,12.0,302.0,326.44,262.4
2016,11,25,11,15,173.0,229.0,0.65,12.0,317.0,346.41,278.29
2016,11,25,11,30,191.0,233.0,0.6,12.0,332.0,366.63,293.95
2016,11,25,11,45,236.5,229.0,0.55,12.5,352.0,395.98,316.51
2016,11,25,12,0,282.0,225.0,0.5,13.0,372.0,432.37,343.88
2016,11,25,12,15,208.0,228.5,0.45,13.0,336.5,383.74,305.26
2016,11,25,12,30,134.0,232.0,0.4,13.0,301.0,340.21,270.71
2016,11,25,12,45,141.5,226.5,0.4,13.0,297.5,340.76,271.96
2016,11,25,13,0,149.0,221.0,0.4,13.0,294.0,340.83,272.45
2016,11,25,13,15,150.5,211.5,0.35,13.0,283.0,331.75,265.55
2016,11,25,13,30,152.0,202.0,0.3,13.0,272.0,322.12,258.29
2016,11,25,13,45,190.0,187.5,0.3,13.0,270.0,329.61,265.32
2016,11,25,14,0,228.0,173.0,0.3,13.0,268.0,342.9,276.45
2016,11,25,14,15,215.0,160.0,0.3,12.5,243.5,309.53,250.88
2016,11,25,14,30,202.0,147.0,0.3,12.0,219.0,283.65,231.04
2016,11,25,14,45,187.0,134.0,0.3,12.0,195.0,256.72,209.43
2016,11,25,15,0,172.0,121.0,0.3,12.0,171.0,230.16,187.69
2016,11,25,15,15,158.0,104.0,0.4,11.5,144.5,199.52,162.71
2016,11,25,15,30,144.0,87.0,0.5,11.0,118.0,169.35,137.31
2016,11,25,15,45,126.0,69.0,0.6,11.0,92.0,136.67,108.87
2016,11,25,16,0,108.0,51.0,0.7,11.0,66.0,110.53,85.19
2016,11,25,16,15,54.0,35.0,0.75,10.5,42.5,64.33,44.16
2016,11,25,16,30,0.0,19.0,0.8,10.0,19.0,19.36,0.0
2016,11,25,16,45,0.0,9.5,0.85,9.5,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,11.57,2.16
2016,11,26,7,45,0.0,22.0,2.5,8.0,22.0,21.23,12.11
2016,11,26,8,0,0.0,32.0,2.6,8.0,32.0,30.9,20.89
2016,11,26,8,15,0.0,43.0,2.65,8.0,43.0,41.54,30.41
2016,11,26,8,30,0.0,54.0,2.7,8.0,54.0,52.16,39.84
2016,11,26,8,45,0.0,64.5,2.8,8.5,64.5,62.33,48.67
2016,11,26,9,0,0.0,75.0,2.9,9.0,75.0,72.55,57.41
2016,11,26,9,15,0.0,84.5,2.9,9.0,84.5,81.83,65.34
2016,11,26,9,30,0.0,94.0,2.9,9.0,94.0,91.14,73.23
2016,11,26,9,45,0.0,99.0,2.95,9.0,99.0,96.07,77.31
2016,11,26,10,0,0.0,104.0,3.0,9.0,104.0,101.01,81.39
2016,11,26,10,15,0.0,106.5,3.0,9.0,106.5,103.48,83.36
2016,11,26,10,30,0.0,109.0,3.0,9.0,109.0,105.97,85.34
2016,11,26,10,45,2.5,138.0,3.05,9.0,139.5,136.38,110.97
2016,11,26,11,0,5.0,167.0,3.1,9.0,170.0,167.38,136.84
2016,11,26,11,15,76.5,200.0,3.2,9.0,239.5,250.43,207.09
2016,11,26,11,30,148.0,233.0,3.3,9.0,309.0,339.08,280.59
2016,11,26,11,45,234.0,225.0,3.45,9.5,346.0,389.46,322.51
2016,11,26,12,0,320.0,217.0,3.6,10.0,383.0,447.96,370.52
2016,11,26,12,15,302.5,218.0,3.7,10.0,373.5,441.61,365.29
2016,11,26,12,30,285.0,219.0,3.8,10.0,364.0,434.0,359.29
2016,11,26,12,45,209.5,219.0,3.95,10.0,324.5,377.81,313.19
2016,11,26,13,0,134.0,219.0,4.1,10.0,285.0,328.27,271.9
2016,11,26,13,15,135.5,210.5,4.05,10.0,274.5,320.42,265.94
2016,11,26,13,30,137.0,202.0,4.0,10.0,264.0,312.1,259.45
2016,11,26,13,45,68.5,129.5,3.95,10.0,160.5,177.55,147.15
2016,11,26,14,0,0.0,57.0,3.9,10.0,57.0,55.08,41.88
2016,11,26,14,15,141.5,97.5,3.8,10.0,148.0,198.55,167.14
2016,11,26,14,30,283.0,138.0,3.7,10.0,239.0,327.27,275.54
2016,11,26,14,45,250.0,129.5,3.6,10.0,211.5,293.31,246.2
2016,11,26,15,0,217.0,121.0,3.5,10.0,184.0,260.62,218.07
2016,11,26,15,15,195.0,104.5,3.4,9.5,155.0,224.98,187.57
2016,11,26,15,30,173.0,88.0,3.3,9.0,126.0,190.25,157.19
2016,11,26,15,45,134.5,71.0,3.2,9.0,96.5,143.11,115.67
2016,11,26,16,0,96.0,54.0,3.1,9.0,67.0,104.72,81.36
2016,11,26,16,15,48.0,36.0,3.05,9.0,42.5,64.1,44.15
2016,11,26,16,30,0.0,18.0,3.0,9.0,18.0,18.12,0.0
2016,11,26,16,45,0.0,9.0,3.0,9.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,126.0,13.5,2.55,7.5,23.0,13.27,0.0
2016,11,27,7,30,252.0,27.0,2.7,8.0,46.0,24.51,10.71
2016,11,27,7,45,377.0,36.0,2.9,8.5,85.0,55.48,28.02
2016,11,27,8,0,502.0,45.0,3.1,9.0,124.0,99.09,56.8
2016,11,27,8,15,568.0,51.0,3.2,9.0,165.5,142.52,91.55
2016,11,27,8,30,634.0,57.0,3.3,9.0,207.0,191.85,134.12
2016,11,27,8,45,683.0,60.5,3.45,9.5,248.0,239.72,177.31
2016,11,27,9,0,732.0,64.0,3.6,10.0,289.0,291.33,223.94
2016,11,27,9,15,760.0,67.0,3.6,10.0,325.0,337.56,266.61
2016,11,27,9,30,788.0,70.0,3.6,10.0,361.0,384.55,309.19
2016,11,27,9,45,699.5,89.0,3.6,10.5,363.5,398.47,324.22
2016,11,27,10,0,611.0,108.0,3.6,11.0,366.0,403.98,330.96
2016,11,27,10,15,736.0,91.5,3.45,11.0,420.0,472.0,387.65
2016,11,27,10,30,861.0,75.0,3.3,11.0,474.0,545.0,447.26
2016,11,27,10,45,870.0,75.5,3.15,11.5,491.5,576.07,471.72
2016,11,27,11,0,879.0,76.0,3.0,12.0,509.0,604.92,493.96
2016,11,27,11,15,883.5,77.0,2.8,12.0,519.5,626.69,510.97
2016,11,27,11,30,888.0,78.0,2.6,12.0,530.0,647.92,527.07
2016,11,27,11,45,888.0,78.5,2.45,12.5,532.5,662.85,537.27
2016,11,27,12,0,888.0,79.0,2.3,13.0,535.0,674.73,544.9
2016,11,27,12,15,885.5,78.5,2.2,13.0,530.0,680.72,549.27
2016,11,27,12,30,883.0,78.0,2.1,13.0,525.0,687.13,553.71
2016,11,27,12,45,871.0,79.0,2.05,13.0,511.0,682.27,550.06
2016,11,27,13,0,859.0,80.0,2.0,13.0,497.0,674.28,544.07
2016,11,27,13,15,678.0,114.0,1.9,13.0,435.0,590.74,478.53
2016,11,27,13,30,497.0,148.0,1.8,13.0,373.0,501.41,407.98
2016,11,27,13,45,450.5,147.0,1.7,13.0,342.0,465.23,379.83
2016,11,27,14,0,404.0,146.0,1.6,13.0,311.0,428.79,350.78
2016,11,27,14,15,371.0,138.0,1.5,12.5,280.5,392.9,322.75
2016,11,27,14,30,338.0,130.0,1.4,12.0,250.0,349.38,288.25
2016,11,27,14,45,312.5,120.5,1.35,12.0,222.0,316.88,261.61
2016,11,27,15,0,287.0,111.0,1.3,12.0,194.0,284.96,234.87
2016,11,27,15,15,264.5,96.0,1.15,11.5,164.0,248.53,204.19
2016,11,27,15,30,242.0,81.0,1.0,11.0,134.0,212.85,173.41
2016,11,27,15,45,209.0,65.0,0.9,10.5,103.5,172.38,138.08
2016,11,27,16,0,176.0,49.0,0.8,10.0,73.0,133.87,103.72
2016,11,27,16,15,88.0,34.5,0.85,9.5,46.5,81.07,56.3
2016,11,27,16,30,0.0,20.0,0.9,9.0,20.0,20.86,0.0
2016,11,27,16,45,0.0,10.0,1.0,9.0,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,38.5,13.0,1.1,9.0,15.5,12.78,0.0
2016,11,28,7,30,77.0,26.0,1.3,9.0,31.0,22.34,8.16
2016,11,28,7,45,133.5,42.0,1.5,9.5,59.5,45.94,27.97
2016,11,28,8,0,190.0,58.0,1.7,10.0,88.0,75.44,50.07
2016,11,28,8,15,221.5,74.5,1.9,10.0,119.0,107.19,76.22
2016,11,28,8,30,253.0,91.0,2.1,10.0,150.0,141.97,105.99
2016,11,28,8,45,279.0,104.5,2.3,10.0,180.5,175.26,135.27
2016,11,28,9,0,305.0,118.0,2.5,10.0,211.0,210.6,166.45
2016,11,28,9,15,333.0,125.5,2.6,10.0,238.5,242.48,194.64
2016,11,28,9,30,361.0,133.0,2.7,10.0,266.0,278.64,226.2
2016,11,28,9,45,390.5,140.5,2.85,10.5,295.0,314.86,257.08
2016,11,28,10,0,420.0,148.0,3.0,11.0,324.0,352.4,288.62
2016,11,28,10,15,406.0,161.0,3.05,11.0,339.0,374.86,307.88
2016,11,28,10,30,392.0,174.0,3.1,11.0,354.0,395.37,325.14
2016,11,28,10,45,448.5,168.5,3.2,11.0,382.5,434.31,357.67
2016,11,28,11,0,505.0,163.0,3.3,11.0,411.0,474.72,391.12
2016,11,28,11,15,481.0,173.0,3.4,11.0,413.0,483.55,398.35
2016,11,28,11,30,457.0,183.0,3.5,11.0,415.0,489.85,403.53
2016,11,28,11,45,456.0,184.5,3.6,11.5,417.0,499.57,411.0
2016,11,28,12,0,455.0,186.0,3.7,12.0,419.0,507.63,417.07
2016,11,28,12,15,432.0,189.0,3.7,12.0,408.5,501.08,411.84
2016,11,28,12,30,409.0,192.0,3.7,12.0,398.0,492.63,405.13
2016,11,28,12,45,385.0,198.0,3.75,12.0,388.0,478.14,393.75
2016,11,28,13,0,361.0,204.0,3.8,12.0,378.0,469.62,386.89
2016,11,28,13,15,473.5,165.0,3.8,12.0,384.0,507.28,419.37
2016,11,28,13,30,586.0,126.0,3.8,12.0,390.0,537.08,445.19
2016,11,28,13,45,550.5,131.5,3.8,12.0,368.5,510.86,423.94
2016,11,28,14,0,515.0,137.0,3.8,12.0,347.0,487.17,404.64
2016,11,28,14,15,499.0,128.0,3.65,12.0,318.5,458.29,381.25
2016,11,28,14,30,483.0,119.0,3.5,12.0,290.0,428.37,356.66
2016,11,28,14,45,555.0,97.0,3.4,12.0,272.5,433.42,360.64
2016,11,28,15,0,627.0,75.0,3.3,12.0,255.0,431.42,357.81
2016,11,28,15,15,576.5,69.0,2.85,11.5,215.0,379.88,313.5
2016,11,28,15,30,526.0,63.0,2.4,11.0,175.0,329.91,269.63
2016,11,28,15,45,466.5,53.0,2.0,10.5,136.0,274.01,220.07
2016,11,28,16,0,407.0,43.0,1.6,10.0,97.0,221.54,172.25
2016,11,28,16,15,282.0,31.5,1.5,9.5,62.0,149.53,105.29
2016,11,28,16,30,157.0,20.0,1.4,9.0,27.0,78.49,0.0
2016,11,28,16,45,78.5,10.0,1.3,8.5,13.5,29.9,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
