Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.0,2.1,3.5,23.5,9.83,0.0
2016,11,29,7,30,414.0,20.0,2.3,4.0,47.0,18.01,4.63
2016,11,29,7,45,517.0,26.5,2.5,5.0,87.0,52.83,22.26
2016,11,29,8,0,620.0,33.0,2.7,6.0,127.0,97.97,51.51
2016,11,29,8,15,678.5,37.5,2.75,6.0,169.5,144.08,88.7
2016,11,29,8,30,737.0,42.0,2.8,6.0,212.0,195.17,133.71
2016,11,29,8,45,773.0,45.0,2.85,6.5,252.0,243.88,178.97
2016,11,29,9,0,809.0,48.0,2.9,7.0,292.0,294.09,225.7
2016,11,29,9,15,833.5,50.0,2.75,7.5,328.0,340.92,269.15
2016,11,29,9,30,858.0,52.0,2.6,8.0,364.0,388.01,311.72
2016,11,29,9,45,873.5,54.0,2.5,8.5,395.0,431.24,350.06
2016,11,29,10,0,889.0,56.0,2.4,9.0,426.0,473.45,386.35
2016,11,29,10,15,900.0,57.0,2.3,9.5,450.5,511.06,417.85
2016,11,29,10,30,911.0,58.0,2.2,10.0,475.0,546.85,446.91
2016,11,29,10,45,917.0,59.5,2.15,10.5,492.5,578.36,471.95
2016,11,29,11,0,923.0,61.0,2.1,11.0,510.0,607.37,494.38
2016,11,29,11,15,927.0,61.5,2.1,11.0,520.5,631.42,513.7
2016,11,29,11,30,931.0,62.0,2.1,11.0,531.0,652.58,530.54
2016,11,29,11,45,930.0,62.5,2.15,11.5,533.5,667.54,541.77
2016,11,29,12,0,929.0,63.0,2.2,12.0,536.0,679.29,550.44
2016,11,29,12,15,927.0,63.0,2.25,12.0,531.0,686.56,556.22
2016,11,29,12,30,925.0,63.0,2.3,12.0,526.0,690.54,559.66
2016,11,29,12,45,908.5,66.5,2.35,12.0,512.5,685.61,556.57
2016,11,29,13,0,892.0,70.0,2.4,12.0,499.0,677.5,551.25
2016,11,29,13,15,883.0,69.0,2.4,12.0,479.5,666.12,543.25
2016,11,29,13,30,874.0,68.0,2.4,12.0,460.0,651.77,532.61
2016,11,29,13,45,859.5,66.5,2.4,12.0,433.5,634.41,519.35
2016,11,29,14,0,845.0,65.0,2.4,12.0,407.0,610.56,501.0
2016,11,29,14,15,825.5,63.0,2.35,12.0,375.0,580.76,477.47
2016,11,29,14,30,806.0,61.0,2.3,12.0,343.0,549.03,451.93
2016,11,29,14,45,778.5,57.5,2.25,12.0,306.0,509.44,419.57
2016,11,29,15,0,751.0,54.0,2.2,12.0,269.0,468.93,385.59
2016,11,29,15,15,707.5,50.0,1.9,11.0,228.5,419.35,343.91
2016,11,29,15,30,664.0,46.0,1.6,10.0,188.0,370.58,301.47
2016,11,29,15,45,594.5,40.5,1.3,9.5,146.0,310.44,248.15
2016,11,29,16,0,525.0,35.0,1.0,9.0,104.0,253.92,196.44
2016,11,29,16,15,399.0,26.0,1.0,8.5,67.0,179.35,125.53
2016,11,29,16,30,273.0,17.0,1.0,8.0,30.0,109.75,0.0
2016,11,29,16,45,136.5,8.5,1.05,7.5,15.0,43.21,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,4.0,11.0,1.0,6.5,11.5,10.81,0.0
2016,11,30,7,30,8.0,22.0,0.9,7.0,23.0,20.4,4.41
2016,11,30,7,45,39.5,38.5,0.85,7.5,44.0,37.65,24.15
2016,11,30,8,0,71.0,55.0,0.8,8.0,65.0,59.41,41.96
2016,11,30,8,15,84.5,72.5,0.8,8.0,89.0,82.69,61.81
2016,11,30,8,30,98.0,90.0,0.8,8.0,113.0,107.44,83.21
2016,11,30,8,45,106.5,107.0,0.85,8.5,135.5,131.8,104.35
2016,11,30,9,0,115.0,124.0,0.9,9.0,158.0,156.96,125.97
2016,11,30,9,15,123.5,138.0,0.95,9.0,179.0,179.84,145.7
2016,11,30,9,30,132.0,152.0,1.0,9.0,200.0,203.32,165.73
2016,11,30,9,45,181.5,163.0,1.1,9.5,234.5,241.59,197.23
2016,11,30,10,0,231.0,174.0,1.2,10.0,269.0,286.53,233.93
2016,11,30,10,15,261.5,181.0,1.2,10.0,295.0,318.19,259.91
2016,11,30,10,30,292.0,188.0,1.2,10.0,321.0,351.18,286.81
2016,11,30,10,45,224.5,202.5,1.25,10.5,307.5,334.25,272.58
2016,11,30,11,0,157.0,217.0,1.3,11.0,294.0,317.36,258.17
2016,11,30,11,15,113.5,217.5,1.35,11.0,273.5,296.32,241.02
2016,11,30,11,30,70.0,218.0,1.4,11.0,253.0,267.49,217.36
2016,11,30,11,45,98.0,223.5,1.5,11.0,273.5,293.25,238.92
2016,11,30,12,0,126.0,229.0,1.6,11.0,294.0,325.96,265.67
2016,11,30,12,15,70.5,206.0,1.7,11.0,242.5,259.68,211.64
2016,11,30,12,30,15.0,183.0,1.8,11.0,191.0,192.79,156.3
2016,11,30,12,45,15.5,180.0,1.95,11.0,188.0,190.5,154.83
2016,11,30,13,0,16.0,177.0,2.1,11.0,185.0,188.23,153.18
2016,11,30,13,15,8.0,140.5,2.15,11.0,144.5,144.67,117.1
2016,11,30,13,30,0.0,104.0,2.2,11.0,104.0,101.76,81.16
2016,11,30,13,45,0.0,107.0,2.25,11.0,107.0,105.15,84.2
2016,11,30,14,0,0.0,110.0,2.3,11.0,110.0,108.73,87.36
2016,11,30,14,15,0.0,72.5,2.15,11.0,72.5,70.11,54.69
2016,11,30,14,30,0.0,35.0,2.0,11.0,35.0,33.79,23.61
2016,11,30,14,45,315.0,54.0,1.9,11.0,144.0,249.9,210.86
2016,11,30,15,0,630.0,73.0,1.8,11.0,253.0,429.38,355.34
2016,11,30,15,15,580.0,67.5,1.6,10.5,213.5,378.81,311.16
2016,11,30,15,30,530.0,62.0,1.4,10.0,174.0,329.74,268.53
2016,11,30,15,45,439.0,54.5,1.25,9.5,133.5,263.2,211.06
2016,11,30,16,0,348.0,47.0,1.1,9.0,93.0,202.06,157.13
2016,11,30,16,15,231.0,33.5,1.1,9.0,59.0,134.95,94.33
2016,11,30,16,30,114.0,20.0,1.1,9.0,25.0,65.41,0.0
2016,11,30,16,45,57.0,10.0,1.15,9.0,12.5,24.37,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,10.0,1.9,4.5,20.5,9.83,0.0
2016,12,1,7,30,348.0,20.0,2.1,5.0,41.0,17.14,1.36
2016,12,1,7,45,465.0,27.5,2.3,5.5,80.5,48.56,20.87
2016,12,1,8,0,582.0,35.0,2.5,6.0,120.0,92.83,48.94
2016,12,1,8,15,645.5,40.0,2.8,6.5,162.0,137.92,84.46
2016,12,1,8,30,709.0,45.0,3.1,7.0,204.0,188.57,128.23
2016,12,1,8,45,750.5,48.0,3.4,7.5,245.0,236.83,172.64
2016,12,1,9,0,792.0,51.0,3.7,8.0,286.0,287.66,219.71
2016,12,1,9,15,818.5,54.0,3.8,8.0,322.5,335.61,264.77
2016,12,1,9,30,845.0,57.0,3.9,8.0,359.0,383.7,309.25
2016,12,1,9,45,858.5,60.0,4.0,8.5,390.0,426.64,348.19
2016,12,1,10,0,872.0,63.0,4.1,9.0,421.0,468.47,385.2
2016,12,1,10,15,884.5,64.5,4.1,9.5,446.0,506.85,418.25
2016,12,1,10,30,897.0,66.0,4.1,10.0,471.0,543.56,449.06
2016,12,1,10,45,905.5,66.5,4.15,10.5,489.5,575.08,475.19
2016,12,1,11,0,914.0,67.0,4.2,11.0,508.0,604.26,498.9
2016,12,1,11,15,918.5,68.0,4.2,11.0,518.5,629.1,519.47
2016,12,1,11,30,923.0,69.0,4.2,11.0,529.0,651.12,537.52
2016,12,1,11,45,924.0,69.0,4.25,11.5,532.0,666.86,549.7
2016,12,1,12,0,925.0,69.0,4.3,12.0,535.0,679.46,559.27
2016,12,1,12,15,923.5,68.5,4.3,12.0,530.5,686.66,565.37
2016,12,1,12,30,922.0,68.0,4.3,12.0,526.0,690.59,568.62
2016,12,1,12,45,916.5,67.5,4.3,12.5,514.0,688.59,566.33
2016,12,1,13,0,911.0,67.0,4.3,13.0,502.0,683.34,561.71
2016,12,1,13,15,901.5,66.0,4.25,13.0,482.0,671.71,553.06
2016,12,1,13,30,892.0,65.0,4.2,13.0,462.0,657.06,541.72
2016,12,1,13,45,877.0,64.0,4.2,13.0,435.5,636.03,525.44
2016,12,1,14,0,862.0,63.0,4.2,13.0,409.0,612.45,506.89
2016,12,1,14,15,842.0,60.5,4.0,12.5,376.5,585.53,485.55
2016,12,1,14,30,822.0,58.0,3.8,12.0,344.0,552.79,459.29
2016,12,1,14,45,792.0,55.5,3.65,12.0,306.5,512.84,425.86
2016,12,1,15,0,762.0,53.0,3.5,12.0,269.0,472.04,390.89
2016,12,1,15,15,718.0,49.0,3.1,11.0,228.0,422.12,348.47
2016,12,1,15,30,674.0,45.0,2.7,10.0,187.0,373.01,305.28
2016,12,1,15,45,602.0,39.5,2.3,9.5,145.0,311.72,250.49
2016,12,1,16,0,530.0,34.0,1.9,9.0,103.0,254.26,197.51
2016,12,1,16,15,403.0,25.5,2.0,8.5,66.0,179.89,125.52
2016,12,1,16,30,276.0,17.0,2.1,8.0,29.0,110.23,0.0
2016,12,1,16,45,138.0,8.5,2.25,7.5,14.5,43.54,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,186.0,9.5,2.75,3.5,20.0,9.34,0.0
2016,12,2,7,30,372.0,19.0,3.0,4.0,40.0,16.22,0.0
2016,12,2,7,45,481.5,26.0,3.25,5.0,79.0,46.61,19.13
2016,12,2,8,0,591.0,33.0,3.5,6.0,118.0,90.18,46.44
2016,12,2,8,15,653.5,38.0,3.65,6.5,160.0,135.4,81.89
2016,12,2,8,30,716.0,43.0,3.8,7.0,202.0,186.05,125.66
2016,12,2,8,45,752.5,47.0,4.0,7.5,242.0,234.3,170.31
2016,12,2,9,0,789.0,51.0,4.2,8.0,282.0,284.68,217.25
2016,12,2,9,15,815.5,53.5,4.35,8.5,318.5,331.92,261.48
2016,12,2,9,30,842.0,56.0,4.5,9.0,355.0,379.31,305.07
2016,12,2,9,45,855.0,59.0,4.7,9.5,385.5,421.9,344.01
2016,12,2,10,0,868.0,62.0,4.9,10.0,416.0,463.36,381.06
2016,12,2,10,15,880.5,63.5,4.85,10.5,441.0,501.59,414.13
2016,12,2,10,30,893.0,65.0,4.8,11.0,466.0,538.18,444.96
2016,12,2,10,45,900.5,66.0,4.75,11.5,484.0,569.6,470.89
2016,12,2,11,0,908.0,67.0,4.7,12.0,502.0,598.66,494.31
2016,12,2,11,15,912.5,67.5,4.65,12.0,512.5,622.86,514.33
2016,12,2,11,30,917.0,68.0,4.6,12.0,523.0,644.26,531.82
2016,12,2,11,45,918.5,68.0,4.6,12.5,526.5,660.28,544.06
2016,12,2,12,0,920.0,68.0,4.6,13.0,530.0,673.2,553.69
2016,12,2,12,15,918.0,68.0,4.6,13.0,525.5,680.67,560.0
2016,12,2,12,30,916.0,68.0,4.6,13.0,521.0,684.89,563.59
2016,12,2,12,45,909.5,67.5,4.7,13.0,508.5,682.32,562.35
2016,12,2,13,0,903.0,67.0,4.8,13.0,496.0,676.53,558.74
2016,12,2,13,15,893.5,66.0,4.8,13.0,476.5,665.05,550.24
2016,12,2,13,30,884.0,65.0,4.8,13.0,457.0,650.57,539.13
2016,12,2,13,45,868.0,64.0,4.85,13.0,430.5,629.13,522.52
2016,12,2,14,0,852.0,63.0,4.9,13.0,404.0,609.04,506.55
2016,12,2,14,15,831.5,61.0,4.65,12.5,372.0,578.86,482.3
2016,12,2,14,30,811.0,59.0,4.4,12.0,340.0,546.76,456.03
2016,12,2,14,45,780.0,56.0,4.2,12.0,302.5,506.06,421.54
2016,12,2,15,0,749.0,53.0,4.0,12.0,265.0,464.61,385.7
2016,12,2,15,15,704.5,49.5,3.6,11.5,224.5,415.54,343.22
2016,12,2,15,30,660.0,46.0,3.2,11.0,184.0,367.3,300.19
2016,12,2,15,45,587.5,40.0,2.8,10.5,142.5,305.85,245.39
2016,12,2,16,0,515.0,34.0,2.4,10.0,101.0,248.31,192.51
2016,12,2,16,15,387.0,25.5,2.4,9.0,64.5,178.57,124.33
2016,12,2,16,30,259.0,17.0,2.4,8.0,28.0,105.05,0.0
2016,12,2,16,45,129.5,8.5,2.4,7.5,14.0,41.36,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.5,9.5,1.8,4.5,17.5,9.34,0.0
2016,12,3,7,30,303.0,19.0,2.1,5.0,35.0,15.01,0.0
2016,12,3,7,45,418.5,27.0,2.4,5.5,72.0,43.62,18.62
2016,12,3,8,0,534.0,35.0,2.7,6.0,109.0,85.2,44.7
2016,12,3,8,15,599.0,40.0,2.7,6.5,150.0,127.72,77.6
2016,12,3,8,30,664.0,45.0,2.7,7.0,191.0,176.02,118.83
2016,12,3,8,45,707.5,48.5,2.7,7.5,230.5,222.91,161.52
2016,12,3,9,0,751.0,52.0,2.7,8.0,270.0,272.66,207.09
2016,12,3,9,15,779.0,54.5,2.7,8.5,305.5,318.67,249.6
2016,12,3,9,30,807.0,57.0,2.7,9.0,341.0,365.43,291.9
2016,12,3,9,45,822.5,60.0,2.7,9.5,371.5,407.94,329.86
2016,12,3,10,0,838.0,63.0,2.7,10.0,402.0,449.62,366.05
2016,12,3,10,15,851.0,64.5,2.7,10.0,427.0,486.15,397.93
2016,12,3,10,30,864.0,66.0,2.7,10.0,452.0,522.08,428.57
2016,12,3,10,45,874.0,66.5,2.75,10.5,470.0,553.53,454.37
2016,12,3,11,0,884.0,67.0,2.8,11.0,488.0,582.84,477.93
2016,12,3,11,15,889.0,67.5,2.85,11.5,499.0,606.85,496.89
2016,12,3,11,30,894.0,68.0,2.9,12.0,510.0,628.16,513.43
2016,12,3,11,45,896.0,68.0,2.95,12.5,513.0,644.2,525.66
2016,12,3,12,0,898.0,68.0,3.0,13.0,516.0,657.24,535.43
2016,12,3,12,15,896.0,67.5,3.0,13.0,512.0,664.02,541.11
2016,12,3,12,30,894.0,67.0,3.0,13.0,508.0,667.64,544.32
2016,12,3,12,45,889.0,66.5,3.0,13.5,496.5,666.1,542.45
2016,12,3,13,0,884.0,66.0,3.0,14.0,485.0,661.42,538.35
2016,12,3,13,15,875.5,65.0,2.95,14.0,466.5,650.79,530.37
2016,12,3,13,30,867.0,64.0,2.9,14.0,448.0,637.22,520.03
2016,12,3,13,45,853.0,63.0,2.9,14.0,422.5,617.35,504.88
2016,12,3,14,0,839.0,62.0,2.9,14.0,397.0,598.84,490.38
2016,12,3,14,15,819.5,60.0,2.7,14.0,365.5,569.61,466.68
2016,12,3,14,30,800.0,58.0,2.5,14.0,334.0,538.47,441.08
2016,12,3,14,45,769.0,55.5,2.3,14.0,297.5,498.76,408.17
2016,12,3,15,0,738.0,53.0,2.1,14.0,261.0,458.31,373.91
2016,12,3,15,15,694.0,49.0,1.8,13.0,221.0,409.37,332.98
2016,12,3,15,30,650.0,45.0,1.5,12.0,181.0,361.28,291.38
2016,12,3,15,45,575.0,40.0,1.25,11.5,140.0,300.35,238.0
2016,12,3,16,0,500.0,35.0,1.0,11.0,99.0,247.37,189.65
2016,12,3,16,15,373.5,26.0,1.05,10.5,63.0,174.5,119.93
2016,12,3,16,30,247.0,17.0,1.1,10.0,27.0,101.39,0.0
2016,12,3,16,45,123.5,8.5,1.15,10.0,13.5,39.83,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,122.0,9.5,0.65,6.0,16.0,9.34,0.0
2016,12,4,7,30,244.0,19.0,0.6,6.0,32.0,15.15,0.0
2016,12,4,7,45,364.0,28.5,0.55,6.5,68.0,40.61,17.77
2016,12,4,8,0,484.0,38.0,0.5,7.0,104.0,81.19,43.3
2016,12,4,8,15,554.0,44.0,0.4,7.5,144.5,122.93,74.83
2016,12,4,8,30,624.0,50.0,0.3,8.0,185.0,170.98,114.5
2016,12,4,8,45,670.0,54.0,0.25,8.5,224.5,217.62,155.36
2016,12,4,9,0,716.0,58.0,0.2,9.0,264.0,266.81,198.47
2016,12,4,9,15,745.5,61.5,0.25,9.5,300.0,312.82,239.23
2016,12,4,9,30,775.0,65.0,0.3,10.0,336.0,359.79,279.92
2016,12,4,9,45,772.5,73.0,0.35,10.5,363.5,398.86,313.71
2016,12,4,10,0,770.0,81.0,0.4,11.0,391.0,435.86,344.83
2016,12,4,10,15,784.5,83.0,0.35,11.0,415.5,472.7,374.71
2016,12,4,10,30,799.0,85.0,0.3,11.0,440.0,508.31,402.77
2016,12,4,10,45,811.0,85.5,0.3,11.5,458.0,539.49,426.55
2016,12,4,11,0,823.0,86.0,0.3,12.0,476.0,568.81,448.39
2016,12,4,11,15,828.0,86.5,0.25,12.0,487.0,591.94,465.44
2016,12,4,11,30,833.0,87.0,0.2,12.0,498.0,612.54,480.38
2016,12,4,11,45,837.0,86.5,0.2,12.5,501.5,628.79,491.68
2016,12,4,12,0,841.0,86.0,0.2,13.0,505.0,642.25,500.83
2016,12,4,12,15,838.5,86.0,0.35,13.0,500.5,649.17,508.08
2016,12,4,12,30,836.0,86.0,0.5,13.0,496.0,653.08,513.29
2016,12,4,12,45,588.5,138.0,0.7,13.0,423.5,552.12,438.87
2016,12,4,13,0,341.0,190.0,0.9,13.0,351.0,437.11,351.18
2016,12,4,13,15,303.5,187.0,1.05,13.0,326.5,409.06,331.04
2016,12,4,13,30,266.0,184.0,1.2,13.0,302.0,380.5,309.26
2016,12,4,13,45,328.5,164.0,1.35,13.0,300.5,395.14,322.87
2016,12,4,14,0,391.0,144.0,1.5,13.0,299.0,414.72,339.68
2016,12,4,14,15,354.5,142.0,1.3,12.5,274.0,376.85,309.24
2016,12,4,14,30,318.0,140.0,1.1,12.0,249.0,347.58,285.46
2016,12,4,14,45,430.5,112.5,0.95,12.0,243.5,377.78,309.63
2016,12,4,15,0,543.0,85.0,0.8,12.0,238.0,395.02,321.73
2016,12,4,15,15,490.0,78.0,0.8,11.5,200.0,344.19,279.7
2016,12,4,15,30,437.0,71.0,0.8,11.0,162.0,295.34,238.55
2016,12,4,15,45,374.0,59.0,0.8,10.5,124.5,240.07,191.15
2016,12,4,16,0,311.0,47.0,0.8,10.0,87.0,188.9,145.87
2016,12,4,16,15,155.5,35.0,0.85,9.5,55.0,111.45,76.72
2016,12,4,16,30,0.0,23.0,0.9,9.0,23.0,25.53,0.0
2016,12,4,16,45,0.0,11.5,0.95,9.0,11.5,11.3,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,1.35,6.0,5.0,4.91,0.0
2016,12,5,7,30,0.0,10.0,1.5,6.0,10.0,9.64,0.0
2016,12,5,7,45,0.0,22.0,1.7,6.5,22.0,21.24,11.18
2016,12,5,8,0,0.0,34.0,1.9,7.0,34.0,32.78,22.24
2016,12,5,8,15,0.0,47.5,1.9,7.0,47.5,45.76,33.94
2016,12,5,8,30,0.0,61.0,1.9,7.0,61.0,58.84,45.63
2016,12,5,8,45,0.0,74.5,1.9,7.5,74.5,72.0,57.15
2016,12,5,9,0,0.0,88.0,1.9,8.0,88.0,85.24,68.55
2016,12,5,9,15,0.0,100.0,1.9,8.0,100.0,97.08,78.72
2016,12,5,9,30,0.0,112.0,1.9,8.0,112.0,108.98,88.82
2016,12,5,9,45,0.0,113.0,1.95,8.5,113.0,110.01,89.41
2016,12,5,10,0,0.0,114.0,2.0,9.0,114.0,111.03,89.97
2016,12,5,10,15,35.0,151.0,2.0,9.0,166.5,167.73,137.84
2016,12,5,10,30,70.0,188.0,2.0,9.0,219.0,225.79,186.14
2016,12,5,10,45,52.0,188.5,2.0,9.0,212.0,219.05,180.18
2016,12,5,11,0,34.0,189.0,2.0,9.0,205.0,211.19,173.38
2016,12,5,11,15,17.0,147.5,2.0,9.0,155.5,155.0,126.49
2016,12,5,11,30,0.0,106.0,2.0,9.0,106.0,103.11,82.61
2016,12,5,11,45,7.5,144.5,2.05,9.0,148.5,146.82,119.63
2016,12,5,12,0,15.0,183.0,2.1,9.0,191.0,191.82,157.14
2016,12,5,12,15,19.5,186.0,2.05,9.0,196.0,198.43,162.6
2016,12,5,12,30,24.0,189.0,2.0,9.0,201.0,205.16,168.31
2016,12,5,12,45,46.0,195.5,1.95,9.5,218.0,234.11,192.4
2016,12,5,13,0,68.0,202.0,1.9,10.0,235.0,257.06,211.32
2016,12,5,13,15,69.5,194.5,1.8,9.5,227.0,250.54,206.47
2016,12,5,13,30,71.0,187.0,1.7,9.0,219.0,243.85,201.57
2016,12,5,13,45,64.0,175.0,1.6,9.0,202.5,226.36,187.2
2016,12,5,14,0,57.0,163.0,1.5,9.0,186.0,208.89,172.82
2016,12,5,14,15,50.5,151.5,1.35,9.0,170.5,192.42,159.14
2016,12,5,14,30,44.0,140.0,1.2,9.0,155.0,176.16,145.53
2016,12,5,14,45,41.0,125.0,1.05,9.0,138.0,157.79,130.09
2016,12,5,15,0,38.0,110.0,0.9,9.0,121.0,139.49,114.52
2016,12,5,15,15,30.5,94.0,0.85,8.5,102.0,117.8,96.03
2016,12,5,15,30,23.0,78.0,0.8,8.0,83.0,96.48,77.56
2016,12,5,15,45,14.0,61.0,0.75,8.0,64.0,69.73,54.1
2016,12,5,16,0,5.0,44.0,0.7,8.0,45.0,47.86,34.71
2016,12,5,16,15,2.5,28.0,0.7,8.0,28.5,29.66,17.3
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,11.58,0.0
2016,12,5,16,45,0.0,6.0,0.7,8.0,6.0,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.5,1.0,2.5,12.5,12.29,0.0
2016,12,6,7,30,0.0,25.0,1.1,3.0,25.0,22.45,0.0
2016,12,6,7,45,160.5,34.0,1.25,3.5,55.0,35.82,19.03
2016,12,6,8,0,321.0,43.0,1.4,4.0,85.0,69.3,40.55
2016,12,6,8,15,369.5,54.0,1.35,4.5,119.0,103.59,67.45
2016,12,6,8,30,418.0,65.0,1.3,5.0,153.0,143.04,100.87
2016,12,6,8,45,448.0,74.5,1.3,6.0,186.0,180.83,134.56
2016,12,6,9,0,478.0,84.0,1.3,7.0,219.0,220.74,170.2
2016,12,6,9,15,500.0,91.0,1.5,7.5,249.0,258.79,204.7
2016,12,6,9,30,522.0,98.0,1.7,8.0,279.0,296.54,238.5
2016,12,6,9,45,514.5,110.0,1.9,8.5,301.5,326.3,265.45
2016,12,6,10,0,507.0,122.0,2.1,9.0,324.0,355.91,291.49
2016,12,6,10,15,593.5,110.0,2.15,9.0,360.5,406.16,333.95
2016,12,6,10,30,680.0,98.0,2.2,9.0,397.0,458.3,377.55
2016,12,6,10,45,786.5,84.0,2.25,9.5,443.5,521.1,428.43
2016,12,6,11,0,893.0,70.0,2.3,10.0,490.0,585.55,479.71
2016,12,6,11,15,897.5,70.5,2.35,10.0,501.0,609.66,499.39
2016,12,6,11,30,902.0,71.0,2.4,10.0,512.0,631.03,516.95
2016,12,6,11,45,900.0,72.0,2.45,10.5,515.0,646.06,528.42
2016,12,6,12,0,898.0,73.0,2.5,11.0,518.0,657.98,537.35
2016,12,6,12,15,896.0,73.0,2.55,11.0,513.5,665.64,543.94
2016,12,6,12,30,894.0,73.0,2.6,11.0,509.0,670.13,548.05
2016,12,6,12,45,572.0,137.5,2.7,11.0,414.5,538.97,443.23
2016,12,6,13,0,250.0,202.0,2.8,11.0,320.0,390.37,321.46
2016,12,6,13,15,246.5,195.0,2.9,11.0,307.5,380.52,314.66
2016,12,6,13,30,243.0,188.0,3.0,11.0,295.0,369.83,306.47
2016,12,6,13,45,536.5,128.0,3.1,11.0,345.5,492.24,409.93
2016,12,6,14,0,830.0,68.0,3.2,11.0,396.0,597.84,496.49
2016,12,6,14,15,809.5,65.5,3.1,10.5,364.5,567.94,472.36
2016,12,6,14,30,789.0,63.0,3.0,10.0,333.0,536.15,446.99
2016,12,6,14,45,755.5,60.5,2.95,10.0,296.5,495.64,413.23
2016,12,6,15,0,722.0,58.0,2.9,10.0,260.0,454.47,378.08
2016,12,6,15,15,676.0,53.5,2.55,9.5,220.0,404.69,335.03
2016,12,6,15,30,630.0,49.0,2.2,9.0,180.0,355.84,291.54
2016,12,6,15,45,555.5,43.0,1.85,8.5,139.0,298.54,240.15
2016,12,6,16,0,481.0,37.0,1.5,8.0,98.0,242.26,188.43
2016,12,6,16,15,350.0,27.5,1.45,7.5,62.5,168.19,116.85
2016,12,6,16,30,219.0,18.0,1.4,7.0,27.0,94.07,0.0
2016,12,6,16,45,109.5,9.0,1.4,6.5,13.5,36.81,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,1.7,2.0,9.0,8.85,0.0
2016,12,7,7,30,0.0,18.0,1.7,2.0,18.0,16.93,0.0
2016,12,7,7,45,68.5,32.0,1.75,2.5,41.0,31.71,17.68
2016,12,7,8,0,137.0,46.0,1.8,3.0,64.0,54.98,35.97
2016,12,7,8,15,156.0,62.5,1.65,3.0,90.0,81.44,58.31
2016,12,7,8,30,175.0,79.0,1.5,3.0,116.0,109.82,83.2
2016,12,7,8,45,185.5,95.0,1.35,3.0,141.0,137.51,108.25
2016,12,7,9,0,196.0,111.0,1.2,3.0,166.0,166.05,134.0
2016,12,7,9,15,204.0,125.0,1.15,3.5,189.0,192.53,157.57
2016,12,7,9,30,212.0,139.0,1.1,4.0,212.0,219.42,181.05
2016,12,7,9,45,317.0,138.0,1.1,4.5,258.0,270.6,223.65
2016,12,7,10,0,422.0,137.0,1.1,5.0,304.0,332.49,274.83
2016,12,7,10,15,401.5,151.0,1.1,5.5,318.0,353.36,292.26
2016,12,7,10,30,381.0,165.0,1.1,6.0,332.0,367.67,304.12
2016,12,7,10,45,391.0,170.5,1.1,6.5,348.0,395.77,326.72
2016,12,7,11,0,401.0,176.0,1.1,7.0,364.0,419.06,345.08
2016,12,7,11,15,296.5,197.0,1.2,7.0,337.5,385.59,318.02
2016,12,7,11,30,192.0,218.0,1.3,7.0,311.0,346.47,285.96
2016,12,7,11,45,96.0,166.0,1.45,7.5,212.5,234.25,193.89
2016,12,7,12,0,0.0,114.0,1.6,8.0,114.0,111.25,89.58
2016,12,7,12,15,21.5,157.5,1.7,8.0,168.0,169.83,139.65
2016,12,7,12,30,43.0,201.0,1.8,8.0,222.0,237.15,195.78
2016,12,7,12,45,21.5,112.5,1.95,8.0,123.0,127.51,104.12
2016,12,7,13,0,0.0,24.0,2.1,8.0,24.0,23.17,14.49
2016,12,7,13,15,0.0,80.0,2.1,8.0,80.0,77.37,61.36
2016,12,7,13,30,0.0,136.0,2.1,8.0,136.0,135.36,110.77
2016,12,7,13,45,0.0,117.5,2.15,8.0,117.5,116.29,94.64
2016,12,7,14,0,0.0,99.0,2.2,8.0,99.0,97.29,78.6
2016,12,7,14,15,0.0,91.5,2.05,8.0,91.5,89.85,72.36
2016,12,7,14,30,0.0,84.0,1.9,8.0,84.0,82.44,66.08
2016,12,7,14,45,0.0,74.5,1.8,8.0,74.5,72.93,57.94
2016,12,7,15,0,0.0,65.0,1.7,8.0,65.0,63.43,49.72
2016,12,7,15,15,0.0,55.0,1.55,7.5,55.0,53.4,41.03
2016,12,7,15,30,0.0,45.0,1.4,7.0,45.0,43.47,32.29
2016,12,7,15,45,0.0,34.5,1.25,7.0,34.5,33.31,23.19
2016,12,7,16,0,0.0,24.0,1.1,7.0,24.0,23.16,14.04
2016,12,7,16,15,0.0,15.0,1.15,6.5,15.0,14.47,5.64
2016,12,7,16,30,0.0,6.0,1.2,6.0,6.0,5.78,0.0
2016,12,7,16,45,0.0,3.0,1.25,6.0,3.0,2.95,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.95,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,14.5,4.25,10.5,14.5,13.99,4.79
2016,12,8,8,0,0.0,23.0,4.3,11.0,23.0,22.2,12.85
2016,12,8,8,15,0.0,32.5,4.2,11.0,32.5,31.38,21.06
2016,12,8,8,30,0.0,42.0,4.1,11.0,42.0,40.57,29.21
2016,12,8,8,45,0.0,52.0,4.1,11.5,52.0,50.25,37.64
2016,12,8,9,0,0.0,62.0,4.1,12.0,62.0,59.94,45.95
2016,12,8,9,15,0.0,71.0,4.0,12.0,71.0,68.69,53.45
2016,12,8,9,30,0.0,80.0,3.9,12.0,80.0,77.49,60.91
2016,12,8,9,45,0.0,55.5,3.85,12.0,55.5,53.62,40.47
2016,12,8,10,0,0.0,31.0,3.8,12.0,31.0,29.93,20.12
2016,12,8,10,15,0.0,46.0,3.75,12.0,46.0,44.43,32.51
2016,12,8,10,30,0.0,61.0,3.7,12.0,61.0,58.95,44.84
2016,12,8,10,45,12.5,121.0,3.65,12.5,127.0,124.8,100.35
2016,12,8,11,0,25.0,181.0,3.6,13.0,193.0,193.31,156.9
2016,12,8,11,15,12.5,159.5,3.5,13.0,165.5,164.59,132.82
2016,12,8,11,30,0.0,138.0,3.4,13.0,138.0,135.43,108.38
2016,12,8,11,45,0.0,139.5,3.3,13.0,139.5,137.06,109.73
2016,12,8,12,0,0.0,141.0,3.2,13.0,141.0,138.73,111.09
2016,12,8,12,15,14.5,166.0,3.1,13.0,173.0,174.18,140.74
2016,12,8,12,30,29.0,191.0,3.0,13.0,205.0,216.88,176.03
2016,12,8,12,45,14.5,157.0,2.9,13.5,164.0,165.59,133.37
2016,12,8,13,0,0.0,123.0,2.8,14.0,123.0,120.99,96.09
2016,12,8,13,15,5.0,140.0,2.65,14.0,142.5,142.32,114.06
2016,12,8,13,30,10.0,157.0,2.5,14.0,162.0,164.31,132.4
2016,12,8,13,45,6.0,146.0,2.4,14.0,149.0,150.62,121.11
2016,12,8,14,0,2.0,135.0,2.3,14.0,136.0,137.05,109.95
2016,12,8,14,15,1.0,124.5,2.15,13.5,125.0,125.96,101.06
2016,12,8,14,30,0.0,114.0,2.0,13.0,114.0,114.96,92.15
2016,12,8,14,45,0.0,101.5,1.85,13.0,101.5,102.37,81.64
2016,12,8,15,0,0.0,89.0,1.7,13.0,89.0,89.8,71.03
2016,12,8,15,15,0.0,75.0,1.6,12.5,75.0,75.52,58.97
2016,12,8,15,30,0.0,61.0,1.5,12.0,61.0,61.21,46.68
2016,12,8,15,45,0.0,47.0,1.45,12.0,47.0,46.81,34.07
2016,12,8,16,0,0.0,33.0,1.4,12.0,33.0,32.24,21.23
2016,12,8,16,15,0.0,21.0,1.35,11.5,21.0,20.27,9.88
2016,12,8,16,30,0.0,9.0,1.3,11.0,9.0,8.68,0.0
2016,12,8,16,45,0.0,4.5,1.3,11.0,4.5,4.42,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.5,11.5,11.3,0.0
2016,12,9,7,30,0.0,23.0,1.0,11.0,23.0,22.61,0.0
2016,12,9,7,45,232.5,28.5,1.0,11.5,57.0,32.06,13.65
2016,12,9,8,0,465.0,34.0,1.0,12.0,91.0,69.74,34.32
2016,12,9,8,15,537.5,40.0,1.3,12.0,130.5,109.96,63.35
2016,12,9,8,30,610.0,46.0,1.6,12.0,170.0,157.39,101.88
2016,12,9,8,45,661.5,49.0,1.9,12.5,209.0,202.44,141.3
2016,12,9,9,0,713.0,52.0,2.2,13.0,248.0,251.2,184.74
2016,12,9,9,15,484.5,92.5,2.35,13.0,233.5,250.44,194.16
2016,12,9,9,30,256.0,133.0,2.5,13.0,219.0,228.25,182.51
2016,12,9,9,45,128.0,114.5,2.65,13.5,157.5,166.83,134.2
2016,12,9,10,0,0.0,96.0,2.8,14.0,96.0,93.21,73.39
2016,12,9,10,15,0.0,111.5,2.9,14.0,111.5,108.59,86.24
2016,12,9,10,30,0.0,127.0,3.0,14.0,127.0,124.11,99.03
2016,12,9,10,45,10.5,152.0,3.15,14.5,156.5,155.04,124.42
2016,12,9,11,0,21.0,177.0,3.3,15.0,186.0,186.92,150.34
2016,12,9,11,15,42.5,192.0,3.3,15.0,212.0,220.55,177.94
2016,12,9,11,30,64.0,207.0,3.3,15.0,238.0,251.18,202.99
2016,12,9,11,45,74.0,211.5,3.35,15.5,247.5,264.08,213.15
2016,12,9,12,0,84.0,216.0,3.4,16.0,257.0,277.19,223.5
2016,12,9,12,15,133.5,216.5,3.25,15.5,281.0,317.76,257.34
