Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,30,183.0,217.0,3.1,15.0,305.0,352.58,286.42
2016,12,9,12,45,190.5,211.5,3.0,15.0,301.5,353.14,287.03
2016,12,9,13,0,198.0,206.0,2.9,15.0,298.0,353.07,287.28
2016,12,9,13,15,126.0,193.5,2.8,15.0,251.5,292.9,238.07
2016,12,9,13,30,54.0,181.0,2.7,15.0,205.0,225.94,182.89
2016,12,9,13,45,158.0,170.5,2.6,15.0,234.0,287.06,234.87
2016,12,9,14,0,262.0,160.0,2.5,15.0,263.0,345.2,283.03
2016,12,9,14,15,254.0,148.5,2.25,14.5,242.0,323.88,265.88
2016,12,9,14,30,246.0,137.0,2.0,14.0,221.0,302.04,248.35
2016,12,9,14,45,239.5,122.0,1.8,14.0,196.5,276.35,227.06
2016,12,9,15,0,233.0,107.0,1.6,14.0,172.0,250.19,204.99
2016,12,9,15,15,216.5,92.0,1.4,13.5,145.5,218.79,178.45
2016,12,9,15,30,200.0,77.0,1.2,13.0,119.0,187.8,151.65
2016,12,9,15,45,174.5,61.0,1.05,13.0,91.5,152.26,120.38
2016,12,9,16,0,149.0,45.0,0.9,13.0,64.0,118.01,89.68
2016,12,9,16,15,74.5,31.5,0.9,12.5,41.0,72.35,48.12
2016,12,9,16,30,0.0,18.0,0.9,12.0,18.0,18.4,0.0
2016,12,9,16,45,0.0,9.0,0.9,12.0,9.0,8.85,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,13.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,4.5,13.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,4.5,13.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,4.5,13.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,4.5,13.0,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,4.5,13.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,3.5,4.45,13.0,3.5,3.37,0.0
2016,12,10,9,30,0.0,4.0,4.4,13.0,4.0,3.86,0.0
2016,12,10,9,45,0.0,4.5,4.4,13.0,4.5,4.34,0.0
2016,12,10,10,0,0.0,5.0,4.4,13.0,5.0,4.82,0.0
2016,12,10,10,15,0.0,49.5,4.4,13.0,49.5,47.82,35.27
2016,12,10,10,30,0.0,94.0,4.4,13.0,94.0,91.21,71.95
2016,12,10,10,45,0.0,56.5,4.4,13.5,56.5,54.6,40.81
2016,12,10,11,0,0.0,19.0,4.4,14.0,19.0,18.34,9.96
2016,12,10,11,15,0.0,55.5,4.35,14.0,55.5,53.63,39.86
2016,12,10,11,30,0.0,92.0,4.3,14.0,92.0,89.18,69.69
2016,12,10,11,45,0.0,51.0,4.25,14.0,51.0,49.28,36.11
2016,12,10,12,0,0.0,10.0,4.2,14.0,10.0,9.65,2.55
2016,12,10,12,15,0.0,11.5,4.1,14.0,11.5,11.1,3.79
2016,12,10,12,30,0.0,13.0,4.0,14.0,13.0,12.55,5.02
2016,12,10,12,45,0.0,30.5,3.95,14.0,30.5,29.45,19.4
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,46.38,33.75
2016,12,10,13,15,6.5,103.5,3.8,14.0,106.0,105.34,83.56
2016,12,10,13,30,13.0,159.0,3.7,14.0,164.0,168.42,136.15
2016,12,10,13,45,6.5,133.5,3.6,14.0,136.0,137.44,110.38
2016,12,10,14,0,0.0,108.0,3.5,14.0,108.0,106.79,84.82
2016,12,10,14,15,0.0,99.5,3.3,13.5,99.5,98.33,78.02
2016,12,10,14,30,0.0,91.0,3.1,13.0,91.0,89.9,71.15
2016,12,10,14,45,0.0,81.0,2.95,13.0,81.0,79.89,62.72
2016,12,10,15,0,0.0,71.0,2.8,13.0,71.0,69.88,54.22
2016,12,10,15,15,0.0,60.0,2.65,12.5,60.0,58.8,44.79
2016,12,10,15,30,0.0,49.0,2.5,12.0,49.0,47.71,35.21
2016,12,10,15,45,0.0,37.5,2.45,12.0,37.5,36.22,25.12
2016,12,10,16,0,0.0,26.0,2.4,12.0,26.0,25.1,15.29
2016,12,10,16,15,0.0,16.5,2.35,11.5,16.5,15.92,6.58
2016,12,10,16,30,0.0,7.0,2.3,11.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,2.25,11.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.9,4.0,7.0,6.88,0.0
2016,12,11,7,30,0.0,14.0,0.8,4.0,14.0,13.76,0.0
2016,12,11,7,45,66.0,28.5,0.75,4.5,36.5,26.81,12.54
2016,12,11,8,0,132.0,43.0,0.7,5.0,59.0,50.35,31.94
2016,12,11,8,15,154.5,59.0,0.75,5.0,85.0,76.33,53.38
2016,12,11,8,30,177.0,75.0,0.8,5.0,111.0,104.58,77.63
2016,12,11,8,45,188.5,91.0,0.9,5.5,136.0,132.47,102.4
2016,12,11,9,0,200.0,107.0,1.0,6.0,161.0,161.32,128.0
2016,12,11,9,15,209.0,120.5,1.05,6.0,184.0,187.72,151.63
2016,12,11,9,30,218.0,134.0,1.1,6.0,207.0,214.6,175.41
2016,12,11,9,45,244.0,145.0,1.15,6.5,234.0,246.07,202.16
2016,12,11,10,0,270.0,156.0,1.2,7.0,261.0,279.07,229.86
2016,12,11,10,15,178.5,170.5,1.3,7.5,242.0,258.36,213.3
2016,12,11,10,30,87.0,185.0,1.4,8.0,223.0,230.51,190.07
2016,12,11,10,45,97.0,194.5,1.55,8.5,238.0,248.92,205.28
2016,12,11,11,0,107.0,204.0,1.7,9.0,253.0,267.75,220.54
2016,12,11,11,15,150.0,209.0,1.75,9.5,280.0,306.23,252.0
2016,12,11,11,30,193.0,214.0,1.8,10.0,307.0,341.55,280.59
2016,12,11,11,45,128.0,211.5,1.85,10.5,273.5,303.05,248.2
2016,12,11,12,0,63.0,209.0,1.9,11.0,240.0,256.04,208.86
2016,12,11,12,15,153.0,209.5,1.85,11.0,284.0,322.12,264.25
2016,12,11,12,30,243.0,210.0,1.8,11.0,328.0,389.96,319.6
2016,12,11,12,45,150.0,203.0,1.8,11.0,275.0,316.85,259.64
2016,12,11,13,0,57.0,196.0,1.8,11.0,222.0,242.87,198.42
2016,12,11,13,15,142.5,191.0,1.85,11.0,253.5,300.46,247.58
2016,12,11,13,30,228.0,186.0,1.9,11.0,285.0,349.59,288.79
2016,12,11,13,45,114.0,134.5,1.95,11.0,184.0,217.67,180.0
2016,12,11,14,0,0.0,83.0,2.0,11.0,83.0,80.72,63.53
2016,12,11,14,15,0.0,76.0,1.8,10.5,76.0,73.76,57.97
2016,12,11,14,30,0.0,69.0,1.6,10.0,69.0,66.8,52.19
2016,12,11,14,45,0.0,61.5,1.45,10.0,61.5,59.44,45.91
2016,12,11,15,0,0.0,54.0,1.3,10.0,54.0,52.18,39.65
2016,12,11,15,15,0.0,45.5,1.15,9.5,45.5,43.95,32.56
2016,12,11,15,30,0.0,37.0,1.0,9.0,37.0,35.73,25.36
2016,12,11,15,45,0.0,28.5,0.85,8.5,28.5,27.51,18.08
2016,12,11,16,0,0.0,20.0,0.7,8.0,20.0,19.29,10.73
2016,12,11,16,15,0.0,12.5,0.75,7.5,12.5,12.05,3.79
2016,12,11,16,30,0.0,5.0,0.8,7.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,0.85,7.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.1,4.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.2,5.0,14.0,13.76,0.0
2016,12,12,7,45,94.0,27.5,1.3,5.5,38.5,26.35,11.31
2016,12,12,8,0,188.0,41.0,1.4,6.0,63.0,52.04,31.08
2016,12,12,8,15,219.0,56.5,1.5,6.0,92.0,81.82,54.95
2016,12,12,8,30,250.0,72.0,1.6,6.0,121.0,113.98,82.24
2016,12,12,8,45,270.5,86.0,1.7,6.5,149.5,145.35,110.01
2016,12,12,9,0,291.0,100.0,1.8,7.0,178.0,178.33,139.41
2016,12,12,9,15,309.5,111.0,1.7,7.0,204.5,209.14,167.12
2016,12,12,9,30,328.0,122.0,1.6,7.0,231.0,241.0,195.44
2016,12,12,9,45,479.0,107.5,1.55,7.5,283.5,303.02,246.62
2016,12,12,10,0,630.0,93.0,1.5,8.0,336.0,374.78,305.6
2016,12,12,10,15,624.5,101.5,1.5,8.0,355.5,404.53,331.43
2016,12,12,10,30,619.0,110.0,1.5,8.0,375.0,432.25,355.17
2016,12,12,10,45,563.0,130.0,1.55,8.5,379.0,440.77,362.37
2016,12,12,11,0,507.0,150.0,1.6,9.0,383.0,447.08,367.26
2016,12,12,11,15,524.0,150.0,1.6,9.0,396.5,470.23,386.36
2016,12,12,11,30,541.0,150.0,1.6,9.0,410.0,492.37,404.33
2016,12,12,11,45,486.5,164.5,1.65,9.0,400.0,484.88,398.27
2016,12,12,12,0,432.0,179.0,1.7,9.0,390.0,474.12,389.64
2016,12,12,12,15,343.5,193.5,1.75,9.0,360.5,432.54,356.24
2016,12,12,12,30,255.0,208.0,1.8,9.0,331.0,395.22,325.69
2016,12,12,12,45,289.5,198.0,1.85,9.5,335.0,408.6,337.07
2016,12,12,13,0,324.0,188.0,1.9,10.0,339.0,420.92,347.23
2016,12,12,13,15,259.5,188.0,1.85,9.5,306.0,379.59,313.92
2016,12,12,13,30,195.0,188.0,1.8,9.0,273.0,330.84,274.52
2016,12,12,13,45,202.0,176.5,1.8,9.0,260.0,321.37,267.53
2016,12,12,14,0,209.0,165.0,1.8,9.0,247.0,311.04,259.51
2016,12,12,14,15,199.5,154.0,1.7,9.0,227.5,290.64,242.69
2016,12,12,14,30,190.0,143.0,1.6,9.0,208.0,270.04,225.56
2016,12,12,14,45,183.5,128.0,1.55,9.0,185.0,246.06,205.5
2016,12,12,15,0,177.0,113.0,1.5,9.0,162.0,221.85,184.88
2016,12,12,15,15,163.0,97.0,1.3,8.5,137.0,192.55,159.7
2016,12,12,15,30,149.0,81.0,1.1,8.0,112.0,169.89,139.55
2016,12,12,15,45,129.5,64.0,0.95,8.0,86.5,137.55,110.64
2016,12,12,16,0,110.0,47.0,0.8,8.0,61.0,106.07,82.08
2016,12,12,16,15,55.0,32.0,0.8,7.5,39.0,60.72,40.86
2016,12,12,16,30,0.0,17.0,0.8,7.0,17.0,16.98,0.0
2016,12,12,16,45,0.0,8.5,0.8,7.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,7.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,7.0,6.0,5.9,0.0
2016,12,13,7,45,0.0,17.5,0.85,7.5,17.5,16.89,5.61
2016,12,13,8,0,0.0,29.0,0.9,8.0,29.0,27.98,17.72
2016,12,13,8,15,0.0,43.0,0.95,8.0,43.0,41.41,29.87
2016,12,13,8,30,0.0,57.0,1.0,8.0,57.0,54.95,41.95
2016,12,13,8,45,0.0,71.5,1.05,8.5,71.5,69.08,54.32
2016,12,13,9,0,0.0,86.0,1.1,9.0,86.0,83.3,66.56
2016,12,13,9,15,0.0,99.0,1.0,9.5,99.0,96.14,77.42
2016,12,13,9,30,0.0,112.0,0.9,10.0,112.0,109.05,88.14
2016,12,13,9,45,1.5,123.0,0.8,10.5,123.5,120.63,97.55
2016,12,13,10,0,3.0,134.0,0.7,11.0,135.0,132.4,106.99
2016,12,13,10,15,1.5,120.0,0.6,11.0,120.5,117.81,94.6
2016,12,13,10,30,0.0,106.0,0.5,11.0,106.0,103.14,82.22
2016,12,13,10,45,28.0,149.5,0.45,11.0,162.5,164.83,133.59
2016,12,13,11,0,56.0,193.0,0.4,11.0,219.0,227.41,184.17
2016,12,13,11,15,209.0,191.0,0.35,11.0,291.0,320.45,259.61
2016,12,13,11,30,362.0,189.0,0.3,11.0,363.0,420.49,337.84
2016,12,13,11,45,297.5,201.5,0.3,11.5,345.0,401.9,321.32
2016,12,13,12,0,233.0,214.0,0.3,12.0,327.0,374.29,299.06
2016,12,13,12,15,220.5,213.5,0.3,12.0,320.0,369.33,295.55
2016,12,13,12,30,208.0,213.0,0.3,12.0,313.0,363.46,291.1
2016,12,13,12,45,309.5,192.5,0.3,12.0,337.5,415.11,332.79
2016,12,13,13,0,411.0,172.0,0.3,12.0,362.0,466.35,372.87
2016,12,13,13,15,443.5,158.5,0.35,12.0,356.5,472.0,377.85
2016,12,13,13,30,476.0,145.0,0.4,12.0,351.0,475.44,381.66
2016,12,13,13,45,238.0,79.5,0.45,12.0,182.5,247.01,202.76
2016,12,13,14,0,0.0,14.0,0.5,12.0,14.0,13.51,5.94
2016,12,13,14,15,0.0,12.5,0.45,11.5,12.5,12.06,4.83
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,10.61,3.6
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,9.64,2.77
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,8.68,1.92
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,7.23,0.66
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,4.33,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.0,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,9.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,7.86,0.0
2016,12,14,7,45,0.0,22.5,1.85,10.5,22.5,21.48,7.95
2016,12,14,8,0,0.0,37.0,2.0,11.0,37.0,35.33,23.4
2016,12,14,8,15,9.0,53.5,2.1,11.0,55.5,52.33,38.22
2016,12,14,8,30,18.0,70.0,2.2,11.0,74.0,70.65,53.95
2016,12,14,8,45,25.0,85.5,2.35,11.5,92.0,88.57,69.26
2016,12,14,9,0,32.0,101.0,2.5,12.0,110.0,107.24,85.12
2016,12,14,9,15,36.5,115.5,2.55,12.0,127.0,124.88,100.2
2016,12,14,9,30,41.0,130.0,2.6,12.0,144.0,142.96,115.54
2016,12,14,9,45,42.5,142.0,2.65,12.5,157.5,157.75,127.78
2016,12,14,10,0,44.0,154.0,2.7,13.0,171.0,172.66,139.98
2016,12,14,10,15,154.0,165.5,2.65,13.0,230.5,240.84,196.3
2016,12,14,10,30,264.0,177.0,2.6,13.0,290.0,317.24,258.87
2016,12,14,10,45,302.0,180.0,2.55,13.0,314.0,349.51,285.26
2016,12,14,11,0,340.0,183.0,2.5,13.0,338.0,383.01,312.63
2016,12,14,11,15,228.5,198.0,2.5,13.0,303.5,338.95,276.56
2016,12,14,11,30,117.0,213.0,2.5,13.0,269.0,294.39,239.45
2016,12,14,11,45,63.5,192.5,2.5,13.0,223.0,236.49,192.11
2016,12,14,12,0,10.0,172.0,2.5,13.0,177.0,177.18,142.75
2016,12,14,12,15,17.0,178.5,2.5,13.0,187.0,188.9,152.68
2016,12,14,12,30,24.0,185.0,2.5,13.0,197.0,200.86,162.67
2016,12,14,12,45,12.5,168.5,2.5,13.5,174.5,176.46,142.19
2016,12,14,13,0,1.0,152.0,2.5,14.0,152.0,152.01,121.71
2016,12,14,13,15,0.5,138.5,2.45,13.5,138.5,137.88,110.41
2016,12,14,13,30,0.0,125.0,2.4,13.0,125.0,123.77,99.03
2016,12,14,13,45,0.0,91.5,2.35,13.0,91.5,89.24,70.24
2016,12,14,14,0,0.0,58.0,2.3,13.0,58.0,56.05,42.29
2016,12,14,14,15,0.0,53.5,2.1,13.0,53.5,51.69,38.67
2016,12,14,14,30,0.0,49.0,1.9,13.0,49.0,47.33,35.01
2016,12,14,14,45,0.0,43.5,1.7,13.0,43.5,42.01,30.49
2016,12,14,15,0,0.0,38.0,1.5,13.0,38.0,36.69,25.93
2016,12,14,15,15,0.0,32.0,1.45,12.5,32.0,30.88,20.96
2016,12,14,15,30,0.0,26.0,1.4,12.0,26.0,25.09,15.92
2016,12,14,15,45,0.0,20.0,1.35,12.0,20.0,19.29,10.8
2016,12,14,16,0,0.0,14.0,1.3,12.0,14.0,13.5,5.65
2016,12,14,16,15,0.0,9.0,1.3,11.5,9.0,8.67,1.1
2016,12,14,16,30,0.0,4.0,1.3,11.0,4.0,3.85,0.0
2016,12,14,16,45,0.0,2.0,1.35,11.0,2.0,1.97,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,10.0,4.7,12.0,10.0,9.64,0.14
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,16.4,7.75
2016,12,15,8,15,0.0,25.5,4.5,12.0,25.5,24.61,15.11
2016,12,15,8,30,0.0,34.0,4.3,12.0,34.0,32.83,22.39
2016,12,15,8,45,0.0,43.0,4.1,12.0,43.0,41.53,30.04
2016,12,15,9,0,0.0,52.0,3.9,12.0,52.0,50.24,37.62
2016,12,15,9,15,0.0,60.0,3.7,12.0,60.0,57.99,44.3
2016,12,15,9,30,0.0,68.0,3.5,12.0,68.0,65.76,50.93
2016,12,15,9,45,0.0,75.0,3.35,12.0,75.0,72.58,56.69
2016,12,15,10,0,0.0,82.0,3.2,12.0,82.0,79.42,62.43
2016,12,15,10,15,0.0,97.0,3.1,12.0,97.0,94.22,74.86
2016,12,15,10,30,0.0,112.0,3.0,12.0,112.0,109.13,87.3
2016,12,15,10,45,0.0,106.0,2.95,12.5,106.0,103.14,81.97
2016,12,15,11,0,0.0,100.0,2.9,13.0,100.0,97.16,76.72
2016,12,15,11,15,0.0,116.5,2.85,13.0,116.5,113.68,90.47
2016,12,15,11,30,0.0,133.0,2.8,13.0,133.0,130.4,104.3
2016,12,15,11,45,0.0,134.0,2.8,13.0,134.0,131.51,105.14
2016,12,15,12,0,0.0,135.0,2.8,13.0,135.0,132.65,106.07
2016,12,15,12,15,0.0,121.0,2.8,13.0,121.0,118.47,94.3
2016,12,15,12,30,0.0,107.0,2.8,13.0,107.0,104.36,82.57
2016,12,15,12,45,0.0,84.5,2.8,13.5,84.5,81.77,63.59
2016,12,15,13,0,0.0,62.0,2.8,14.0,62.0,59.93,45.17
2016,12,15,13,15,0.0,73.0,2.8,13.5,73.0,70.58,54.32
2016,12,15,13,30,0.0,84.0,2.8,13.0,84.0,81.44,63.66
2016,12,15,13,45,0.0,64.5,2.8,13.0,64.5,62.34,47.58
2016,12,15,14,0,0.0,45.0,2.8,13.0,45.0,43.46,31.59
2016,12,15,14,15,0.0,41.5,2.75,13.0,41.5,40.08,28.76
2016,12,15,14,30,0.0,38.0,2.7,13.0,38.0,36.69,25.9
2016,12,15,14,45,0.0,33.5,2.65,13.0,33.5,32.34,22.19
2016,12,15,15,0,0.0,29.0,2.6,13.0,29.0,27.99,18.45
2016,12,15,15,15,0.0,24.5,2.45,13.0,24.5,23.64,14.68
2016,12,15,15,30,0.0,20.0,2.3,13.0,20.0,19.29,10.87
2016,12,15,15,45,0.0,15.5,2.15,13.0,15.5,14.94,7.04
2016,12,15,16,0,0.0,11.0,2.0,13.0,11.0,10.6,3.19
2016,12,15,16,15,0.0,7.0,1.9,12.5,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,81.0,6.5,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,162.0,13.0,4.3,5.0,17.0,12.78,0.0
2016,12,16,7,45,317.0,22.5,4.4,5.5,50.5,23.56,5.64
2016,12,16,8,0,472.0,32.0,4.5,6.0,84.0,61.12,28.73
2016,12,16,8,15,553.5,38.5,4.6,6.0,124.5,102.97,58.21
2016,12,16,8,30,635.0,45.0,4.7,6.0,165.0,151.42,97.38
2016,12,16,8,45,685.5,49.5,4.8,6.5,205.5,198.34,139.29
2016,12,16,9,0,736.0,54.0,4.9,7.0,246.0,248.94,185.67
2016,12,16,9,15,768.0,57.0,4.9,7.0,283.5,295.62,229.93
2016,12,16,9,30,800.0,60.0,4.9,7.0,321.0,343.52,274.88
2016,12,16,9,45,824.5,62.0,4.95,7.5,353.5,388.34,316.21
2016,12,16,10,0,849.0,64.0,5.0,8.0,386.0,433.08,356.53
2016,12,16,10,15,863.5,65.5,4.9,8.0,412.0,472.29,391.89
2016,12,16,10,30,878.0,67.0,4.8,8.0,438.0,510.12,425.27
2016,12,16,10,45,886.5,68.5,4.75,8.5,457.5,541.51,452.01
2016,12,16,11,0,895.0,70.0,4.7,9.0,477.0,572.13,477.38
2016,12,16,11,15,901.0,70.5,4.65,9.0,489.5,597.87,499.2
2016,12,16,11,30,907.0,71.0,4.6,9.0,502.0,620.99,518.53
2016,12,16,11,45,908.0,71.5,4.55,9.5,506.5,638.29,531.94
2016,12,16,12,0,909.0,72.0,4.5,10.0,511.0,652.56,542.71
2016,12,16,12,15,908.0,72.0,4.4,10.0,508.5,661.92,550.22
2016,12,16,12,30,907.0,72.0,4.3,10.0,506.0,668.12,555.14
2016,12,16,12,45,903.0,71.5,4.2,10.0,496.0,668.63,555.51
2016,12,16,13,0,899.0,71.0,4.1,10.0,486.0,665.96,553.33
2016,12,16,13,15,891.0,70.0,4.0,10.0,468.5,657.01,546.28
2016,12,16,13,30,883.0,69.0,3.9,10.0,451.0,648.82,539.66
2016,12,16,13,45,869.0,67.5,3.8,10.0,426.5,629.62,524.35
2016,12,16,14,0,855.0,66.0,3.7,10.0,402.0,607.76,506.75
2016,12,16,14,15,835.5,64.0,3.5,9.5,371.0,579.6,484.41
2016,12,16,14,30,816.0,62.0,3.3,9.0,340.0,549.38,459.92
2016,12,16,14,45,787.5,59.0,3.1,9.0,304.0,511.29,427.65
2016,12,16,15,0,759.0,56.0,2.9,9.0,268.0,472.14,393.76
2016,12,16,15,15,715.5,52.0,2.6,8.5,228.0,423.78,351.91
2016,12,16,15,30,672.0,48.0,2.3,8.0,188.0,375.99,309.3
2016,12,16,15,45,603.5,42.0,2.0,7.5,147.0,316.48,256.06
2016,12,16,16,0,535.0,36.0,1.7,7.0,106.0,260.26,204.19
2016,12,16,16,15,267.5,34.0,1.7,6.5,69.0,147.93,106.38
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,39.51,0.0
2016,12,16,16,45,0.0,16.0,1.7,5.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,114.0,6.0,1.85,-0.5,8.0,0.0,0.0
2016,12,17,7,30,228.0,12.0,2.1,0.0,16.0,11.8,0.0
2016,12,17,7,45,380.0,21.0,2.35,0.5,51.5,23.6,5.14
2016,12,17,8,0,532.0,30.0,2.6,1.0,87.0,63.09,29.08
2016,12,17,8,15,610.0,36.0,2.6,1.5,129.0,105.91,59.2
2016,12,17,8,30,688.0,42.0,2.6,2.0,171.0,155.93,100.03
2016,12,17,8,45,735.5,46.0,2.65,2.5,212.0,204.17,143.65
2016,12,17,9,0,783.0,50.0,2.7,3.0,253.0,255.72,191.42
2016,12,17,9,15,813.5,53.0,2.75,3.5,291.0,303.98,237.05
2016,12,17,9,30,844.0,56.0,2.8,4.0,329.0,353.26,282.9
2016,12,17,9,45,864.5,58.0,2.9,4.5,362.0,397.74,324.08
2016,12,17,10,0,885.0,60.0,3.0,5.0,395.0,442.01,364.04
2016,12,17,10,15,898.5,61.5,3.0,5.5,421.5,481.76,399.12
2016,12,17,10,30,912.0,63.0,3.0,6.0,448.0,519.97,431.97
2016,12,17,10,45,920.5,64.5,3.0,6.5,467.5,553.81,460.44
2016,12,17,11,0,929.0,66.0,3.0,7.0,487.0,585.39,486.36
2016,12,17,11,15,934.0,66.5,2.95,7.0,499.5,611.41,508.07
2016,12,17,11,30,939.0,67.0,2.9,7.0,512.0,634.67,527.18
2016,12,17,11,45,939.5,67.5,2.85,7.5,517.0,652.28,540.58
2016,12,17,12,0,940.0,68.0,2.8,8.0,522.0,666.75,551.28
2016,12,17,12,15,939.0,68.0,2.7,8.0,519.0,676.5,558.91
2016,12,17,12,30,938.0,68.0,2.6,8.0,516.0,682.99,563.89
2016,12,17,12,45,928.0,69.0,2.55,8.0,505.0,681.53,562.87
2016,12,17,13,0,918.0,70.0,2.5,8.0,494.0,676.81,559.3
2016,12,17,13,15,909.5,69.0,2.4,8.0,476.0,667.57,551.99
2016,12,17,13,30,901.0,68.0,2.3,8.0,458.0,655.25,542.2
2016,12,17,13,45,887.0,66.5,2.25,8.0,433.0,635.96,527.14
2016,12,17,14,0,873.0,65.0,2.2,8.0,408.0,617.74,512.57
2016,12,17,14,15,853.5,63.0,2.0,8.0,377.0,589.35,489.08
2016,12,17,14,30,834.0,61.0,1.8,8.0,346.0,558.85,463.54
2016,12,17,14,45,804.5,58.0,1.6,8.0,309.5,519.87,430.75
2016,12,17,15,0,775.0,55.0,1.4,8.0,273.0,479.82,396.38
2016,12,17,15,15,731.5,51.0,1.25,7.0,232.5,431.06,355.65
2016,12,17,15,30,688.0,47.0,1.1,6.0,192.0,382.83,313.9
2016,12,17,15,45,618.0,41.5,1.0,5.5,150.5,322.7,260.86
2016,12,17,16,0,548.0,36.0,0.9,5.0,109.0,265.88,208.98
2016,12,17,16,15,274.0,34.5,0.9,4.5,71.0,150.96,109.53
2016,12,17,16,30,0.0,33.0,0.9,4.0,33.0,41.08,0.0
2016,12,17,16,45,0.0,16.5,0.95,4.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,5.5,1.9,-1.5,7.5,0.0,0.0
2016,12,18,7,30,217.0,11.0,2.1,-1.0,15.0,10.81,0.0
2016,12,18,7,45,371.5,20.0,2.35,-0.5,50.0,21.74,3.89
2016,12,18,8,0,526.0,29.0,2.6,0.0,85.0,60.7,27.59
2016,12,18,8,15,606.5,35.0,2.5,0.5,126.5,103.38,57.42
2016,12,18,8,30,687.0,41.0,2.4,1.0,168.0,153.51,98.21
2016,12,18,8,45,736.5,44.5,2.35,1.5,210.0,201.56,141.6
2016,12,18,9,0,786.0,48.0,2.3,2.0,252.0,253.1,189.33
2016,12,18,9,15,818.0,51.0,2.35,2.5,290.0,301.93,235.49
2016,12,18,9,30,850.0,54.0,2.4,3.0,328.0,351.62,281.75
2016,12,18,9,45,869.0,57.0,2.45,3.5,361.0,397.11,323.76
2016,12,18,10,0,888.0,60.0,2.5,4.0,394.0,442.02,364.16
2016,12,18,10,15,903.0,61.5,2.55,4.5,421.5,482.61,400.01
2016,12,18,10,30,918.0,63.0,2.6,5.0,449.0,521.77,433.71
2016,12,18,10,45,928.0,64.0,2.65,5.5,469.5,556.1,462.71
2016,12,18,11,0,938.0,65.0,2.7,6.0,490.0,588.23,489.25
2016,12,18,11,15,943.5,65.5,2.7,6.0,503.0,614.84,511.58
2016,12,18,11,30,949.0,66.0,2.7,6.0,516.0,638.67,531.34
2016,12,18,11,45,951.5,66.5,2.7,6.5,521.0,657.77,546.12
2016,12,18,12,0,954.0,67.0,2.7,7.0,526.0,673.75,558.21
2016,12,18,12,15,952.5,66.5,2.75,7.0,523.5,682.87,566.1
2016,12,18,12,30,951.0,66.0,2.8,7.0,521.0,688.65,571.35
2016,12,18,12,45,946.5,65.5,2.85,7.5,510.5,689.16,571.42
2016,12,18,13,0,942.0,65.0,2.9,8.0,500.0,686.33,568.86
2016,12,18,13,15,934.0,64.0,2.85,8.0,482.0,677.4,562.05
2016,12,18,13,30,926.0,63.0,2.8,8.0,464.0,665.29,552.68
2016,12,18,13,45,912.5,62.0,2.8,8.0,439.0,646.69,538.32
2016,12,18,14,0,899.0,61.0,2.8,8.0,414.0,625.33,521.53
2016,12,18,14,15,880.5,59.0,2.6,7.5,383.0,597.23,499.19
2016,12,18,14,30,862.0,57.0,2.4,7.0,352.0,566.97,474.62
2016,12,18,14,45,834.0,54.5,2.2,7.0,315.0,532.46,445.05
2016,12,18,15,0,806.0,52.0,2.0,7.0,278.0,493.1,410.95
2016,12,18,15,15,764.5,48.5,1.8,6.0,237.5,445.06,370.26
2016,12,18,15,30,723.0,45.0,1.6,5.0,197.0,397.36,328.37
2016,12,18,15,45,656.5,39.5,1.4,4.5,155.0,337.58,274.74
2016,12,18,16,0,590.0,34.0,1.2,4.0,113.0,280.88,222.13
2016,12,18,16,15,469.0,26.0,1.2,3.5,74.0,206.64,151.0
2016,12,18,16,30,348.0,18.0,1.2,3.0,35.0,134.66,12.09
2016,12,18,16,45,174.0,9.0,1.3,2.5,17.5,54.88,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.4,-0.5,7.0,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.5,0.0,14.0,10.81,0.0
2016,12,19,7,45,322.5,20.5,1.65,0.5,46.5,19.81,2.75
2016,12,19,8,0,472.0,30.0,1.8,1.0,79.0,57.47,26.78
2016,12,19,8,15,553.5,36.5,1.8,1.0,119.5,97.88,54.94
2016,12,19,8,30,635.0,43.0,1.8,1.0,160.0,145.95,93.8
2016,12,19,8,45,686.5,47.5,1.8,1.5,200.5,192.88,135.77
2016,12,19,9,0,738.0,52.0,1.8,2.0,241.0,243.61,182.31
2016,12,19,9,15,770.0,55.0,1.85,2.5,278.5,290.34,226.26
2016,12,19,9,30,802.0,58.0,1.9,3.0,316.0,338.31,270.69
2016,12,19,9,45,819.5,61.5,1.95,4.0,347.5,382.14,310.45
2016,12,19,10,0,837.0,65.0,2.0,5.0,379.0,425.4,348.53
2016,12,19,10,15,852.0,66.5,2.1,5.5,405.5,464.58,383.0
2016,12,19,10,30,867.0,68.0,2.2,6.0,432.0,502.46,415.56
2016,12,19,10,45,876.0,69.5,2.3,6.5,452.0,535.7,443.63
2016,12,19,11,0,885.0,71.0,2.4,7.0,472.0,564.89,467.93
2016,12,19,11,15,891.0,71.5,2.4,7.0,484.5,590.66,489.48
2016,12,19,11,30,897.0,72.0,2.4,7.0,497.0,613.85,508.63
2016,12,19,11,45,898.5,73.0,2.4,7.5,502.0,632.13,522.7
2016,12,19,12,0,900.0,74.0,2.4,8.0,507.0,647.46,534.23
2016,12,19,12,15,804.5,88.0,2.4,8.0,474.0,615.92,509.42
2016,12,19,12,30,709.0,102.0,2.4,8.0,441.0,578.86,480.27
2016,12,19,12,45,630.0,121.5,2.45,8.0,418.0,553.12,459.74
2016,12,19,13,0,551.0,141.0,2.5,8.0,395.0,521.47,434.25
2016,12,19,13,15,711.5,105.5,2.4,8.0,421.5,587.84,488.84
2016,12,19,13,30,872.0,70.0,2.3,8.0,448.0,643.14,533.2
2016,12,19,13,45,858.0,68.5,2.25,8.0,423.5,624.36,517.96
2016,12,19,14,0,844.0,67.0,2.2,8.0,399.0,602.94,501.0
2016,12,19,14,15,823.5,64.5,2.0,7.5,368.5,574.06,478.02
2016,12,19,14,30,803.0,62.0,1.8,7.0,338.0,543.18,452.98
2016,12,19,14,45,773.0,59.5,1.6,7.0,302.0,505.36,420.99
2016,12,19,15,0,743.0,57.0,1.4,7.0,266.0,466.57,387.51
2016,12,19,15,15,699.0,53.0,1.3,6.5,226.5,418.56,346.83
2016,12,19,15,30,655.0,49.0,1.2,6.0,187.0,371.14,305.35
2016,12,19,15,45,583.0,43.0,1.1,5.5,146.5,310.7,252.13
2016,12,19,16,0,511.0,37.0,1.0,5.0,106.0,257.9,203.72
2016,12,19,16,15,255.5,35.0,1.0,4.5,69.5,146.88,107.8
2016,12,19,16,30,0.0,33.0,1.0,4.0,33.0,40.64,2.75
2016,12,19,16,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
