Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,207.0,15.0,1.75,2.0,36.5,13.11,0.58
2016,12,20,8,0,414.0,30.0,1.9,3.0,73.0,52.16,24.21
2016,12,20,8,15,497.5,37.0,1.9,3.5,111.5,90.47,50.57
2016,12,20,8,30,581.0,44.0,1.9,4.0,150.0,136.63,87.12
2016,12,20,8,45,633.0,48.5,1.95,4.5,189.0,181.66,126.8
2016,12,20,9,0,685.0,53.0,2.0,5.0,228.0,230.0,170.61
2016,12,20,9,15,718.5,56.5,2.0,5.5,264.0,275.32,212.68
2016,12,20,9,30,752.0,60.0,2.0,6.0,300.0,322.14,255.49
2016,12,20,9,45,781.0,61.0,2.0,6.5,332.5,365.78,294.94
2016,12,20,10,0,810.0,62.0,2.0,7.0,365.0,409.81,333.76
2016,12,20,10,15,825.5,63.5,2.05,7.5,391.0,448.28,367.33
2016,12,20,10,30,841.0,65.0,2.1,8.0,417.0,485.57,399.07
2016,12,20,10,45,851.0,66.0,2.15,8.5,436.5,516.41,424.98
2016,12,20,11,0,861.0,67.0,2.2,9.0,456.0,546.63,449.75
2016,12,20,11,15,867.0,67.5,2.2,9.0,468.5,571.88,470.73
2016,12,20,11,30,873.0,68.0,2.2,9.0,481.0,594.62,489.41
2016,12,20,11,45,874.5,69.0,2.25,9.5,486.5,612.56,503.38
2016,12,20,12,0,876.0,70.0,2.3,10.0,492.0,627.62,514.91
2016,12,20,12,15,875.5,69.5,2.3,10.0,490.0,636.77,522.5
2016,12,20,12,30,875.0,69.0,2.3,10.0,488.0,642.88,527.68
2016,12,20,12,45,864.5,70.5,2.35,10.5,477.5,641.78,526.44
2016,12,20,13,0,854.0,72.0,2.4,11.0,467.0,641.25,525.49
2016,12,20,13,15,846.0,71.0,2.4,11.0,450.5,632.97,519.43
2016,12,20,13,30,838.0,70.0,2.4,11.0,434.0,621.77,511.05
2016,12,20,13,45,824.5,68.5,2.4,11.0,410.5,603.74,497.26
2016,12,20,14,0,811.0,67.0,2.4,11.0,387.0,583.18,481.27
2016,12,20,14,15,791.5,65.0,2.2,10.5,357.5,556.11,459.89
2016,12,20,14,30,772.0,63.0,2.0,10.0,328.0,527.11,436.53
2016,12,20,14,45,746.0,59.5,1.85,10.0,294.0,491.13,406.51
2016,12,20,15,0,720.0,56.0,1.7,10.0,260.0,454.07,374.93
2016,12,20,15,15,677.5,52.0,1.5,9.0,221.5,407.53,335.95
2016,12,20,15,30,635.0,48.0,1.3,8.0,183.0,361.57,296.15
2016,12,20,15,45,572.0,42.0,1.1,7.5,144.0,305.7,246.66
2016,12,20,16,0,509.0,36.0,0.9,7.0,105.0,256.59,201.34
2016,12,20,16,15,392.0,27.5,0.95,6.5,69.0,186.5,136.31
2016,12,20,16,30,275.0,19.0,1.0,6.0,33.0,117.43,23.47
2016,12,20,16,45,137.5,9.5,1.05,6.0,16.5,46.06,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,15.5,1.95,5.5,34.5,13.04,0.0
2016,12,21,8,0,382.0,31.0,2.2,6.0,69.0,50.57,23.73
2016,12,21,8,15,466.5,38.0,2.2,6.0,107.0,87.25,48.72
2016,12,21,8,30,551.0,45.0,2.2,6.0,145.0,131.93,83.76
2016,12,21,8,45,605.0,50.0,2.2,6.5,184.0,175.89,122.03
2016,12,21,9,0,659.0,55.0,2.2,7.0,223.0,224.41,165.49
2016,12,21,9,15,693.5,58.5,2.2,7.5,258.5,268.89,206.46
2016,12,21,9,30,728.0,62.0,2.2,8.0,294.0,315.01,248.36
2016,12,21,9,45,760.0,63.0,2.25,8.5,327.0,358.87,287.78
2016,12,21,10,0,792.0,64.0,2.3,9.0,360.0,403.41,326.91
2016,12,21,10,15,808.5,65.5,2.25,9.5,386.0,441.77,360.02
2016,12,21,10,30,825.0,67.0,2.2,10.0,412.0,479.07,391.34
2016,12,21,10,45,836.0,68.0,2.2,10.5,432.0,511.67,418.28
2016,12,21,11,0,847.0,69.0,2.2,11.0,452.0,542.42,443.09
2016,12,21,11,15,854.0,70.0,2.25,11.0,465.0,566.63,463.37
2016,12,21,11,30,861.0,71.0,2.3,11.0,478.0,590.36,482.92
2016,12,21,11,45,865.0,71.0,2.4,11.5,483.5,608.61,497.3
2016,12,21,12,0,869.0,71.0,2.5,12.0,489.0,624.08,509.36
2016,12,21,12,15,869.0,71.0,2.55,12.0,487.5,634.15,517.83
2016,12,21,12,30,869.0,71.0,2.6,12.0,486.0,641.21,523.93
2016,12,21,12,45,864.5,70.5,2.65,12.5,477.0,641.77,524.03
2016,12,21,13,0,860.0,70.0,2.7,13.0,468.0,639.29,521.76
2016,12,21,13,15,852.5,69.0,2.7,13.0,451.5,635.01,518.68
2016,12,21,13,30,845.0,68.0,2.7,13.0,435.0,624.18,510.58
2016,12,21,13,45,834.0,66.5,2.7,13.0,412.5,607.73,498.05
2016,12,21,14,0,823.0,65.0,2.7,13.0,390.0,588.65,483.26
2016,12,21,14,15,805.0,62.5,2.55,12.5,360.5,561.77,462.41
2016,12,21,14,30,787.0,60.0,2.4,12.0,331.0,532.86,439.5
2016,12,21,14,45,760.0,57.0,2.3,12.0,297.0,496.62,409.57
2016,12,21,15,0,733.0,54.0,2.2,12.0,263.0,459.32,378.06
2016,12,21,15,15,692.0,50.5,1.9,11.0,224.5,413.76,339.77
2016,12,21,15,30,651.0,47.0,1.6,10.0,186.0,368.65,300.58
2016,12,21,15,45,585.5,41.5,1.3,9.5,146.5,311.71,250.24
2016,12,21,16,0,520.0,36.0,1.0,9.0,107.0,257.85,201.24
2016,12,21,16,15,405.0,27.5,1.05,8.5,70.5,191.57,139.8
2016,12,21,16,30,290.0,19.0,1.1,8.0,34.0,122.81,31.2
2016,12,21,16,45,145.0,9.5,1.15,7.5,17.0,48.26,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,15.0,1.55,4.5,37.0,12.39,0.0
2016,12,22,8,0,438.0,30.0,1.6,5.0,74.0,52.07,23.45
2016,12,22,8,15,524.0,37.0,1.5,5.5,114.0,92.45,50.77
2016,12,22,8,30,610.0,44.0,1.4,6.0,154.0,139.93,87.77
2016,12,22,8,45,663.5,48.5,1.35,6.5,194.5,185.94,127.75
2016,12,22,9,0,717.0,53.0,1.3,7.0,235.0,236.01,172.47
2016,12,22,9,15,750.0,56.5,1.3,7.5,272.0,282.63,215.17
2016,12,22,9,30,783.0,60.0,1.3,8.0,309.0,330.65,258.44
2016,12,22,9,45,806.0,62.0,1.35,8.5,341.5,374.38,297.6
2016,12,22,10,0,829.0,64.0,1.4,9.0,374.0,418.0,335.69
2016,12,22,10,15,844.0,66.0,1.5,9.5,400.5,457.59,369.82
2016,12,22,10,30,859.0,68.0,1.6,10.0,427.0,495.94,402.1
2016,12,22,10,45,869.5,69.0,1.7,10.5,447.0,529.41,429.83
2016,12,22,11,0,880.0,70.0,1.8,11.0,467.0,558.97,453.97
2016,12,22,11,15,886.5,71.0,1.8,11.0,480.5,585.71,475.75
2016,12,22,11,30,893.0,72.0,1.8,11.0,494.0,609.93,495.19
2016,12,22,11,45,895.5,72.0,1.85,11.5,499.5,627.94,509.03
2016,12,22,12,0,898.0,72.0,1.9,12.0,505.0,643.02,520.44
2016,12,22,12,15,897.5,72.0,1.9,12.0,503.0,653.2,528.65
2016,12,22,12,30,897.0,72.0,1.9,12.0,501.0,660.27,534.43
2016,12,22,12,45,895.0,71.0,1.9,12.5,492.0,662.1,535.26
2016,12,22,13,0,893.0,70.0,1.9,13.0,483.0,660.77,533.68
2016,12,22,13,15,885.0,69.0,1.8,13.0,466.0,652.45,527.1
2016,12,22,13,30,877.0,68.0,1.7,13.0,449.0,641.13,518.19
2016,12,22,13,45,865.0,66.5,1.6,13.0,425.5,627.6,507.37
2016,12,22,14,0,853.0,65.0,1.5,13.0,402.0,607.58,491.58
2016,12,22,14,15,833.5,63.0,1.25,12.5,372.0,579.96,469.57
2016,12,22,14,30,814.0,61.0,1.0,12.0,342.0,550.27,445.48
2016,12,22,14,45,785.0,58.0,0.8,12.0,306.5,512.35,414.09
2016,12,22,15,0,756.0,55.0,0.6,12.0,271.0,473.38,381.23
2016,12,22,15,15,713.0,51.0,0.65,11.5,231.5,425.59,343.15
2016,12,22,15,30,670.0,47.0,0.7,11.0,192.0,378.33,303.92
2016,12,22,15,45,601.0,42.0,0.75,10.5,151.0,319.72,254.19
2016,12,22,16,0,532.0,37.0,0.8,10.0,110.0,264.31,205.32
2016,12,22,16,15,416.0,28.5,0.85,9.5,73.0,197.18,143.89
2016,12,22,16,30,300.0,20.0,0.9,9.0,36.0,127.8,39.09
2016,12,22,16,45,150.0,10.0,1.0,9.0,18.0,50.31,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,197.5,14.5,4.2,6.0,34.0,11.48,0.0
2016,12,23,8,0,395.0,29.0,4.3,6.0,68.0,48.04,21.48
2016,12,23,8,15,480.0,36.0,4.35,6.0,106.0,85.21,46.5
2016,12,23,8,30,565.0,43.0,4.4,6.0,144.0,130.41,81.87
2016,12,23,8,45,615.0,48.0,4.45,6.5,182.5,174.65,120.73
2016,12,23,9,0,665.0,53.0,4.5,7.0,221.0,222.05,163.81
2016,12,23,9,15,700.0,56.5,4.65,7.0,257.5,266.93,206.11
2016,12,23,9,30,735.0,60.0,4.8,7.0,294.0,313.5,249.76
2016,12,23,9,45,370.0,96.0,4.95,7.5,214.0,241.72,198.13
2016,12,23,10,0,5.0,132.0,5.1,8.0,134.0,131.19,107.77
2016,12,23,10,15,2.5,108.0,5.1,8.0,109.0,106.28,86.43
2016,12,23,10,30,0.0,84.0,5.1,8.0,84.0,81.35,64.9
2016,12,23,10,45,0.0,68.5,5.2,8.5,68.5,66.22,51.7
2016,12,23,11,0,0.0,53.0,5.3,9.0,53.0,51.21,38.64
2016,12,23,11,15,0.0,32.0,5.05,9.0,32.0,30.9,21.1
2016,12,23,11,30,0.0,11.0,4.8,9.0,11.0,10.62,3.54
2016,12,23,11,45,0.0,13.5,4.55,9.5,13.5,13.03,5.61
2016,12,23,12,0,0.0,16.0,4.3,10.0,16.0,15.45,7.67
2016,12,23,12,15,0.0,47.5,4.3,10.0,47.5,45.89,33.85
2016,12,23,12,30,0.0,79.0,4.3,10.0,79.0,76.4,59.92
2016,12,23,12,45,1.5,117.5,4.3,10.0,118.0,116.1,93.65
2016,12,23,13,0,3.0,156.0,4.3,10.0,157.0,157.43,128.5
2016,12,23,13,15,1.5,123.5,4.45,10.0,124.0,122.71,99.33
2016,12,23,13,30,0.0,91.0,4.6,10.0,91.0,88.52,70.4
2016,12,23,13,45,0.0,53.0,4.8,10.0,53.0,51.21,38.57
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,14.47,6.9
2016,12,23,14,15,0.0,14.0,5.0,9.5,14.0,13.51,6.1
2016,12,23,14,30,0.0,13.0,5.0,9.0,13.0,12.54,5.29
2016,12,23,14,45,0.0,11.5,5.0,9.0,11.5,11.09,4.03
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,9.64,2.77
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,8.19,1.51
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,6.75,0.23
2016,12,23,15,45,0.0,5.5,4.15,7.5,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.9,7.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,3.6,6.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,3.3,6.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,14.0,2.25,3.5,36.0,10.78,0.0
2016,12,24,8,0,451.0,28.0,2.5,4.0,72.0,50.44,22.09
2016,12,24,8,15,536.5,34.5,2.45,4.0,112.0,89.67,48.27
2016,12,24,8,30,622.0,41.0,2.4,4.0,152.0,137.01,85.41
2016,12,24,8,45,677.5,45.0,2.4,4.5,192.5,183.41,126.1
2016,12,24,9,0,733.0,49.0,2.4,5.0,233.0,234.05,172.0
2016,12,24,9,15,766.0,52.0,2.45,5.5,270.5,280.86,215.79
2016,12,24,9,30,799.0,55.0,2.5,6.0,308.0,329.06,260.3
2016,12,24,9,45,825.0,56.5,2.65,6.5,341.0,374.08,301.63
2016,12,24,10,0,851.0,58.0,2.8,7.0,374.0,418.45,341.53
2016,12,24,10,15,866.0,59.5,2.9,7.0,401.0,458.09,377.32
2016,12,24,10,30,881.0,61.0,3.0,7.0,428.0,496.43,411.26
2016,12,24,10,45,892.0,61.5,3.1,7.5,448.5,530.09,439.99
2016,12,24,11,0,903.0,62.0,3.2,8.0,469.0,561.74,466.45
2016,12,24,11,15,909.0,62.5,3.2,8.0,482.5,588.33,488.92
2016,12,24,11,30,915.0,63.0,3.2,8.0,496.0,612.31,508.94
2016,12,24,11,45,918.0,63.5,3.25,8.0,502.0,631.71,525.22
2016,12,24,12,0,921.0,64.0,3.3,8.0,508.0,648.14,538.97
2016,12,24,12,15,921.0,64.0,3.3,8.0,506.5,659.04,548.09
2016,12,24,12,30,921.0,64.0,3.3,8.0,505.0,666.76,554.63
2016,12,24,12,45,910.5,65.5,3.35,8.5,495.0,666.23,553.76
2016,12,24,13,0,900.0,67.0,3.4,9.0,485.0,662.48,550.34
2016,12,24,13,15,892.5,66.0,3.35,9.0,468.5,654.64,544.39
2016,12,24,13,30,885.0,65.0,3.3,9.0,452.0,643.75,535.96
2016,12,24,13,45,874.0,63.5,3.25,9.0,428.5,627.14,522.91
2016,12,24,14,0,863.0,62.0,3.2,9.0,405.0,607.78,507.49
2016,12,24,14,15,845.0,60.0,3.0,8.5,375.5,584.86,489.2
2016,12,24,14,30,827.0,58.0,2.8,8.0,346.0,555.95,465.81
2016,12,24,14,45,801.0,55.5,2.6,8.0,311.0,520.09,435.46
2016,12,24,15,0,775.0,53.0,2.4,8.0,276.0,482.98,403.38
2016,12,24,15,15,735.0,49.5,2.05,7.0,237.0,436.77,363.98
2016,12,24,15,30,695.0,46.0,1.7,6.0,198.0,390.83,323.49
2016,12,24,15,45,632.0,40.5,1.4,5.5,157.0,333.38,272.0
2016,12,24,16,0,569.0,35.0,1.1,5.0,116.0,278.77,221.59
2016,12,24,16,15,455.0,27.5,1.1,4.5,78.0,207.48,155.76
2016,12,24,16,30,341.0,20.0,1.1,4.0,40.0,139.43,57.27
2016,12,24,16,45,170.5,10.0,1.15,4.0,20.0,56.42,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,219.0,14.5,1.55,1.5,35.5,10.87,0.0
2016,12,25,8,0,438.0,29.0,1.8,2.0,71.0,49.07,21.7
2016,12,25,8,15,525.0,35.5,1.8,2.5,111.0,88.75,48.3
2016,12,25,8,30,612.0,42.0,1.8,3.0,151.0,135.67,84.9
2016,12,25,8,45,665.0,46.5,1.85,3.5,191.0,181.56,125.22
2016,12,25,9,0,718.0,51.0,1.9,4.0,231.0,231.5,170.56
2016,12,25,9,15,751.5,54.5,1.95,4.5,268.5,278.34,214.27
2016,12,25,9,30,785.0,58.0,2.0,5.0,306.0,326.66,258.76
2016,12,25,9,45,804.5,61.0,2.05,5.5,338.5,370.3,298.79
2016,12,25,10,0,824.0,64.0,2.1,6.0,371.0,413.61,337.53
2016,12,25,10,15,839.5,66.0,2.1,6.5,397.5,453.45,372.33
2016,12,25,10,30,855.0,68.0,2.1,7.0,424.0,492.12,405.2
2016,12,25,10,45,865.5,69.0,2.15,7.5,444.5,525.71,433.37
2016,12,25,11,0,876.0,70.0,2.2,8.0,465.0,555.46,457.9
2016,12,25,11,15,881.5,71.0,2.25,8.0,478.0,581.82,480.05
2016,12,25,11,30,887.0,72.0,2.3,8.0,491.0,605.64,499.85
2016,12,25,11,45,889.0,72.5,2.35,8.5,496.5,624.09,514.29
2016,12,25,12,0,891.0,73.0,2.4,9.0,502.0,639.64,526.27
2016,12,25,12,15,889.5,72.5,2.45,9.0,500.5,648.87,534.2
2016,12,25,12,30,888.0,72.0,2.5,9.0,499.0,654.99,539.67
2016,12,25,12,45,882.5,72.0,2.55,9.0,489.5,655.97,541.09
2016,12,25,13,0,877.0,72.0,2.6,9.0,480.0,653.84,540.06
2016,12,25,13,15,868.5,71.0,2.6,9.0,463.0,649.27,536.74
2016,12,25,13,30,860.0,70.0,2.6,9.0,446.0,638.09,528.32
2016,12,25,13,45,846.5,68.5,2.6,9.0,422.5,620.29,514.64
2016,12,25,14,0,833.0,67.0,2.6,9.0,399.0,599.85,498.69
2016,12,25,14,15,814.0,65.0,2.45,8.5,369.5,573.08,477.71
2016,12,25,14,30,795.0,63.0,2.3,8.0,340.0,544.26,454.64
2016,12,25,14,45,768.0,59.5,2.15,8.0,305.5,507.45,423.85
2016,12,25,15,0,741.0,56.0,2.0,8.0,271.0,469.51,391.45
2016,12,25,15,15,700.0,52.0,1.9,7.5,232.5,423.19,352.19
2016,12,25,15,30,659.0,48.0,1.8,7.0,194.0,377.27,312.01
2016,12,25,15,45,597.0,42.5,1.7,6.5,154.0,321.39,262.47
2016,12,25,16,0,535.0,37.0,1.6,6.0,114.0,268.28,213.88
2016,12,25,16,15,424.5,29.0,1.65,5.5,77.0,202.77,153.11
2016,12,25,16,30,314.0,21.0,1.7,5.0,40.0,136.15,61.57
2016,12,25,16,45,157.0,10.5,1.8,4.5,20.0,53.49,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,230.5,13.5,2.0,0.5,35.5,10.6,0.0
2016,12,26,8,0,461.0,27.0,2.2,1.0,71.0,48.67,20.93
2016,12,26,8,15,546.5,33.5,2.35,1.5,111.5,88.23,47.17
2016,12,26,8,30,632.0,40.0,2.5,2.0,152.0,135.92,84.56
2016,12,26,8,45,681.0,44.5,2.7,2.5,192.0,181.96,125.47
2016,12,26,9,0,730.0,49.0,2.9,3.0,232.0,231.64,171.24
2016,12,26,9,15,763.5,52.5,2.85,3.5,269.5,279.02,215.87
2016,12,26,9,30,797.0,56.0,2.8,4.0,307.0,327.87,261.28
2016,12,26,9,45,816.0,59.0,2.8,4.5,339.5,371.86,302.06
2016,12,26,10,0,835.0,62.0,2.8,5.0,372.0,415.45,341.44
2016,12,26,10,15,850.5,64.0,2.75,5.5,399.5,455.74,376.99
2016,12,26,10,30,866.0,66.0,2.7,6.0,427.0,494.84,410.52
2016,12,26,10,45,875.5,67.5,2.65,6.5,447.5,527.27,437.85
2016,12,26,11,0,885.0,69.0,2.6,7.0,468.0,558.98,463.8
2016,12,26,11,15,891.0,69.5,2.5,7.0,481.5,585.39,485.62
2016,12,26,11,30,897.0,70.0,2.4,7.0,495.0,609.24,504.95
2016,12,26,11,45,900.0,70.5,2.35,7.5,501.0,628.57,519.67
2016,12,26,12,0,903.0,71.0,2.3,8.0,507.0,645.0,531.84
2016,12,26,12,15,902.0,70.5,2.25,8.0,505.0,654.77,539.67
2016,12,26,12,30,901.0,70.0,2.2,8.0,503.0,661.39,544.99
2016,12,26,12,45,897.0,69.5,2.2,8.5,494.0,662.92,545.62
2016,12,26,13,0,893.0,69.0,2.2,9.0,485.0,661.28,543.78
2016,12,26,13,15,885.0,68.0,2.15,9.0,468.5,653.35,537.76
2016,12,26,13,30,877.0,67.0,2.1,9.0,452.0,642.39,529.35
2016,12,26,13,45,864.0,65.5,2.1,9.0,428.5,624.78,515.97
2016,12,26,14,0,851.0,64.0,2.1,9.0,405.0,608.31,503.14
2016,12,26,14,15,832.5,62.0,2.0,8.5,375.5,581.61,482.51
2016,12,26,14,30,814.0,60.0,1.9,8.0,346.0,552.79,459.78
2016,12,26,14,45,786.0,57.5,1.85,8.0,311.0,516.2,429.72
2016,12,26,15,0,758.0,55.0,1.8,8.0,276.0,478.47,397.98
2016,12,26,15,15,718.0,51.0,1.65,7.0,237.0,432.18,359.39
2016,12,26,15,30,678.0,47.0,1.5,6.0,198.0,386.18,319.68
2016,12,26,15,45,614.5,42.0,1.35,5.5,157.5,329.53,269.43
2016,12,26,16,0,551.0,37.0,1.2,5.0,117.0,275.68,220.19
2016,12,26,16,15,442.5,29.0,1.2,4.5,79.0,206.12,156.39
2016,12,26,16,30,334.0,21.0,1.2,4.0,41.0,140.2,68.89
2016,12,26,16,45,167.0,10.5,1.25,3.5,20.5,56.54,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,194.5,14.5,1.25,1.5,33.0,10.75,0.0
2016,12,27,8,0,389.0,29.0,1.3,2.0,66.0,45.46,20.44
2016,12,27,8,15,477.0,36.5,1.35,2.5,105.0,82.75,45.31
2016,12,27,8,30,565.0,44.0,1.4,3.0,144.0,128.45,80.68
2016,12,27,8,45,624.0,48.5,1.5,3.5,184.0,173.92,120.07
2016,12,27,9,0,683.0,53.0,1.6,4.0,224.0,223.41,164.5
2016,12,27,9,15,718.0,56.5,1.45,4.5,261.0,269.17,206.75
2016,12,27,9,30,753.0,60.0,1.3,5.0,298.0,316.63,249.79
2016,12,27,9,45,780.0,62.0,1.2,6.0,331.0,360.86,288.86
2016,12,27,10,0,807.0,64.0,1.1,7.0,364.0,405.41,326.85
2016,12,27,10,15,823.5,66.0,1.15,7.5,391.0,445.23,361.12
2016,12,27,10,30,840.0,68.0,1.2,8.0,418.0,484.01,393.64
2016,12,27,10,45,849.5,69.5,1.25,8.5,438.5,517.34,421.12
2016,12,27,11,0,859.0,71.0,1.3,9.0,459.0,548.72,446.42
2016,12,27,11,15,866.0,72.0,1.35,9.0,472.5,576.0,468.87
2016,12,27,11,30,873.0,73.0,1.4,9.0,486.0,598.41,487.33
2016,12,27,11,45,875.5,73.5,1.5,9.5,492.5,617.13,502.15
2016,12,27,12,0,878.0,74.0,1.6,10.0,499.0,633.01,514.58
2016,12,27,12,15,877.5,74.0,1.55,10.0,497.5,643.5,522.65
2016,12,27,12,30,877.0,74.0,1.5,10.0,496.0,650.95,528.33
2016,12,27,12,45,865.5,75.5,1.5,10.0,486.0,653.41,530.36
2016,12,27,13,0,854.0,77.0,1.5,10.0,476.0,649.42,527.63
2016,12,27,13,15,846.0,76.0,1.45,10.0,460.0,641.83,521.87
2016,12,27,13,30,838.0,75.0,1.4,10.0,444.0,631.29,513.82
2016,12,27,13,45,825.0,73.5,1.4,10.5,421.0,614.19,500.16
2016,12,27,14,0,812.0,72.0,1.4,11.0,398.0,594.49,484.39
2016,12,27,14,15,792.5,69.5,1.3,10.5,368.5,567.32,463.68
2016,12,27,14,30,773.0,67.0,1.2,10.0,339.0,538.15,441.01
2016,12,27,14,45,743.0,64.5,1.15,10.0,304.5,501.36,411.36
2016,12,27,15,0,713.0,62.0,1.1,10.0,270.0,463.6,380.24
2016,12,27,15,15,670.5,57.5,1.05,9.0,232.0,416.68,342.27
2016,12,27,15,30,628.0,53.0,1.0,8.0,194.0,373.51,305.83
2016,12,27,15,45,561.5,47.0,0.95,7.5,154.0,316.27,256.31
2016,12,27,16,0,495.0,41.0,0.9,7.0,114.0,262.37,208.2
2016,12,27,16,15,384.5,32.0,0.9,6.5,77.5,193.24,146.21
2016,12,27,16,30,274.0,23.0,0.9,6.0,41.0,127.6,66.48
2016,12,27,16,45,137.0,11.5,0.95,6.0,20.5,49.47,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.0,13.5,2.7,1.5,35.0,10.65,0.0
2016,12,28,8,0,456.0,27.0,2.7,2.0,70.0,47.26,20.12
2016,12,28,8,15,541.5,33.5,2.55,2.5,110.0,86.42,45.77
2016,12,28,8,30,627.0,40.0,2.4,3.0,150.0,133.75,82.52
2016,12,28,8,45,682.0,43.5,2.25,3.5,190.5,179.71,122.77
2016,12,28,9,0,737.0,47.0,2.1,4.0,231.0,229.89,168.33
2016,12,28,9,15,770.0,50.0,2.1,4.5,268.5,276.97,212.44
2016,12,28,9,30,803.0,53.0,2.1,5.0,306.0,325.47,257.28
2016,12,28,9,45,829.5,54.0,2.15,6.0,339.5,370.06,297.71
2016,12,28,10,0,856.0,55.0,2.2,7.0,373.0,414.98,337.27
2016,12,28,10,15,871.0,56.5,2.3,7.5,400.0,455.08,372.66
2016,12,28,10,30,886.0,58.0,2.4,8.0,427.0,493.9,406.1
2016,12,28,10,45,896.5,58.5,2.55,8.5,448.0,527.79,434.98
2016,12,28,11,0,907.0,59.0,2.7,9.0,469.0,559.65,461.6
2016,12,28,11,15,912.5,60.0,2.7,9.5,482.5,586.99,483.57
2016,12,28,11,30,918.0,61.0,2.7,10.0,496.0,611.7,503.0
2016,12,28,11,45,920.5,61.0,2.75,10.5,502.0,630.7,517.85
2016,12,28,12,0,923.0,61.0,2.8,11.0,508.0,646.7,530.16
2016,12,28,12,15,922.5,61.0,2.75,11.0,507.0,657.72,538.99
2016,12,28,12,30,922.0,61.0,2.7,11.0,506.0,665.54,545.25
2016,12,28,12,45,915.5,61.5,2.7,11.0,497.0,666.84,546.65
2016,12,28,13,0,909.0,62.0,2.7,11.0,488.0,664.89,545.52
2016,12,28,13,15,902.0,61.0,2.65,11.0,471.5,657.7,540.13
2016,12,28,13,30,895.0,60.0,2.6,11.0,455.0,647.4,532.28
2016,12,28,13,45,883.5,59.0,2.6,11.5,432.0,631.26,519.07
2016,12,28,14,0,872.0,58.0,2.6,12.0,409.0,612.36,503.56
2016,12,28,14,15,855.0,56.0,2.4,11.5,380.0,586.33,483.26
2016,12,28,14,30,838.0,54.0,2.2,11.0,351.0,558.11,460.79
2016,12,28,14,45,813.0,52.0,2.0,11.0,316.5,523.45,431.87
2016,12,28,15,0,788.0,50.0,1.8,11.0,282.0,491.01,403.92
2016,12,28,15,15,750.5,46.5,1.6,10.0,243.0,445.73,366.45
2016,12,28,15,30,713.0,43.0,1.4,9.0,204.0,400.54,327.76
2016,12,28,15,45,654.5,38.5,1.2,8.5,163.5,345.44,279.23
2016,12,28,16,0,596.0,34.0,1.0,8.0,123.0,292.8,231.36
2016,12,28,16,15,494.0,27.0,1.05,7.5,84.5,224.7,169.74
2016,12,28,16,30,392.0,20.0,1.1,7.0,46.0,160.47,88.54
2016,12,28,16,45,196.0,10.0,1.15,6.5,23.0,64.81,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,14.5,3.25,3.5,34.0,10.79,0.0
2016,12,29,8,0,412.0,29.0,3.3,4.0,68.0,45.57,19.92
2016,12,29,8,15,503.0,36.5,3.3,4.0,108.0,84.19,45.28
2016,12,29,8,30,594.0,44.0,3.3,4.0,148.0,132.24,82.43
2016,12,29,8,45,648.0,49.0,3.3,4.5,188.5,177.92,122.31
2016,12,29,9,0,702.0,54.0,3.3,5.0,229.0,227.82,167.55
2016,12,29,9,15,738.0,57.5,3.35,5.5,267.0,274.81,211.44
2016,12,29,9,30,774.0,61.0,3.4,6.0,305.0,323.56,256.5
2016,12,29,9,45,783.0,67.5,3.5,6.5,336.5,366.71,296.61
2016,12,29,10,0,792.0,74.0,3.6,7.0,368.0,408.79,334.78
2016,12,29,10,15,809.5,76.0,3.55,7.5,395.5,448.77,369.99
2016,12,29,10,30,827.0,78.0,3.5,8.0,423.0,487.81,403.47
2016,12,29,10,45,841.5,79.0,3.45,9.0,444.5,523.06,432.28
2016,12,29,11,0,856.0,80.0,3.4,10.0,466.0,556.66,458.92
2016,12,29,11,15,863.0,80.5,3.35,10.0,480.0,583.6,481.34
2016,12,29,11,30,870.0,81.0,3.3,10.0,494.0,608.11,501.46
2016,12,29,11,45,875.0,81.0,3.25,10.5,501.0,628.27,516.93
2016,12,29,12,0,880.0,81.0,3.2,11.0,508.0,645.64,529.94
2016,12,29,12,15,879.0,81.0,3.15,11.0,506.5,656.31,538.54
2016,12,29,12,30,878.0,81.0,3.1,11.0,505.0,663.89,544.66
2016,12,29,12,45,885.0,77.0,3.1,11.5,498.5,669.03,548.23
2016,12,29,13,0,892.0,73.0,3.1,12.0,492.0,667.38,546.65
2016,12,29,13,15,883.5,72.0,3.0,12.0,475.5,663.16,543.22
2016,12,29,13,30,875.0,71.0,2.9,12.0,459.0,652.25,534.69
2016,12,29,13,45,862.5,69.5,2.8,12.5,435.5,635.27,520.45
2016,12,29,14,0,850.0,68.0,2.7,13.0,412.0,615.55,503.98
2016,12,29,14,15,831.0,66.0,2.5,12.5,382.5,588.75,483.22
2016,12,29,14,30,812.0,64.0,2.3,12.0,353.0,559.82,460.37
2016,12,29,14,45,784.5,61.0,2.15,12.0,318.0,523.06,430.22
2016,12,29,15,0,757.0,58.0,2.0,12.0,283.0,485.11,398.45
2016,12,29,15,15,716.5,54.5,1.75,11.0,244.0,439.11,360.46
2016,12,29,15,30,676.0,51.0,1.5,10.0,205.0,393.35,321.4
2016,12,29,15,45,610.5,45.5,1.25,9.5,164.0,335.02,270.53
2016,12,29,16,0,545.0,40.0,1.0,9.0,123.0,283.36,223.83
2016,12,29,16,15,437.5,31.5,1.05,8.5,84.5,213.53,161.74
2016,12,29,16,30,330.0,23.0,1.1,8.0,46.0,148.05,85.57
2016,12,29,16,45,165.0,11.5,1.15,7.5,23.0,57.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,170.0,15.5,0.6,5.5,31.5,11.72,0.0
2016,12,30,8,0,340.0,31.0,0.7,6.0,63.0,43.77,20.41
2016,12,30,8,15,431.5,39.5,0.85,6.5,101.0,79.68,44.05
2016,12,30,8,30,523.0,48.0,1.0,7.0,139.0,124.47,77.82
2016,12,30,8,45,576.5,54.0,1.15,7.5,178.0,167.78,114.73
2016,12,30,9,0,630.0,60.0,1.3,8.0,217.0,215.39,156.78
2016,12,30,9,15,668.0,64.5,1.35,8.5,254.0,260.92,197.96
2016,12,30,9,30,706.0,69.0,1.4,9.0,291.0,308.56,240.53
2016,12,30,9,45,747.0,68.5,1.45,9.5,326.0,353.9,280.56
2016,12,30,10,0,788.0,68.0,1.5,10.0,361.0,400.61,320.89
2016,12,30,10,15,805.0,70.0,1.55,10.5,388.5,440.23,354.86
2016,12,30,10,30,822.0,72.0,1.6,11.0,416.0,478.91,387.19
2016,12,30,10,45,832.5,74.0,1.7,11.5,436.5,513.05,415.4
2016,12,30,11,0,843.0,76.0,1.8,12.0,457.0,545.36,441.56
2016,12,30,11,15,850.0,77.0,1.85,12.0,471.0,572.57,463.9
2016,12,30,11,30,857.0,78.0,1.9,12.0,485.0,597.42,484.08
2016,12,30,11,45,859.0,78.5,1.95,12.5,491.5,616.14,498.42
2016,12,30,12,0,861.0,79.0,2.0,13.0,498.0,632.04,510.41
2016,12,30,12,15,861.0,79.0,2.05,13.0,497.0,643.2,519.64
2016,12,30,12,30,861.0,79.0,2.1,13.0,496.0,651.37,526.53
2016,12,30,12,45,856.0,78.5,2.15,13.0,487.5,652.68,528.2
2016,12,30,13,0,851.0,78.0,2.2,13.0,479.0,650.91,527.53
2016,12,30,13,15,843.0,77.0,2.3,13.0,463.0,643.59,522.87
2016,12,30,13,30,835.0,76.0,2.4,13.0,447.0,633.33,515.87
2016,12,30,13,45,821.0,74.5,2.5,13.0,424.5,615.86,503.15
2016,12,30,14,0,807.0,73.0,2.6,13.0,402.0,595.79,488.21
2016,12,30,14,15,788.5,71.0,2.6,12.5,373.0,570.04,468.98
2016,12,30,14,30,770.0,69.0,2.6,12.0,344.0,542.24,447.66
2016,12,30,14,45,740.5,66.0,2.6,12.0,309.5,505.3,417.72
2016,12,30,15,0,711.0,63.0,2.6,12.0,275.0,467.35,386.24
2016,12,30,15,15,670.0,59.0,2.4,11.0,237.5,424.65,350.85
2016,12,30,15,30,629.0,55.0,2.2,10.0,200.0,379.83,312.58
2016,12,30,15,45,561.0,49.0,2.0,9.5,159.5,321.61,261.77
2016,12,30,16,0,493.0,43.0,1.8,9.0,119.0,266.76,212.64
2016,12,30,16,15,389.0,34.0,1.9,8.5,82.0,199.41,152.48
2016,12,30,16,30,285.0,25.0,2.0,8.0,45.0,136.74,82.6
2016,12,30,16,45,142.5,12.5,2.1,7.5,22.5,52.84,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
